Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,1,7,45,165.5,14.5,2.45,0.5,28.0,73.47,0.0
2016,1,1,8,0,331.0,29.0,2.7,1.0,56.0,161.32,110.49
2016,1,1,8,15,432.5,37.5,2.7,1.5,95.0,222.71,177.26
2016,1,1,8,30,534.0,46.0,2.7,2.0,134.0,290.63,239.74
2016,1,1,8,45,592.5,52.5,2.75,2.5,174.0,343.26,288.34
2016,1,1,9,0,651.0,59.0,2.8,3.0,214.0,398.34,337.69
2016,1,1,9,15,691.0,63.0,2.85,3.5,252.0,442.87,377.0
2016,1,1,9,30,731.0,67.0,2.9,4.0,290.0,484.7,412.98
2016,1,1,9,45,764.0,69.0,2.95,5.0,324.5,523.31,444.47
2016,1,1,10,0,797.0,71.0,3.0,6.0,359.0,560.87,474.15
2016,1,1,10,15,815.0,73.5,2.95,6.0,387.5,588.52,496.47
2016,1,1,10,30,833.0,76.0,2.9,6.0,416.0,613.97,516.6
2016,1,1,10,45,846.0,77.0,2.85,6.5,438.0,632.14,529.71
2016,1,1,11,0,859.0,78.0,2.8,7.0,460.0,647.57,540.41
2016,1,1,11,15,866.5,79.0,2.7,7.0,474.5,656.59,546.62
2016,1,1,11,30,874.0,80.0,2.6,7.0,489.0,662.56,550.35
2016,1,1,11,45,878.0,80.0,2.55,7.5,496.5,662.03,548.25
2016,1,1,12,0,882.0,80.0,2.5,8.0,504.0,658.37,543.68
2016,1,1,12,15,882.0,80.0,2.45,8.0,503.5,649.04,535.64
2016,1,1,12,30,882.0,80.0,2.4,8.0,503.0,636.66,525.15
2016,1,1,12,45,880.0,79.0,2.35,8.0,495.5,618.98,510.44
2016,1,1,13,0,878.0,78.0,2.3,8.0,488.0,598.45,493.3
2016,1,1,13,15,870.0,77.0,2.25,8.0,472.5,571.84,471.11
2016,1,1,13,30,862.0,76.0,2.2,8.0,457.0,542.89,446.7
2016,1,1,13,45,850.5,74.5,2.15,8.0,434.5,509.49,418.27
2016,1,1,14,0,839.0,73.0,2.1,8.0,412.0,474.32,387.82
2016,1,1,14,15,820.5,70.5,2.0,8.0,383.5,433.53,352.06
2016,1,1,14,30,802.0,68.0,1.9,8.0,355.0,391.94,314.87
2016,1,1,14,45,776.0,65.0,1.8,8.0,320.5,346.63,273.98
2016,1,1,15,0,750.0,62.0,1.7,8.0,286.0,301.71,232.67
2016,1,1,15,15,710.0,58.0,1.5,7.0,247.5,252.68,188.46
2016,1,1,15,30,670.0,54.0,1.3,6.0,209.0,205.93,146.04
2016,1,1,15,45,608.0,48.0,1.1,5.5,168.5,155.36,101.86
2016,1,1,16,0,546.0,42.0,0.9,5.0,128.0,110.41,64.7
2016,1,1,16,15,442.5,34.0,0.9,4.5,89.5,65.86,33.06
2016,1,1,16,30,339.0,26.0,0.9,4.0,51.0,31.18,11.03
2016,1,1,16,45,169.5,13.0,0.95,3.5,25.5,12.78,0.0
2016,1,1,17,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.85,2.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,2,7,45,3.5,14.0,2.35,1.5,14.0,14.79,0.0
2016,1,2,8,0,7.0,28.0,2.5,2.0,28.0,31.57,18.15
2016,1,2,8,15,27.0,44.5,2.5,2.5,48.5,60.56,45.81
2016,1,2,8,30,47.0,61.0,2.5,3.0,69.0,87.84,70.55
2016,1,2,8,45,57.0,78.0,2.5,3.5,90.0,112.37,92.74
2016,1,2,9,0,67.0,95.0,2.5,4.0,111.0,137.28,114.95
2016,1,2,9,15,73.5,110.5,2.5,4.0,130.5,158.84,134.13
2016,1,2,9,30,80.0,126.0,2.5,4.0,150.0,180.59,153.19
2016,1,2,9,45,88.0,139.0,2.5,4.5,168.5,200.22,169.89
2016,1,2,10,0,96.0,152.0,2.5,5.0,187.0,220.05,186.49
2016,1,2,10,15,159.0,162.5,2.45,5.0,225.5,277.35,235.68
2016,1,2,10,30,222.0,173.0,2.4,5.0,264.0,329.32,279.63
2016,1,2,10,45,224.0,182.5,2.4,5.5,278.5,342.49,289.56
2016,1,2,11,0,226.0,192.0,2.4,6.0,293.0,354.94,298.93
2016,1,2,11,15,209.5,200.0,2.35,6.0,296.0,352.97,296.57
2016,1,2,11,30,193.0,208.0,2.3,6.0,299.0,350.19,293.59
2016,1,2,11,45,191.0,211.5,2.25,6.5,302.5,350.97,293.35
2016,1,2,12,0,189.0,215.0,2.2,7.0,306.0,351.15,292.61
2016,1,2,12,15,180.0,215.5,2.15,7.0,302.0,342.99,285.54
2016,1,2,12,30,171.0,216.0,2.1,7.0,298.0,334.47,278.23
2016,1,2,12,45,144.5,212.0,2.05,7.0,281.0,310.28,257.92
2016,1,2,13,0,118.0,208.0,2.0,7.0,264.0,286.67,238.12
2016,1,2,13,15,131.5,202.0,1.9,7.0,262.0,283.97,236.0
2016,1,2,13,30,145.0,196.0,1.8,7.0,260.0,280.31,232.87
2016,1,2,13,45,109.5,184.0,1.75,7.5,231.0,244.65,202.63
2016,1,2,14,0,74.0,172.0,1.7,8.0,202.0,207.66,171.42
2016,1,2,14,15,91.5,161.5,1.65,8.0,196.5,201.37,166.12
2016,1,2,14,30,109.0,151.0,1.6,8.0,191.0,196.19,161.32
2016,1,2,14,45,101.0,138.0,1.6,8.0,172.5,174.9,143.04
2016,1,2,15,0,93.0,125.0,1.6,8.0,154.0,154.17,125.12
2016,1,2,15,15,85.0,109.5,1.45,7.5,133.0,131.57,105.61
2016,1,2,15,30,77.0,94.0,1.3,7.0,112.0,109.69,86.55
2016,1,2,15,45,66.5,76.5,1.2,6.5,90.0,86.22,66.16
2016,1,2,16,0,56.0,59.0,1.1,6.0,68.0,63.89,46.85
2016,1,2,16,15,32.0,42.5,1.1,5.5,47.5,42.88,29.29
2016,1,2,16,30,8.0,26.0,1.1,5.0,27.0,24.72,11.98
2016,1,2,16,45,4.0,13.0,1.1,5.0,13.5,12.78,0.0
2016,1,2,17,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,7.0,1.4,3.5,7.0,6.88,0.0
2016,1,3,8,0,0.0,14.0,1.5,4.0,14.0,13.5,4.51
2016,1,3,8,15,0.0,23.5,1.45,4.0,23.5,22.68,13.72
2016,1,3,8,30,0.0,33.0,1.4,4.0,33.0,31.86,22.16
2016,1,3,8,45,0.0,43.5,1.4,4.5,43.5,42.02,31.31
2016,1,3,9,0,0.0,54.0,1.4,5.0,54.0,52.44,40.58
2016,1,3,9,15,0.0,63.5,1.35,5.0,63.5,61.94,49.01
2016,1,3,9,30,0.0,73.0,1.3,5.0,73.0,71.45,57.35
2016,1,3,9,45,0.0,82.0,1.3,5.5,82.0,80.44,65.01
2016,1,3,10,0,0.0,91.0,1.3,6.0,91.0,89.44,72.59
2016,1,3,10,15,0.0,93.5,1.35,6.0,93.5,91.64,74.38
2016,1,3,10,30,0.0,96.0,1.4,6.0,96.0,93.92,76.24
2016,1,3,10,45,23.5,140.0,1.5,6.5,150.5,159.93,132.82
2016,1,3,11,0,47.0,184.0,1.6,7.0,205.0,223.99,186.29
2016,1,3,11,15,28.0,175.5,1.65,7.0,188.5,201.03,166.39
2016,1,3,11,30,9.0,167.0,1.7,7.0,172.0,172.71,142.24
2016,1,3,11,45,4.5,87.5,1.8,7.0,90.0,87.65,70.25
2016,1,3,12,0,0.0,8.0,1.9,7.0,8.0,7.72,1.09
2016,1,3,12,15,0.0,42.5,1.95,7.0,42.5,41.06,30.15
2016,1,3,12,30,0.0,77.0,2.0,7.0,77.0,74.46,58.97
2016,1,3,12,45,16.5,132.5,2.1,7.5,140.0,139.81,114.86
2016,1,3,13,0,33.0,188.0,2.2,8.0,203.0,210.81,174.2
2016,1,3,13,15,21.5,174.0,2.15,8.0,184.0,184.16,151.66
2016,1,3,13,30,10.0,160.0,2.1,8.0,165.0,162.98,133.92
2016,1,3,13,45,152.5,162.0,2.05,8.5,225.0,243.37,202.0
2016,1,3,14,0,295.0,164.0,2.0,9.0,285.0,310.57,256.21
2016,1,3,14,15,371.5,141.0,1.85,9.0,282.5,312.09,255.68
2016,1,3,14,30,448.0,118.0,1.7,9.0,280.0,303.81,246.38
2016,1,3,14,45,420.5,111.5,1.55,9.0,252.0,268.01,214.75
2016,1,3,15,0,393.0,105.0,1.4,9.0,224.0,233.53,184.06
2016,1,3,15,15,370.0,93.5,1.25,8.5,194.0,196.91,151.61
2016,1,3,15,30,347.0,82.0,1.1,8.0,164.0,161.76,120.28
2016,1,3,15,45,307.0,69.5,1.0,7.5,132.0,124.24,87.97
2016,1,3,16,0,267.0,57.0,0.9,7.0,100.0,90.25,59.65
2016,1,3,16,15,209.5,42.5,0.9,6.5,70.0,56.68,33.9
2016,1,3,16,30,152.0,28.0,0.9,6.0,40.0,28.74,12.72
2016,1,3,16,45,76.0,14.0,0.95,6.0,20.0,13.76,0.0
2016,1,3,17,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,4,7,45,38.0,14.5,1.4,7.5,17.5,25.38,0.0
2016,1,4,8,0,76.0,29.0,1.5,8.0,35.0,68.66,43.84
2016,1,4,8,15,111.0,45.0,1.6,8.0,60.0,103.67,79.62
2016,1,4,8,30,146.0,61.0,1.7,8.0,85.0,140.16,112.67
2016,1,4,8,45,171.0,77.0,1.8,8.5,112.5,174.26,143.1
2016,1,4,9,0,196.0,93.0,1.9,9.0,140.0,209.57,174.02
2016,1,4,9,15,207.5,108.0,1.95,9.0,165.0,237.66,198.6
2016,1,4,9,30,219.0,123.0,2.0,9.0,190.0,265.78,222.71
2016,1,4,9,45,223.5,136.0,2.05,9.5,211.0,287.4,240.5
2016,1,4,10,0,228.0,149.0,2.1,10.0,232.0,308.5,257.49
2016,1,4,10,15,200.5,163.5,2.1,10.0,240.5,303.92,253.23
2016,1,4,10,30,173.0,178.0,2.1,10.0,249.0,305.05,253.45
2016,1,4,10,45,108.5,181.0,2.15,10.5,226.5,267.85,221.29
2016,1,4,11,0,44.0,184.0,2.2,11.0,204.0,222.06,181.94
2016,1,4,11,15,90.5,198.0,2.25,11.0,240.0,267.05,219.79
2016,1,4,11,30,137.0,212.0,2.3,11.0,276.0,318.87,262.33
2016,1,4,11,45,80.0,199.5,2.4,11.5,237.0,259.5,212.48
2016,1,4,12,0,23.0,187.0,2.5,12.0,198.0,201.85,163.9
2016,1,4,12,15,27.5,190.5,2.45,12.0,203.5,207.75,168.92
2016,1,4,12,30,32.0,194.0,2.4,12.0,209.0,219.06,178.2
2016,1,4,12,45,23.0,183.5,2.4,12.0,194.5,196.24,159.34
2016,1,4,13,0,14.0,173.0,2.4,12.0,180.0,179.43,145.44
2016,1,4,13,15,15.0,169.5,2.2,12.0,177.0,175.9,142.61
2016,1,4,13,30,16.0,166.0,2.0,12.0,174.0,172.32,139.71
2016,1,4,13,45,20.0,162.0,1.85,12.0,171.0,169.68,137.63
2016,1,4,14,0,24.0,158.0,1.7,12.0,168.0,166.76,135.28
2016,1,4,14,15,26.0,149.5,1.6,11.5,159.5,160.58,130.43
2016,1,4,14,30,28.0,141.0,1.5,11.0,151.0,151.36,122.98
2016,1,4,14,45,24.0,128.5,1.45,11.0,136.5,134.12,108.55
2016,1,4,15,0,20.0,116.0,1.4,11.0,122.0,119.29,96.07
2016,1,4,15,15,14.5,101.5,1.35,11.0,105.5,102.45,81.82
2016,1,4,15,30,9.0,87.0,1.3,11.0,89.0,86.16,67.95
2016,1,4,15,45,4.5,71.0,1.3,11.0,72.0,69.2,53.36
2016,1,4,16,0,0.0,55.0,1.3,11.0,55.0,52.79,39.15
2016,1,4,16,15,0.0,38.5,1.35,10.5,38.5,36.89,25.09
2016,1,4,16,30,0.0,22.0,1.4,10.0,22.0,21.24,10.1
2016,1,4,16,45,0.0,11.0,1.5,10.0,11.0,10.61,0.0
2016,1,4,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,9.0,1.0,9.5,9.0,8.85,0.0
2016,1,5,8,0,0.0,18.0,1.1,10.0,18.0,17.37,7.15
2016,1,5,8,15,0.0,31.0,1.3,10.0,31.0,30.1,19.5
2016,1,5,8,30,0.0,44.0,1.5,10.0,44.0,43.54,31.5
2016,1,5,8,45,0.0,57.5,1.7,10.5,57.5,57.4,43.67
2016,1,5,9,0,0.0,71.0,1.9,11.0,71.0,71.19,55.62
2016,1,5,9,15,0.0,83.5,1.95,11.0,83.5,83.81,66.52
2016,1,5,9,30,0.0,96.0,2.0,11.0,96.0,96.43,77.3
2016,1,5,9,45,0.0,107.0,2.15,11.0,107.0,107.4,86.56
2016,1,5,10,0,0.0,118.0,2.3,11.0,118.0,118.41,95.76
2016,1,5,10,15,0.0,62.5,2.4,11.0,62.5,60.4,46.37
2016,1,5,10,30,0.0,7.0,2.5,11.0,7.0,6.75,0.18
2016,1,5,10,45,2.5,81.5,2.6,11.0,82.5,80.51,63.54
2016,1,5,11,0,5.0,156.0,2.7,11.0,158.0,159.47,129.85
2016,1,5,11,15,2.5,83.0,2.75,11.0,84.0,81.93,64.44
2016,1,5,11,30,0.0,10.0,2.8,11.0,10.0,9.65,2.65
2016,1,5,11,45,3.5,89.5,2.9,11.0,91.5,89.01,70.53
2016,1,5,12,0,7.0,169.0,3.0,11.0,173.0,172.58,140.46
2016,1,5,12,15,3.5,148.5,3.0,11.0,150.5,148.72,120.36
2016,1,5,12,30,0.0,128.0,3.0,11.0,128.0,125.39,100.84
2016,1,5,12,45,0.0,114.0,3.0,11.0,114.0,111.18,88.98
2016,1,5,13,0,0.0,100.0,3.0,11.0,100.0,97.14,77.23
2016,1,5,13,15,0.0,117.5,2.95,11.0,117.5,114.63,92.05
2016,1,5,13,30,0.0,135.0,2.9,11.0,135.0,132.21,106.88
2016,1,5,13,45,37.5,155.5,2.85,11.0,171.0,175.03,143.14
2016,1,5,14,0,75.0,176.0,2.8,11.0,207.0,212.7,174.45
2016,1,5,14,15,43.5,155.0,2.75,11.0,173.0,174.0,142.09
2016,1,5,14,30,12.0,134.0,2.7,11.0,139.0,135.85,110.31
2016,1,5,14,45,8.0,122.0,2.65,11.0,125.5,121.86,98.66
2016,1,5,15,0,4.0,110.0,2.6,11.0,112.0,108.24,87.22
2016,1,5,15,15,2.0,96.0,2.35,10.5,97.0,93.62,74.93
2016,1,5,15,30,0.0,82.0,2.1,10.0,82.0,79.25,62.71
2016,1,5,15,45,0.0,66.5,1.85,10.0,66.5,64.09,49.45
2016,1,5,16,0,0.0,51.0,1.6,10.0,51.0,49.04,36.18
2016,1,5,16,15,0.0,36.0,1.45,9.5,36.0,34.61,23.36
2016,1,5,16,30,0.0,21.0,1.3,9.0,21.0,20.27,9.73
2016,1,5,16,45,0.0,10.5,1.2,8.5,10.5,10.13,0.0
2016,1,5,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,7.0,2.05,9.5,7.0,6.88,0.0
2016,1,6,8,0,0.0,14.0,2.1,10.0,14.0,13.5,4.3
2016,1,6,8,15,0.0,25.5,2.15,10.0,25.5,24.62,14.92
2016,1,6,8,30,0.0,37.0,2.2,10.0,37.0,35.74,24.86
2016,1,6,8,45,0.0,48.5,2.25,10.0,48.5,47.28,35.09
2016,1,6,9,0,0.0,60.0,2.3,10.0,60.0,58.91,45.32
2016,1,6,9,15,0.0,71.5,2.25,10.0,71.5,70.53,55.42
2016,1,6,9,30,0.0,83.0,2.2,10.0,83.0,82.14,65.4
2016,1,6,9,45,0.0,94.0,2.2,10.0,94.0,93.21,74.82
2016,1,6,10,0,0.0,105.0,2.2,10.0,105.0,104.29,84.15
2016,1,6,10,15,77.5,142.5,2.15,10.0,174.5,197.41,164.07
2016,1,6,10,30,155.0,180.0,2.1,10.0,244.0,296.43,246.53
2016,1,6,10,45,77.5,152.5,2.1,10.0,184.5,208.35,172.29
2016,1,6,11,0,0.0,125.0,2.1,10.0,125.0,123.4,99.61
2016,1,6,11,15,33.0,164.5,2.15,10.0,180.5,191.95,157.76
2016,1,6,11,30,66.0,204.0,2.2,10.0,236.0,256.88,211.54
2016,1,6,11,45,117.5,212.0,2.3,10.0,269.5,304.79,251.33
2016,1,6,12,0,169.0,220.0,2.4,10.0,303.0,344.93,284.49
2016,1,6,12,15,86.5,192.5,2.35,10.0,235.5,253.13,208.29
2016,1,6,12,30,4.0,165.0,2.3,10.0,168.0,165.82,134.72
2016,1,6,12,45,2.0,144.5,2.3,10.0,146.0,143.29,116.16
2016,1,6,13,0,0.0,124.0,2.3,10.0,124.0,121.19,97.7
2016,1,6,13,15,0.0,94.0,2.15,10.0,94.0,91.17,72.46
2016,1,6,13,30,0.0,64.0,2.0,10.0,64.0,61.86,47.62
2016,1,6,13,45,0.0,35.5,1.95,10.0,35.5,34.28,24.02
2016,1,6,14,0,0.0,7.0,1.9,10.0,7.0,6.75,0.21
2016,1,6,14,15,91.5,81.0,1.8,10.0,115.0,122.49,99.72
2016,1,6,14,30,183.0,155.0,1.7,10.0,223.0,231.38,189.23
2016,1,6,14,45,165.5,143.5,1.6,10.0,201.0,205.12,166.3
2016,1,6,15,0,148.0,132.0,1.5,10.0,179.0,180.0,144.72
2016,1,6,15,15,136.5,116.0,1.35,9.5,155.0,153.37,121.85
2016,1,6,15,30,125.0,100.0,1.2,9.0,131.0,127.68,99.59
2016,1,6,15,45,101.5,83.0,1.1,9.0,105.5,99.8,75.77
2016,1,6,16,0,78.0,66.0,1.0,9.0,80.0,74.22,54.23
2016,1,6,16,15,50.5,48.5,1.0,8.5,56.5,50.3,34.64
2016,1,6,16,30,23.0,31.0,1.0,8.0,33.0,30.0,17.04
2016,1,6,16,45,11.5,15.5,1.0,8.0,16.5,14.73,0.0
2016,1,6,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,1,7,7,45,86.0,17.0,0.35,7.5,24.0,41.87,0.0
2016,1,7,8,0,172.0,34.0,0.4,8.0,48.0,114.61,75.99
2016,1,7,8,15,268.0,46.5,0.4,8.0,83.5,171.1,132.27
2016,1,7,8,30,364.0,59.0,0.4,8.0,119.0,234.53,187.64
2016,1,7,8,45,446.0,65.5,0.45,8.0,159.0,291.64,237.25
2016,1,7,9,0,528.0,72.0,0.5,8.0,199.0,354.1,290.29
2016,1,7,9,15,571.5,77.5,0.45,8.0,236.0,399.21,327.8
2016,1,7,9,30,615.0,83.0,0.4,8.0,273.0,445.01,364.75
2016,1,7,9,45,676.5,80.0,0.4,8.5,310.0,491.79,401.32
2016,1,7,10,0,738.0,77.0,0.4,9.0,347.0,538.93,437.12
2016,1,7,10,15,757.5,79.5,0.4,9.0,375.0,564.35,456.26
2016,1,7,10,30,777.0,82.0,0.4,9.0,403.0,590.54,475.72
2016,1,7,10,45,795.0,82.0,0.4,9.5,426.0,610.78,489.62
2016,1,7,11,0,813.0,82.0,0.4,10.0,449.0,628.57,501.48
2016,1,7,11,15,821.0,83.5,0.45,10.0,464.0,638.86,509.17
2016,1,7,11,30,829.0,85.0,0.5,10.0,479.0,646.26,514.77
2016,1,7,11,45,837.0,84.0,0.55,10.0,487.5,647.89,516.21
2016,1,7,12,0,845.0,83.0,0.6,10.0,496.0,646.49,515.42
2016,1,7,12,15,845.0,83.0,0.65,10.0,496.5,638.0,509.31
2016,1,7,12,30,845.0,83.0,0.7,10.0,497.0,626.57,500.96
2016,1,7,12,45,849.0,80.0,0.75,10.0,491.0,611.37,489.75
2016,1,7,13,0,853.0,77.0,0.8,10.0,485.0,593.2,476.07
2016,1,7,13,15,846.0,76.0,0.8,10.0,470.5,568.05,456.24
2016,1,7,13,30,839.0,75.0,0.8,10.0,456.0,540.55,434.28
2016,1,7,13,45,830.5,73.0,0.85,10.0,435.0,509.03,409.14
2016,1,7,14,0,822.0,71.0,0.9,10.0,414.0,475.58,381.8
2016,1,7,14,15,804.5,69.0,0.85,10.0,386.5,436.39,348.61
2016,1,7,14,30,787.0,67.0,0.8,10.0,359.0,396.32,313.96
2016,1,7,14,45,767.5,63.0,0.8,10.0,326.5,352.82,276.0
2016,1,7,15,0,748.0,59.0,0.8,10.0,294.0,309.16,236.95
2016,1,7,15,15,712.0,55.5,0.7,9.5,256.5,261.42,194.35
2016,1,7,15,30,676.0,52.0,0.6,9.0,219.0,215.54,153.01
2016,1,7,15,45,626.0,46.5,0.55,9.0,179.5,167.2,110.45
2016,1,7,16,0,576.0,41.0,0.5,9.0,140.0,122.8,72.94
2016,1,7,16,15,486.0,34.0,0.5,8.5,101.0,76.64,39.0
2016,1,7,16,30,396.0,27.0,0.5,8.0,62.0,39.89,16.14
2016,1,7,16,45,198.0,13.5,0.55,8.0,31.0,9.99,0.0
2016,1,7,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,13.0,1.0,5.5,13.0,12.78,0.0
2016,1,8,8,0,0.0,26.0,1.1,6.0,26.0,26.4,14.2
2016,1,8,8,15,10.0,42.5,1.1,6.0,44.5,48.14,35.01
2016,1,8,8,30,20.0,59.0,1.1,6.0,63.0,73.7,57.84
2016,1,8,8,45,28.0,75.5,1.1,6.5,82.0,95.78,77.43
2016,1,8,9,0,36.0,92.0,1.1,7.0,101.0,118.19,97.05
2016,1,8,9,15,40.5,107.5,1.05,7.0,119.0,137.87,114.18
2016,1,8,9,30,45.0,123.0,1.0,7.0,137.0,157.71,131.16
2016,1,8,9,45,47.0,135.5,1.0,7.5,152.0,172.58,143.43
2016,1,8,10,0,49.0,148.0,1.0,8.0,167.0,187.49,155.53
2016,1,8,10,15,203.0,153.0,0.9,8.5,236.5,301.16,251.13
2016,1,8,10,30,357.0,158.0,0.8,9.0,306.0,405.17,334.67
2016,1,8,10,45,314.5,174.0,0.75,9.5,310.0,399.36,327.3
2016,1,8,11,0,272.0,190.0,0.7,10.0,314.0,391.39,319.14
2016,1,8,11,15,136.0,168.5,0.75,10.0,230.5,270.63,221.61
2016,1,8,11,30,0.0,147.0,0.8,10.0,147.0,145.64,117.22
2016,1,8,11,45,1.0,155.0,0.85,10.5,155.5,154.32,124.61
2016,1,8,12,0,2.0,163.0,0.9,11.0,164.0,163.0,131.49
2016,1,8,12,15,135.5,187.5,0.95,11.0,254.5,285.37,233.71
2016,1,8,12,30,269.0,212.0,1.0,11.0,345.0,399.3,324.7
2016,1,8,12,45,196.0,213.5,1.1,11.0,309.5,344.85,280.22
2016,1,8,13,0,123.0,215.0,1.2,11.0,274.0,298.43,242.66
2016,1,8,13,15,156.5,208.0,1.2,11.0,281.0,306.12,249.47
2016,1,8,13,30,190.0,201.0,1.2,11.0,288.0,311.82,254.18
2016,1,8,13,45,186.5,191.5,1.25,11.0,273.5,293.54,239.31
2016,1,8,14,0,183.0,182.0,1.3,11.0,259.0,275.05,224.21
2016,1,8,14,15,91.5,147.5,1.2,10.5,186.0,191.05,155.62
2016,1,8,14,30,0.0,113.0,1.1,10.0,113.0,110.02,88.61
2016,1,8,14,45,0.0,102.5,1.05,10.0,102.5,99.6,80.09
2016,1,8,15,0,0.0,92.0,1.0,10.0,92.0,89.23,71.35
2016,1,8,15,15,0.0,80.0,0.9,9.5,80.0,77.44,61.41
2016,1,8,15,30,0.0,68.0,0.8,9.0,68.0,65.72,51.38
2016,1,8,15,45,0.0,55.5,0.75,9.0,55.5,53.57,40.74
2016,1,8,16,0,0.0,43.0,0.7,9.0,43.0,41.5,30.04
2016,1,8,16,15,0.0,31.0,0.7,8.5,31.0,29.94,19.74
2016,1,8,16,30,0.0,19.0,0.7,8.0,19.0,18.34,8.95
2016,1,8,16,45,0.0,9.5,0.75,8.0,9.5,9.16,0.0
2016,1,8,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.5,1.7,7.0,8.5,8.2,0.0
2016,1,9,8,0,0.0,17.0,1.8,7.0,17.0,16.4,6.68
2016,1,9,8,15,0.0,30.0,1.85,7.0,30.0,28.97,18.84
2016,1,9,8,30,0.0,43.0,1.9,7.0,43.0,42.3,30.85
2016,1,9,8,45,0.0,56.5,1.95,7.5,56.5,56.16,43.14
2016,1,9,9,0,0.0,70.0,2.0,8.0,70.0,69.95,55.22
2016,1,9,9,15,0.0,82.5,2.0,8.0,82.5,82.57,66.24
2016,1,9,9,30,0.0,95.0,2.0,8.0,95.0,95.19,77.12
2016,1,9,9,45,0.0,105.0,2.0,8.0,105.0,105.07,85.53
2016,1,9,10,0,0.0,115.0,2.0,8.0,115.0,115.0,93.9
2016,1,9,10,15,32.5,145.0,1.9,8.0,158.5,172.83,143.45
2016,1,9,10,30,65.0,175.0,1.8,8.0,202.0,227.12,189.07
2016,1,9,10,45,57.0,181.5,1.75,8.5,206.5,228.6,189.32
2016,1,9,11,0,49.0,188.0,1.7,9.0,211.0,229.87,189.55
2016,1,9,11,15,76.5,200.5,1.65,9.0,237.5,261.06,215.5
2016,1,9,11,30,104.0,213.0,1.6,9.0,264.0,292.17,240.97
2016,1,9,11,45,67.0,204.5,1.55,9.0,237.5,256.95,211.19
2016,1,9,12,0,30.0,196.0,1.5,9.0,211.0,222.16,181.88
2016,1,9,12,15,20.5,186.5,1.45,9.0,197.0,199.08,162.77
2016,1,9,12,30,11.0,177.0,1.4,9.0,183.0,182.59,148.99
2016,1,9,12,45,10.5,174.5,1.35,9.0,180.0,179.27,146.3
2016,1,9,13,0,10.0,172.0,1.3,9.0,177.0,175.99,143.62
2016,1,9,13,15,8.5,166.5,1.25,9.0,171.0,169.1,137.95
2016,1,9,13,30,7.0,161.0,1.2,9.0,165.0,162.32,132.4
2016,1,9,13,45,3.5,143.5,1.15,9.0,145.5,142.46,115.94
2016,1,9,14,0,0.0,126.0,1.1,9.0,126.0,123.01,99.76
2016,1,9,14,15,0.0,99.0,1.05,9.0,99.0,96.14,77.21
2016,1,9,14,30,0.0,72.0,1.0,9.0,72.0,69.61,54.7
2016,1,9,14,45,0.0,65.5,1.0,9.0,65.5,63.31,49.39
2016,1,9,15,0,0.0,59.0,1.0,9.0,59.0,57.01,44.01
2016,1,9,15,15,0.0,51.5,0.95,9.0,51.5,49.75,37.73
2016,1,9,15,30,0.0,44.0,0.9,9.0,44.0,42.49,31.39
2016,1,9,15,45,0.0,35.5,0.85,9.0,35.5,34.27,24.14
2016,1,9,16,0,0.0,27.0,0.8,9.0,27.0,26.06,16.84
2016,1,9,16,15,0.0,19.5,0.75,8.5,19.5,18.81,10.36
2016,1,9,16,30,0.0,12.0,0.7,8.0,12.0,11.57,3.66
2016,1,9,16,45,0.0,6.0,0.7,8.0,6.0,5.78,0.0
2016,1,9,17,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,10,7,45,143.5,15.0,1.65,6.5,27.0,67.46,0.0
2016,1,10,8,0,287.0,30.0,1.8,7.0,54.0,147.78,99.95
2016,1,10,8,15,384.5,40.0,1.8,7.0,92.0,207.53,162.07
2016,1,10,8,30,482.0,50.0,1.8,7.0,130.0,274.27,222.11
2016,1,10,8,45,548.0,56.0,1.8,7.5,170.5,328.71,270.7
2016,1,10,9,0,614.0,62.0,1.8,8.0,211.0,386.24,320.54
2016,1,10,9,15,654.0,67.0,1.8,8.0,249.0,431.69,359.86
2016,1,10,9,30,694.0,72.0,1.8,8.0,287.0,477.56,398.43
2016,1,10,9,45,726.0,74.5,1.8,8.5,322.0,515.91,429.29
2016,1,10,10,0,758.0,77.0,1.8,9.0,357.0,550.75,456.62
2016,1,10,10,15,776.5,79.0,1.8,9.0,385.5,578.44,478.45
2016,1,10,10,30,795.0,81.0,1.8,9.0,414.0,604.07,498.29
2016,1,10,10,45,813.5,81.0,1.8,9.5,437.0,625.18,513.47
2016,1,10,11,0,832.0,81.0,1.8,10.0,460.0,643.79,526.47
2016,1,10,11,15,839.5,82.0,1.75,10.0,475.5,653.6,533.15
2016,1,10,11,30,847.0,83.0,1.7,10.0,491.0,660.44,537.53
2016,1,10,11,45,583.0,144.5,1.7,10.5,427.5,553.96,451.37
2016,1,10,12,0,319.0,206.0,1.7,11.0,364.0,435.0,354.56
2016,1,10,12,15,413.5,186.0,1.7,11.0,391.5,476.24,388.83
2016,1,10,12,30,508.0,166.0,1.7,11.0,419.0,507.87,414.16
2016,1,10,12,45,503.0,166.0,1.7,11.5,413.5,495.31,402.92
2016,1,10,13,0,498.0,166.0,1.7,12.0,408.0,481.19,390.73
2016,1,10,13,15,673.5,120.0,1.65,12.0,437.0,523.38,424.43
2016,1,10,13,30,849.0,74.0,1.6,12.0,466.0,551.22,445.49
2016,1,10,13,45,837.0,72.5,1.6,12.0,444.5,518.21,418.1
2016,1,10,14,0,825.0,71.0,1.6,12.0,423.0,483.45,389.22
2016,1,10,14,15,807.5,69.0,1.55,11.5,395.0,444.13,356.54
2016,1,10,14,30,790.0,67.0,1.5,11.0,367.0,403.9,322.24
2016,1,10,14,45,764.5,64.5,1.5,11.0,333.5,359.48,283.34
2016,1,10,15,0,739.0,62.0,1.5,11.0,300.0,315.34,243.8
2016,1,10,15,15,703.5,58.5,1.3,10.5,262.5,267.85,201.18
2016,1,10,15,30,668.0,55.0,1.1,10.0,225.0,222.19,159.77
2016,1,10,15,45,614.5,50.0,0.95,9.5,185.5,172.98,116.55
2016,1,10,16,0,561.0,45.0,0.8,9.0,146.0,128.51,78.81
2016,1,10,16,15,475.5,37.5,0.85,8.5,107.0,83.01,44.5
2016,1,10,16,30,390.0,30.0,0.9,8.0,68.0,45.76,20.43
2016,1,10,16,45,195.0,15.0,1.0,8.0,34.0,11.04,0.0
2016,1,10,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,7,45,7.0,14.5,1.1,7.5,15.0,16.9,0.0
2016,1,11,8,0,14.0,29.0,1.2,8.0,30.0,37.57,22.53
2016,1,11,8,15,35.5,45.5,1.3,8.0,51.0,64.8,48.45
2016,1,11,8,30,57.0,62.0,1.4,8.0,72.0,98.41,78.22
2016,1,11,8,45,67.5,79.5,1.5,8.0,94.0,124.53,101.54
2016,1,11,9,0,78.0,97.0,1.6,8.0,116.0,151.02,124.91
2016,1,11,9,15,84.5,113.0,1.6,8.0,136.5,173.88,144.81
2016,1,11,9,30,91.0,129.0,1.6,8.0,157.0,196.87,164.46
2016,1,11,9,45,96.5,143.0,1.65,8.5,176.0,216.88,181.02
2016,1,11,10,0,102.0,157.0,1.7,9.0,195.0,236.88,197.28
2016,1,11,10,15,82.0,166.5,1.7,9.0,198.5,228.52,189.79
2016,1,11,10,30,62.0,176.0,1.7,9.0,202.0,226.39,187.4
2016,1,11,10,45,54.5,182.5,1.75,9.5,206.5,228.14,188.16
2016,1,11,11,0,47.0,189.0,1.8,10.0,211.0,229.69,188.71
2016,1,11,11,15,40.5,191.5,1.8,10.0,211.0,227.19,186.29
2016,1,11,11,30,34.0,194.0,1.8,10.0,211.0,224.64,183.88
2016,1,11,11,45,22.0,186.0,1.85,10.5,197.0,200.7,163.57
2016,1,11,12,0,10.0,178.0,1.9,11.0,183.0,183.82,149.12
2016,1,11,12,15,21.0,189.0,1.9,11.0,199.5,202.01,164.34
2016,1,11,12,30,32.0,200.0,1.9,11.0,216.0,225.63,183.8
2016,1,11,12,45,436.0,139.5,1.9,11.0,352.0,426.7,352.63
2016,1,11,13,0,840.0,79.0,1.9,11.0,488.0,595.77,486.26
2016,1,11,13,15,833.5,78.0,1.85,11.0,474.0,571.35,464.73
2016,1,11,13,30,827.0,77.0,1.8,11.0,460.0,544.56,442.65
2016,1,11,13,45,816.0,75.0,1.8,11.5,439.5,512.15,415.26
2016,1,11,14,0,805.0,73.0,1.8,12.0,419.0,477.99,386.02
2016,1,11,14,15,788.5,71.0,1.7,12.0,391.5,439.77,353.34
2016,1,11,14,30,772.0,69.0,1.6,12.0,364.0,400.62,319.21
2016,1,11,14,45,748.5,66.0,1.55,12.0,331.5,357.08,281.03
2016,1,11,15,0,725.0,63.0,1.5,12.0,299.0,313.71,242.2
2016,1,11,15,15,690.5,59.5,1.3,11.5,262.0,267.03,200.44
2016,1,11,15,30,656.0,56.0,1.1,11.0,225.0,222.1,159.83
2016,1,11,15,45,603.5,50.5,0.95,11.0,186.0,173.0,116.61
2016,1,11,16,0,551.0,45.0,0.8,11.0,147.0,128.56,78.82
2016,1,11,16,15,467.0,38.0,0.8,10.5,108.5,83.96,45.21
2016,1,11,16,30,383.0,31.0,0.8,10.0,70.0,47.45,21.62
2016,1,11,16,45,191.5,15.5,0.8,9.5,35.0,11.39,0.0
2016,1,11,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
