Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,12,7,45,165.5,13.5,1.05,6.5,27.5,72.49,0.0
2016,1,12,8,0,331.0,27.0,1.1,7.0,55.0,160.37,109.58
2016,1,12,8,15,425.0,35.5,1.1,7.0,93.0,218.54,170.3
2016,1,12,8,30,519.0,44.0,1.1,7.0,131.0,283.84,228.94
2016,1,12,8,45,579.0,49.5,1.15,7.5,171.0,336.25,275.67
2016,1,12,9,0,639.0,55.0,1.2,8.0,211.0,391.44,323.33
2016,1,12,9,15,677.0,59.0,1.2,8.5,249.0,432.95,358.53
2016,1,12,9,30,715.0,63.0,1.2,9.0,287.0,477.62,394.97
2016,1,12,9,45,519.5,102.5,1.3,9.5,275.0,427.71,354.45
2016,1,12,10,0,324.0,142.0,1.4,10.0,263.0,359.22,297.99
2016,1,12,10,15,374.5,145.5,1.45,10.0,295.5,407.18,337.48
2016,1,12,10,30,425.0,149.0,1.5,10.0,328.0,448.06,370.22
2016,1,12,10,45,454.0,152.0,1.55,10.5,352.5,474.42,390.29
2016,1,12,11,0,483.0,155.0,1.6,11.0,377.0,499.76,409.39
2016,1,12,11,15,430.5,172.5,1.65,11.0,375.5,485.86,397.33
2016,1,12,11,30,378.0,190.0,1.7,11.0,374.0,462.49,378.23
2016,1,12,11,45,443.5,179.0,1.8,11.0,398.0,499.11,407.95
2016,1,12,12,0,509.0,168.0,1.9,11.0,422.0,526.52,430.03
2016,1,12,12,15,494.5,171.5,1.85,11.0,419.0,515.1,420.17
2016,1,12,12,30,480.0,175.0,1.8,11.0,416.0,502.14,409.38
2016,1,12,12,45,461.5,176.5,1.8,11.5,406.0,483.22,393.41
2016,1,12,13,0,443.0,178.0,1.8,12.0,396.0,463.29,376.64
2016,1,12,13,15,428.0,175.5,1.7,12.0,381.0,440.44,357.96
2016,1,12,13,30,413.0,173.0,1.6,12.0,366.0,416.9,338.62
2016,1,12,13,45,277.0,181.0,1.55,12.0,308.0,336.0,273.13
2016,1,12,14,0,141.0,189.0,1.5,12.0,250.0,263.38,213.93
2016,1,12,14,15,124.5,176.5,1.35,11.5,228.0,237.02,192.76
2016,1,12,14,30,108.0,164.0,1.2,11.0,206.0,211.65,172.02
2016,1,12,14,45,102.0,150.5,1.05,11.0,187.5,190.42,154.16
2016,1,12,15,0,96.0,137.0,0.9,11.0,169.0,169.57,136.45
2016,1,12,15,15,89.5,121.0,0.9,11.0,148.0,146.53,116.85
2016,1,12,15,30,83.0,105.0,0.9,11.0,127.0,124.07,97.54
2016,1,12,15,45,72.5,88.0,0.95,11.0,105.0,100.46,77.29
2016,1,12,16,0,62.0,71.0,1.0,11.0,83.0,77.94,57.98
2016,1,12,16,15,45.5,53.5,1.05,11.0,61.0,55.65,39.29
2016,1,12,16,30,29.0,36.0,1.1,11.0,39.0,35.53,22.31
2016,1,12,16,45,14.5,18.0,1.15,11.0,19.5,17.23,3.05
2016,1,12,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,13,7,45,81.5,18.0,3.0,11.0,25.0,52.53,0.0
2016,1,13,8,0,163.0,36.0,3.1,11.0,50.0,115.04,78.12
2016,1,13,8,15,261.5,49.0,3.2,11.0,86.5,172.3,133.58
2016,1,13,8,30,360.0,62.0,3.3,11.0,123.0,237.66,191.24
2016,1,13,8,45,429.0,70.5,3.4,11.5,162.5,291.07,238.44
2016,1,13,9,0,498.0,79.0,3.5,12.0,202.0,349.47,288.87
2016,1,13,9,15,249.0,70.5,3.7,12.0,132.0,222.67,185.5
2016,1,13,9,30,0.0,62.0,3.9,12.0,62.0,59.92,45.85
2016,1,13,9,45,0.0,70.0,4.1,12.0,70.0,67.78,52.64
2016,1,13,10,0,0.0,78.0,4.3,12.0,78.0,75.76,59.36
2016,1,13,10,15,0.0,59.5,4.4,12.0,59.5,57.5,43.71
2016,1,13,10,30,0.0,41.0,4.5,12.0,41.0,39.6,28.35
2016,1,13,10,45,20.0,114.5,4.6,12.5,123.5,129.61,104.96
2016,1,13,11,0,40.0,188.0,4.7,13.0,206.0,223.92,183.17
2016,1,13,11,15,27.0,183.5,4.7,12.5,196.5,202.57,165.24
2016,1,13,11,30,14.0,179.0,4.7,12.0,187.0,188.49,153.43
2016,1,13,11,45,7.0,131.5,4.75,12.0,135.5,133.84,107.77
2016,1,13,12,0,0.0,84.0,4.8,12.0,84.0,81.25,63.43
2016,1,13,12,15,0.0,109.5,4.75,12.0,109.5,106.65,84.83
2016,1,13,12,30,0.0,135.0,4.7,12.0,135.0,132.34,106.32
2016,1,13,12,45,14.0,164.5,4.7,12.0,171.5,171.07,138.92
2016,1,13,13,0,28.0,194.0,4.7,12.0,208.0,209.52,171.0
2016,1,13,13,15,21.0,183.0,4.6,11.5,193.5,193.23,157.68
2016,1,13,13,30,14.0,172.0,4.5,11.0,179.0,177.35,144.74
2016,1,13,13,45,40.5,178.0,4.4,11.0,196.0,200.49,164.46
2016,1,13,14,0,67.0,184.0,4.3,11.0,213.0,218.19,179.33
2016,1,13,14,15,62.5,173.5,4.05,11.0,199.5,202.44,166.06
2016,1,13,14,30,58.0,163.0,3.8,11.0,186.0,186.96,153.02
2016,1,13,14,45,383.0,118.5,3.55,11.0,247.5,271.92,220.34
2016,1,13,15,0,708.0,74.0,3.3,11.0,309.0,323.1,254.05
2016,1,13,15,15,671.5,70.0,2.9,10.5,271.5,275.62,210.85
2016,1,13,15,30,635.0,66.0,2.5,10.0,234.0,230.09,169.35
2016,1,13,15,45,598.0,58.0,2.2,10.0,195.5,182.8,126.52
2016,1,13,16,0,561.0,50.0,1.9,10.0,157.0,138.24,87.33
2016,1,13,16,15,473.0,42.5,1.7,9.5,117.0,91.68,51.55
2016,1,13,16,30,385.0,35.0,1.5,9.0,77.0,53.65,26.3
2016,1,13,16,45,240.0,23.5,1.35,8.5,45.5,20.09,6.01
2016,1,13,17,0,95.0,12.0,1.2,8.0,14.0,11.8,0.0
2016,1,13,17,15,47.5,6.0,1.15,7.5,7.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,8.0,0.95,7.5,8.0,7.71,0.0
2016,1,14,8,0,0.0,16.0,1.0,8.0,16.0,15.44,6.26
2016,1,14,8,15,0.0,26.5,1.1,8.0,26.5,25.58,16.01
2016,1,14,8,30,0.0,37.0,1.2,8.0,37.0,35.74,25.18
2016,1,14,8,45,0.0,48.0,1.35,8.5,48.0,46.55,34.76
2016,1,14,9,0,0.0,59.0,1.5,9.0,59.0,57.63,44.44
2016,1,14,9,15,0.0,69.5,1.55,9.0,69.5,68.16,53.62
2016,1,14,9,30,0.0,80.0,1.6,9.0,80.0,78.69,62.68
2016,1,14,9,45,0.0,89.0,1.7,9.0,89.0,87.63,70.28
2016,1,14,10,0,0.0,98.0,1.8,9.0,98.0,96.59,77.84
2016,1,14,10,15,41.0,140.0,1.95,9.0,158.0,172.17,142.62
2016,1,14,10,30,82.0,182.0,2.1,9.0,218.0,246.14,204.62
2016,1,14,10,45,41.0,154.5,2.25,9.5,172.5,187.39,154.42
2016,1,14,11,0,0.0,127.0,2.4,10.0,127.0,125.27,101.16
2016,1,14,11,15,0.0,123.5,2.35,10.0,123.5,121.36,97.86
2016,1,14,11,30,0.0,120.0,2.3,10.0,120.0,117.57,94.59
2016,1,14,11,45,0.0,121.5,2.3,10.0,121.5,118.95,95.69
2016,1,14,12,0,0.0,123.0,2.3,10.0,123.0,120.35,96.82
2016,1,14,12,15,3.0,147.5,2.15,10.0,149.5,147.17,119.29
2016,1,14,12,30,6.0,172.0,2.0,10.0,176.0,174.09,141.61
2016,1,14,12,45,3.0,123.5,1.9,10.0,125.5,122.49,98.55
2016,1,14,13,0,0.0,75.0,1.8,10.0,75.0,72.53,56.48
2016,1,14,13,15,0.0,65.0,1.85,10.0,65.0,62.84,48.34
2016,1,14,13,30,0.0,55.0,1.9,10.0,55.0,53.15,40.12
2016,1,14,13,45,0.0,74.0,1.95,10.0,74.0,71.55,55.91
2016,1,14,14,0,0.0,93.0,2.0,10.0,93.0,90.16,71.82
2016,1,14,14,15,0.0,79.5,2.15,10.0,79.5,76.91,60.61
2016,1,14,14,30,0.0,66.0,2.3,10.0,66.0,63.79,49.49
2016,1,14,14,45,0.0,60.0,2.45,10.0,60.0,57.98,44.58
2016,1,14,15,0,0.0,54.0,2.6,10.0,54.0,52.17,39.63
2016,1,14,15,15,0.0,47.0,2.75,10.0,47.0,45.39,33.79
2016,1,14,15,30,0.0,40.0,2.9,10.0,40.0,38.62,27.91
2016,1,14,15,45,0.0,33.0,3.1,10.0,33.0,31.85,21.96
2016,1,14,16,0,0.0,26.0,3.3,10.0,26.0,25.09,15.96
2016,1,14,16,15,0.0,19.0,3.3,10.0,19.0,18.33,9.94
2016,1,14,16,30,0.0,12.0,3.3,10.0,12.0,11.57,3.88
2016,1,14,16,45,0.0,7.0,3.35,10.0,7.0,6.74,0.0
2016,1,14,17,0,0.0,2.0,3.4,10.0,2.0,1.97,0.0
2016,1,14,17,15,0.0,1.0,3.25,10.0,1.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,15,7,45,171.0,14.5,0.95,7.5,29.5,76.06,0.0
2016,1,15,8,0,342.0,29.0,1.0,8.0,59.0,166.84,116.06
2016,1,15,8,15,436.5,37.0,1.1,8.0,98.0,225.65,175.85
2016,1,15,8,30,531.0,45.0,1.2,8.0,137.0,291.52,234.86
2016,1,15,8,45,587.0,51.0,1.3,8.0,177.0,343.53,281.78
2016,1,15,9,0,643.0,57.0,1.4,8.0,217.0,398.06,329.6
2016,1,15,9,15,680.5,61.5,1.4,8.0,255.5,443.05,368.21
2016,1,15,9,30,718.0,66.0,1.4,8.0,294.0,485.73,403.91
2016,1,15,9,45,733.0,71.5,1.45,8.5,327.0,519.04,430.59
2016,1,15,10,0,748.0,77.0,1.5,9.0,360.0,550.68,455.22
2016,1,15,10,15,766.5,79.5,1.5,9.0,389.0,579.28,477.54
2016,1,15,10,30,785.0,82.0,1.5,9.0,418.0,605.87,497.88
2016,1,15,10,45,632.5,120.5,1.5,9.5,400.5,561.57,460.39
2016,1,15,11,0,480.0,159.0,1.5,10.0,383.0,505.18,413.79
2016,1,15,11,15,448.5,172.5,1.45,10.0,387.0,500.65,409.53
2016,1,15,11,30,417.0,186.0,1.4,10.0,391.0,494.0,403.16
2016,1,15,11,45,441.0,184.0,1.4,10.5,404.5,505.96,411.78
2016,1,15,12,0,465.0,182.0,1.4,11.0,418.0,516.16,418.79
2016,1,15,12,15,257.5,198.5,1.35,11.0,329.5,385.85,314.07
2016,1,15,12,30,50.0,215.0,1.3,11.0,241.0,253.53,205.25
2016,1,15,12,45,328.0,177.0,1.3,11.0,341.0,397.14,325.56
2016,1,15,13,0,606.0,139.0,1.3,11.0,441.0,527.61,428.51
2016,1,15,13,15,714.5,110.5,1.25,11.0,457.0,546.53,441.92
2016,1,15,13,30,823.0,82.0,1.2,11.0,473.0,556.86,449.13
2016,1,15,13,45,816.0,79.0,1.2,11.0,452.5,525.62,423.64
2016,1,15,14,0,809.0,76.0,1.2,11.0,432.0,492.38,396.39
2016,1,15,14,15,503.5,121.5,1.15,11.0,338.5,365.93,295.41
2016,1,15,14,30,198.0,167.0,1.1,11.0,245.0,254.41,205.86
2016,1,15,14,45,191.0,153.5,1.05,11.0,224.0,229.19,185.05
2016,1,15,15,0,184.0,140.0,1.0,11.0,203.0,204.23,163.7
2016,1,15,15,15,424.0,98.5,0.9,10.5,220.0,230.82,179.07
2016,1,15,15,30,664.0,57.0,0.8,10.0,237.0,232.9,170.13
2016,1,15,15,45,612.0,52.0,0.7,10.0,197.5,183.35,126.12
2016,1,15,16,0,560.0,47.0,0.6,10.0,158.0,138.4,87.41
2016,1,15,16,15,480.0,40.0,0.65,9.5,118.5,92.77,52.0
2016,1,15,16,30,400.0,33.0,0.7,9.0,79.0,54.81,26.37
2016,1,15,16,45,200.0,24.5,0.75,9.0,47.5,21.99,7.52
2016,1,15,17,0,0.0,16.0,0.8,9.0,16.0,15.73,0.0
2016,1,15,17,15,0.0,8.0,0.8,9.0,8.0,0.0,0.0
2016,1,15,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,6.5,1.4,10.5,6.5,6.26,0.0
2016,1,16,8,0,0.0,13.0,1.4,11.0,13.0,12.54,4.03
2016,1,16,8,15,0.0,21.5,1.45,11.0,21.5,20.74,11.76
2016,1,16,8,30,0.0,30.0,1.5,11.0,30.0,28.96,19.1
2016,1,16,8,45,0.0,39.5,1.6,11.5,39.5,38.14,27.16
2016,1,16,9,0,0.0,49.0,1.7,12.0,49.0,47.34,35.12
2016,1,16,9,15,0.0,58.0,1.75,12.0,58.0,56.05,42.65
2016,1,16,9,30,0.0,67.0,1.8,12.0,67.0,64.94,50.25
2016,1,16,9,45,0.0,74.0,1.9,12.5,74.0,71.86,55.98
2016,1,16,10,0,0.0,81.0,2.0,13.0,81.0,78.79,61.65
2016,1,16,10,15,0.0,102.5,2.05,13.0,102.5,100.77,80.06
2016,1,16,10,30,0.0,124.0,2.1,13.0,124.0,122.9,98.4
2016,1,16,10,45,0.0,138.5,2.2,13.5,138.5,137.7,110.31
2016,1,16,11,0,0.0,153.0,2.3,14.0,153.0,152.5,122.14
2016,1,16,11,15,0.0,121.0,2.35,14.0,121.0,118.73,94.13
2016,1,16,11,30,0.0,89.0,2.4,14.0,89.0,86.21,67.06
2016,1,16,11,45,0.0,123.5,2.5,14.5,123.5,120.94,95.74
2016,1,16,12,0,0.0,158.0,2.6,15.0,158.0,156.17,124.38
2016,1,16,12,15,0.0,158.5,2.55,15.0,158.5,156.45,124.5
2016,1,16,12,30,0.0,159.0,2.5,15.0,159.0,156.76,124.75
2016,1,16,12,45,0.0,126.0,2.5,15.0,126.0,123.09,97.18
2016,1,16,13,0,0.0,93.0,2.5,15.0,93.0,90.11,70.0
2016,1,16,13,15,0.0,56.0,2.35,15.0,56.0,54.12,40.04
2016,1,16,13,30,0.0,19.0,2.2,15.0,19.0,18.34,9.91
2016,1,16,13,45,0.0,18.0,2.1,15.0,18.0,17.37,9.12
2016,1,16,14,0,0.0,17.0,2.0,15.0,17.0,16.41,8.32
2016,1,16,14,15,0.0,16.0,1.8,14.5,16.0,15.44,7.54
2016,1,16,14,30,0.0,15.0,1.6,14.0,15.0,14.47,6.76
2016,1,16,14,45,0.0,13.5,1.4,14.0,13.5,13.02,5.54
2016,1,16,15,0,0.0,12.0,1.2,14.0,12.0,11.57,4.31
2016,1,16,15,15,0.0,10.5,1.05,13.5,10.5,10.12,3.09
2016,1,16,15,30,0.0,9.0,0.9,13.0,9.0,8.68,1.85
2016,1,16,15,45,259.5,31.5,0.75,13.0,83.5,88.31,60.01
2016,1,16,16,0,519.0,54.0,0.6,13.0,158.0,140.09,90.02
2016,1,16,16,15,437.0,46.0,0.65,12.5,119.0,95.02,55.07
2016,1,16,16,30,355.0,38.0,0.7,12.0,80.0,57.93,29.89
2016,1,16,16,45,227.5,26.0,0.75,12.0,48.5,24.41,9.19
2016,1,16,17,0,100.0,14.0,0.8,12.0,17.0,13.76,0.0
2016,1,16,17,15,50.0,7.0,0.85,12.0,8.5,0.0,0.0
2016,1,16,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,3.5,2.75,13.0,3.5,3.37,0.0
2016,1,17,8,0,0.0,7.0,2.8,13.0,7.0,6.74,0.0
2016,1,17,8,15,0.0,12.0,2.85,13.0,12.0,11.57,3.99
2016,1,17,8,30,0.0,17.0,2.9,13.0,17.0,16.39,8.26
2016,1,17,8,45,0.0,22.0,2.95,13.0,22.0,21.22,12.52
2016,1,17,9,0,0.0,27.0,3.0,13.0,27.0,26.05,16.75
2016,1,17,9,15,0.0,31.5,3.0,13.0,31.5,30.4,20.53
2016,1,17,9,30,0.0,36.0,3.0,13.0,36.0,34.75,24.26
2016,1,17,9,45,0.0,40.5,3.05,13.0,40.5,39.11,27.96
2016,1,17,10,0,0.0,45.0,3.1,13.0,45.0,43.46,31.64
2016,1,17,10,15,0.0,39.0,3.1,13.0,39.0,37.66,26.63
2016,1,17,10,30,0.0,33.0,3.1,13.0,33.0,31.86,21.64
2016,1,17,10,45,0.0,36.5,3.15,13.5,36.5,35.25,24.43
2016,1,17,11,0,0.0,40.0,3.2,14.0,40.0,38.64,27.21
2016,1,17,11,15,0.0,83.5,3.2,14.0,83.5,80.76,62.65
2016,1,17,11,30,0.0,127.0,3.2,14.0,127.0,124.66,99.11
2016,1,17,11,45,0.0,115.0,3.2,14.0,115.0,112.29,88.73
2016,1,17,12,0,0.0,103.0,3.2,14.0,103.0,100.13,78.6
2016,1,17,12,15,0.0,87.5,3.2,13.5,87.5,84.66,65.83
2016,1,17,12,30,0.0,72.0,3.2,13.0,72.0,69.62,53.35
2016,1,17,12,45,0.0,84.0,3.2,13.0,84.0,81.25,63.15
2016,1,17,13,0,0.0,96.0,3.2,13.0,96.0,93.08,73.09
2016,1,17,13,15,0.0,65.0,3.2,13.0,65.0,62.84,47.71
2016,1,17,13,30,0.0,34.0,3.2,13.0,34.0,32.84,22.36
2016,1,17,13,45,0.0,33.0,3.2,13.0,33.0,31.87,21.58
2016,1,17,14,0,0.0,32.0,3.2,13.0,32.0,30.9,20.79
2016,1,17,14,15,0.0,26.5,3.15,13.0,26.5,25.58,16.28
2016,1,17,14,30,0.0,21.0,3.1,13.0,21.0,20.27,11.76
2016,1,17,14,45,0.0,19.5,3.1,13.0,19.5,18.82,10.54
2016,1,17,15,0,0.0,18.0,3.1,13.0,18.0,17.36,9.31
2016,1,17,15,15,0.0,15.5,3.05,13.0,15.5,14.95,7.24
2016,1,17,15,30,0.0,13.0,3.0,13.0,13.0,12.54,5.15
2016,1,17,15,45,0.0,11.0,3.0,13.0,11.0,10.6,3.47
2016,1,17,16,0,0.0,9.0,3.0,13.0,9.0,8.67,1.76
2016,1,17,16,15,0.0,6.5,2.95,12.5,6.5,6.26,0.0
2016,1,17,16,30,0.0,4.0,2.9,12.0,4.0,3.85,0.0
2016,1,17,16,45,0.0,2.5,2.85,12.0,2.5,2.41,0.0
2016,1,17,17,0,0.0,1.0,2.8,12.0,1.0,0.98,0.0
2016,1,17,17,15,0.0,0.5,2.75,12.0,0.5,0.49,0.0
2016,1,17,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,18,7,45,214.0,13.5,0.95,9.5,33.0,88.63,0.0
2016,1,18,8,0,428.0,27.0,1.0,10.0,66.0,190.8,134.42
2016,1,18,8,15,518.0,34.0,1.1,10.5,107.0,251.48,194.61
2016,1,18,8,30,608.0,41.0,1.2,11.0,148.0,318.36,253.77
2016,1,18,8,45,661.5,45.5,1.3,11.5,190.0,371.11,300.43
2016,1,18,9,0,715.0,50.0,1.4,12.0,232.0,425.89,347.26
2016,1,18,9,15,748.5,53.5,1.5,12.0,271.0,470.48,385.34
2016,1,18,9,30,782.0,57.0,1.6,12.0,310.0,514.9,422.23
2016,1,18,9,45,791.5,62.5,1.7,12.5,343.0,547.04,447.75
2016,1,18,10,0,801.0,68.0,1.8,13.0,376.0,577.08,470.95
2016,1,18,10,15,501.5,128.0,1.9,13.0,326.0,471.33,386.02
2016,1,18,10,30,202.0,188.0,2.0,13.0,276.0,338.11,276.64
2016,1,18,10,45,165.5,199.5,2.1,13.5,274.5,328.27,268.04
2016,1,18,11,0,129.0,211.0,2.2,14.0,273.0,317.02,257.61
2016,1,18,11,15,205.0,213.0,2.25,14.0,314.5,369.7,300.93
2016,1,18,11,30,281.0,215.0,2.3,14.0,356.0,429.89,349.09
2016,1,18,11,45,213.5,225.0,2.35,14.0,333.5,386.37,313.23
2016,1,18,12,0,146.0,235.0,2.4,14.0,311.0,349.83,282.98
2016,1,18,12,15,158.5,235.5,2.35,14.0,318.0,356.1,288.12
2016,1,18,12,30,171.0,236.0,2.3,14.0,325.0,361.61,292.46
2016,1,18,12,45,88.0,204.0,2.25,14.0,249.5,264.42,213.73
2016,1,18,13,0,5.0,172.0,2.2,14.0,174.0,172.73,138.11
2016,1,18,13,15,2.5,116.5,2.1,13.5,117.5,114.93,91.04
2016,1,18,13,30,0.0,61.0,2.0,13.0,61.0,58.96,44.46
2016,1,18,13,45,0.0,104.5,1.95,13.0,104.5,101.49,80.32
2016,1,18,14,0,0.0,148.0,1.9,13.0,148.0,144.83,116.41
2016,1,18,14,15,4.0,146.5,1.75,13.0,148.5,145.14,116.74
2016,1,18,14,30,8.0,145.0,1.6,13.0,149.0,145.15,116.88
2016,1,18,14,45,5.0,133.5,1.45,13.0,136.0,132.07,106.12
2016,1,18,15,0,2.0,122.0,1.3,13.0,123.0,119.28,95.6
2016,1,18,15,15,1.0,108.5,1.25,12.5,109.0,105.47,84.3
2016,1,18,15,30,0.0,95.0,1.2,12.0,95.0,91.82,72.97
2016,1,18,15,45,0.0,79.5,1.15,12.0,79.5,76.63,59.99
2016,1,18,16,0,0.0,64.0,1.1,12.0,64.0,61.55,46.92
2016,1,18,16,15,0.0,48.5,1.1,12.0,48.5,46.58,33.82
2016,1,18,16,30,0.0,33.0,1.1,12.0,33.0,31.77,20.73
2016,1,18,16,45,0.0,20.5,1.1,12.0,20.5,19.79,8.85
2016,1,18,17,0,0.0,8.0,1.1,12.0,8.0,7.86,0.0
2016,1,18,17,15,0.0,4.0,1.15,12.0,4.0,3.93,0.0
2016,1,18,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,11.5,3.85,12.0,11.5,11.09,0.0
2016,1,19,8,0,0.0,23.0,3.9,12.0,23.0,22.21,11.73
2016,1,19,8,15,0.0,38.5,3.9,12.0,38.5,38.37,26.42
2016,1,19,8,30,0.0,54.0,3.9,12.0,54.0,54.53,40.67
2016,1,19,8,45,0.0,69.5,3.9,12.5,69.5,70.5,54.54
2016,1,19,9,0,0.0,85.0,3.9,13.0,85.0,86.36,68.13
2016,1,19,9,15,1.0,100.0,3.85,13.0,100.5,102.14,81.6
2016,1,19,9,30,2.0,115.0,3.8,13.0,116.0,117.97,94.94
2016,1,19,9,45,5.0,127.0,3.8,13.5,129.0,131.66,106.19
2016,1,19,10,0,8.0,139.0,3.8,14.0,142.0,145.54,117.46
2016,1,19,10,15,4.0,78.0,3.9,14.0,79.5,78.0,60.7
2016,1,19,10,30,0.0,17.0,4.0,14.0,17.0,16.41,8.35
2016,1,19,10,45,0.0,49.5,4.1,14.0,49.5,47.83,35.02
2016,1,19,11,0,0.0,82.0,4.2,14.0,82.0,79.31,61.47
2016,1,19,11,15,0.0,93.0,4.25,14.0,93.0,90.24,70.53
2016,1,19,11,30,0.0,104.0,4.3,14.0,104.0,101.23,79.64
2016,1,19,11,45,0.0,83.0,4.35,14.0,83.0,80.28,62.08
2016,1,19,12,0,0.0,62.0,4.4,14.0,62.0,59.94,45.0
2016,1,19,12,15,0.0,86.5,4.3,14.0,86.5,83.68,64.9
2016,1,19,12,30,0.0,111.0,4.2,14.0,111.0,108.03,85.19
2016,1,19,12,45,0.0,118.5,4.15,14.0,118.5,115.5,91.39
2016,1,19,13,0,0.0,126.0,4.1,14.0,126.0,122.97,97.63
2016,1,19,13,15,58.5,172.5,4.05,14.0,201.5,208.89,169.67
2016,1,19,13,30,117.0,219.0,4.0,14.0,277.0,294.09,239.37
2016,1,19,13,45,154.5,209.0,4.0,14.0,282.0,299.6,244.01
2016,1,19,14,0,192.0,199.0,4.0,14.0,287.0,302.57,246.49
2016,1,19,14,15,212.5,185.0,3.8,14.0,276.5,290.35,236.17
2016,1,19,14,30,233.0,171.0,3.6,14.0,266.0,279.15,226.3
2016,1,19,14,45,222.5,160.5,3.45,14.0,245.0,253.62,204.55
2016,1,19,15,0,212.0,150.0,3.3,14.0,224.0,226.53,181.33
2016,1,19,15,15,203.5,133.5,3.05,13.5,198.5,198.57,157.38
2016,1,19,15,30,195.0,117.0,2.8,13.0,173.0,169.18,131.93
2016,1,19,15,45,180.5,100.5,2.55,12.5,146.0,139.07,105.87
2016,1,19,16,0,166.0,84.0,2.3,12.0,119.0,110.25,80.99
2016,1,19,16,15,141.0,66.0,2.05,11.5,91.0,80.12,55.94
2016,1,19,16,30,116.0,48.0,1.8,11.0,63.0,52.66,33.94
2016,1,19,16,45,58.0,32.0,1.55,11.0,39.5,29.99,16.12
2016,1,19,17,0,0.0,16.0,1.3,11.0,16.0,15.25,0.0
2016,1,19,17,15,0.0,8.0,1.2,10.5,8.0,7.86,0.0
2016,1,19,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,20,7,45,105.5,16.5,0.3,9.5,26.5,59.03,0.0
2016,1,20,8,0,211.0,33.0,0.3,10.0,53.0,127.44,91.02
2016,1,20,8,15,261.0,47.0,0.35,10.0,85.5,170.87,133.0
2016,1,20,8,30,311.0,61.0,0.4,10.0,118.0,218.09,174.95
2016,1,20,8,45,346.5,73.5,0.45,10.5,151.5,259.98,211.44
2016,1,20,9,0,382.0,86.0,0.5,11.0,185.0,303.6,248.34
2016,1,20,9,15,398.5,98.5,0.55,11.0,216.5,338.41,277.63
2016,1,20,9,30,415.0,111.0,0.6,11.0,248.0,373.02,306.02
2016,1,20,9,45,422.0,122.0,0.7,11.5,274.0,399.87,327.32
2016,1,20,10,0,429.0,133.0,0.8,12.0,300.0,425.63,347.31
2016,1,20,10,15,330.5,160.5,0.9,12.0,295.0,394.12,321.56
2016,1,20,10,30,232.0,188.0,1.0,12.0,290.0,365.97,298.04
2016,1,20,10,45,353.0,176.5,1.1,12.5,341.5,434.48,353.55
2016,1,20,11,0,474.0,165.0,1.2,13.0,393.0,513.43,414.86
2016,1,20,11,15,528.0,156.5,1.2,13.0,418.0,542.51,436.78
2016,1,20,11,30,582.0,148.0,1.2,13.0,443.0,573.23,460.02
2016,1,20,11,45,719.5,115.5,1.25,13.5,486.5,630.25,503.5
2016,1,20,12,0,857.0,83.0,1.3,14.0,530.0,681.07,541.22
2016,1,20,12,15,639.0,141.5,1.25,14.0,475.5,593.08,471.73
2016,1,20,12,30,421.0,200.0,1.2,14.0,421.0,500.39,398.8
2016,1,20,12,45,446.5,191.5,1.15,14.0,423.5,499.75,398.98
2016,1,20,13,0,472.0,183.0,1.1,14.0,426.0,496.75,396.45
2016,1,20,13,15,491.5,173.0,1.05,14.0,420.5,486.0,387.91
2016,1,20,13,30,511.0,163.0,1.0,14.0,415.0,472.8,377.35
2016,1,20,13,45,512.5,155.0,1.0,14.0,398.5,449.23,358.78
2016,1,20,14,0,514.0,147.0,1.0,14.0,382.0,424.1,338.68
2016,1,20,14,15,419.5,154.0,1.0,14.0,338.5,366.29,292.56
2016,1,20,14,30,325.0,161.0,1.0,14.0,295.0,310.8,248.15
2016,1,20,14,45,259.0,154.0,1.0,14.0,255.0,262.61,209.28
2016,1,20,15,0,193.0,147.0,1.0,14.0,215.0,217.21,172.49
2016,1,20,15,15,184.5,131.5,0.9,13.5,191.0,189.56,149.34
2016,1,20,15,30,176.0,116.0,0.8,13.0,167.0,162.46,126.22
2016,1,20,15,45,162.5,99.5,0.7,12.5,141.0,133.88,101.81
2016,1,20,16,0,149.0,83.0,0.6,12.0,115.0,106.78,78.63
2016,1,20,16,15,130.0,65.0,0.6,11.5,88.5,78.25,54.83
2016,1,20,16,30,111.0,47.0,0.6,11.0,62.0,51.8,33.46
2016,1,20,16,45,55.5,31.5,0.65,11.0,39.0,29.84,16.43
2016,1,20,17,0,0.0,16.0,0.7,11.0,16.0,15.33,0.0
2016,1,20,17,15,0.0,8.0,0.65,11.0,8.0,7.86,0.0
2016,1,20,17,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,21,7,45,159.5,16.0,1.85,9.0,31.5,76.87,5.26
2016,1,21,8,0,319.0,32.0,2.0,9.0,63.0,164.29,119.38
2016,1,21,8,15,409.5,41.0,2.0,9.5,102.0,222.89,175.28
2016,1,21,8,30,500.0,50.0,2.0,10.0,141.0,288.3,233.19
2016,1,21,8,45,561.0,55.5,2.05,10.5,182.0,341.88,280.57
2016,1,21,9,0,622.0,61.0,2.1,11.0,223.0,398.4,329.05
2016,1,21,9,15,659.5,65.0,2.1,11.5,261.5,442.94,366.45
2016,1,21,9,30,697.0,69.0,2.1,12.0,300.0,487.85,402.95
2016,1,21,9,45,725.0,72.0,2.1,12.5,335.0,523.48,431.15
2016,1,21,10,0,753.0,75.0,2.1,13.0,370.0,560.76,459.8
2016,1,21,10,15,639.5,106.0,2.05,13.0,370.0,541.14,442.72
2016,1,21,10,30,526.0,137.0,2.0,13.0,370.0,508.33,415.51
2016,1,21,10,45,493.5,153.5,1.95,13.5,381.0,511.26,416.12
2016,1,21,11,0,461.0,170.0,1.9,14.0,392.0,511.38,414.17
2016,1,21,11,15,483.0,171.5,1.85,14.0,411.0,529.77,428.02
2016,1,21,11,30,505.0,173.0,1.8,14.0,430.0,546.57,440.37
2016,1,21,11,45,495.0,180.5,1.8,14.5,436.5,546.14,438.46
2016,1,21,12,0,485.0,188.0,1.8,15.0,443.0,543.82,435.25
2016,1,21,12,15,245.0,182.0,1.75,15.0,311.0,363.32,293.03
2016,1,21,12,30,5.0,176.0,1.7,15.0,179.0,177.31,140.6
2016,1,21,12,45,144.5,200.0,1.7,15.0,275.0,302.88,244.8
2016,1,21,13,0,284.0,224.0,1.7,15.0,371.0,418.13,336.01
2016,1,21,13,15,211.5,224.0,1.6,14.5,332.0,361.25,290.24
2016,1,21,13,30,139.0,224.0,1.5,14.0,293.0,312.7,251.5
2016,1,21,13,45,208.0,209.0,1.4,14.0,307.5,329.97,265.96
2016,1,21,14,0,277.0,194.0,1.3,14.0,322.0,346.59,278.87
2016,1,21,14,15,230.0,186.5,1.25,13.5,288.5,305.0,245.54
2016,1,21,14,30,183.0,179.0,1.2,13.0,255.0,263.29,212.17
2016,1,21,14,45,91.5,143.5,1.15,13.0,181.5,181.52,145.94
2016,1,21,15,0,0.0,108.0,1.1,13.0,108.0,104.77,83.3
2016,1,21,15,15,0.0,96.0,1.05,13.0,96.0,92.94,73.63
2016,1,21,15,30,0.0,84.0,1.0,13.0,84.0,81.18,63.74
2016,1,21,15,45,0.0,70.5,1.0,13.0,70.5,68.03,52.54
2016,1,21,16,0,0.0,57.0,1.0,13.0,57.0,54.95,41.26
2016,1,21,16,15,0.0,44.0,1.0,12.5,44.0,42.43,30.39
2016,1,21,16,30,0.0,31.0,1.0,12.0,31.0,29.94,19.42
2016,1,21,16,45,0.0,19.5,1.0,12.0,19.5,18.82,9.03
2016,1,21,17,0,0.0,8.0,1.0,12.0,8.0,7.71,0.0
2016,1,21,17,15,0.0,4.0,1.0,12.0,4.0,3.93,0.0
2016,1,21,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
