Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,12,7,15,128.0,12.5,0.9,11.0,21.0,45.16,0.0
2016,2,12,7,30,256.0,25.0,0.9,11.0,42.0,119.21,61.31
2016,2,12,7,45,367.5,35.5,0.95,11.5,83.0,186.53,139.64
2016,2,12,8,0,479.0,46.0,1.0,12.0,124.0,259.96,204.31
2016,2,12,8,15,547.0,53.0,1.05,12.0,169.0,319.51,257.07
2016,2,12,8,30,615.0,60.0,1.1,12.0,214.0,383.67,312.23
2016,2,12,8,45,564.0,80.0,1.2,12.5,242.5,403.85,330.34
2016,2,12,9,0,513.0,100.0,1.3,13.0,271.0,415.67,340.65
2016,2,12,9,15,547.5,104.5,1.25,13.0,308.0,461.49,377.4
2016,2,12,9,30,582.0,109.0,1.2,13.0,345.0,505.38,411.43
2016,2,12,9,45,516.5,137.0,1.15,13.5,361.0,506.3,409.62
2016,2,12,10,0,451.0,165.0,1.1,14.0,377.0,505.14,406.08
2016,2,12,10,15,521.5,157.5,1.1,14.5,418.5,555.3,443.9
2016,2,12,10,30,592.0,150.0,1.1,15.0,460.0,609.88,483.57
2016,2,12,10,45,555.0,171.0,1.1,15.5,472.5,610.17,480.94
2016,2,12,11,0,518.0,192.0,1.1,16.0,485.0,610.6,478.85
2016,2,12,11,15,481.0,211.0,1.1,16.0,489.5,605.83,473.92
2016,2,12,11,30,444.0,230.0,1.1,16.0,494.0,598.46,467.18
2016,2,12,11,45,647.5,167.5,1.15,16.5,560.0,687.54,534.98
2016,2,12,12,0,851.0,105.0,1.2,17.0,626.0,767.68,591.21
2016,2,12,12,15,851.5,105.0,1.2,17.0,628.5,760.68,585.23
2016,2,12,12,30,852.0,105.0,1.2,17.0,631.0,750.52,578.2
2016,2,12,12,45,718.0,146.0,1.25,17.0,586.5,685.66,532.0
2016,2,12,13,0,584.0,187.0,1.3,17.0,542.0,616.57,480.66
2016,2,12,13,15,707.0,146.0,1.3,17.0,567.0,646.07,504.5
2016,2,12,13,30,830.0,105.0,1.3,17.0,592.0,663.35,518.15
2016,2,12,13,45,680.5,143.5,1.35,17.0,533.5,585.39,458.86
2016,2,12,14,0,531.0,182.0,1.4,17.0,475.0,509.79,401.15
2016,2,12,14,15,559.5,163.0,1.3,17.0,458.5,486.22,383.2
2016,2,12,14,30,588.0,144.0,1.2,17.0,442.0,461.09,363.0
2016,2,12,14,45,549.5,143.0,1.2,17.0,406.5,414.15,325.77
2016,2,12,15,0,511.0,142.0,1.2,17.0,371.0,370.83,290.79
2016,2,12,15,15,507.0,128.0,1.1,16.5,338.5,330.59,257.62
2016,2,12,15,30,503.0,114.0,1.0,16.0,306.0,289.8,223.04
2016,2,12,15,45,465.5,108.0,0.95,16.0,269.0,246.2,185.8
2016,2,12,16,0,428.0,102.0,0.9,16.0,232.0,205.52,150.82
2016,2,12,16,15,391.5,89.0,0.9,15.5,193.0,161.66,113.82
2016,2,12,16,30,355.0,76.0,0.9,15.0,154.0,121.27,80.54
2016,2,12,16,45,302.5,61.0,0.95,14.5,116.0,81.28,50.23
2016,2,12,17,0,250.0,46.0,1.0,14.0,78.0,46.92,27.43
2016,2,12,17,15,125.0,31.0,1.0,13.5,47.0,25.71,14.07
2016,2,12,17,30,0.0,16.0,1.0,13.0,16.0,15.73,0.0
2016,2,12,17,45,0.0,8.0,1.0,13.0,8.0,0.0,0.0
2016,2,12,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,13,7,15,185.0,11.5,1.35,8.5,24.5,59.34,0.0
2016,2,13,7,30,370.0,23.0,1.5,9.0,49.0,150.54,85.81
2016,2,13,7,45,484.5,31.0,1.65,10.0,93.5,220.96,167.32
2016,2,13,8,0,599.0,39.0,1.8,11.0,138.0,298.87,236.73
2016,2,13,8,15,662.0,44.5,1.8,11.5,186.0,360.25,291.59
2016,2,13,8,30,725.0,50.0,1.8,12.0,234.0,425.47,347.68
2016,2,13,8,45,767.0,53.5,1.85,12.5,281.5,480.55,393.96
2016,2,13,9,0,809.0,57.0,1.9,13.0,329.0,536.74,439.43
2016,2,13,9,15,836.0,59.5,1.95,13.5,372.5,583.36,475.99
2016,2,13,9,30,863.0,62.0,2.0,14.0,416.0,625.16,507.9
2016,2,13,9,45,887.5,62.5,2.05,14.5,455.5,665.71,537.55
2016,2,13,10,0,912.0,63.0,2.1,15.0,495.0,704.72,564.29
2016,2,13,10,15,924.5,64.5,2.0,15.5,528.0,734.48,582.82
2016,2,13,10,30,937.0,66.0,1.9,16.0,561.0,761.54,599.1
2016,2,13,10,45,948.0,66.0,1.85,16.5,587.0,782.83,611.47
2016,2,13,11,0,959.0,66.0,1.8,17.0,613.0,800.98,621.59
2016,2,13,11,15,964.0,67.0,1.8,17.0,631.0,812.41,628.68
2016,2,13,11,30,969.0,68.0,1.8,17.0,649.0,820.34,633.49
2016,2,13,11,45,971.5,68.0,1.8,17.0,659.0,821.63,633.85
2016,2,13,12,0,974.0,68.0,1.8,17.0,669.0,819.3,631.9
2016,2,13,12,15,974.0,68.5,1.7,17.0,671.5,812.03,625.69
2016,2,13,12,30,974.0,69.0,1.6,17.0,674.0,801.19,617.16
2016,2,13,12,45,960.5,74.5,1.5,17.5,667.0,782.49,602.18
2016,2,13,13,0,947.0,80.0,1.4,18.0,660.0,760.71,585.27
2016,2,13,13,15,941.0,79.0,1.55,17.5,645.5,734.23,569.81
2016,2,13,13,30,935.0,78.0,1.7,17.0,631.0,704.85,551.94
2016,2,13,13,45,923.0,78.5,1.85,17.0,608.0,670.53,527.39
2016,2,13,14,0,911.0,79.0,2.0,17.0,585.0,633.99,500.45
2016,2,13,14,15,898.5,77.5,1.95,17.0,556.5,593.09,468.47
2016,2,13,14,30,886.0,76.0,1.9,17.0,528.0,550.5,434.51
2016,2,13,14,45,866.0,74.5,1.85,17.0,492.0,503.21,396.13
2016,2,13,15,0,846.0,73.0,1.8,17.0,456.0,454.64,355.8
2016,2,13,15,15,724.5,84.5,1.65,16.5,392.0,377.65,293.62
2016,2,13,15,30,603.0,96.0,1.5,16.0,328.0,310.32,238.71
2016,2,13,15,45,563.5,92.0,1.35,15.5,288.5,263.03,198.09
2016,2,13,16,0,524.0,88.0,1.2,15.0,249.0,218.76,159.57
2016,2,13,16,15,572.0,70.0,1.2,14.5,220.0,181.87,124.14
2016,2,13,16,30,620.0,52.0,1.2,14.0,191.0,139.39,84.52
2016,2,13,16,45,535.0,45.0,1.25,13.5,144.5,89.37,47.67
2016,2,13,17,0,450.0,38.0,1.3,13.0,98.0,48.34,23.71
2016,2,13,17,15,225.0,30.0,1.25,12.5,60.0,23.26,12.74
2016,2,13,17,30,0.0,22.0,1.2,12.0,22.0,21.63,0.0
2016,2,13,17,45,0.0,11.0,1.2,12.0,11.0,10.81,0.0
2016,2,13,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,14,7,15,60.5,13.0,1.45,10.5,17.5,28.66,0.0
2016,2,14,7,30,121.0,26.0,1.6,11.0,35.0,81.04,48.15
2016,2,14,7,45,162.0,43.5,1.8,11.5,65.5,116.98,88.48
2016,2,14,8,0,203.0,61.0,2.0,12.0,96.0,160.59,127.64
2016,2,14,8,15,225.5,78.5,1.95,12.5,128.5,199.03,161.83
2016,2,14,8,30,248.0,96.0,1.9,13.0,161.0,238.83,196.25
2016,2,14,8,45,262.0,113.5,1.9,13.5,193.0,275.26,226.93
2016,2,14,9,0,276.0,131.0,1.9,14.0,225.0,311.99,256.96
2016,2,14,9,15,410.5,125.5,2.0,14.5,285.5,403.3,331.45
2016,2,14,9,30,545.0,120.0,2.1,15.0,346.0,494.78,404.09
2016,2,14,9,45,502.0,143.5,2.25,16.0,366.5,507.63,411.44
2016,2,14,10,0,459.0,167.0,2.4,17.0,387.0,516.06,415.48
2016,2,14,10,15,387.0,196.0,2.45,17.0,390.0,497.59,399.6
2016,2,14,10,30,315.0,225.0,2.5,17.0,393.0,483.49,386.76
2016,2,14,10,45,455.5,197.0,2.6,17.5,452.0,568.7,453.56
2016,2,14,11,0,596.0,169.0,2.7,18.0,511.0,651.29,516.36
2016,2,14,11,15,746.0,126.5,2.7,18.0,568.5,723.13,570.21
2016,2,14,11,30,896.0,84.0,2.7,18.0,626.0,786.01,614.49
2016,2,14,11,45,898.5,85.5,2.7,18.5,637.0,788.87,614.4
2016,2,14,12,0,901.0,87.0,2.7,19.0,648.0,788.36,612.55
2016,2,14,12,15,903.0,87.0,2.7,19.0,651.0,782.44,608.17
2016,2,14,12,30,905.0,87.0,2.7,19.0,654.0,773.16,601.59
2016,2,14,12,45,901.5,88.0,2.75,19.5,648.5,757.62,589.82
2016,2,14,13,0,898.0,89.0,2.8,20.0,643.0,738.96,575.96
2016,2,14,13,15,893.5,88.5,2.75,20.0,630.0,715.0,558.93
2016,2,14,13,30,889.0,88.0,2.7,20.0,617.0,688.22,539.57
2016,2,14,13,45,876.0,89.0,2.65,20.0,595.0,656.78,515.46
2016,2,14,14,0,863.0,90.0,2.6,20.0,573.0,621.13,487.93
2016,2,14,14,15,665.0,136.0,2.45,19.5,498.0,524.8,413.36
2016,2,14,14,30,467.0,182.0,2.3,19.0,423.0,436.81,344.52
2016,2,14,14,45,451.0,171.5,2.2,19.0,391.5,397.57,313.4
2016,2,14,15,0,435.0,161.0,2.1,19.0,360.0,358.62,281.71
2016,2,14,15,15,403.0,151.0,1.95,18.5,322.5,314.18,245.68
2016,2,14,15,30,371.0,141.0,1.8,18.0,285.0,271.91,210.87
2016,2,14,15,45,350.5,128.0,1.7,17.5,252.0,232.76,177.95
2016,2,14,16,0,330.0,115.0,1.6,17.0,219.0,194.88,145.68
2016,2,14,16,15,306.0,99.0,1.55,16.5,183.0,155.94,112.65
2016,2,14,16,30,282.0,83.0,1.5,16.0,147.0,118.73,81.59
2016,2,14,16,45,250.0,65.5,1.5,15.5,112.5,82.01,52.69
2016,2,14,17,0,218.0,48.0,1.5,15.0,78.0,48.81,29.21
2016,2,14,17,15,109.0,33.5,1.55,14.5,48.5,27.69,16.52
2016,2,14,17,30,0.0,19.0,1.6,14.0,19.0,17.76,0.0
2016,2,14,17,45,0.0,9.5,1.65,14.0,9.5,9.34,0.0
2016,2,14,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,15,7,15,201.0,12.0,2.25,13.5,28.0,65.15,0.0
2016,2,15,7,30,402.0,24.0,2.4,14.0,56.0,165.81,104.4
2016,2,15,7,45,506.0,31.5,2.6,14.5,101.0,232.55,175.58
2016,2,15,8,0,610.0,39.0,2.8,15.0,146.0,307.44,242.15
2016,2,15,8,15,669.0,44.0,2.9,15.0,193.5,367.35,296.09
2016,2,15,8,30,728.0,49.0,3.0,15.0,241.0,430.79,351.36
2016,2,15,8,45,767.0,52.5,3.15,15.5,287.5,484.7,396.88
2016,2,15,9,0,806.0,56.0,3.3,16.0,334.0,539.53,441.58
2016,2,15,9,15,831.5,58.5,3.35,16.5,377.5,581.46,474.78
2016,2,15,9,30,857.0,61.0,3.4,17.0,421.0,626.31,509.1
2016,2,15,9,45,875.5,63.0,3.45,17.5,459.0,664.73,536.86
2016,2,15,10,0,894.0,65.0,3.5,18.0,497.0,701.28,562.02
2016,2,15,10,15,906.5,66.5,3.5,18.0,529.5,730.78,582.53
2016,2,15,10,30,919.0,68.0,3.5,18.0,562.0,757.63,601.0
2016,2,15,10,45,927.5,69.0,3.5,18.5,587.5,778.03,613.57
2016,2,15,11,0,936.0,70.0,3.5,19.0,613.0,795.29,623.87
2016,2,15,11,15,941.5,71.0,3.5,19.0,631.0,806.95,631.4
2016,2,15,11,30,947.0,72.0,3.5,19.0,649.0,815.18,636.62
2016,2,15,11,45,949.0,72.5,3.5,19.5,659.0,816.63,635.92
2016,2,15,12,0,951.0,73.0,3.5,20.0,669.0,814.53,632.89
2016,2,15,12,15,951.5,73.5,3.4,20.0,671.5,807.74,627.39
2016,2,15,12,30,952.0,74.0,3.3,20.0,674.0,797.43,619.54
2016,2,15,12,45,942.0,77.5,3.25,20.0,667.0,779.22,606.46
2016,2,15,13,0,932.0,81.0,3.2,20.0,660.0,757.92,591.29
2016,2,15,13,15,927.5,80.0,3.1,20.0,646.5,732.68,573.13
2016,2,15,13,30,923.0,79.0,3.0,20.0,633.0,704.52,552.89
2016,2,15,13,45,914.0,78.5,2.9,20.0,611.5,671.22,527.63
2016,2,15,14,0,905.0,78.0,2.8,20.0,590.0,635.57,499.92
2016,2,15,14,15,894.0,76.5,2.6,20.0,561.5,595.56,468.11
2016,2,15,14,30,883.0,75.0,2.4,20.0,533.0,553.78,434.38
2016,2,15,14,45,866.5,73.5,2.25,20.0,498.5,507.71,396.86
2016,2,15,15,0,850.0,72.0,2.1,20.0,464.0,460.85,357.85
2016,2,15,15,15,828.0,69.5,1.85,19.5,423.5,409.79,315.09
2016,2,15,15,30,806.0,67.0,1.6,19.0,383.0,358.98,271.44
2016,2,15,15,45,775.0,63.0,1.35,18.5,339.0,304.43,224.08
2016,2,15,16,0,744.0,59.0,1.1,18.0,295.0,251.65,177.56
2016,2,15,16,15,697.5,54.5,1.05,17.5,248.0,197.28,130.67
2016,2,15,16,30,651.0,50.0,1.0,17.0,201.0,146.99,88.54
2016,2,15,16,45,580.0,43.5,1.0,16.5,154.5,96.78,51.04
2016,2,15,17,0,509.0,37.0,1.0,16.0,108.0,52.23,24.11
2016,2,15,17,15,377.0,27.0,1.05,16.0,68.0,20.48,10.94
2016,2,15,17,30,245.0,17.0,1.1,16.0,28.0,13.35,0.0
2016,2,15,17,45,122.5,8.5,1.15,16.0,14.0,8.36,0.0
2016,2,15,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,16,7,15,207.0,12.5,1.25,11.5,30.0,67.87,0.0
2016,2,16,7,30,414.0,25.0,1.4,12.0,60.0,172.86,113.81
2016,2,16,7,45,514.0,32.5,1.6,13.0,105.0,238.26,181.21
2016,2,16,8,0,614.0,40.0,1.8,14.0,150.0,312.3,246.44
2016,2,16,8,15,672.0,45.0,1.75,14.0,198.0,372.2,299.67
2016,2,16,8,30,730.0,50.0,1.7,14.0,246.0,435.51,353.82
2016,2,16,8,45,768.0,54.0,1.7,14.5,293.0,489.75,398.44
2016,2,16,9,0,806.0,58.0,1.7,15.0,340.0,544.81,441.96
2016,2,16,9,15,831.5,61.0,1.7,15.5,383.5,591.4,477.49
2016,2,16,9,30,857.0,64.0,1.7,16.0,427.0,633.03,508.3
2016,2,16,9,45,870.0,67.5,1.75,16.5,464.5,669.59,533.92
2016,2,16,10,0,883.0,71.0,1.8,17.0,502.0,703.98,556.88
2016,2,16,10,15,770.5,103.5,1.8,17.5,497.5,685.58,541.0
2016,2,16,10,30,658.0,136.0,1.8,18.0,493.0,652.38,513.97
2016,2,16,10,45,792.5,106.5,1.8,18.5,556.0,726.86,567.23
2016,2,16,11,0,927.0,77.0,1.8,19.0,619.0,799.96,616.17
2016,2,16,11,15,933.0,78.0,1.8,19.0,637.0,811.91,623.0
2016,2,16,11,30,939.0,79.0,1.8,19.0,655.0,820.45,628.2
2016,2,16,11,45,941.5,80.0,1.8,19.5,665.5,822.79,628.08
2016,2,16,12,0,944.0,81.0,1.8,20.0,676.0,821.6,625.74
2016,2,16,12,15,944.5,81.0,1.85,20.0,678.5,814.22,620.98
2016,2,16,12,30,945.0,81.0,1.9,20.0,681.0,803.37,613.98
2016,2,16,12,45,944.0,80.0,1.95,20.0,675.5,786.86,603.16
2016,2,16,13,0,943.0,79.0,2.0,20.0,670.0,767.03,590.1
2016,2,16,13,15,939.0,78.5,2.0,20.0,656.5,742.41,573.31
2016,2,16,13,30,935.0,78.0,2.0,20.0,643.0,714.78,554.41
2016,2,16,13,45,928.5,76.5,2.05,20.0,622.0,681.62,530.85
2016,2,16,14,0,922.0,75.0,2.1,20.0,601.0,645.91,504.34
2016,2,16,14,15,911.5,73.5,2.05,19.5,572.5,605.55,474.12
2016,2,16,14,30,901.0,72.0,2.0,19.0,544.0,563.31,441.68
2016,2,16,14,45,884.0,70.5,2.0,19.0,508.5,516.18,404.02
2016,2,16,15,0,867.0,69.0,2.0,19.0,473.0,468.2,364.65
2016,2,16,15,15,599.5,110.0,1.8,18.5,378.5,358.48,278.45
2016,2,16,15,30,332.0,151.0,1.6,18.0,284.0,268.4,208.44
2016,2,16,15,45,316.0,136.0,1.4,18.0,251.0,230.87,176.85
2016,2,16,16,0,300.0,121.0,1.2,18.0,218.0,194.53,145.75
2016,2,16,16,15,283.5,103.5,1.1,17.0,183.5,157.12,114.29
2016,2,16,16,30,267.0,86.0,1.0,16.0,149.0,121.29,84.37
2016,2,16,16,45,233.0,68.5,0.9,15.5,114.5,85.41,56.12
2016,2,16,17,0,199.0,51.0,0.8,15.0,80.0,51.8,31.85
2016,2,16,17,15,99.5,36.0,0.75,14.5,50.5,29.67,18.81
2016,2,16,17,30,0.0,21.0,0.7,14.0,21.0,19.6,0.0
2016,2,16,17,45,0.0,10.5,0.7,14.0,10.5,10.32,0.0
2016,2,16,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,12.5,2.45,14.0,12.5,12.06,0.0
2016,2,17,7,30,0.0,25.0,2.4,14.0,25.0,24.58,13.03
2016,2,17,7,45,1.0,44.5,2.4,14.0,44.5,46.03,32.52
2016,2,17,8,0,2.0,64.0,2.4,14.0,64.0,66.93,50.79
2016,2,17,8,15,11.0,83.0,2.65,14.5,85.5,90.68,71.19
2016,2,17,8,30,20.0,102.0,2.9,15.0,107.0,115.06,91.89
2016,2,17,8,45,27.0,120.0,3.15,15.5,128.5,143.49,115.62
2016,2,17,9,0,34.0,138.0,3.4,16.0,150.0,167.33,135.18
2016,2,17,9,15,17.0,130.0,3.65,16.0,136.0,141.05,113.0
2016,2,17,9,30,0.0,122.0,3.9,16.0,122.0,120.94,95.76
2016,2,17,9,45,4.0,146.5,4.2,16.0,148.5,148.87,118.72
2016,2,17,10,0,8.0,171.0,4.5,16.0,175.0,177.04,141.64
2016,2,17,10,15,43.5,207.0,4.55,16.0,230.5,248.55,200.38
2016,2,17,10,30,79.0,243.0,4.6,16.0,286.0,314.88,253.98
2016,2,17,10,45,39.5,139.5,4.7,16.0,161.0,171.33,137.27
2016,2,17,11,0,0.0,36.0,4.8,16.0,36.0,34.79,23.43
2016,2,17,11,15,0.0,87.0,4.8,16.0,87.0,84.19,64.41
2016,2,17,11,30,0.0,138.0,4.8,16.0,138.0,134.88,105.89
2016,2,17,11,45,0.0,140.5,4.8,16.0,140.5,137.28,107.71
2016,2,17,12,0,0.0,143.0,4.8,16.0,143.0,139.68,109.61
2016,2,17,12,15,0.0,78.5,4.8,15.5,78.5,75.96,57.51
2016,2,17,12,30,0.0,14.0,4.8,15.0,14.0,13.53,5.68
2016,2,17,12,45,0.0,21.5,4.8,15.0,21.5,20.78,11.76
2016,2,17,13,0,0.0,29.0,4.8,15.0,29.0,28.03,17.84
2016,2,17,13,15,0.0,28.5,4.8,15.0,28.5,27.54,17.44
2016,2,17,13,30,0.0,28.0,4.8,15.0,28.0,27.06,17.06
2016,2,17,13,45,0.0,26.5,4.8,15.0,26.5,25.6,15.86
2016,2,17,14,0,0.0,25.0,4.8,15.0,25.0,24.15,14.67
2016,2,17,14,15,0.0,23.5,4.7,14.5,23.5,22.7,13.52
2016,2,17,14,30,0.0,22.0,4.6,14.0,22.0,21.25,12.36
2016,2,17,14,45,0.0,20.0,4.6,14.0,20.0,19.31,10.75
2016,2,17,15,0,0.0,18.0,4.6,14.0,18.0,17.38,9.14
2016,2,17,15,15,0.0,40.0,4.4,14.0,40.0,38.63,27.27
2016,2,17,15,30,0.0,62.0,4.2,14.0,62.0,59.92,45.42
2016,2,17,15,45,0.0,54.5,4.05,14.0,54.5,52.65,39.34
2016,2,17,16,0,0.0,47.0,3.9,14.0,47.0,45.39,33.21
2016,2,17,16,15,0.0,39.5,3.75,13.5,39.5,38.14,27.08
2016,2,17,16,30,0.0,32.0,3.6,13.0,32.0,30.89,20.85
2016,2,17,16,45,0.0,24.5,3.5,13.0,24.5,23.64,14.5
2016,2,17,17,0,0.0,17.0,3.4,13.0,17.0,16.39,8.12
2016,2,17,17,15,0.0,10.5,3.4,13.0,10.5,10.12,2.82
2016,2,17,17,30,0.0,4.0,3.4,13.0,4.0,3.85,0.0
2016,2,17,17,45,0.0,2.0,3.4,13.0,2.0,1.97,0.0
2016,2,17,18,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,18,7,15,59.5,20.5,3.05,10.0,26.0,44.16,0.0
2016,2,18,7,30,119.0,41.0,3.1,10.0,52.0,98.08,68.82
2016,2,18,7,45,235.5,56.0,3.2,10.5,94.0,167.47,131.08
2016,2,18,8,0,352.0,71.0,3.3,11.0,136.0,243.72,197.37
2016,2,18,8,15,423.0,81.5,3.4,11.0,182.0,303.71,250.61
2016,2,18,8,30,494.0,92.0,3.5,11.0,228.0,369.12,307.43
2016,2,18,8,45,327.0,120.5,3.65,11.5,217.5,322.12,269.1
2016,2,18,9,0,160.0,149.0,3.8,12.0,207.0,261.21,217.14
2016,2,18,9,15,80.0,116.0,3.85,12.0,145.0,176.23,145.58
2016,2,18,9,30,0.0,83.0,3.9,12.0,83.0,80.45,63.03
2016,2,18,9,45,17.5,141.0,4.0,12.5,150.0,152.12,123.44
2016,2,18,10,0,35.0,199.0,4.1,13.0,217.0,234.13,190.77
2016,2,18,10,15,380.5,171.0,4.1,13.0,380.0,479.04,396.0
2016,2,18,10,30,726.0,143.0,4.1,13.0,543.0,715.81,583.6
2016,2,18,10,45,732.5,148.0,4.1,13.0,567.5,736.08,596.87
2016,2,18,11,0,739.0,153.0,4.1,13.0,592.0,753.7,609.3
2016,2,18,11,15,418.5,221.5,4.1,13.0,471.5,579.0,469.43
2016,2,18,11,30,98.0,290.0,4.1,13.0,351.0,378.77,305.09
2016,2,18,11,45,94.0,298.0,4.1,13.0,357.0,382.97,308.64
2016,2,18,12,0,90.0,306.0,4.1,13.0,363.0,386.82,311.28
2016,2,18,12,15,45.0,222.5,4.05,13.0,251.0,260.6,209.94
2016,2,18,12,30,0.0,139.0,4.0,13.0,139.0,135.49,107.12
2016,2,18,12,45,0.0,149.5,4.0,13.0,149.5,145.86,115.81
2016,2,18,13,0,0.0,160.0,4.0,13.0,160.0,156.22,124.34
2016,2,18,13,15,0.0,101.5,3.9,13.0,101.5,98.34,76.71
2016,2,18,13,30,0.0,43.0,3.8,13.0,43.0,41.57,29.42
2016,2,18,13,45,0.0,103.0,3.75,13.0,103.0,99.79,78.18
2016,2,18,14,0,0.0,163.0,3.7,13.0,163.0,158.72,126.94
2016,2,18,14,15,0.0,129.0,3.55,12.5,129.0,125.18,99.57
2016,2,18,14,30,0.0,95.0,3.4,12.0,95.0,91.94,72.23
2016,2,18,14,45,5.0,131.5,3.3,12.0,134.0,129.97,104.29
2016,2,18,15,0,10.0,168.0,3.2,12.0,173.0,167.37,135.54
2016,2,18,15,15,87.5,170.5,3.0,12.0,206.5,202.11,164.13
2016,2,18,15,30,165.0,173.0,2.8,12.0,240.0,228.8,184.68
2016,2,18,15,45,151.5,156.5,2.6,12.0,212.5,198.95,159.2
2016,2,18,16,0,138.0,140.0,2.4,12.0,185.0,170.3,134.73
2016,2,18,16,15,125.5,119.5,2.1,11.5,155.5,139.54,108.6
2016,2,18,16,30,113.0,99.0,1.8,11.0,126.0,110.19,83.69
2016,2,18,16,45,95.5,78.0,1.55,10.5,97.5,81.38,59.79
2016,2,18,17,0,78.0,57.0,1.3,10.0,69.0,54.83,38.45
2016,2,18,17,15,39.0,38.5,1.2,9.5,44.5,33.28,22.79
2016,2,18,17,30,0.0,20.0,1.1,9.0,20.0,19.0,0.67
2016,2,18,17,45,0.0,10.0,1.05,9.0,10.0,9.83,0.0
2016,2,18,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,6.0,2.7,10.0,6.0,5.78,0.0
2016,2,19,7,30,0.0,12.0,2.9,10.0,12.0,11.57,3.59
2016,2,19,7,45,0.0,20.0,3.15,10.5,20.0,19.29,10.67
2016,2,19,8,0,0.0,28.0,3.4,11.0,28.0,27.02,17.53
2016,2,19,8,15,0.0,37.0,3.55,11.0,37.0,35.72,25.21
2016,2,19,8,30,0.0,46.0,3.7,11.0,46.0,44.43,32.8
2016,2,19,8,45,0.0,54.5,3.9,11.5,54.5,52.66,39.81
2016,2,19,9,0,0.0,63.0,4.1,12.0,63.0,60.89,46.71
2016,2,19,9,15,0.0,71.0,4.1,12.0,71.0,68.64,53.21
2016,2,19,9,30,0.0,79.0,4.1,12.0,79.0,76.4,59.66
2016,2,19,9,45,0.0,65.0,4.1,12.0,65.0,62.83,48.01
2016,2,19,10,0,0.0,51.0,4.1,12.0,51.0,49.28,36.4
2016,2,19,10,15,8.5,128.0,4.0,12.0,133.0,131.81,105.99
2016,2,19,10,30,17.0,205.0,3.9,12.0,215.0,218.29,177.16
2016,2,19,10,45,10.5,195.5,3.8,12.0,201.5,202.77,163.77
2016,2,19,11,0,4.0,186.0,3.7,12.0,188.0,187.39,150.74
2016,2,19,11,15,2.0,172.5,3.6,12.0,173.5,171.58,137.56
2016,2,19,11,30,0.0,159.0,3.5,12.0,159.0,156.02,124.61
2016,2,19,11,45,0.0,148.5,3.45,12.0,148.5,145.26,115.7
2016,2,19,12,0,0.0,138.0,3.4,12.0,138.0,134.63,106.9
2016,2,19,12,15,0.0,138.5,3.4,12.0,138.5,135.05,107.23
2016,2,19,12,30,0.0,139.0,3.4,12.0,139.0,135.47,107.58
2016,2,19,12,45,1.0,158.0,3.4,12.0,158.5,155.06,123.74
2016,2,19,13,0,2.0,177.0,3.4,12.0,178.0,174.63,139.81
2016,2,19,13,15,2.5,179.0,3.3,12.0,180.5,176.78,141.62
2016,2,19,13,30,3.0,181.0,3.2,12.0,183.0,178.89,143.45
2016,2,19,13,45,46.0,223.0,3.1,12.0,250.0,252.31,204.32
2016,2,19,14,0,89.0,265.0,3.0,12.0,317.0,319.59,258.88
2016,2,19,14,15,168.0,251.5,2.75,11.5,343.5,351.39,285.67
2016,2,19,14,30,247.0,238.0,2.5,11.0,370.0,376.19,306.2
2016,2,19,14,45,272.5,218.0,2.3,11.0,355.0,357.21,290.46
2016,2,19,15,0,298.0,198.0,2.1,11.0,340.0,335.66,272.33
2016,2,19,15,15,335.0,174.5,1.85,10.5,321.5,312.83,252.84
2016,2,19,15,30,372.0,151.0,1.6,10.0,303.0,287.27,230.08
2016,2,19,15,45,335.5,142.5,1.4,10.0,268.0,246.02,194.52
2016,2,19,16,0,299.0,134.0,1.2,10.0,233.0,208.94,162.46
2016,2,19,16,15,274.5,116.0,1.05,9.5,196.5,169.01,128.15
2016,2,19,16,30,250.0,98.0,0.9,9.0,160.0,131.53,96.22
2016,2,19,16,45,210.5,79.5,0.8,9.0,123.5,94.55,66.25
2016,2,19,17,0,171.0,61.0,0.7,9.0,87.0,62.0,41.74
2016,2,19,17,15,107.5,42.0,0.65,8.5,56.5,34.33,24.01
2016,2,19,17,30,44.0,23.0,0.6,8.0,26.0,20.34,3.67
2016,2,19,17,45,22.0,11.5,0.6,8.0,13.0,11.3,0.0
2016,2,19,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,20,7,15,135.0,17.5,1.7,5.5,31.0,65.91,4.07
2016,2,20,7,30,270.0,35.0,1.8,6.0,62.0,144.83,106.84
2016,2,20,7,45,335.5,49.5,1.95,6.5,102.5,198.59,158.33
2016,2,20,8,0,401.0,64.0,2.1,7.0,143.0,258.39,212.4
2016,2,20,8,15,452.0,74.5,2.1,7.5,186.0,311.84,260.13
2016,2,20,8,30,503.0,85.0,2.1,8.0,229.0,371.03,311.12
2016,2,20,8,45,552.5,87.5,2.15,8.5,270.5,422.05,354.25
2016,2,20,9,0,602.0,90.0,2.2,9.0,312.0,475.02,397.73
2016,2,20,9,15,624.0,97.0,2.15,9.5,351.0,517.42,430.99
2016,2,20,9,30,646.0,104.0,2.1,10.0,390.0,559.29,462.84
2016,2,20,9,45,611.5,125.5,2.05,10.5,414.5,577.49,474.56
2016,2,20,10,0,577.0,147.0,2.0,11.0,439.0,591.19,482.55
2016,2,20,10,15,537.0,171.5,1.9,11.0,457.0,597.54,485.21
2016,2,20,10,30,497.0,196.0,1.8,11.0,475.0,603.3,487.23
2016,2,20,10,45,679.0,153.5,1.7,11.5,552.5,706.53,565.53
2016,2,20,11,0,861.0,111.0,1.6,12.0,630.0,805.33,633.66
2016,2,20,11,15,747.5,145.5,1.5,12.0,606.0,762.19,599.98
2016,2,20,11,30,634.0,180.0,1.4,12.0,582.0,710.96,560.67
2016,2,20,11,45,645.5,180.0,1.3,12.0,594.5,718.6,565.5
2016,2,20,12,0,657.0,180.0,1.2,12.0,607.0,723.64,567.76
2016,2,20,12,15,469.0,240.5,1.15,12.0,546.0,631.62,496.2
2016,2,20,12,30,281.0,301.0,1.1,12.0,485.0,537.52,422.69
2016,2,20,12,45,326.0,288.0,1.05,12.5,500.0,551.32,433.7
2016,2,20,13,0,371.0,275.0,1.0,13.0,515.0,562.59,441.63
2016,2,20,13,15,630.5,188.0,1.0,13.0,585.0,654.81,514.01
2016,2,20,13,30,890.0,101.0,1.0,13.0,655.0,723.57,566.35
2016,2,20,13,45,886.0,98.0,1.0,13.0,634.5,690.95,541.66
2016,2,20,14,0,882.0,95.0,1.0,13.0,614.0,655.77,515.7
2016,2,20,14,15,871.0,93.0,1.0,13.0,585.0,615.11,485.07
2016,2,20,14,30,860.0,91.0,1.0,13.0,556.0,572.73,452.42
2016,2,20,14,45,848.5,87.0,1.0,13.0,521.5,526.57,416.05
2016,2,20,15,0,837.0,83.0,1.0,13.0,487.0,479.24,377.69
2016,2,20,15,15,815.5,80.0,0.95,13.0,446.5,427.76,334.69
2016,2,20,15,30,794.0,77.0,0.9,13.0,406.0,376.52,290.71
2016,2,20,15,45,769.5,71.5,0.85,13.0,361.5,322.37,243.41
2016,2,20,16,0,745.0,66.0,0.8,13.0,317.0,269.4,196.16
2016,2,20,16,15,700.5,61.0,0.8,12.5,269.0,213.96,147.71
2016,2,20,16,30,656.0,56.0,0.8,12.0,221.0,160.94,102.17
2016,2,20,16,45,591.0,49.0,0.8,11.5,173.5,109.22,61.47
2016,2,20,17,0,526.0,42.0,0.8,11.0,126.0,64.31,31.93
2016,2,20,17,15,406.0,32.0,0.8,10.5,83.0,24.14,15.2
2016,2,20,17,30,286.0,22.0,0.8,10.0,40.0,17.29,3.82
2016,2,20,17,45,143.0,11.0,0.8,10.0,20.0,10.81,0.0
2016,2,20,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,21,7,15,214.5,15.5,1.05,6.5,38.5,88.75,22.1
2016,2,21,7,30,429.0,31.0,1.2,7.0,77.0,195.11,144.66
2016,2,21,7,45,524.5,39.5,1.35,8.0,124.5,262.14,207.19
2016,2,21,8,0,620.0,48.0,1.5,9.0,172.0,334.61,271.35
2016,2,21,8,15,676.5,53.5,1.45,9.5,222.0,396.07,325.15
2016,2,21,8,30,733.0,59.0,1.4,10.0,272.0,460.73,379.36
2016,2,21,8,45,773.0,62.5,1.35,10.5,320.5,516.59,424.51
2016,2,21,9,0,813.0,66.0,1.3,11.0,369.0,573.35,468.51
2016,2,21,9,15,838.0,69.0,1.25,11.5,413.5,620.5,503.51
2016,2,21,9,30,863.0,72.0,1.2,12.0,458.0,666.7,536.55
2016,2,21,9,45,882.5,74.0,1.15,12.5,498.0,702.29,559.47
2016,2,21,10,0,902.0,76.0,1.1,13.0,538.0,740.18,583.46
2016,2,21,10,15,914.5,78.0,1.05,13.0,571.0,770.71,602.82
2016,2,21,10,30,927.0,80.0,1.0,13.0,604.0,798.52,620.1
2016,2,21,10,45,935.5,81.0,1.0,13.5,630.0,819.16,631.88
2016,2,21,11,0,944.0,82.0,1.0,14.0,656.0,836.59,641.52
2016,2,21,11,15,949.0,83.0,1.0,14.0,674.5,847.9,648.26
2016,2,21,11,30,954.0,84.0,1.0,14.0,693.0,855.71,652.8
2016,2,21,11,45,956.0,85.0,1.0,14.5,703.0,857.55,652.29
2016,2,21,12,0,958.0,86.0,1.0,15.0,713.0,855.79,649.56
2016,2,21,12,15,958.0,86.0,1.05,15.0,715.0,847.75,644.75
2016,2,21,12,30,958.0,86.0,1.1,15.0,717.0,836.16,637.7
2016,2,21,12,45,952.5,87.0,1.15,15.0,710.0,817.98,626.24
2016,2,21,13,0,947.0,88.0,1.2,15.0,703.0,796.56,612.61
2016,2,21,13,15,941.5,87.5,1.25,15.0,688.5,770.41,595.67
2016,2,21,13,30,936.0,87.0,1.3,15.0,674.0,741.3,576.58
2016,2,21,13,45,925.5,86.5,1.4,15.0,651.5,706.09,553.11
2016,2,21,14,0,915.0,86.0,1.5,15.0,629.0,668.57,526.1
2016,2,21,14,15,903.5,84.5,1.5,15.0,599.0,627.31,494.86
2016,2,21,14,30,892.0,83.0,1.5,15.0,569.0,584.28,461.51
2016,2,21,14,45,874.5,81.0,1.55,15.0,533.0,536.47,423.92
2016,2,21,15,0,857.0,79.0,1.6,15.0,497.0,487.17,384.04
2016,2,21,15,15,834.5,76.0,1.5,14.5,455.0,434.26,340.25
2016,2,21,15,30,812.0,73.0,1.4,14.0,413.0,381.64,295.4
2016,2,21,15,45,782.0,69.5,1.3,14.0,367.5,326.68,247.14
2016,2,21,16,0,752.0,66.0,1.2,14.0,322.0,273.39,199.48
2016,2,21,16,15,706.5,61.0,1.15,13.0,273.5,217.18,150.51
2016,2,21,16,30,661.0,56.0,1.1,12.0,225.0,164.99,105.64
2016,2,21,16,45,595.5,49.0,1.1,11.5,177.0,111.24,62.96
2016,2,21,17,0,530.0,42.0,1.1,11.0,129.0,65.83,32.69
2016,2,21,17,15,412.5,32.0,1.1,10.5,85.5,24.63,15.71
2016,2,21,17,30,295.0,22.0,1.1,10.0,42.0,17.09,4.92
2016,2,21,17,45,147.5,11.0,1.15,10.0,21.0,10.81,0.0
2016,2,21,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,7,15,235.5,15.5,1.65,8.5,41.5,96.18,35.88
2016,2,22,7,30,471.0,31.0,1.9,9.0,83.0,207.03,154.04
2016,2,22,7,45,557.5,38.5,2.15,9.5,131.0,272.6,215.64
2016,2,22,8,0,644.0,46.0,2.4,10.0,179.0,345.31,280.84
2016,2,22,8,15,698.5,51.0,2.55,10.5,228.5,406.43,335.17
2016,2,22,8,30,753.0,56.0,2.7,11.0,278.0,470.58,390.12
2016,2,22,8,45,787.0,60.5,2.85,11.5,326.5,525.12,435.61
2016,2,22,9,0,821.0,65.0,3.0,12.0,375.0,580.11,479.97
2016,2,22,9,15,846.0,68.0,3.05,12.5,419.5,627.64,516.89
2016,2,22,9,30,871.0,71.0,3.1,13.0,464.0,674.19,551.88
2016,2,22,9,45,888.0,73.5,3.15,13.5,503.5,708.92,575.74
2016,2,22,10,0,905.0,76.0,3.2,14.0,543.0,745.81,600.95
2016,2,22,10,15,917.5,77.5,3.2,14.0,576.5,775.88,621.7
2016,2,22,10,30,930.0,79.0,3.2,14.0,610.0,803.22,640.38
2016,2,22,10,45,938.5,81.0,3.2,14.5,636.5,825.07,653.82
2016,2,22,11,0,947.0,83.0,3.2,15.0,663.0,843.69,664.94
2016,2,22,11,15,952.5,84.0,3.2,15.0,681.5,855.41,672.43
