Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,30,958.0,85.0,3.2,15.0,700.0,863.62,677.57
2016,2,22,11,45,960.5,85.5,3.2,15.5,710.5,865.28,676.95
2016,2,22,12,0,963.0,86.0,3.2,16.0,721.0,863.32,673.96
2016,2,22,12,15,964.0,86.0,3.15,16.0,723.5,855.99,668.28
2016,2,22,12,30,965.0,86.0,3.1,16.0,726.0,845.06,660.23
2016,2,22,12,45,959.5,87.5,3.05,16.5,719.5,827.26,646.22
2016,2,22,13,0,954.0,89.0,3.0,17.0,713.0,806.16,630.05
2016,2,22,13,15,950.0,88.5,2.9,17.0,699.0,780.86,611.88
2016,2,22,13,30,946.0,88.0,2.8,17.0,685.0,752.5,591.56
2016,2,22,13,45,937.5,87.5,2.75,17.0,663.0,718.23,567.08
2016,2,22,14,0,929.0,87.0,2.7,17.0,641.0,681.48,538.99
2016,2,22,14,15,918.5,85.0,2.55,17.0,612.0,639.71,506.24
2016,2,22,14,30,908.0,83.0,2.4,17.0,583.0,596.05,471.45
2016,2,22,14,45,711.5,121.0,2.25,17.0,497.5,495.01,391.66
2016,2,22,15,0,515.0,159.0,2.1,17.0,412.0,405.03,320.07
2016,2,22,15,15,530.0,140.5,1.8,16.5,382.5,367.83,289.36
2016,2,22,15,30,545.0,122.0,1.5,16.0,353.0,328.32,255.47
2016,2,22,15,45,516.5,114.5,1.25,15.5,314.0,282.66,216.42
2016,2,22,16,0,488.0,107.0,1.0,15.0,275.0,239.01,178.55
2016,2,22,16,15,461.0,94.5,1.0,14.5,234.5,193.29,139.17
2016,2,22,16,30,434.0,82.0,1.0,14.0,194.0,149.98,102.14
2016,2,22,16,45,382.0,69.5,1.05,13.5,153.0,106.34,67.56
2016,2,22,17,0,330.0,57.0,1.1,13.0,112.0,68.24,40.72
2016,2,22,17,15,255.0,41.0,1.15,12.5,75.0,32.71,22.6
2016,2,22,17,30,180.0,25.0,1.2,12.0,38.0,19.45,7.35
2016,2,22,17,45,90.0,12.5,1.25,12.0,19.0,12.29,0.0
2016,2,22,18,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,23,7,15,225.0,17.0,0.9,9.5,43.0,96.63,44.79
2016,2,23,7,30,450.0,34.0,0.9,10.0,86.0,208.55,155.7
2016,2,23,7,45,540.5,42.5,0.9,10.5,134.5,275.59,216.49
2016,2,23,8,0,631.0,51.0,0.9,11.0,183.0,350.52,281.43
2016,2,23,8,15,654.0,57.5,1.0,11.0,225.0,397.49,323.62
2016,2,23,8,30,677.0,64.0,1.1,11.0,267.0,444.95,364.67
2016,2,23,8,45,732.5,61.0,1.25,11.5,313.5,497.75,408.38
2016,2,23,9,0,788.0,58.0,1.4,12.0,360.0,554.98,454.11
2016,2,23,9,15,828.5,67.0,1.4,12.5,416.5,618.52,501.73
2016,2,23,9,30,869.0,76.0,1.4,13.0,473.0,682.04,547.53
2016,2,23,9,45,888.0,78.0,1.45,13.5,513.0,721.95,574.13
2016,2,23,10,0,907.0,80.0,1.5,14.0,553.0,755.38,595.92
2016,2,23,10,15,919.5,82.0,1.5,14.0,586.5,786.09,616.2
2016,2,23,10,30,932.0,84.0,1.5,14.0,620.0,814.05,634.42
2016,2,23,10,45,939.0,85.5,1.55,14.5,646.0,834.18,646.53
2016,2,23,11,0,946.0,87.0,1.6,15.0,672.0,851.03,656.47
2016,2,23,11,15,951.5,88.0,1.55,15.0,690.5,862.71,662.98
2016,2,23,11,30,957.0,89.0,1.5,15.0,709.0,870.88,667.21
2016,2,23,11,45,957.0,91.0,1.5,15.5,719.0,872.14,666.27
2016,2,23,12,0,957.0,93.0,1.5,16.0,729.0,869.77,663.09
2016,2,23,12,15,957.0,93.0,1.45,16.0,731.0,861.62,656.76
2016,2,23,12,30,957.0,93.0,1.4,16.0,733.0,849.9,648.21
2016,2,23,12,45,949.5,95.0,1.35,16.5,725.5,831.1,633.79
2016,2,23,13,0,942.0,97.0,1.3,17.0,718.0,809.09,617.39
2016,2,23,13,15,937.0,96.5,1.2,17.0,703.5,783.21,598.99
2016,2,23,13,30,932.0,96.0,1.1,17.0,689.0,754.36,578.61
2016,2,23,13,45,923.0,95.0,1.0,17.5,666.5,719.49,552.73
2016,2,23,14,0,914.0,94.0,0.9,18.0,644.0,682.23,523.8
2016,2,23,14,15,902.5,92.0,0.8,18.0,614.0,641.4,492.89
2016,2,23,14,30,891.0,90.0,0.7,18.0,584.0,597.27,459.08
2016,2,23,14,45,872.5,88.5,0.65,18.0,547.5,548.47,421.62
2016,2,23,15,0,854.0,87.0,0.6,18.0,511.0,498.99,382.69
2016,2,23,15,15,832.0,84.0,0.5,17.5,469.0,446.11,340.43
2016,2,23,15,30,810.0,81.0,0.4,17.0,427.0,393.49,297.13
2016,2,23,15,45,773.0,78.0,0.35,17.0,379.5,336.43,249.27
2016,2,23,16,0,736.0,75.0,0.3,17.0,332.0,280.54,201.5
2016,2,23,16,15,689.5,69.5,0.3,16.5,282.5,223.86,153.55
2016,2,23,16,30,643.0,64.0,0.3,16.0,233.0,171.33,109.5
2016,2,23,16,45,560.0,57.5,0.3,15.5,183.0,117.97,68.65
2016,2,23,17,0,477.0,51.0,0.3,15.0,133.0,73.56,39.53
2016,2,23,17,15,360.5,39.0,0.4,14.5,89.5,32.87,22.65
2016,2,23,17,30,244.0,27.0,0.5,14.0,46.0,21.61,9.62
2016,2,23,17,45,122.0,13.5,0.65,14.0,23.0,13.27,0.0
2016,2,23,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,24,6,45,37.5,5.0,0.85,10.0,5.5,0.0,0.0
2016,2,24,7,0,75.0,10.0,0.8,10.0,11.0,28.23,0.0
2016,2,24,7,15,217.0,24.0,0.9,10.0,46.0,104.13,55.88
2016,2,24,7,30,359.0,38.0,1.0,10.0,81.0,182.85,137.9
2016,2,24,7,45,451.5,47.0,1.15,10.5,127.0,247.4,195.93
2016,2,24,8,0,544.0,56.0,1.3,11.0,173.0,320.04,259.29
2016,2,24,8,15,600.5,63.0,1.3,11.5,221.5,380.22,311.01
2016,2,24,8,30,657.0,70.0,1.3,12.0,270.0,443.92,363.67
2016,2,24,8,45,700.0,73.5,1.35,12.5,317.5,498.78,407.85
2016,2,24,9,0,743.0,77.0,1.4,13.0,365.0,552.57,449.87
2016,2,24,9,15,769.0,81.0,1.35,13.0,408.5,599.48,485.41
2016,2,24,9,30,795.0,85.0,1.3,13.0,452.0,645.66,519.37
2016,2,24,9,45,817.0,86.5,1.3,13.5,491.0,685.12,546.07
2016,2,24,10,0,839.0,88.0,1.3,14.0,530.0,722.94,570.78
2016,2,24,10,15,852.0,90.5,1.3,14.5,562.5,753.22,589.72
2016,2,24,10,30,865.0,93.0,1.3,15.0,595.0,780.94,606.73
2016,2,24,10,45,875.0,94.0,1.35,15.5,620.5,801.84,619.47
2016,2,24,11,0,885.0,95.0,1.4,16.0,646.0,815.06,626.98
2016,2,24,11,15,891.0,96.0,1.4,16.0,664.0,826.65,634.1
2016,2,24,11,30,897.0,97.0,1.4,16.0,682.0,834.95,639.09
2016,2,24,11,45,900.0,97.5,1.4,16.5,692.5,836.9,638.69
2016,2,24,12,0,903.0,98.0,1.4,17.0,703.0,835.45,636.19
2016,2,24,12,15,903.5,98.0,1.3,17.0,705.0,828.03,629.73
2016,2,24,12,30,904.0,98.0,1.2,17.0,707.0,817.25,621.15
2016,2,24,12,45,896.5,100.0,1.2,17.0,699.5,799.13,609.0
2016,2,24,13,0,889.0,102.0,1.2,17.0,692.0,777.99,594.92
2016,2,24,13,15,884.0,101.5,1.15,17.0,678.0,753.19,577.77
2016,2,24,13,30,879.0,101.0,1.1,17.0,664.0,727.94,560.36
2016,2,24,13,45,871.5,99.0,1.05,17.5,642.5,694.07,535.36
2016,2,24,14,0,864.0,97.0,1.0,18.0,621.0,657.89,507.72
2016,2,24,14,15,852.5,95.5,0.95,18.0,592.5,617.69,477.67
2016,2,24,14,30,841.0,94.0,0.9,18.0,564.0,575.85,445.81
2016,2,24,14,45,825.0,91.5,0.85,18.0,528.5,529.24,409.71
2016,2,24,15,0,809.0,89.0,0.8,18.0,493.0,481.88,372.13
2016,2,24,15,15,786.5,85.5,0.7,17.5,452.5,430.21,330.63
2016,2,24,15,30,764.0,82.0,0.6,17.0,412.0,378.96,288.28
2016,2,24,15,45,733.0,78.0,0.55,17.0,367.0,325.07,242.63
2016,2,24,16,0,702.0,74.0,0.5,17.0,322.0,271.83,196.67
2016,2,24,16,15,658.0,68.5,0.55,16.5,274.5,217.37,150.34
2016,2,24,16,30,614.0,63.0,0.6,16.0,227.0,166.84,107.61
2016,2,24,16,45,548.0,55.5,0.65,15.5,179.5,115.98,67.7
2016,2,24,17,0,482.0,48.0,0.7,15.0,132.0,72.12,37.93
2016,2,24,17,15,373.0,37.0,0.75,14.5,89.5,31.84,21.85
2016,2,24,17,30,264.0,26.0,0.8,14.0,47.0,20.37,9.4
2016,2,24,17,45,132.0,13.0,0.9,14.0,23.5,12.78,0.0
2016,2,24,18,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,25,6,45,32.5,5.5,0.9,9.5,6.5,0.0,0.0
2016,2,25,7,0,65.0,11.0,0.9,10.0,13.0,26.98,0.0
2016,2,25,7,15,195.5,26.5,1.05,10.5,47.5,101.66,59.7
2016,2,25,7,30,326.0,42.0,1.2,11.0,82.0,176.59,133.87
2016,2,25,7,45,407.0,53.5,1.35,11.5,127.0,238.2,188.96
2016,2,25,8,0,488.0,65.0,1.5,12.0,172.0,306.87,248.77
2016,2,25,8,15,545.5,73.0,1.45,12.5,219.5,366.63,299.75
2016,2,25,8,30,603.0,81.0,1.4,13.0,267.0,430.0,351.79
2016,2,25,8,45,644.5,86.0,1.35,13.5,314.0,483.93,394.59
2016,2,25,9,0,686.0,91.0,1.3,14.0,361.0,539.18,436.84
2016,2,25,9,15,714.0,95.5,1.3,14.5,403.5,586.0,471.55
2016,2,25,9,30,742.0,100.0,1.3,15.0,446.0,632.4,504.94
2016,2,25,9,45,769.5,101.0,1.3,15.5,485.5,673.62,533.65
2016,2,25,10,0,797.0,102.0,1.3,16.0,525.0,711.11,558.02
2016,2,25,10,15,811.0,104.0,1.3,16.5,557.0,740.72,576.45
2016,2,25,10,30,825.0,106.0,1.3,17.0,589.0,767.92,593.07
2016,2,25,10,45,839.5,106.0,1.3,17.5,615.5,790.69,606.5
2016,2,25,11,0,854.0,106.0,1.3,18.0,642.0,810.66,618.0
2016,2,25,11,15,598.5,197.5,1.25,18.0,578.0,708.75,543.83
2016,2,25,11,30,343.0,289.0,1.2,18.0,514.0,593.39,455.65
2016,2,25,11,45,342.5,294.5,1.15,18.5,522.0,597.02,457.68
2016,2,25,12,0,342.0,300.0,1.1,19.0,530.0,599.26,457.58
2016,2,25,12,15,453.5,262.0,1.05,19.0,568.5,650.01,495.61
2016,2,25,12,30,565.0,224.0,1.0,19.0,607.0,690.55,525.42
2016,2,25,12,45,486.5,251.0,0.95,19.5,579.0,647.56,491.42
2016,2,25,13,0,408.0,278.0,0.9,20.0,551.0,599.36,454.74
2016,2,25,13,15,642.5,190.0,0.8,20.0,609.5,676.32,513.06
2016,2,25,13,30,877.0,102.0,0.7,20.0,668.0,730.52,551.55
2016,2,25,13,45,865.5,102.5,0.65,20.0,646.0,696.54,526.97
2016,2,25,14,0,854.0,103.0,0.6,20.0,624.0,660.47,500.83
2016,2,25,14,15,843.0,101.0,0.5,19.5,596.0,620.26,471.7
2016,2,25,14,30,832.0,99.0,0.4,19.0,568.0,578.42,440.77
2016,2,25,14,45,812.0,98.0,0.35,19.0,532.0,531.44,405.12
2016,2,25,15,0,792.0,97.0,0.3,19.0,496.0,484.05,368.3
2016,2,25,15,15,769.5,93.5,0.35,18.5,455.5,432.98,329.21
2016,2,25,15,30,747.0,90.0,0.4,18.0,415.0,381.48,288.29
2016,2,25,15,45,716.5,85.5,0.45,18.0,370.5,327.71,243.8
2016,2,25,16,0,686.0,81.0,0.5,18.0,326.0,275.83,199.68
2016,2,25,16,15,642.0,74.5,0.55,17.5,278.0,221.05,153.43
2016,2,25,16,30,598.0,68.0,0.6,17.0,230.0,170.24,110.73
2016,2,25,16,45,541.5,59.0,0.7,16.5,183.5,119.8,70.84
2016,2,25,17,0,485.0,50.0,0.8,16.0,137.0,75.34,40.06
2016,2,25,17,15,378.5,39.0,0.75,15.5,93.5,34.64,19.8
2016,2,25,17,30,272.0,28.0,0.7,15.0,50.0,22.13,11.21
2016,2,25,17,45,136.0,14.0,0.7,14.5,25.0,13.76,0.0
2016,2,25,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.5,0.55,11.0,5.5,0.0,0.0
2016,2,26,7,0,0.0,11.0,0.6,11.0,11.0,10.81,0.0
2016,2,26,7,15,67.0,29.0,0.65,11.0,38.0,61.77,37.55
2016,2,26,7,30,134.0,47.0,0.7,11.0,65.0,109.79,83.32
2016,2,26,7,45,169.0,67.0,0.8,11.5,99.0,152.84,121.47
2016,2,26,8,0,204.0,87.0,0.9,12.0,133.0,198.68,161.32
2016,2,26,8,15,226.5,106.5,1.05,12.0,168.5,240.37,197.37
2016,2,26,8,30,249.0,126.0,1.2,12.0,204.0,283.44,233.77
2016,2,26,8,45,275.0,140.0,1.4,12.5,239.0,323.14,266.45
2016,2,26,9,0,301.0,154.0,1.6,13.0,274.0,364.2,299.52
2016,2,26,9,15,279.0,176.5,1.7,13.5,297.0,384.87,314.69
2016,2,26,9,30,257.0,199.0,1.8,14.0,320.0,403.02,327.53
2016,2,26,9,45,352.5,197.5,1.9,14.5,378.5,475.1,384.5
2016,2,26,10,0,448.0,196.0,2.0,15.0,437.0,560.25,449.54
2016,2,26,10,15,546.0,177.0,2.0,15.0,487.5,622.54,497.12
2016,2,26,10,30,644.0,158.0,2.0,15.0,538.0,690.72,548.16
2016,2,26,10,45,626.5,172.5,2.05,15.5,555.5,700.99,553.13
2016,2,26,11,0,609.0,187.0,2.1,16.0,573.0,708.16,556.34
2016,2,26,11,15,560.5,211.5,2.15,16.0,574.0,695.4,545.52
2016,2,26,11,30,512.0,236.0,2.2,16.0,575.0,682.77,534.86
2016,2,26,11,45,548.0,227.0,2.25,16.0,594.5,700.61,548.69
2016,2,26,12,0,584.0,218.0,2.3,16.0,614.0,716.16,560.58
2016,2,26,12,15,575.5,221.5,2.35,16.0,613.5,706.7,553.4
2016,2,26,12,30,567.0,225.0,2.4,16.0,613.0,695.12,544.9
2016,2,26,12,45,722.0,166.0,2.45,16.0,655.0,745.7,585.37
2016,2,26,13,0,877.0,107.0,2.5,16.0,697.0,783.46,612.89
2016,2,26,13,15,592.5,199.5,2.55,16.0,595.0,651.4,513.46
2016,2,26,13,30,308.0,292.0,2.6,16.0,493.0,520.53,410.56
2016,2,26,13,45,580.0,195.5,2.7,16.0,558.0,599.93,476.99
2016,2,26,14,0,852.0,99.0,2.8,16.0,623.0,657.73,524.09
2016,2,26,14,15,840.0,97.0,2.8,15.5,594.0,616.93,492.86
2016,2,26,14,30,828.0,95.0,2.8,15.0,565.0,574.57,460.33
2016,2,26,14,45,816.0,91.0,2.85,15.0,530.5,528.88,423.68
2016,2,26,15,0,804.0,87.0,2.9,15.0,496.0,482.14,385.18
2016,2,26,15,15,782.0,84.0,2.85,14.5,455.5,431.19,342.73
2016,2,26,15,30,760.0,81.0,2.8,14.0,415.0,380.63,299.36
2016,2,26,15,45,483.0,114.0,2.75,14.0,318.0,276.22,215.36
2016,2,26,16,0,206.0,147.0,2.7,14.0,221.0,199.5,156.31
2016,2,26,16,15,191.0,128.0,2.5,13.5,189.0,165.65,127.67
2016,2,26,16,30,176.0,109.0,2.3,13.0,157.0,133.31,100.2
2016,2,26,16,45,154.0,88.5,2.1,12.5,125.0,100.44,73.04
2016,2,26,17,0,132.0,68.0,1.9,12.0,93.0,68.71,47.81
2016,2,26,17,15,95.5,49.0,1.75,11.5,64.0,43.83,30.03
2016,2,26,17,30,59.0,30.0,1.6,11.0,35.0,26.35,15.23
2016,2,26,17,45,29.5,15.0,1.45,11.0,17.5,14.74,0.0
2016,2,26,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.0,1.0,8.5,10.0,0.0,0.0
2016,2,27,7,0,0.0,20.0,1.0,9.0,20.0,19.66,0.0
2016,2,27,7,15,226.0,28.5,1.1,9.5,59.0,117.42,77.63
2016,2,27,7,30,452.0,37.0,1.2,10.0,98.0,219.12,168.2
2016,2,27,7,45,531.0,45.0,1.35,10.5,145.5,282.55,225.49
2016,2,27,8,0,610.0,53.0,1.5,11.0,193.0,352.74,287.03
2016,2,27,8,15,661.0,58.5,1.45,11.5,242.5,412.02,337.7
2016,2,27,8,30,712.0,64.0,1.4,12.0,292.0,471.95,386.92
2016,2,27,8,45,744.5,68.5,1.35,12.5,339.0,524.75,428.57
2016,2,27,9,0,777.0,73.0,1.3,13.0,386.0,577.95,468.87
2016,2,27,9,15,801.0,76.5,1.25,13.0,429.5,624.43,503.55
2016,2,27,9,30,825.0,80.0,1.2,13.0,473.0,669.96,535.98
2016,2,27,9,45,626.0,142.0,1.2,13.5,454.0,622.53,496.1
2016,2,27,10,0,427.0,204.0,1.2,14.0,435.0,555.11,441.08
2016,2,27,10,15,421.5,219.5,1.1,14.0,458.5,576.22,455.67
2016,2,27,10,30,416.0,235.0,1.0,14.0,482.0,595.37,467.68
2016,2,27,10,45,380.5,255.5,0.95,14.5,489.0,586.17,458.04
2016,2,27,11,0,345.0,276.0,0.9,15.0,496.0,582.77,452.75
2016,2,27,11,15,632.0,184.0,0.85,15.0,600.0,729.33,563.12
2016,2,27,11,30,919.0,92.0,0.8,15.0,704.0,857.45,648.67
2016,2,27,11,45,922.5,92.0,0.8,15.5,715.0,859.22,646.35
2016,2,27,12,0,926.0,92.0,0.8,16.0,726.0,857.48,643.67
2016,2,27,12,15,753.5,157.5,0.8,16.0,674.0,787.39,596.35
2016,2,27,12,30,581.0,223.0,0.8,16.0,622.0,706.05,538.18
2016,2,27,12,45,733.5,166.5,0.8,16.0,666.0,757.64,578.13
2016,2,27,13,0,886.0,110.0,0.8,16.0,710.0,796.47,604.28
2016,2,27,13,15,578.0,206.0,0.75,16.0,594.5,647.12,496.06
2016,2,27,13,30,270.0,302.0,0.7,16.0,479.0,504.66,388.34
2016,2,27,13,45,261.0,293.0,0.7,16.0,459.5,479.11,371.06
2016,2,27,14,0,252.0,284.0,0.7,16.0,440.0,453.37,352.25
2016,2,27,14,15,350.5,249.0,0.65,16.0,455.5,467.41,364.17
2016,2,27,14,30,449.0,214.0,0.6,16.0,471.0,476.58,371.24
2016,2,27,14,45,451.5,198.5,0.6,16.0,443.5,441.81,344.6
2016,2,27,15,0,454.0,183.0,0.6,16.0,416.0,405.84,316.79
2016,2,27,15,15,430.0,171.5,0.55,15.5,378.0,360.85,281.62
2016,2,27,15,30,406.0,160.0,0.5,15.0,340.0,317.3,246.84
2016,2,27,15,45,576.0,115.0,0.5,15.0,341.0,311.64,237.57
2016,2,27,16,0,746.0,70.0,0.5,15.0,342.0,287.58,210.35
2016,2,27,16,15,704.5,65.0,0.5,14.5,293.5,231.58,161.88
2016,2,27,16,30,663.0,60.0,0.5,14.0,245.0,177.64,115.6
2016,2,27,16,45,603.0,53.5,0.55,13.5,196.5,125.17,73.39
2016,2,27,17,0,543.0,47.0,0.6,13.0,148.0,78.98,40.93
2016,2,27,17,15,437.0,37.5,0.65,12.5,103.0,35.83,19.21
2016,2,27,17,30,331.0,28.0,0.7,12.0,58.0,21.67,11.85
2016,2,27,17,45,165.5,14.0,0.75,12.0,29.0,10.71,0.0
2016,2,27,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,8.5,1.05,8.5,8.5,8.36,0.0
2016,2,28,7,0,0.0,17.0,1.1,9.0,17.0,17.17,0.0
2016,2,28,7,15,107.5,34.0,1.25,9.5,49.0,81.9,55.46
2016,2,28,7,30,215.0,51.0,1.4,10.0,81.0,150.4,116.72
2016,2,28,7,45,258.0,69.0,1.55,10.5,119.5,198.56,159.91
2016,2,28,8,0,301.0,87.0,1.7,11.0,158.0,250.44,205.44
2016,2,28,8,15,331.5,103.5,1.7,11.0,198.0,297.62,246.34
2016,2,28,8,30,362.0,120.0,1.7,11.0,238.0,346.69,287.66
2016,2,28,8,45,395.5,129.0,1.7,11.5,275.5,390.61,323.36
2016,2,28,9,0,429.0,138.0,1.7,12.0,313.0,436.03,359.29
2016,2,28,9,15,296.5,175.5,1.7,12.5,302.5,396.97,325.26
2016,2,28,9,30,164.0,213.0,1.7,13.0,292.0,348.14,283.07
2016,2,28,9,45,245.0,220.5,1.75,13.5,349.5,426.24,345.29
2016,2,28,10,0,326.0,228.0,1.8,14.0,407.0,499.78,401.91
2016,2,28,10,15,467.0,200.5,1.8,14.0,472.5,591.96,473.53
2016,2,28,10,30,608.0,173.0,1.8,14.0,538.0,683.45,542.67
2016,2,28,10,45,533.0,210.5,1.8,14.5,540.0,668.89,527.51
2016,2,28,11,0,458.0,248.0,1.8,15.0,542.0,653.1,512.35
2016,2,28,11,15,268.5,278.5,1.8,15.0,452.5,524.8,413.18
2016,2,28,11,30,79.0,309.0,1.8,15.0,363.0,385.07,302.69
2016,2,28,11,45,74.5,311.5,1.85,15.0,363.0,382.63,301.34
2016,2,28,12,0,70.0,314.0,1.9,15.0,363.0,379.97,299.1
2016,2,28,12,15,78.5,319.0,1.9,15.0,374.0,390.34,307.17
2016,2,28,12,30,87.0,324.0,1.9,15.0,385.0,400.22,314.81
2016,2,28,12,45,255.0,302.5,1.95,15.0,477.0,519.02,409.27
2016,2,28,13,0,423.0,281.0,2.0,15.0,569.0,623.12,489.29
2016,2,28,13,15,429.5,272.5,1.95,15.0,560.5,607.2,476.67
2016,2,28,13,30,436.0,264.0,1.9,15.0,552.0,589.51,463.62
2016,2,28,13,45,623.0,196.0,1.85,15.0,593.0,635.38,500.93
2016,2,28,14,0,810.0,128.0,1.8,15.0,634.0,665.42,524.97
2016,2,28,14,15,799.0,125.5,1.75,15.0,605.5,626.21,494.48
2016,2,28,14,30,788.0,123.0,1.7,15.0,577.0,584.84,462.43
2016,2,28,14,45,554.0,168.5,1.65,15.0,478.0,468.54,371.63
2016,2,28,15,0,320.0,214.0,1.6,15.0,379.0,369.3,293.24
2016,2,28,15,15,298.5,198.5,1.5,15.0,343.5,327.85,260.21
2016,2,28,15,30,277.0,183.0,1.4,15.0,308.0,287.94,227.62
2016,2,28,15,45,138.5,147.5,1.3,15.0,210.0,189.96,149.83
2016,2,28,16,0,0.0,112.0,1.2,15.0,112.0,107.47,84.87
2016,2,28,16,15,0.0,96.5,1.1,14.5,96.5,92.44,72.78
2016,2,28,16,30,0.0,81.0,1.0,14.0,81.0,77.49,60.37
2016,2,28,16,45,0.0,65.0,0.9,13.5,65.0,62.17,47.39
2016,2,28,17,0,0.0,49.0,0.8,13.0,49.0,46.97,34.29
2016,2,28,17,15,0.0,34.0,0.85,12.0,34.0,32.83,21.94
2016,2,28,17,30,0.0,19.0,0.9,11.0,19.0,18.34,9.45
2016,2,28,17,45,0.0,9.5,0.95,10.5,9.5,9.16,0.0
2016,2,28,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,29,6,45,91.5,8.5,0.95,8.5,12.5,28.18,0.0
2016,2,29,7,0,183.0,17.0,0.9,9.0,25.0,76.31,0.0
2016,2,29,7,15,319.0,29.0,1.0,9.5,65.5,149.98,107.05
2016,2,29,7,30,455.0,41.0,1.1,10.0,106.0,229.78,178.81
2016,2,29,7,45,542.0,48.0,1.25,11.0,155.5,296.66,237.91
2016,2,29,8,0,629.0,55.0,1.4,12.0,205.0,370.96,301.54
2016,2,29,8,15,678.0,60.5,1.4,12.5,255.0,428.34,350.11
2016,2,29,8,30,727.0,66.0,1.4,13.0,305.0,491.01,400.89
2016,2,29,8,45,757.0,71.0,1.4,13.5,352.5,543.89,442.18
2016,2,29,9,0,787.0,76.0,1.4,14.0,400.0,596.93,482.12
2016,2,29,9,15,810.0,79.5,1.4,14.5,444.0,643.36,515.82
2016,2,29,9,30,833.0,83.0,1.4,15.0,488.0,688.74,546.78
2016,2,29,9,45,843.0,87.5,1.45,15.5,525.5,724.39,570.14
2016,2,29,10,0,853.0,92.0,1.5,16.0,563.0,757.68,591.61
2016,2,29,10,15,865.0,94.0,1.45,16.0,595.0,787.11,610.25
2016,2,29,10,30,877.0,96.0,1.4,16.0,627.0,813.87,626.88
2016,2,29,10,45,890.5,95.5,1.4,16.5,653.5,831.34,636.45
2016,2,29,11,0,904.0,95.0,1.4,17.0,680.0,850.69,647.42
2016,2,29,11,15,909.5,95.5,1.4,17.0,697.5,861.39,653.74
2016,2,29,11,30,915.0,96.0,1.4,17.0,715.0,868.71,657.99
2016,2,29,11,45,925.0,93.0,1.4,17.5,726.5,872.46,658.76
2016,2,29,12,0,935.0,90.0,1.4,18.0,738.0,872.69,657.35
2016,2,29,12,15,935.5,90.0,1.3,18.0,740.5,864.81,650.56
2016,2,29,12,30,936.0,90.0,1.2,18.0,743.0,853.42,641.62
2016,2,29,12,45,747.0,160.0,1.15,18.5,678.0,768.83,582.69
2016,2,29,13,0,558.0,230.0,1.1,19.0,613.0,677.27,514.84
2016,2,29,13,15,496.0,248.5,1.0,19.0,584.0,635.07,483.73
2016,2,29,13,30,434.0,267.0,0.9,19.0,555.0,593.68,452.49
2016,2,29,13,45,451.0,252.0,0.85,19.0,543.0,574.99,439.55
2016,2,29,14,0,468.0,237.0,0.8,19.0,531.0,553.91,424.45
2016,2,29,14,15,665.5,165.0,0.65,19.0,562.5,587.72,450.1
2016,2,29,14,30,863.0,93.0,0.5,19.0,594.0,602.76,460.13
2016,2,29,14,45,842.5,92.5,0.4,19.5,557.0,554.2,421.49
2016,2,29,15,0,822.0,92.0,0.3,20.0,520.0,505.21,382.63
2016,2,29,15,15,801.0,89.0,0.3,19.5,479.0,453.37,343.08
2016,2,29,15,30,780.0,86.0,0.3,19.0,438.0,401.8,302.29
2016,2,29,15,45,729.0,80.5,0.3,19.0,383.0,337.71,250.62
2016,2,29,16,0,678.0,75.0,0.3,19.0,328.0,276.34,200.05
2016,2,29,16,15,617.0,76.0,0.35,18.5,282.0,224.21,156.85
2016,2,29,16,30,556.0,77.0,0.4,18.0,236.0,177.88,118.63
2016,2,29,16,45,488.5,69.0,0.5,17.5,189.0,128.34,79.77
2016,2,29,17,0,421.0,61.0,0.6,17.0,142.0,86.18,50.07
2016,2,29,17,15,332.5,47.5,0.65,16.5,99.5,45.15,26.38
2016,2,29,17,30,244.0,34.0,0.7,16.0,57.0,26.21,16.02
2016,2,29,17,45,122.0,17.0,0.75,16.0,28.5,13.21,0.0
2016,2,29,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.5,0.95,10.0,11.5,11.3,0.0
2016,3,1,7,0,0.0,23.0,0.9,10.0,23.0,24.11,0.0
2016,3,1,7,15,133.5,37.0,1.1,10.5,56.5,93.76,67.42
2016,3,1,7,30,267.0,51.0,1.3,11.0,90.0,171.4,134.16
2016,3,1,7,45,315.0,66.5,1.5,12.0,130.0,222.06,178.97
2016,3,1,8,0,363.0,82.0,1.7,13.0,170.0,276.83,226.23
2016,3,1,8,15,387.5,97.5,1.85,13.5,210.5,323.13,265.71
2016,3,1,8,30,412.0,113.0,2.0,14.0,251.0,370.62,304.96
2016,3,1,8,45,436.0,124.5,2.2,14.5,289.5,414.16,340.16
2016,3,1,9,0,460.0,136.0,2.4,15.0,328.0,458.32,375.01
2016,3,1,9,15,546.5,129.5,2.55,15.0,381.0,524.37,427.91
2016,3,1,9,30,633.0,123.0,2.7,15.0,434.0,599.0,486.2
2016,3,1,9,45,763.0,101.0,2.9,15.5,504.5,684.24,550.61
2016,3,1,10,0,893.0,79.0,3.1,16.0,575.0,771.79,613.32
2016,3,1,10,15,759.5,125.0,3.15,16.0,564.0,745.74,592.56
2016,3,1,10,30,626.0,171.0,3.2,16.0,553.0,702.71,559.12
2016,3,1,10,45,781.0,127.0,3.25,16.5,623.0,785.44,619.37
2016,3,1,11,0,936.0,83.0,3.3,17.0,693.0,866.99,675.43
2016,3,1,11,15,941.0,83.5,3.3,17.0,711.0,877.56,681.49
2016,3,1,11,30,946.0,84.0,3.3,17.0,729.0,884.62,685.78
2016,3,1,11,45,950.5,83.5,3.3,17.0,739.5,886.57,686.65
2016,3,1,12,0,955.0,83.0,3.3,17.0,750.0,884.91,685.17
2016,3,1,12,15,954.5,83.0,3.25,17.0,751.5,876.04,678.47
2016,3,1,12,30,954.0,83.0,3.2,17.0,753.0,863.62,669.47
2016,3,1,12,45,948.0,84.5,3.15,17.0,745.0,844.94,656.2
2016,3,1,13,0,942.0,86.0,3.1,17.0,737.0,823.02,640.75
2016,3,1,13,15,936.5,85.0,3.05,16.5,722.0,795.72,622.71
2016,3,1,13,30,931.0,84.0,3.0,16.0,707.0,765.47,602.5
2016,3,1,13,45,609.5,184.0,3.0,16.0,586.5,619.67,491.68
2016,3,1,14,0,288.0,284.0,3.0,16.0,466.0,479.66,380.11
2016,3,1,14,15,285.5,271.0,2.95,16.0,445.0,452.46,359.86
2016,3,1,14,30,283.0,258.0,2.9,16.0,424.0,424.76,338.38
2016,3,1,14,45,238.0,246.5,2.9,16.0,380.5,372.76,297.4
2016,3,1,15,0,193.0,235.0,2.9,16.0,337.0,326.72,260.8
2016,3,1,15,15,211.5,214.0,2.8,15.5,317.5,304.16,243.07
2016,3,1,15,30,230.0,193.0,2.7,15.0,298.0,280.32,223.56
2016,3,1,15,45,311.5,161.5,2.65,15.0,288.0,265.87,209.63
2016,3,1,16,0,393.0,130.0,2.6,15.0,278.0,242.9,187.02
2016,3,1,16,15,373.0,114.5,2.3,14.5,240.0,200.16,149.91
2016,3,1,16,30,353.0,99.0,2.0,14.0,202.0,159.29,114.5
2016,3,1,16,45,452.5,73.0,1.75,14.0,179.0,128.24,82.84
2016,3,1,17,0,552.0,47.0,1.5,14.0,156.0,84.65,44.25
2016,3,1,17,15,455.5,38.5,1.35,13.5,110.5,41.07,20.78
2016,3,1,17,30,359.0,30.0,1.2,13.0,65.0,22.75,13.53
2016,3,1,17,45,179.5,15.0,1.1,12.5,32.5,11.12,0.0
2016,3,1,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,2,6,45,120.0,9.5,0.75,11.5,16.0,36.13,0.0
2016,3,2,7,0,240.0,19.0,0.8,12.0,32.0,97.25,28.96
2016,3,2,7,15,366.5,29.0,0.85,12.5,73.5,167.66,121.48
2016,3,2,7,30,493.0,39.0,0.9,13.0,115.0,245.27,189.78
2016,3,2,7,45,566.5,46.0,0.95,13.5,163.5,308.88,245.72
2016,3,2,8,0,640.0,53.0,1.0,14.0,212.0,376.36,303.25
2016,3,2,8,15,350.5,94.5,1.0,14.5,184.0,301.76,245.46
2016,3,2,8,30,61.0,136.0,1.0,15.0,156.0,179.78,144.95
2016,3,2,8,45,195.0,149.0,1.05,15.5,228.5,282.83,230.47
2016,3,2,9,0,329.0,162.0,1.1,16.0,301.0,397.21,321.13
2016,3,2,9,15,397.0,167.0,1.15,16.0,352.0,467.58,375.11
2016,3,2,9,30,465.0,172.0,1.2,16.0,403.0,533.26,424.9
2016,3,2,9,45,370.0,209.0,1.3,16.5,401.5,508.19,402.83
2016,3,2,10,0,275.0,246.0,1.4,17.0,400.0,485.48,382.7
2016,3,2,10,15,404.5,225.5,1.5,17.0,466.5,577.17,453.76
2016,3,2,10,30,534.0,205.0,1.6,17.0,533.0,664.92,519.66
2016,3,2,10,45,717.0,149.0,1.7,17.0,608.5,763.61,592.44
2016,3,2,11,0,900.0,93.0,1.8,17.0,684.0,851.9,653.15
2016,3,2,11,15,743.5,156.5,1.9,17.0,653.5,804.36,619.47
2016,3,2,11,30,587.0,220.0,2.0,17.0,623.0,739.16,572.02
2016,3,2,11,45,603.0,218.5,2.1,17.0,637.5,751.52,581.96
2016,3,2,12,0,619.0,217.0,2.2,17.0,652.0,758.93,587.78
2016,3,2,12,15,514.5,257.5,2.25,17.0,619.5,706.13,547.39
2016,3,2,12,30,410.0,298.0,2.3,17.0,587.0,648.84,503.84
2016,3,2,12,45,427.5,288.5,2.4,17.0,588.5,650.23,506.06
2016,3,2,13,0,445.0,279.0,2.5,17.0,590.0,643.36,501.93
2016,3,2,13,15,416.5,292.0,2.55,16.5,578.5,617.54,483.38
2016,3,2,13,30,388.0,305.0,2.6,16.0,567.0,597.01,468.56
2016,3,2,13,45,197.5,253.5,2.65,16.0,387.0,393.71,312.67
2016,3,2,14,0,7.0,202.0,2.7,16.0,207.0,201.38,158.53
2016,3,2,14,15,17.0,216.0,2.7,15.5,226.5,220.88,175.34
2016,3,2,14,30,27.0,230.0,2.7,15.0,246.0,239.43,190.88
2016,3,2,14,45,24.5,215.0,2.7,15.0,229.0,221.81,176.98
2016,3,2,15,0,22.0,200.0,2.7,15.0,212.0,204.42,163.3
2016,3,2,15,15,11.0,162.0,2.65,14.5,168.0,161.33,128.82
2016,3,2,15,30,0.0,124.0,2.6,14.0,124.0,119.58,94.98
2016,3,2,15,45,0.0,123.0,2.55,14.0,123.0,118.32,94.26
2016,3,2,16,0,0.0,122.0,2.5,14.0,122.0,116.91,93.31
2016,3,2,16,15,0.0,105.0,2.35,13.5,105.0,100.44,79.84
2016,3,2,16,30,0.0,88.0,2.2,13.0,88.0,84.06,66.23
2016,3,2,16,45,0.0,72.0,2.05,13.0,72.0,68.7,53.11
2016,3,2,17,0,0.0,56.0,1.9,13.0,56.0,53.45,39.88
2016,3,2,17,15,0.0,39.5,1.85,12.5,39.5,37.92,26.33
2016,3,2,17,30,0.0,23.0,1.8,12.0,23.0,22.2,13.25
2016,3,2,17,45,0.0,11.5,1.75,12.0,11.5,11.09,0.0
2016,3,2,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,4.0,0.85,11.5,4.0,3.93,0.0
2016,3,3,7,0,0.0,8.0,0.9,12.0,8.0,7.71,0.0
2016,3,3,7,15,0.0,19.0,0.95,12.0,19.0,18.33,9.43
2016,3,3,7,30,0.0,30.0,1.0,12.0,30.0,28.96,18.95
2016,3,3,7,45,0.0,42.5,1.05,12.5,42.5,41.05,29.53
2016,3,3,8,0,0.0,55.0,1.1,13.0,55.0,53.16,39.98
2016,3,3,8,15,0.0,67.5,1.1,13.0,67.5,65.63,50.64
2016,3,3,8,30,0.0,80.0,1.1,13.0,80.0,78.09,61.13
2016,3,3,8,45,0.0,69.5,1.1,13.0,69.5,67.19,51.77
2016,3,3,9,0,0.0,59.0,1.1,13.0,59.0,57.02,43.04
2016,3,3,9,15,0.0,91.0,1.15,13.0,91.0,88.34,69.28
2016,3,3,9,30,0.0,123.0,1.2,13.0,123.0,120.72,95.93
2016,3,3,9,45,5.0,159.0,1.25,13.5,162.0,161.23,128.77
2016,3,3,10,0,10.0,195.0,1.3,14.0,201.0,202.25,161.34
2016,3,3,10,15,5.0,157.5,1.3,14.0,160.5,159.01,125.93
2016,3,3,10,30,0.0,120.0,1.3,14.0,120.0,116.89,91.41
2016,3,3,10,45,38.5,211.5,1.3,14.0,237.0,248.22,198.29
2016,3,3,11,0,77.0,303.0,1.3,14.0,354.0,379.15,299.8
2016,3,3,11,15,134.0,318.5,1.35,14.0,410.0,451.38,355.07
2016,3,3,11,30,191.0,334.0,1.4,14.0,466.0,514.89,403.25
2016,3,3,11,45,192.0,338.5,1.5,14.0,472.5,518.64,405.71
2016,3,3,12,0,193.0,343.0,1.6,14.0,479.0,521.61,408.1
2016,3,3,12,15,146.5,341.0,1.6,14.0,444.5,477.54,373.86
2016,3,3,12,30,100.0,339.0,1.6,14.0,410.0,427.1,334.9
2016,3,3,12,45,103.0,337.0,1.6,14.0,410.0,424.43,333.31
2016,3,3,13,0,106.0,335.0,1.6,14.0,410.0,421.32,331.12
2016,3,3,13,15,106.0,328.5,1.45,14.0,402.0,410.78,322.83
2016,3,3,13,30,106.0,322.0,1.3,14.0,394.0,399.96,314.37
2016,3,3,13,45,58.5,269.0,1.2,14.0,308.5,308.33,243.31
2016,3,3,14,0,11.0,216.0,1.1,14.0,223.0,217.82,171.93
2016,3,3,14,15,7.5,199.5,1.1,14.0,204.5,198.7,157.3
2016,3,3,14,30,4.0,183.0,1.1,14.0,186.0,179.92,142.55
2016,3,3,14,45,2.0,144.5,1.1,14.0,146.0,141.01,111.42
2016,3,3,15,0,0.0,106.0,1.1,14.0,106.0,102.53,80.21
2016,3,3,15,15,0.0,125.5,0.95,13.5,125.5,121.23,96.09
2016,3,3,15,30,0.0,145.0,0.8,13.0,145.0,139.63,111.6
2016,3,3,15,45,0.0,111.5,0.65,13.0,111.5,107.41,85.13
