Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,16,0,0.0,78.0,0.5,13.0,78.0,75.36,58.58
2016,3,3,16,15,0.0,67.5,0.5,13.0,67.5,65.25,50.24
2016,3,3,16,30,0.0,57.0,0.5,13.0,57.0,55.08,41.66
2016,3,3,16,45,0.0,46.0,0.5,13.0,46.0,44.43,32.54
2016,3,3,17,0,0.0,35.0,0.5,13.0,35.0,33.79,23.28
2016,3,3,17,15,0.0,25.0,0.5,12.5,25.0,24.12,14.81
2016,3,3,17,30,0.0,15.0,0.5,12.0,15.0,14.46,6.78
2016,3,3,17,45,0.0,7.5,0.5,12.0,7.5,7.23,0.0
2016,3,3,18,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,10.0,0.65,10.5,10.0,9.83,0.0
2016,3,4,7,0,0.0,20.0,0.6,11.0,20.0,19.42,6.18
2016,3,4,7,15,20.5,39.5,0.65,11.0,43.0,49.85,35.28
2016,3,4,7,30,41.0,59.0,0.7,11.0,66.0,79.89,61.71
2016,3,4,7,45,52.0,80.5,0.75,11.5,92.0,109.88,87.86
2016,3,4,8,0,63.0,102.0,0.8,12.0,118.0,140.54,114.12
2016,3,4,8,15,73.0,122.0,0.95,12.0,144.5,169.55,138.78
2016,3,4,8,30,83.0,142.0,1.1,12.0,171.0,199.23,163.58
2016,3,4,8,45,46.0,147.5,1.25,12.5,164.0,183.71,149.76
2016,3,4,9,0,9.0,153.0,1.4,13.0,157.0,159.67,128.67
2016,3,4,9,15,10.0,166.0,1.5,13.0,170.5,173.4,139.72
2016,3,4,9,30,11.0,179.0,1.6,13.0,184.0,187.22,150.65
2016,3,4,9,45,16.5,198.0,1.75,13.5,207.0,210.84,169.31
2016,3,4,10,0,22.0,217.0,1.9,14.0,230.0,234.69,187.91
2016,3,4,10,15,11.5,195.5,1.95,14.0,202.5,203.38,162.09
2016,3,4,10,30,1.0,174.0,2.0,14.0,175.0,172.39,136.57
2016,3,4,10,45,0.5,132.0,2.1,14.5,132.5,129.21,101.23
2016,3,4,11,0,0.0,90.0,2.2,15.0,90.0,87.12,66.61
2016,3,4,11,15,0.0,72.0,2.1,15.0,72.0,69.68,52.24
2016,3,4,11,30,0.0,54.0,2.0,15.0,54.0,52.24,37.83
2016,3,4,11,45,0.0,102.5,1.95,15.0,102.5,99.37,76.53
2016,3,4,12,0,0.0,151.0,1.9,15.0,151.0,147.33,115.29
2016,3,4,12,15,0.0,152.5,1.95,15.0,152.5,148.73,116.29
2016,3,4,12,30,0.0,154.0,2.0,15.0,154.0,150.13,117.43
2016,3,4,12,45,0.0,138.5,2.05,15.0,138.5,134.72,105.05
2016,3,4,13,0,0.0,123.0,2.1,15.0,123.0,119.42,92.74
2016,3,4,13,15,0.0,120.5,2.15,14.5,120.5,116.93,90.99
2016,3,4,13,30,0.0,118.0,2.2,14.0,118.0,114.45,89.23
2016,3,4,13,45,0.0,138.5,2.25,14.0,138.5,134.46,105.68
2016,3,4,14,0,0.0,159.0,2.3,14.0,159.0,154.44,122.05
2016,3,4,14,15,99.0,218.0,2.25,14.0,277.0,280.21,225.37
2016,3,4,14,30,198.0,277.0,2.2,14.0,395.0,392.26,313.86
2016,3,4,14,45,99.0,204.0,2.15,14.0,263.0,255.86,205.13
2016,3,4,15,0,0.0,131.0,2.1,14.0,131.0,126.68,100.02
2016,3,4,15,15,0.0,125.0,1.95,13.5,125.0,120.74,95.79
2016,3,4,15,30,0.0,119.0,1.8,13.0,119.0,114.8,91.29
2016,3,4,15,45,0.0,79.5,1.7,13.0,79.5,76.87,59.76
2016,3,4,16,0,0.0,40.0,1.6,13.0,40.0,38.63,27.49
2016,3,4,16,15,0.0,34.5,1.6,13.0,34.5,33.31,23.02
2016,3,4,16,30,0.0,29.0,1.6,13.0,29.0,27.99,18.48
2016,3,4,16,45,0.0,23.5,1.65,13.0,23.5,22.67,13.88
2016,3,4,17,0,0.0,18.0,1.7,13.0,18.0,17.36,9.23
2016,3,4,17,15,0.0,12.5,1.75,13.0,12.5,12.05,4.55
2016,3,4,17,30,0.0,7.0,1.8,13.0,7.0,6.74,0.13
2016,3,4,17,45,0.0,3.5,1.9,13.0,3.5,3.37,0.0
2016,3,4,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,1.0,2.7,13.0,1.0,0.98,0.0
2016,3,5,7,0,0.0,2.0,2.9,13.0,2.0,1.93,0.0
2016,3,5,7,15,0.0,5.5,3.05,13.0,5.5,5.3,0.0
2016,3,5,7,30,0.0,9.0,3.2,13.0,9.0,8.67,1.71
2016,3,5,7,45,0.0,12.5,3.4,13.5,12.5,12.05,4.66
2016,3,5,8,0,0.0,16.0,3.6,14.0,16.0,15.43,7.59
2016,3,5,8,15,0.0,19.5,3.75,14.0,19.5,18.81,10.5
2016,3,5,8,30,0.0,23.0,3.9,14.0,23.0,22.19,13.38
2016,3,5,8,45,0.0,58.5,4.05,14.0,58.5,56.53,42.56
2016,3,5,9,0,0.0,94.0,4.2,14.0,94.0,91.57,71.94
2016,3,5,9,15,0.0,61.5,4.25,14.0,61.5,59.45,44.72
2016,3,5,9,30,0.0,29.0,4.3,14.0,29.0,28.01,18.1
2016,3,5,9,45,10.5,123.0,4.35,14.5,129.0,128.18,101.97
2016,3,5,10,0,21.0,217.0,4.4,15.0,229.0,233.83,187.72
2016,3,5,10,15,10.5,129.0,4.35,15.0,135.0,134.36,106.19
2016,3,5,10,30,0.0,41.0,4.3,15.0,41.0,39.64,27.49
2016,3,5,10,45,0.0,77.0,4.3,15.5,77.0,74.51,56.3
2016,3,5,11,0,0.0,113.0,4.3,16.0,113.0,109.78,84.98
2016,3,5,11,15,0.0,116.0,4.3,16.0,116.0,112.73,87.25
2016,3,5,11,30,0.0,119.0,4.3,16.0,119.0,115.67,89.56
2016,3,5,11,45,17.5,207.5,4.35,16.0,220.0,218.99,173.41
2016,3,5,12,0,35.0,296.0,4.4,16.0,321.0,331.48,262.31
2016,3,5,12,15,17.5,186.0,4.4,16.0,198.5,196.7,155.17
2016,3,5,12,30,0.0,76.0,4.4,16.0,76.0,73.57,55.04
2016,3,5,12,45,5.5,152.0,4.4,16.0,156.0,152.48,119.56
2016,3,5,13,0,11.0,228.0,4.4,16.0,236.0,232.1,183.44
2016,3,5,13,15,10.5,223.5,4.35,15.5,231.0,226.7,179.4
2016,3,5,13,30,10.0,219.0,4.3,15.0,226.0,221.3,175.55
2016,3,5,13,45,5.0,130.0,4.25,15.0,133.5,129.67,101.59
2016,3,5,14,0,0.0,41.0,4.2,15.0,41.0,39.64,27.45
2016,3,5,14,15,0.0,103.0,4.45,15.0,103.0,99.73,77.36
2016,3,5,14,30,0.0,165.0,4.7,15.0,165.0,159.97,126.89
2016,3,5,14,45,0.0,91.5,4.95,15.0,91.5,88.54,68.34
2016,3,5,15,0,0.0,18.0,5.2,15.0,18.0,17.38,9.0
2016,3,5,15,15,0.0,25.0,5.5,14.5,25.0,24.14,14.79
2016,3,5,15,30,0.0,32.0,5.8,14.0,32.0,30.9,20.62
2016,3,5,15,45,0.0,19.5,6.1,14.0,19.5,18.82,10.4
2016,3,5,16,0,0.0,7.0,6.4,14.0,7.0,6.75,0.12
2016,3,5,16,15,0.0,6.0,6.4,14.0,6.0,5.79,0.0
2016,3,5,16,30,0.0,5.0,6.4,14.0,5.0,4.82,0.0
2016,3,5,16,45,0.0,4.0,6.45,14.0,4.0,3.85,0.0
2016,3,5,17,0,0.0,3.0,6.5,14.0,3.0,2.89,0.0
2016,3,5,17,15,0.0,2.0,6.4,14.0,2.0,1.93,0.0
2016,3,5,17,30,0.0,1.0,6.3,14.0,1.0,0.96,0.0
2016,3,5,17,45,0.0,0.5,6.2,14.0,0.5,0.48,0.0
2016,3,5,18,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,16.0,1.3,9.5,20.5,30.59,0.0
2016,3,6,7,0,125.0,32.0,1.4,10.0,41.0,81.53,49.9
2016,3,6,7,15,241.0,47.5,1.6,10.0,83.0,150.54,115.0
2016,3,6,7,30,357.0,63.0,1.8,10.0,125.0,225.46,180.5
2016,3,6,7,45,433.0,74.0,2.05,10.5,174.0,288.64,236.26
2016,3,6,8,0,509.0,85.0,2.3,11.0,223.0,360.12,297.77
2016,3,6,8,15,562.0,93.0,2.4,11.0,272.5,421.2,349.81
2016,3,6,8,30,615.0,101.0,2.5,11.0,322.0,485.36,402.97
2016,3,6,8,45,432.0,142.5,2.7,11.5,308.0,440.18,364.98
2016,3,6,9,0,249.0,184.0,2.9,12.0,294.0,374.3,309.07
2016,3,6,9,15,294.5,196.5,2.95,12.0,339.5,427.27,352.17
2016,3,6,9,30,340.0,209.0,3.0,12.0,385.0,482.33,395.75
2016,3,6,9,45,548.0,174.0,3.1,12.5,482.0,617.34,503.26
2016,3,6,10,0,756.0,139.0,3.2,13.0,579.0,757.52,609.5
2016,3,6,10,15,378.0,95.5,3.2,13.0,315.5,421.03,347.59
2016,3,6,10,30,0.0,52.0,3.2,13.0,52.0,50.29,36.48
2016,3,6,10,45,221.5,161.0,3.25,13.0,311.0,361.14,297.44
2016,3,6,11,0,443.0,270.0,3.3,13.0,570.0,676.91,541.54
2016,3,6,11,15,294.5,306.5,3.35,13.0,508.5,583.8,465.33
2016,3,6,11,30,146.0,343.0,3.4,13.0,447.0,487.63,387.77
2016,3,6,11,45,131.0,346.5,3.45,13.0,440.5,476.67,379.16
2016,3,6,12,0,116.0,350.0,3.5,13.0,434.0,457.61,364.04
2016,3,6,12,15,77.5,328.5,3.55,13.0,385.0,400.0,318.5
2016,3,6,12,30,39.0,307.0,3.6,13.0,336.0,343.38,273.33
2016,3,6,12,45,35.0,298.5,3.7,13.5,324.0,329.55,262.17
2016,3,6,13,0,31.0,290.0,3.8,14.0,312.0,315.85,251.02
2016,3,6,13,15,30.0,284.5,3.85,13.5,306.0,307.69,245.23
2016,3,6,13,30,29.0,279.0,3.9,13.0,300.0,299.53,239.43
2016,3,6,13,45,14.5,203.0,4.0,13.0,213.5,208.11,166.26
2016,3,6,14,0,0.0,127.0,4.1,13.0,127.0,123.14,96.94
2016,3,6,14,15,75.0,205.0,4.1,12.5,250.5,249.41,202.38
2016,3,6,14,30,150.0,283.0,4.1,12.0,374.0,370.11,300.25
2016,3,6,14,45,75.0,199.0,4.1,12.0,244.5,236.01,191.46
2016,3,6,15,0,0.0,115.0,4.1,12.0,115.0,111.23,88.16
2016,3,6,15,15,0.0,111.5,4.0,11.5,111.5,107.76,85.78
2016,3,6,15,30,0.0,108.0,3.9,11.0,108.0,104.27,83.25
2016,3,6,15,45,0.0,67.0,3.85,11.0,67.0,64.77,49.94
2016,3,6,16,0,0.0,26.0,3.8,11.0,26.0,25.1,16.04
2016,3,6,16,15,0.0,22.5,3.7,11.0,22.5,21.71,13.17
2016,3,6,16,30,0.0,19.0,3.6,11.0,19.0,18.33,10.26
2016,3,6,16,45,0.0,15.0,3.5,11.0,15.0,14.46,6.89
2016,3,6,17,0,0.0,11.0,3.4,11.0,11.0,10.6,3.5
2016,3,6,17,15,0.0,8.0,3.45,10.5,8.0,7.71,0.94
2016,3,6,17,30,0.0,5.0,3.5,10.0,5.0,4.82,0.0
2016,3,6,17,45,0.0,2.5,3.55,10.0,2.5,2.41,0.0
2016,3,6,18,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,6,45,64.5,13.5,1.6,7.5,19.0,28.85,0.0
2016,3,7,7,0,129.0,27.0,1.8,8.0,38.0,82.09,53.25
2016,3,7,7,15,180.0,45.5,1.9,8.0,71.5,127.48,98.48
2016,3,7,7,30,231.0,64.0,2.0,8.0,105.0,177.65,143.83
2016,3,7,7,45,261.5,82.0,2.15,8.0,143.0,216.17,179.2
2016,3,7,8,0,292.0,100.0,2.3,8.0,181.0,263.33,221.02
2016,3,7,8,15,314.0,116.5,2.4,8.0,218.5,306.24,258.31
2016,3,7,8,30,336.0,133.0,2.5,8.0,256.0,350.34,295.68
2016,3,7,8,45,301.5,159.0,2.65,8.5,280.0,371.11,311.74
2016,3,7,9,0,267.0,185.0,2.8,9.0,304.0,388.11,324.1
2016,3,7,9,15,250.5,207.0,2.85,9.0,328.0,409.55,340.45
2016,3,7,9,30,234.0,229.0,2.9,9.0,352.0,420.5,348.21
2016,3,7,9,45,256.0,244.5,3.0,9.5,387.5,468.23,385.19
2016,3,7,10,0,278.0,260.0,3.1,10.0,423.0,507.71,415.1
2016,3,7,10,15,195.0,280.0,3.1,10.0,397.5,458.88,373.84
2016,3,7,10,30,112.0,300.0,3.1,10.0,372.0,406.01,329.34
2016,3,7,10,45,147.5,314.5,3.15,10.5,413.0,460.36,372.01
2016,3,7,11,0,183.0,329.0,3.2,11.0,454.0,506.13,407.02
2016,3,7,11,15,173.5,338.0,3.2,11.0,459.0,507.3,406.88
2016,3,7,11,30,164.0,347.0,3.2,11.0,464.0,507.62,406.38
2016,3,7,11,45,162.0,352.0,3.25,11.5,469.0,509.29,406.63
2016,3,7,12,0,160.0,357.0,3.3,12.0,474.0,510.28,406.41
2016,3,7,12,15,138.5,356.0,3.3,12.0,457.0,487.81,388.45
2016,3,7,12,30,117.0,355.0,3.3,12.0,440.0,465.28,370.53
2016,3,7,12,45,124.5,352.5,3.3,12.0,443.0,464.9,370.6
2016,3,7,13,0,132.0,350.0,3.3,12.0,446.0,463.8,370.04
2016,3,7,13,15,66.0,240.5,3.25,12.0,288.5,290.47,233.52
2016,3,7,13,30,0.0,131.0,3.2,12.0,131.0,127.16,100.13
2016,3,7,13,45,173.0,209.5,3.15,12.5,323.5,337.88,275.16
2016,3,7,14,0,346.0,288.0,3.1,13.0,516.0,527.18,423.19
2016,3,7,14,15,374.5,267.0,3.0,13.0,503.5,509.74,409.07
2016,3,7,14,30,403.0,246.0,2.9,13.0,491.0,489.35,393.44
2016,3,7,14,45,610.0,175.0,2.85,13.0,522.0,520.98,419.61
2016,3,7,15,0,817.0,104.0,2.8,13.0,553.0,529.75,425.82
2016,3,7,15,15,796.5,100.5,2.55,12.5,511.0,477.05,381.82
2016,3,7,15,30,776.0,97.0,2.3,12.0,469.0,424.62,337.22
2016,3,7,15,45,390.0,117.0,2.1,12.0,304.0,257.46,203.91
2016,3,7,16,0,4.0,137.0,1.9,12.0,139.0,132.27,106.34
2016,3,7,16,15,331.0,105.0,1.7,11.5,209.0,185.23,141.32
2016,3,7,16,30,658.0,73.0,1.5,11.0,279.0,204.13,141.87
2016,3,7,16,45,606.5,65.0,1.35,11.0,229.0,150.01,95.46
2016,3,7,17,0,555.0,57.0,1.2,11.0,179.0,101.34,57.68
2016,3,7,17,15,461.0,48.0,1.2,10.5,131.0,55.8,30.42
2016,3,7,17,30,367.0,39.0,1.2,10.0,83.0,30.05,20.67
2016,3,7,17,45,216.0,25.0,1.3,9.5,47.5,19.61,8.34
2016,3,7,18,0,65.0,11.0,1.4,9.0,12.0,10.81,0.0
2016,3,7,18,15,32.5,5.5,1.4,8.5,6.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,8,6,45,143.5,15.0,1.15,7.0,27.0,49.96,0.0
2016,3,8,7,0,287.0,30.0,1.2,8.0,54.0,134.1,91.33
2016,3,8,7,15,397.5,41.0,1.15,8.5,99.5,200.21,154.66
2016,3,8,7,30,508.0,52.0,1.1,9.0,145.0,277.59,222.57
2016,3,8,7,45,551.0,63.5,1.05,9.5,193.5,335.35,273.65
2016,3,8,8,0,594.0,75.0,1.0,10.0,242.0,396.2,325.19
2016,3,8,8,15,638.5,81.5,0.95,10.0,291.5,454.93,373.66
2016,3,8,8,30,683.0,88.0,0.9,10.0,341.0,515.92,422.04
2016,3,8,8,45,522.0,129.5,0.85,10.5,338.0,485.31,395.62
2016,3,8,9,0,361.0,171.0,0.8,11.0,335.0,435.42,354.0
2016,3,8,9,15,485.5,156.5,0.9,11.0,399.0,526.66,426.77
2016,3,8,9,30,610.0,142.0,1.0,11.0,463.0,620.28,498.32
2016,3,8,9,45,595.0,159.5,1.1,11.0,491.5,644.72,515.05
2016,3,8,10,0,580.0,177.0,1.2,11.0,520.0,662.67,527.69
2016,3,8,10,15,725.0,140.0,1.2,11.0,592.0,754.75,595.02
2016,3,8,10,30,870.0,103.0,1.2,11.0,664.0,842.4,654.54
2016,3,8,10,45,513.5,217.0,1.3,11.5,551.5,678.74,533.31
2016,3,8,11,0,157.0,331.0,1.4,12.0,439.0,486.63,382.51
2016,3,8,11,15,118.5,332.5,1.4,11.5,415.0,454.54,358.98
2016,3,8,11,30,80.0,334.0,1.4,11.0,391.0,413.36,327.09
2016,3,8,11,45,169.0,342.0,1.4,11.0,465.0,504.79,399.0
2016,3,8,12,0,258.0,350.0,1.4,11.0,539.0,594.31,466.54
2016,3,8,12,15,183.5,352.5,1.45,11.0,487.0,522.29,410.75
2016,3,8,12,30,109.0,355.0,1.5,11.0,435.0,452.0,356.53
2016,3,8,12,45,169.5,352.0,1.55,11.0,475.5,501.25,396.14
2016,3,8,13,0,230.0,349.0,1.6,11.0,516.0,540.96,427.34
2016,3,8,13,15,115.0,247.5,1.65,10.5,331.0,340.52,273.3
2016,3,8,13,30,0.0,146.0,1.7,10.0,146.0,141.85,112.49
2016,3,8,13,45,52.0,228.5,1.8,10.0,263.0,263.24,213.13
2016,3,8,14,0,104.0,311.0,1.9,10.0,380.0,378.78,305.07
2016,3,8,14,15,68.0,278.0,1.85,10.0,322.5,317.5,255.77
2016,3,8,14,30,32.0,245.0,1.8,10.0,265.0,259.24,209.18
2016,3,8,14,45,16.0,169.0,1.75,10.0,179.0,172.63,139.24
2016,3,8,15,0,0.0,93.0,1.7,10.0,93.0,89.98,70.83
2016,3,8,15,15,10.0,136.5,1.65,9.5,141.5,136.52,110.42
2016,3,8,15,30,20.0,180.0,1.6,9.0,190.0,181.35,148.02
2016,3,8,15,45,48.0,173.5,1.6,9.0,194.0,183.52,149.63
2016,3,8,16,0,76.0,167.0,1.6,9.0,198.0,182.45,148.14
2016,3,8,16,15,69.0,147.0,1.45,9.0,172.5,156.56,126.28
2016,3,8,16,30,62.0,127.0,1.3,9.0,147.0,131.51,105.06
2016,3,8,16,45,52.5,105.5,1.2,9.0,120.5,105.68,83.23
2016,3,8,17,0,43.0,84.0,1.1,9.0,94.0,81.17,62.57
2016,3,8,17,15,28.5,63.0,1.0,8.5,69.0,58.29,43.69
2016,3,8,17,30,14.0,42.0,0.9,8.0,44.0,38.26,28.18
2016,3,8,17,45,7.0,24.5,0.85,8.0,25.5,23.31,11.84
2016,3,8,18,0,0.0,7.0,0.8,8.0,7.0,6.88,0.0
2016,3,8,18,15,0.0,3.5,0.8,8.0,3.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,9,6,45,108.0,16.5,1.3,9.0,26.5,51.41,0.0
2016,3,9,7,0,216.0,33.0,1.4,9.0,53.0,116.65,81.38
2016,3,9,7,15,321.0,46.0,1.4,9.0,96.0,178.96,139.12
2016,3,9,7,30,426.0,59.0,1.4,9.0,139.0,253.74,204.91
2016,3,9,7,45,213.0,34.0,1.45,9.5,74.0,147.2,120.74
2016,3,9,8,0,0.0,9.0,1.5,10.0,9.0,8.68,1.9
2016,3,9,8,15,0.0,11.0,1.5,10.0,11.0,10.61,3.61
2016,3,9,8,30,0.0,13.0,1.5,10.0,13.0,12.54,5.28
2016,3,9,8,45,0.0,32.5,1.5,10.0,32.5,31.38,21.58
2016,3,9,9,0,0.0,52.0,1.5,10.0,52.0,50.25,37.71
2016,3,9,9,15,0.0,80.5,1.5,10.5,80.5,77.86,60.95
2016,3,9,9,30,0.0,109.0,1.5,11.0,109.0,106.2,84.4
2016,3,9,9,45,0.0,138.0,1.55,11.5,138.0,135.43,108.18
2016,3,9,10,0,0.0,167.0,1.6,12.0,167.0,164.81,131.71
2016,3,9,10,15,1.0,173.0,1.65,12.0,174.0,171.39,136.77
2016,3,9,10,30,2.0,179.0,1.7,12.0,181.0,178.04,141.95
2016,3,9,10,45,2.5,180.0,1.8,12.5,182.0,179.21,142.45
2016,3,9,11,0,3.0,181.0,1.9,13.0,183.0,180.43,143.04
2016,3,9,11,15,12.5,227.0,1.95,13.0,236.5,235.14,187.0
2016,3,9,11,30,22.0,273.0,2.0,13.0,290.0,290.13,230.33
2016,3,9,11,45,11.0,162.0,2.05,13.5,170.5,167.77,132.4
2016,3,9,12,0,0.0,51.0,2.1,14.0,51.0,49.35,35.41
2016,3,9,12,15,4.5,136.0,2.15,14.0,139.0,136.15,106.83
2016,3,9,12,30,9.0,221.0,2.2,14.0,227.0,224.3,177.46
2016,3,9,12,45,11.5,234.0,2.25,14.5,242.5,238.95,188.58
2016,3,9,13,0,14.0,247.0,2.3,15.0,258.0,253.42,199.73
2016,3,9,13,15,10.5,228.0,2.3,15.0,236.0,231.11,182.13
2016,3,9,13,30,7.0,209.0,2.3,15.0,214.0,209.11,164.81
2016,3,9,13,45,8.0,212.0,2.35,15.0,218.0,212.33,167.65
2016,3,9,14,0,9.0,215.0,2.4,15.0,222.0,215.41,170.36
2016,3,9,14,15,10.0,212.5,2.4,15.0,219.5,212.97,168.67
2016,3,9,14,30,11.0,210.0,2.4,15.0,217.0,210.39,166.92
2016,3,9,14,45,19.5,213.5,2.4,15.0,225.0,217.72,173.25
2016,3,9,15,0,28.0,217.0,2.4,15.0,233.0,225.01,179.45
2016,3,9,15,15,40.5,209.5,2.3,14.5,230.5,221.31,177.11
2016,3,9,15,30,53.0,202.0,2.2,14.0,228.0,216.24,173.47
2016,3,9,15,45,26.5,154.5,2.1,14.0,167.5,157.82,126.16
2016,3,9,16,0,0.0,107.0,2.0,14.0,107.0,102.89,81.36
2016,3,9,16,15,0.0,93.0,1.8,13.5,93.0,89.38,70.45
2016,3,9,16,30,0.0,79.0,1.6,13.0,79.0,75.93,59.33
2016,3,9,16,45,0.0,65.5,1.4,13.0,65.5,63.0,48.36
2016,3,9,17,0,0.0,52.0,1.2,13.0,52.0,50.14,37.26
2016,3,9,17,15,0.0,38.5,1.15,12.5,38.5,37.18,25.99
2016,3,9,17,30,0.0,25.0,1.1,12.0,25.0,24.13,15.48
2016,3,9,17,45,0.0,14.5,1.05,12.0,14.5,13.99,5.05
2016,3,9,18,0,0.0,4.0,1.0,12.0,4.0,3.93,0.0
2016,3,9,18,15,0.0,2.0,1.0,11.5,2.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,2.35,12.0,0.5,0.48,0.0
2016,3,10,7,0,0.0,1.0,2.4,12.0,1.0,0.96,0.0
2016,3,10,7,15,0.0,2.0,2.45,12.0,2.0,1.93,0.0
2016,3,10,7,30,0.0,3.0,2.5,12.0,3.0,2.89,0.0
2016,3,10,7,45,0.0,4.0,2.55,12.5,4.0,3.85,0.0
2016,3,10,8,0,0.0,5.0,2.6,13.0,5.0,4.82,0.0
2016,3,10,8,15,0.0,6.0,2.65,13.0,6.0,5.79,0.0
2016,3,10,8,30,0.0,7.0,2.7,13.0,7.0,6.75,0.15
2016,3,10,8,45,0.0,8.0,2.75,13.5,8.0,7.72,0.96
2016,3,10,9,0,0.0,9.0,2.8,14.0,9.0,8.69,1.75
2016,3,10,9,15,0.0,63.0,2.8,14.0,63.0,60.9,45.91
2016,3,10,9,30,0.0,117.0,2.8,14.0,117.0,114.27,90.18
2016,3,10,9,45,0.0,87.0,2.8,14.0,87.0,84.18,64.96
2016,3,10,10,0,0.0,57.0,2.8,14.0,57.0,55.12,40.66
2016,3,10,10,15,0.0,55.0,2.75,14.0,55.0,53.19,38.98
2016,3,10,10,30,0.0,53.0,2.7,14.0,53.0,51.26,37.29
2016,3,10,10,45,0.0,77.0,2.7,14.0,77.0,74.52,56.52
2016,3,10,11,0,0.0,101.0,2.7,14.0,101.0,97.91,75.68
2016,3,10,11,15,0.0,88.0,2.7,14.0,88.0,85.2,65.14
2016,3,10,11,30,0.0,75.0,2.7,14.0,75.0,72.6,54.72
2016,3,10,11,45,0.0,76.0,2.7,14.0,76.0,73.58,55.5
2016,3,10,12,0,0.0,77.0,2.7,14.0,77.0,74.55,56.27
2016,3,10,12,15,0.0,85.0,2.65,14.0,85.0,82.31,62.64
2016,3,10,12,30,0.0,93.0,2.6,14.0,93.0,90.07,69.01
2016,3,10,12,45,1.0,131.5,2.6,14.0,132.0,128.61,100.53
2016,3,10,13,0,2.0,170.0,2.6,14.0,171.0,167.26,131.81
2016,3,10,13,15,1.0,116.5,2.5,14.0,117.0,113.78,88.43
2016,3,10,13,30,0.0,63.0,2.4,14.0,63.0,60.97,45.14
2016,3,10,13,45,0.0,67.5,2.3,14.0,67.5,65.32,48.85
2016,3,10,14,0,0.0,72.0,2.2,14.0,72.0,69.67,52.52
2016,3,10,14,15,0.0,64.0,2.05,14.0,64.0,61.91,46.17
2016,3,10,14,30,0.0,56.0,1.9,14.0,56.0,54.16,39.81
2016,3,10,14,45,0.0,44.0,1.8,14.0,44.0,42.53,30.18
2016,3,10,15,0,0.0,32.0,1.7,14.0,32.0,30.92,20.5
2016,3,10,15,15,0.0,53.5,1.55,14.0,53.5,51.71,38.1
2016,3,10,15,30,0.0,75.0,1.4,14.0,75.0,72.53,55.68
2016,3,10,15,45,0.0,59.0,1.3,14.0,59.0,57.02,42.78
2016,3,10,16,0,0.0,43.0,1.2,14.0,43.0,41.53,29.81
2016,3,10,16,15,0.0,37.5,1.05,13.5,37.5,36.21,25.44
2016,3,10,16,30,0.0,32.0,0.9,13.0,32.0,30.89,20.99
2016,3,10,16,45,0.0,26.0,0.8,13.0,26.0,25.09,16.0
2016,3,10,17,0,0.0,20.0,0.7,13.0,20.0,19.29,10.96
2016,3,10,17,15,0.0,14.5,0.7,13.0,14.5,13.98,6.29
2016,3,10,17,30,0.0,9.0,0.7,13.0,9.0,8.67,1.95
2016,3,10,17,45,0.0,5.0,0.7,13.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,1.0,0.7,13.0,1.0,0.98,0.0
2016,3,10,18,15,0.0,0.5,0.7,12.5,0.5,0.0,0.0
2016,3,10,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.9,12.0,3.0,2.89,0.0
2016,3,11,7,0,0.0,6.0,2.9,12.0,6.0,5.78,0.0
2016,3,11,7,15,0.0,11.0,2.95,11.5,11.0,10.6,3.33
2016,3,11,7,30,0.0,16.0,3.0,11.0,16.0,15.43,7.64
2016,3,11,7,45,0.0,21.5,3.1,11.0,21.5,20.74,12.32
2016,3,11,8,0,0.0,27.0,3.2,11.0,27.0,26.05,16.96
2016,3,11,8,15,0.0,32.5,3.05,11.0,32.5,31.37,21.54
2016,3,11,8,30,0.0,38.0,2.9,11.0,38.0,36.69,26.07
2016,3,11,8,45,0.0,51.0,2.8,11.0,51.0,49.27,36.78
2016,3,11,9,0,0.0,64.0,2.7,11.0,64.0,61.86,47.39
2016,3,11,9,15,0.0,58.0,2.85,11.0,58.0,56.06,42.3
2016,3,11,9,30,0.0,52.0,3.0,11.0,52.0,50.26,37.26
2016,3,11,9,45,0.0,82.0,3.15,11.0,82.0,79.33,61.7
2016,3,11,10,0,0.0,112.0,3.3,11.0,112.0,108.93,86.29
2016,3,11,10,15,0.0,108.5,3.25,11.0,108.5,105.38,83.11
2016,3,11,10,30,0.0,105.0,3.2,11.0,105.0,101.87,80.05
2016,3,11,10,45,108.5,221.5,3.15,11.0,297.5,326.54,266.82
2016,3,11,11,0,217.0,338.0,3.1,11.0,490.0,546.76,439.15
2016,3,11,11,15,119.5,307.0,2.85,11.0,391.5,428.14,343.27
2016,3,11,11,30,22.0,276.0,2.6,11.0,293.0,293.14,234.15
2016,3,11,11,45,172.0,310.5,2.4,11.0,439.5,474.62,380.73
2016,3,11,12,0,322.0,345.0,2.2,11.0,586.0,646.07,510.85
2016,3,11,12,15,320.0,346.5,2.05,11.0,586.0,640.86,504.56
2016,3,11,12,30,318.0,348.0,1.9,11.0,586.0,634.39,498.79
2016,3,11,12,45,318.0,344.5,1.8,11.5,580.5,623.15,489.11
2016,3,11,13,0,318.0,341.0,1.7,12.0,575.0,610.73,478.65
2016,3,11,13,15,292.0,339.0,1.75,12.0,551.0,578.37,454.69
2016,3,11,13,30,266.0,337.0,1.8,12.0,527.0,546.28,430.85
2016,3,11,13,45,136.0,266.5,1.9,12.0,363.5,366.35,292.67
2016,3,11,14,0,6.0,196.0,2.0,12.0,200.0,194.69,154.8
2016,3,11,14,15,4.0,184.5,2.15,11.5,187.0,181.68,145.29
2016,3,11,14,30,2.0,173.0,2.3,11.0,174.0,168.88,135.39
2016,3,11,14,45,1.0,113.0,2.5,11.0,113.5,109.93,87.04
2016,3,11,15,0,0.0,53.0,2.7,11.0,53.0,51.24,37.98
2016,3,11,15,15,0.0,62.5,2.7,11.0,62.5,60.43,45.93
2016,3,11,15,30,0.0,72.0,2.7,11.0,72.0,69.62,53.86
2016,3,11,15,45,0.0,101.5,2.7,11.0,101.5,97.93,78.01
2016,3,11,16,0,0.0,131.0,2.7,11.0,131.0,125.44,101.43
2016,3,11,16,15,0.0,114.5,2.55,10.5,114.5,109.45,88.29
2016,3,11,16,30,0.0,98.0,2.4,10.0,98.0,93.53,75.07
2016,3,11,16,45,264.0,81.5,2.25,10.0,143.0,114.64,81.52
2016,3,11,17,0,528.0,65.0,2.1,10.0,188.0,110.5,66.52
2016,3,11,17,15,438.5,55.0,2.0,9.5,140.0,64.97,37.4
2016,3,11,17,30,349.0,45.0,1.9,9.0,92.0,34.9,25.3
2016,3,11,17,45,174.5,31.0,1.8,9.0,54.5,24.03,13.79
2016,3,11,18,0,0.0,17.0,1.7,9.0,17.0,16.71,0.0
2016,3,11,18,15,0.0,8.5,1.7,9.0,8.5,8.36,0.0
2016,3,11,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,4.0,2.45,9.0,4.0,3.85,0.0
2016,3,12,7,0,0.0,8.0,2.6,9.0,8.0,7.71,0.71
2016,3,12,7,15,0.0,14.0,2.65,9.0,14.0,13.5,5.92
2016,3,12,7,30,0.0,20.0,2.7,9.0,20.0,19.29,11.1
2016,3,12,7,45,0.0,26.5,2.8,9.5,26.5,25.57,16.63
2016,3,12,8,0,0.0,33.0,2.9,10.0,33.0,31.85,22.07
2016,3,12,8,15,0.0,40.0,2.95,10.0,40.0,38.62,27.91
2016,3,12,8,30,0.0,47.0,3.0,10.0,47.0,45.4,33.68
2016,3,12,8,45,4.5,106.0,3.15,10.0,108.0,106.83,86.17
2016,3,12,9,0,9.0,165.0,3.3,10.0,169.0,171.42,140.21
2016,3,12,9,15,4.5,136.0,3.35,10.0,138.0,137.19,111.04
2016,3,12,9,30,0.0,107.0,3.4,10.0,107.0,104.11,82.9
2016,3,12,9,45,0.0,83.5,3.45,10.5,83.5,80.79,62.98
2016,3,12,10,0,0.0,60.0,3.5,11.0,60.0,58.03,43.58
2016,3,12,10,15,0.0,38.0,3.5,11.0,38.0,36.74,25.53
2016,3,12,10,30,0.0,16.0,3.5,11.0,16.0,15.46,7.48
2016,3,12,10,45,0.0,43.0,3.55,11.0,43.0,41.59,29.54
2016,3,12,11,0,0.0,70.0,3.6,11.0,70.0,67.75,51.43
2016,3,12,11,15,0.0,67.5,3.7,11.0,67.5,65.33,49.33
2016,3,12,11,30,0.0,65.0,3.8,11.0,65.0,62.92,47.27
2016,3,12,11,45,0.0,52.0,3.95,11.5,52.0,50.32,36.63
2016,3,12,12,0,0.0,39.0,4.1,12.0,39.0,37.74,26.03
2016,3,12,12,15,0.0,88.0,4.0,12.0,88.0,85.23,65.56
2016,3,12,12,30,0.0,137.0,3.9,12.0,137.0,133.25,105.07
2016,3,12,12,45,0.0,78.5,3.85,12.0,78.5,76.01,57.87
2016,3,12,13,0,0.0,20.0,3.8,12.0,20.0,19.34,10.62
2016,3,12,13,15,0.0,61.0,3.75,12.0,61.0,59.04,43.89
2016,3,12,13,30,0.0,102.0,3.7,12.0,102.0,98.82,76.97
2016,3,12,13,45,0.0,110.0,3.65,12.0,110.0,106.59,83.45
2016,3,12,14,0,0.0,118.0,3.6,12.0,118.0,114.35,89.97
2016,3,12,14,15,0.0,113.5,3.45,12.0,113.5,109.93,86.44
2016,3,12,14,30,0.0,109.0,3.3,12.0,109.0,105.52,82.95
2016,3,12,14,45,0.0,118.0,3.15,12.0,118.0,114.19,90.33
2016,3,12,15,0,0.0,127.0,3.0,12.0,127.0,122.79,97.67
2016,3,12,15,15,8.0,154.5,2.95,12.0,158.5,152.88,122.91
2016,3,12,15,30,16.0,182.0,2.9,12.0,190.0,181.66,146.87
2016,3,12,15,45,19.0,169.5,2.85,12.0,178.0,169.47,137.01
2016,3,12,16,0,22.0,157.0,2.8,12.0,166.0,156.91,126.76
2016,3,12,16,15,16.0,138.5,2.65,11.5,144.5,135.98,109.78
2016,3,12,16,30,10.0,120.0,2.5,11.0,123.0,115.78,93.24
2016,3,12,16,45,5.0,99.5,2.4,11.0,101.0,94.72,75.57
2016,3,12,17,0,0.0,79.0,2.3,11.0,79.0,74.4,58.32
2016,3,12,17,15,0.0,58.5,2.2,11.0,58.5,55.15,41.51
2016,3,12,17,30,0.0,38.0,2.1,11.0,38.0,36.27,26.35
2016,3,12,17,45,0.0,22.0,2.05,11.0,22.0,21.24,11.7
2016,3,12,18,0,0.0,6.0,2.0,11.0,6.0,5.78,0.0
2016,3,12,18,15,0.0,3.0,1.9,11.0,3.0,2.95,0.0
2016,3,12,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.0,2.7,11.5,13.0,12.54,0.96
2016,3,13,7,0,0.0,26.0,2.9,12.0,26.0,25.1,14.97
2016,3,13,7,15,0.0,44.0,2.95,12.0,44.0,43.3,31.03
2016,3,13,7,30,0.0,62.0,3.0,12.0,62.0,61.69,47.14
2016,3,13,7,45,0.0,82.5,3.15,12.0,82.5,82.7,65.32
2016,3,13,8,0,0.0,103.0,3.3,12.0,103.0,103.6,83.13
2016,3,13,8,15,4.0,121.0,3.35,12.0,123.0,123.94,100.26
2016,3,13,8,30,8.0,139.0,3.4,12.0,143.0,144.6,117.44
2016,3,13,8,45,4.0,126.0,3.45,12.0,128.0,127.3,102.55
2016,3,13,9,0,0.0,113.0,3.5,12.0,113.0,110.65,88.21
2016,3,13,9,15,0.0,121.0,3.5,12.0,121.0,118.49,94.52
2016,3,13,9,30,0.0,129.0,3.5,12.0,129.0,126.35,100.79
2016,3,13,9,45,6.0,170.0,3.55,12.0,174.0,172.73,139.02
2016,3,13,10,0,12.0,211.0,3.6,12.0,219.0,219.74,177.16
2016,3,13,10,15,24.5,244.0,3.65,12.0,260.5,264.12,212.98
2016,3,13,10,30,37.0,277.0,3.7,12.0,302.0,318.08,255.95
2016,3,13,10,45,23.5,252.5,3.8,12.0,268.5,271.43,217.94
2016,3,13,11,0,10.0,228.0,3.9,12.0,235.0,234.18,187.44
2016,3,13,11,15,7.0,204.0,3.95,12.0,209.0,206.84,165.22
2016,3,13,11,30,4.0,180.0,4.0,12.0,183.0,179.84,143.18
2016,3,13,11,45,7.5,207.0,4.05,12.5,213.0,209.83,167.24
2016,3,13,12,0,11.0,234.0,4.1,13.0,243.0,239.77,190.94
2016,3,13,12,15,7.0,203.5,4.0,13.0,209.0,205.35,163.09
2016,3,13,12,30,3.0,173.0,3.9,13.0,175.0,171.36,135.56
2016,3,13,12,45,6.0,196.5,3.85,13.0,201.0,196.97,156.43
2016,3,13,13,0,9.0,220.0,3.8,13.0,227.0,222.41,176.97
2016,3,13,13,15,4.5,170.5,3.7,13.0,174.0,169.51,134.25
2016,3,13,13,30,0.0,121.0,3.6,13.0,121.0,117.36,91.76
2016,3,13,13,45,0.0,68.5,3.55,13.0,68.5,66.29,49.77
2016,3,13,14,0,0.0,16.0,3.5,13.0,16.0,15.47,7.36
2016,3,13,14,15,0.0,72.5,3.45,13.0,72.5,70.15,53.22
2016,3,13,14,30,0.0,129.0,3.4,13.0,129.0,124.92,98.67
2016,3,13,14,45,0.0,113.5,3.35,13.0,113.5,109.84,86.35
2016,3,13,15,0,0.0,98.0,3.3,13.0,98.0,94.81,74.09
2016,3,13,15,15,0.0,82.5,3.25,13.0,82.5,79.8,61.76
2016,3,13,15,30,0.0,67.0,3.2,13.0,67.0,64.78,49.31
2016,3,13,15,45,0.0,44.5,3.15,13.0,44.5,42.99,31.02
2016,3,13,16,0,0.0,22.0,3.1,13.0,22.0,21.23,12.56
2016,3,13,16,15,0.0,19.0,3.0,12.5,19.0,18.33,10.15
2016,3,13,16,30,0.0,16.0,2.9,12.0,16.0,15.43,7.7
2016,3,13,16,45,0.0,13.5,2.85,12.0,13.5,13.02,5.61
2016,3,13,17,0,0.0,11.0,2.8,12.0,11.0,10.6,3.5
2016,3,13,17,15,0.0,8.0,2.65,12.0,8.0,7.71,0.95
2016,3,13,17,30,0.0,5.0,2.5,12.0,5.0,4.82,0.0
2016,3,13,17,45,0.0,3.0,2.45,12.0,3.0,2.89,0.0
2016,3,13,18,0,0.0,1.0,2.4,12.0,1.0,0.96,0.0
2016,3,13,18,15,0.0,0.5,2.3,11.5,0.5,0.49,0.0
2016,3,13,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
