Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,15,713.0,143.5,2.0,15.0,551.5,717.39,568.54
2016,3,24,9,30,735.0,148.0,1.9,15.0,595.0,761.27,597.67
2016,3,24,9,45,766.0,145.0,1.85,15.5,635.5,802.94,623.86
2016,3,24,10,0,797.0,142.0,1.8,16.0,676.0,839.9,646.29
2016,3,24,10,15,808.5,144.5,1.7,16.0,708.0,868.1,663.06
2016,3,24,10,30,820.0,147.0,1.6,16.0,740.0,893.66,677.9
2016,3,24,10,45,823.5,152.0,1.5,16.5,763.5,911.91,686.39
2016,3,24,11,0,827.0,157.0,1.4,17.0,787.0,927.0,692.74
2016,3,24,11,15,832.5,158.5,1.3,17.0,804.0,937.01,697.01
2016,3,24,11,30,838.0,160.0,1.2,17.0,821.0,943.77,699.21
2016,3,24,11,45,834.5,164.0,1.15,17.5,828.5,941.65,695.25
2016,3,24,12,0,831.0,168.0,1.1,18.0,836.0,936.25,689.41
2016,3,24,12,15,831.5,168.0,1.05,18.0,836.0,927.1,682.61
2016,3,24,12,30,832.0,168.0,1.0,18.0,836.0,914.77,673.92
2016,3,24,12,45,860.5,149.5,1.0,18.0,835.5,904.47,667.57
2016,3,24,13,0,889.0,131.0,1.0,18.0,835.0,886.41,656.2
2016,3,24,13,15,884.5,130.5,0.95,18.0,819.0,862.71,640.46
2016,3,24,13,30,880.0,130.0,0.9,18.0,803.0,832.68,620.64
2016,3,24,13,45,871.5,129.0,0.9,18.0,779.0,796.46,597.46
2016,3,24,14,0,863.0,128.0,0.9,18.0,755.0,758.04,572.65
2016,3,24,14,15,852.5,126.0,0.85,18.0,724.0,715.25,543.2
2016,3,24,14,30,842.0,124.0,0.8,18.0,693.0,670.84,511.28
2016,3,24,14,45,820.0,125.0,0.8,18.0,654.0,621.08,475.27
2016,3,24,15,0,798.0,126.0,0.8,18.0,615.0,571.18,438.23
2016,3,24,15,15,779.0,122.0,0.8,17.5,572.0,517.05,397.89
2016,3,24,15,30,760.0,118.0,0.8,17.0,529.0,463.96,356.86
2016,3,24,15,45,731.5,114.0,0.85,17.0,481.0,407.51,311.55
2016,3,24,16,0,703.0,110.0,0.9,17.0,433.0,352.86,266.24
2016,3,24,16,15,668.0,103.5,0.9,16.5,382.5,296.02,218.52
2016,3,24,16,30,633.0,97.0,0.9,16.0,332.0,242.32,172.61
2016,3,24,16,45,603.5,85.0,0.95,15.5,282.0,187.94,126.24
2016,3,24,17,0,574.0,73.0,1.0,15.0,232.0,136.63,84.08
2016,3,24,17,15,504.0,63.5,1.0,14.5,181.5,87.97,50.1
2016,3,24,17,30,434.0,54.0,1.0,14.0,131.0,47.46,29.84
2016,3,24,17,45,331.5,40.5,1.05,13.5,87.5,31.07,21.36
2016,3,24,18,0,229.0,27.0,1.1,13.0,44.0,21.28,10.3
2016,3,24,18,15,114.5,13.5,1.1,12.5,22.0,13.27,0.0
2016,3,24,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,25,6,15,98.0,13.5,0.9,8.5,20.5,33.41,0.0
2016,3,25,6,30,196.0,27.0,0.9,9.0,41.0,91.78,53.15
2016,3,25,6,45,314.0,40.5,0.95,9.5,85.0,156.62,117.08
2016,3,25,7,0,432.0,54.0,1.0,10.0,129.0,232.28,182.89
2016,3,25,7,15,505.5,63.0,1.1,10.5,179.5,296.57,239.54
2016,3,25,7,30,579.0,72.0,1.2,11.0,230.0,367.54,300.27
2016,3,25,7,45,643.0,75.0,1.35,11.5,284.0,433.02,355.19
2016,3,25,8,0,707.0,78.0,1.5,12.0,338.0,503.09,412.05
2016,3,25,8,15,740.0,82.5,1.45,12.5,389.0,557.84,454.22
2016,3,25,8,30,773.0,87.0,1.4,13.0,440.0,615.79,497.18
2016,3,25,8,45,802.0,88.5,1.4,13.5,489.0,668.11,534.46
2016,3,25,9,0,831.0,90.0,1.4,14.0,538.0,720.2,569.26
2016,3,25,9,15,848.0,93.0,1.35,14.5,582.0,764.22,596.96
2016,3,25,9,30,865.0,96.0,1.3,15.0,626.0,806.56,622.91
2016,3,25,9,45,875.0,100.0,1.3,15.5,663.5,837.32,641.03
2016,3,25,10,0,885.0,104.0,1.3,16.0,701.0,870.33,660.61
2016,3,25,10,15,894.5,106.0,1.3,16.0,732.5,897.95,677.59
2016,3,25,10,30,904.0,108.0,1.3,16.0,764.0,922.65,692.65
2016,3,25,10,45,906.0,112.0,1.35,16.5,787.5,939.68,702.14
2016,3,25,11,0,908.0,116.0,1.4,17.0,811.0,953.29,709.53
2016,3,25,11,15,912.0,116.5,1.4,17.0,827.5,961.51,714.1
2016,3,25,11,30,916.0,117.0,1.4,17.0,844.0,966.25,716.6
2016,3,25,11,45,921.0,116.0,1.4,17.5,853.0,966.81,715.2
2016,3,25,12,0,926.0,115.0,1.4,18.0,862.0,963.82,711.69
2016,3,25,12,15,925.5,114.5,1.4,18.0,862.0,952.86,704.51
2016,3,25,12,30,925.0,114.0,1.4,18.0,862.0,938.46,695.29
2016,3,25,12,45,930.0,109.5,1.45,18.5,855.5,921.29,683.81
2016,3,25,13,0,935.0,105.0,1.5,19.0,849.0,900.62,670.08
2016,3,25,13,15,930.5,104.5,1.45,19.0,832.5,872.81,651.64
2016,3,25,13,30,926.0,104.0,1.4,19.0,816.0,842.06,631.3
2016,3,25,13,45,920.0,102.5,1.4,19.0,792.0,806.38,608.2
2016,3,25,14,0,914.0,101.0,1.4,19.0,768.0,768.19,583.24
2016,3,25,14,15,904.5,99.0,1.4,18.5,736.5,724.77,555.45
2016,3,25,14,30,895.0,97.0,1.4,18.0,705.0,679.51,524.49
2016,3,25,14,45,879.5,96.0,1.4,18.0,666.5,629.98,487.96
2016,3,25,15,0,864.0,95.0,1.4,18.0,628.0,579.15,449.48
2016,3,25,15,15,847.0,92.5,1.4,17.5,584.5,525.58,408.61
2016,3,25,15,30,830.0,90.0,1.4,17.0,541.0,471.91,366.17
2016,3,25,15,45,801.5,88.0,1.4,17.0,492.5,414.16,318.56
2016,3,25,16,0,773.0,86.0,1.4,17.0,444.0,358.06,270.93
2016,3,25,16,15,741.0,81.5,1.3,16.5,393.0,300.5,221.4
2016,3,25,16,30,709.0,77.0,1.2,16.0,342.0,243.59,171.78
2016,3,25,16,45,661.0,71.5,1.2,15.5,290.0,187.47,123.86
2016,3,25,17,0,613.0,66.0,1.2,15.0,238.0,136.39,82.25
2016,3,25,17,15,543.5,58.0,1.2,14.5,187.0,86.74,47.4
2016,3,25,17,30,474.0,50.0,1.2,14.0,136.0,45.13,26.81
2016,3,25,17,45,360.5,38.5,1.25,13.5,91.5,28.94,19.57
2016,3,25,18,0,247.0,27.0,1.3,13.0,47.0,21.08,10.6
2016,3,25,18,15,123.5,13.5,1.3,12.5,23.5,13.27,0.0
2016,3,25,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,26,6,15,150.0,12.0,1.5,10.5,23.5,43.19,0.0
2016,3,26,6,30,300.0,24.0,1.6,11.0,47.0,118.41,72.6
2016,3,26,6,45,410.0,33.5,1.75,12.0,91.5,180.85,134.47
2016,3,26,7,0,520.0,43.0,1.9,13.0,136.0,254.68,199.18
2016,3,26,7,15,585.5,50.0,1.95,13.0,186.5,317.83,255.77
2016,3,26,7,30,651.0,57.0,2.0,13.0,237.0,385.02,314.32
2016,3,26,7,45,693.5,61.5,2.15,13.5,289.0,444.57,364.72
2016,3,26,8,0,736.0,66.0,2.3,14.0,341.0,506.64,415.4
2016,3,26,8,15,765.5,70.0,2.35,14.5,391.5,562.22,459.05
2016,3,26,8,30,795.0,74.0,2.4,15.0,442.0,618.36,501.7
2016,3,26,8,45,816.0,77.0,2.5,15.5,489.0,667.61,537.0
2016,3,26,9,0,837.0,80.0,2.6,16.0,536.0,711.72,567.24
2016,3,26,9,15,852.5,82.5,2.6,16.5,578.5,754.05,595.17
2016,3,26,9,30,868.0,85.0,2.6,17.0,621.0,794.63,621.38
2016,3,26,9,45,879.5,87.0,2.6,17.5,657.5,829.32,643.04
2016,3,26,10,0,891.0,89.0,2.6,18.0,694.0,861.54,662.77
2016,3,26,10,15,899.0,90.5,2.55,18.0,724.5,887.48,678.88
2016,3,26,10,30,907.0,92.0,2.5,18.0,755.0,910.42,692.92
2016,3,26,10,45,912.0,93.5,2.5,18.5,778.5,927.52,702.11
2016,3,26,11,0,917.0,95.0,2.5,19.0,802.0,941.28,709.14
2016,3,26,11,15,920.5,95.5,2.45,19.0,818.0,949.16,713.21
2016,3,26,11,30,924.0,96.0,2.4,19.0,834.0,953.54,715.09
2016,3,26,11,45,918.0,101.0,2.35,19.0,840.0,950.51,712.17
2016,3,26,12,0,912.0,106.0,2.3,19.0,846.0,943.95,707.1
2016,3,26,12,15,912.0,106.0,2.25,19.0,846.5,934.09,700.0
2016,3,26,12,30,912.0,106.0,2.2,19.0,847.0,920.82,690.76
2016,3,26,12,45,767.5,183.0,2.15,19.0,802.0,864.68,652.63
2016,3,26,13,0,623.0,260.0,2.1,19.0,757.0,802.09,607.44
2016,3,26,13,15,741.0,193.0,2.1,19.0,773.5,814.14,619.43
2016,3,26,13,30,859.0,126.0,2.1,19.0,790.0,815.64,620.9
2016,3,26,13,45,709.0,187.0,2.1,19.0,724.0,735.55,564.48
2016,3,26,14,0,559.0,248.0,2.1,19.0,658.0,658.73,506.88
2016,3,26,14,15,681.5,189.0,2.1,18.5,668.0,663.26,514.17
2016,3,26,14,30,804.0,130.0,2.1,18.0,678.0,655.31,511.1
2016,3,26,14,45,715.0,150.5,2.1,18.0,618.5,584.95,457.42
2016,3,26,15,0,626.0,171.0,2.1,18.0,559.0,520.4,407.58
2016,3,26,15,15,620.0,158.0,2.1,17.5,520.5,472.86,371.25
2016,3,26,15,30,614.0,145.0,2.1,17.0,482.0,424.76,333.15
2016,3,26,15,45,554.5,146.5,2.1,17.0,430.5,367.19,286.15
2016,3,26,16,0,495.0,148.0,2.1,17.0,379.0,315.54,243.31
2016,3,26,16,15,501.0,128.0,2.0,16.5,339.5,269.77,203.83
2016,3,26,16,30,507.0,108.0,1.9,16.0,300.0,223.02,162.6
2016,3,26,16,45,466.5,98.5,1.8,16.0,255.0,175.82,122.34
2016,3,26,17,0,426.0,89.0,1.7,16.0,210.0,132.92,87.32
2016,3,26,17,15,428.5,71.5,1.6,15.0,172.0,90.94,54.97
2016,3,26,17,30,431.0,54.0,1.5,14.0,134.0,48.91,29.91
2016,3,26,17,45,312.5,42.0,1.45,13.5,90.0,32.05,22.32
2016,3,26,18,0,194.0,30.0,1.4,13.0,46.0,23.26,12.67
2016,3,26,18,15,97.0,15.0,1.45,13.0,23.0,14.74,0.0
2016,3,26,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,27,6,15,133.0,14.0,1.3,9.5,25.0,42.1,0.0
2016,3,27,6,30,266.0,28.0,1.4,10.0,50.0,115.35,74.64
2016,3,27,6,45,374.0,40.0,1.55,10.5,95.5,178.0,134.29
2016,3,27,7,0,482.0,52.0,1.7,11.0,141.0,252.45,199.71
2016,3,27,7,15,552.5,60.0,1.65,11.0,192.5,317.36,257.4
2016,3,27,7,30,623.0,68.0,1.6,11.0,244.0,388.59,318.74
2016,3,27,7,45,668.5,74.5,1.6,11.5,297.5,450.71,370.41
2016,3,27,8,0,714.0,81.0,1.6,12.0,351.0,515.73,422.4
2016,3,27,8,15,746.5,85.5,1.55,12.5,402.5,572.82,466.11
2016,3,27,8,30,779.0,90.0,1.5,13.0,454.0,628.64,507.31
2016,3,27,8,45,803.0,93.5,1.5,13.5,502.5,680.02,543.55
2016,3,27,9,0,827.0,97.0,1.5,14.0,551.0,730.81,577.32
2016,3,27,9,15,844.5,100.5,1.55,14.0,595.0,775.64,607.74
2016,3,27,9,30,862.0,104.0,1.6,14.0,639.0,818.81,636.7
2016,3,27,9,45,874.0,107.0,1.7,14.5,677.5,854.9,659.82
2016,3,27,10,0,886.0,110.0,1.8,15.0,716.0,888.51,681.13
2016,3,27,10,15,896.0,112.0,1.85,15.0,748.0,911.25,695.65
2016,3,27,10,30,906.0,114.0,1.9,15.0,780.0,936.29,711.91
2016,3,27,10,45,911.0,116.5,2.0,15.5,804.5,954.26,722.65
2016,3,27,11,0,916.0,119.0,2.1,16.0,829.0,968.87,731.27
2016,3,27,11,15,783.0,183.5,2.15,16.0,799.0,928.66,703.91
2016,3,27,11,30,650.0,248.0,2.2,16.0,769.0,873.54,665.7
2016,3,27,11,45,787.0,187.0,2.25,16.0,824.0,932.17,707.51
2016,3,27,12,0,924.0,126.0,2.3,16.0,879.0,978.11,738.21
2016,3,27,12,15,924.5,126.0,2.3,16.0,879.5,968.39,731.11
2016,3,27,12,30,925.0,126.0,2.3,16.0,880.0,955.2,722.4
2016,3,27,12,45,913.0,131.0,2.3,16.5,869.5,932.83,706.27
2016,3,27,13,0,901.0,136.0,2.3,17.0,859.0,907.55,688.35
2016,3,27,13,15,756.0,194.0,2.3,16.5,792.5,829.0,636.16
2016,3,27,13,30,611.0,252.0,2.3,16.0,726.0,747.93,577.9
2016,3,27,13,45,641.0,229.5,2.35,16.0,713.5,727.09,564.95
2016,3,27,14,0,671.0,207.0,2.4,16.0,701.0,702.34,548.32
2016,3,27,14,15,612.0,216.0,2.4,15.5,653.0,642.78,504.8
2016,3,27,14,30,553.0,225.0,2.4,15.0,605.0,584.86,461.89
2016,3,27,14,45,469.5,239.0,2.4,15.0,549.5,521.24,412.69
2016,3,27,15,0,386.0,253.0,2.4,15.0,494.0,462.55,366.69
2016,3,27,15,15,415.5,226.5,2.35,14.5,469.5,432.47,343.88
2016,3,27,15,30,445.0,200.0,2.3,14.0,445.0,398.06,316.54
2016,3,27,15,45,342.5,198.5,2.25,14.0,377.5,328.98,260.87
2016,3,27,16,0,240.0,197.0,2.2,14.0,310.0,269.9,213.46
2016,3,27,16,15,233.5,174.5,2.1,13.5,274.5,231.94,181.97
2016,3,27,16,30,227.0,152.0,2.0,13.0,239.0,194.69,150.49
2016,3,27,16,45,197.0,135.0,1.95,12.5,202.5,158.41,120.55
2016,3,27,17,0,167.0,118.0,1.9,12.0,166.0,127.59,95.7
2016,3,27,17,15,142.0,95.5,1.9,11.5,130.5,94.31,69.53
2016,3,27,17,30,117.0,73.0,1.9,11.0,95.0,64.3,47.5
2016,3,27,17,45,79.0,51.5,1.95,11.0,64.5,43.9,33.0
2016,3,27,18,0,41.0,30.0,2.0,11.0,34.0,26.43,15.68
2016,3,27,18,15,20.5,15.0,2.05,10.5,17.0,14.74,0.0
2016,3,27,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,28,6,15,185.0,13.5,2.25,7.0,29.5,60.39,0.0
2016,3,28,6,30,370.0,27.0,2.5,7.0,59.0,143.52,96.91
2016,3,28,6,45,482.0,35.5,2.8,7.5,107.5,209.68,160.76
2016,3,28,7,0,594.0,44.0,3.1,8.0,156.0,285.77,229.58
2016,3,28,7,15,657.5,50.0,3.3,8.5,210.0,351.58,289.68
2016,3,28,7,30,721.0,56.0,3.5,9.0,264.0,422.76,352.55
2016,3,28,7,45,763.0,60.5,3.7,9.5,318.5,485.68,406.82
2016,3,28,8,0,805.0,65.0,3.9,10.0,373.0,550.93,461.16
2016,3,28,8,15,833.5,68.5,3.95,10.0,426.0,608.49,508.26
2016,3,28,8,30,862.0,72.0,4.0,10.0,479.0,662.48,551.21
2016,3,28,8,45,882.5,74.5,4.1,10.5,528.0,713.24,587.81
2016,3,28,9,0,903.0,77.0,4.2,11.0,577.0,763.0,623.15
2016,3,28,9,15,918.0,79.5,4.2,11.0,621.5,807.15,654.32
2016,3,28,9,30,933.0,82.0,4.2,11.0,666.0,849.3,683.7
2016,3,28,9,45,943.5,84.0,4.2,11.5,704.5,884.86,706.64
2016,3,28,10,0,954.0,86.0,4.2,12.0,743.0,917.68,727.39
2016,3,28,10,15,961.5,87.0,4.15,12.0,774.5,943.81,744.36
2016,3,28,10,30,969.0,88.0,4.1,12.0,806.0,966.71,759.06
2016,3,28,10,45,974.0,89.5,4.1,12.5,830.0,984.5,769.07
2016,3,28,11,0,979.0,91.0,4.1,13.0,854.0,998.72,776.67
2016,3,28,11,15,982.0,91.5,4.05,13.0,870.0,1006.36,780.89
2016,3,28,11,30,985.0,92.0,4.0,13.0,886.0,1010.26,782.69
2016,3,28,11,45,985.5,93.0,3.95,13.0,894.0,1008.63,780.81
2016,3,28,12,0,986.0,94.0,3.9,13.0,902.0,1003.23,776.51
2016,3,28,12,15,985.0,94.0,3.8,13.0,901.5,991.67,767.74
2016,3,28,12,30,984.0,94.0,3.7,13.0,901.0,976.46,756.62
2016,3,28,12,45,965.5,103.0,3.65,13.0,888.0,951.79,739.34
2016,3,28,13,0,947.0,112.0,3.6,13.0,875.0,924.18,720.12
2016,3,28,13,15,942.5,111.0,3.5,13.0,858.0,895.33,699.75
2016,3,28,13,30,938.0,110.0,3.4,13.0,841.0,863.52,677.29
2016,3,28,13,45,780.5,169.0,3.35,13.0,765.5,774.9,613.87
2016,3,28,14,0,623.0,228.0,3.3,13.0,690.0,688.99,547.42
2016,3,28,14,15,719.5,177.0,3.2,13.0,689.5,680.25,543.1
2016,3,28,14,30,816.0,126.0,3.1,13.0,689.0,662.16,530.61
2016,3,28,14,45,498.5,209.0,3.05,13.0,547.0,510.84,410.14
2016,3,28,15,0,181.0,292.0,3.0,13.0,405.0,383.46,306.78
2016,3,28,15,15,322.5,244.0,2.85,13.0,429.5,400.95,321.95
2016,3,28,15,30,464.0,196.0,2.7,13.0,454.0,403.89,323.21
2016,3,28,15,45,634.5,140.5,2.6,13.0,460.0,397.4,314.77
2016,3,28,16,0,805.0,85.0,2.5,13.0,466.0,372.81,288.85
2016,3,28,16,15,747.5,78.5,2.25,12.5,401.5,303.56,228.9
2016,3,28,16,30,690.0,72.0,2.0,12.0,337.0,239.84,173.24
2016,3,28,16,45,626.5,73.5,1.8,11.5,287.5,186.06,126.68
2016,3,28,17,0,563.0,75.0,1.6,11.0,238.0,140.99,89.73
2016,3,28,17,15,500.0,66.0,1.5,10.5,189.0,93.5,54.99
2016,3,28,17,30,437.0,57.0,1.4,10.0,140.0,53.36,33.13
2016,3,28,17,45,344.0,43.5,1.35,9.5,96.5,33.06,23.71
2016,3,28,18,0,251.0,30.0,1.3,9.0,53.0,23.43,13.7
2016,3,28,18,15,125.5,15.0,1.3,9.0,26.5,11.69,0.0
2016,3,28,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,29,6,15,189.5,13.5,1.7,6.5,31.0,62.63,0.0
2016,3,29,6,30,379.0,27.0,1.9,7.0,62.0,147.29,101.73
2016,3,29,6,45,489.0,35.5,2.1,8.0,111.0,213.75,164.15
2016,3,29,7,0,599.0,44.0,2.3,9.0,160.0,290.01,232.21
2016,3,29,7,15,661.0,50.0,2.5,9.5,214.0,355.61,291.49
2016,3,29,7,30,723.0,56.0,2.7,10.0,268.0,426.43,353.33
2016,3,29,7,45,765.0,60.0,2.9,10.5,322.5,488.97,406.64
2016,3,29,8,0,807.0,64.0,3.1,11.0,377.0,553.84,460.03
2016,3,29,8,15,834.5,67.5,3.15,11.5,429.5,610.9,505.13
2016,3,29,8,30,862.0,71.0,3.2,12.0,482.0,664.29,545.68
2016,3,29,8,45,881.5,73.5,3.25,12.5,530.5,714.36,580.9
2016,3,29,9,0,901.0,76.0,3.3,13.0,579.0,763.35,614.64
2016,3,29,9,15,915.5,78.5,3.15,13.0,623.5,807.04,644.0
2016,3,29,9,30,930.0,81.0,3.0,13.0,668.0,848.69,671.35
2016,3,29,9,45,939.5,83.0,2.95,13.5,705.5,883.3,692.64
2016,3,29,10,0,949.0,85.0,2.9,14.0,743.0,915.13,711.75
2016,3,29,10,15,957.0,86.5,2.8,14.0,774.5,942.11,728.22
2016,3,29,10,30,965.0,88.0,2.7,14.0,806.0,965.88,742.39
2016,3,29,10,45,969.0,90.0,2.6,14.0,830.0,983.2,752.1
2016,3,29,11,0,973.0,92.0,2.5,14.0,854.0,996.94,759.44
2016,3,29,11,15,976.0,92.5,2.45,14.0,870.0,1004.47,763.19
2016,3,29,11,30,979.0,93.0,2.4,14.0,886.0,1008.29,764.62
2016,3,29,11,45,979.0,94.0,2.35,14.5,893.5,1006.13,760.8
2016,3,29,12,0,979.0,95.0,2.3,15.0,901.0,1000.23,754.69
2016,3,29,12,15,978.5,95.0,2.2,15.0,900.5,989.12,746.11
2016,3,29,12,30,978.0,95.0,2.1,15.0,900.0,974.38,735.28
2016,3,29,12,45,972.0,96.5,2.05,15.0,890.5,952.82,720.59
2016,3,29,13,0,966.0,98.0,2.0,15.0,881.0,927.98,703.83
2016,3,29,13,15,962.0,97.5,1.9,15.0,864.0,899.61,684.2
2016,3,29,13,30,958.0,97.0,1.8,15.0,847.0,868.19,662.53
2016,3,29,13,45,948.5,97.0,1.7,15.0,821.5,830.15,636.31
2016,3,29,14,0,939.0,97.0,1.6,15.0,796.0,789.74,608.41
2016,3,29,14,15,930.0,95.5,1.5,15.0,764.0,746.04,578.06
2016,3,29,14,30,921.0,94.0,1.4,15.0,732.0,700.39,545.29
2016,3,29,14,45,904.5,93.5,1.35,15.0,692.5,649.42,507.14
2016,3,29,15,0,888.0,93.0,1.3,15.0,653.0,597.63,467.46
2016,3,29,15,15,871.5,90.5,1.2,14.5,609.0,543.37,425.35
2016,3,29,15,30,855.0,88.0,1.1,14.0,565.0,487.61,380.8
2016,3,29,15,45,829.5,86.0,1.0,14.0,515.5,429.59,332.5
2016,3,29,16,0,804.0,84.0,0.9,14.0,466.0,372.88,283.97
2016,3,29,16,15,773.0,79.5,0.8,13.5,414.5,313.71,233.01
2016,3,29,16,30,742.0,75.0,0.7,13.0,363.0,257.09,183.31
2016,3,29,16,45,695.0,70.5,0.65,13.0,309.0,197.94,132.19
2016,3,29,17,0,648.0,66.0,0.6,13.0,255.0,145.65,88.78
2016,3,29,17,15,581.0,58.5,0.65,12.0,203.0,94.18,51.76
2016,3,29,17,30,514.0,51.0,0.7,11.0,151.0,50.42,28.68
2016,3,29,17,45,400.0,41.0,0.8,10.5,104.0,30.49,21.41
2016,3,29,18,0,286.0,31.0,0.9,10.0,57.0,24.22,14.53
2016,3,29,18,15,143.0,15.5,0.9,9.5,28.5,11.94,0.0
2016,3,29,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,30,6,15,123.0,17.5,0.8,7.5,29.5,52.56,0.0
2016,3,30,6,30,246.0,35.0,0.9,8.0,59.0,119.53,84.37
2016,3,30,6,45,354.0,47.0,1.05,9.0,105.0,182.98,141.08
2016,3,30,7,0,462.0,59.0,1.2,10.0,151.0,257.72,205.97
2016,3,30,7,15,454.0,77.0,1.2,10.5,189.5,296.77,241.9
2016,3,30,7,30,446.0,95.0,1.2,11.0,228.0,335.99,276.13
2016,3,30,7,45,503.5,99.0,1.2,11.5,276.0,392.96,323.32
2016,3,30,8,0,561.0,103.0,1.2,12.0,324.0,458.07,375.19
2016,3,30,8,15,660.0,100.0,1.2,12.0,393.0,542.47,441.38
2016,3,30,8,30,759.0,97.0,1.2,12.0,462.0,633.34,510.18
2016,3,30,8,45,740.5,106.5,1.2,12.5,492.5,660.49,527.86
2016,3,30,9,0,722.0,116.0,1.2,13.0,523.0,683.98,542.23
2016,3,30,9,15,784.0,112.5,1.15,13.5,584.5,749.74,586.05
2016,3,30,9,30,846.0,109.0,1.1,14.0,646.0,819.51,630.76
2016,3,30,9,45,860.0,110.5,1.05,14.5,684.0,855.08,650.83
2016,3,30,10,0,874.0,112.0,1.0,15.0,722.0,888.31,669.38
2016,3,30,10,15,883.5,114.0,0.95,15.0,753.0,910.17,681.4
2016,3,30,10,30,893.0,116.0,0.9,15.0,784.0,934.42,695.07
2016,3,30,10,45,900.5,117.0,0.9,15.0,808.5,952.7,705.72
2016,3,30,11,0,908.0,118.0,0.9,15.0,833.0,967.73,714.42
2016,3,30,11,15,912.0,118.5,0.9,15.0,849.0,975.63,718.66
2016,3,30,11,30,916.0,119.0,0.9,15.0,865.0,980.06,720.92
2016,3,30,11,45,918.5,119.5,0.95,15.5,873.5,979.6,719.89
2016,3,30,12,0,921.0,120.0,1.0,16.0,882.0,975.61,716.78
2016,3,30,12,15,921.0,120.0,1.0,16.0,881.5,965.31,710.15
2016,3,30,12,30,921.0,120.0,1.0,16.0,881.0,951.58,701.5
2016,3,30,12,45,922.0,117.5,1.0,16.0,873.5,932.79,689.7
2016,3,30,13,0,923.0,115.0,1.0,16.0,866.0,910.68,675.85
2016,3,30,13,15,919.0,114.0,1.05,16.0,849.5,882.69,658.99
2016,3,30,13,30,915.0,113.0,1.1,16.0,833.0,851.81,640.12
2016,3,30,13,45,909.0,111.5,1.15,16.0,809.0,816.14,617.82
2016,3,30,14,0,903.0,110.0,1.2,16.0,785.0,778.01,593.59
2016,3,30,14,15,894.0,108.5,1.2,16.0,753.5,735.52,565.41
2016,3,30,14,30,885.0,107.0,1.2,16.0,722.0,691.19,534.34
2016,3,30,14,45,872.5,104.5,1.3,16.0,684.0,642.07,499.23
2016,3,30,15,0,860.0,102.0,1.4,16.0,646.0,591.53,461.82
2016,3,30,15,15,843.0,99.0,1.5,15.5,602.5,537.37,421.1
2016,3,30,15,30,826.0,96.0,1.6,15.0,559.0,483.15,378.61
2016,3,30,15,45,803.5,92.5,1.75,15.0,511.0,426.35,331.94
2016,3,30,16,0,781.0,89.0,1.9,15.0,463.0,370.61,284.46
2016,3,30,16,15,749.5,84.5,1.9,14.5,412.0,312.47,234.13
2016,3,30,16,30,718.0,80.0,1.9,14.0,361.0,254.84,183.42
2016,3,30,16,45,674.0,74.5,1.95,13.5,308.0,198.6,134.45
2016,3,30,17,0,630.0,69.0,2.0,13.0,255.0,146.95,91.18
2016,3,30,17,15,564.0,61.5,1.95,12.0,203.5,96.49,54.33
2016,3,30,17,30,498.0,54.0,1.9,11.0,152.0,53.66,31.17
2016,3,30,17,45,389.5,43.0,1.85,10.5,105.5,32.16,22.89
2016,3,30,18,0,281.0,32.0,1.8,10.0,59.0,25.0,15.35
2016,3,30,18,15,140.5,16.0,1.75,10.0,29.5,12.28,0.0
2016,3,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,6,15,150.5,17.5,1.35,9.5,33.0,61.05,11.0
2016,3,31,6,30,301.0,35.0,1.5,10.0,66.0,136.4,96.92
2016,3,31,6,45,408.0,45.0,1.7,10.5,113.5,200.56,154.53
2016,3,31,7,0,515.0,55.0,1.9,11.0,161.0,275.98,220.73
2016,3,31,7,15,257.5,71.5,1.9,11.5,124.5,204.41,167.1
2016,3,31,7,30,0.0,88.0,1.9,12.0,88.0,87.07,68.89
2016,3,31,7,45,0.0,105.5,1.9,12.5,105.5,104.61,83.64
2016,3,31,8,0,0.0,123.0,1.9,13.0,123.0,122.12,97.9
2016,3,31,8,15,45.0,165.5,1.8,13.0,187.5,200.96,163.68
2016,3,31,8,30,90.0,208.0,1.7,13.0,252.0,279.43,227.38
2016,3,31,8,45,92.5,230.0,1.65,13.5,279.5,307.5,248.3
2016,3,31,9,0,95.0,252.0,1.6,14.0,307.0,335.47,268.94
2016,3,31,9,15,207.0,264.5,1.55,14.0,394.0,447.22,357.25
2016,3,31,9,30,319.0,277.0,1.5,14.0,481.0,566.14,447.18
2016,3,31,9,45,611.0,189.0,1.45,14.5,608.0,736.44,575.19
2016,3,31,10,0,903.0,101.0,1.4,15.0,735.0,898.59,683.7
2016,3,31,10,15,911.5,102.5,1.4,15.5,766.0,924.9,696.83
2016,3,31,10,30,920.0,104.0,1.4,16.0,797.0,948.17,709.6
2016,3,31,10,45,926.0,105.0,1.4,16.5,820.5,965.43,718.41
2016,3,31,11,0,932.0,106.0,1.4,17.0,844.0,979.32,725.15
2016,3,31,11,15,936.0,107.0,1.4,17.0,860.0,987.89,729.91
2016,3,31,11,30,940.0,108.0,1.4,17.0,876.0,992.9,732.56
2016,3,31,11,45,942.0,108.0,1.45,17.0,884.0,991.39,731.98
2016,3,31,12,0,944.0,108.0,1.5,17.0,892.0,986.28,729.27
2016,3,31,12,15,943.5,108.0,1.6,17.0,891.5,975.3,723.6
2016,3,31,12,30,943.0,108.0,1.7,17.0,891.0,960.83,715.7
2016,3,31,12,45,945.0,105.0,1.85,17.0,883.5,942.02,705.53
2016,3,31,13,0,947.0,102.0,2.0,17.0,876.0,919.78,692.91
2016,3,31,13,15,943.0,101.5,2.1,17.0,859.5,891.74,675.68
2016,3,31,13,30,939.0,101.0,2.2,17.0,843.0,860.72,656.25
2016,3,31,13,45,932.5,100.0,2.35,17.0,818.5,824.43,633.34
2016,3,31,14,0,926.0,99.0,2.5,17.0,794.0,785.65,608.29
2016,3,31,14,15,917.5,97.5,2.55,16.5,762.5,742.68,580.27
2016,3,31,14,30,909.0,96.0,2.6,16.0,731.0,697.77,549.62
2016,3,31,14,45,897.0,94.0,2.7,16.0,693.5,648.5,512.73
2016,3,31,15,0,885.0,92.0,2.8,16.0,656.0,598.06,473.84
2016,3,31,15,15,869.5,89.5,2.8,15.5,612.5,544.4,431.77
2016,3,31,15,30,854.0,87.0,2.8,15.0,569.0,489.09,387.02
2016,3,31,15,45,832.0,84.5,2.85,15.0,521.0,432.03,338.85
2016,3,31,16,0,810.0,82.0,2.9,15.0,473.0,375.92,290.03
2016,3,31,16,15,781.5,78.0,2.85,14.5,421.5,317.6,238.76
2016,3,31,16,30,753.0,74.0,2.8,14.0,370.0,261.54,188.56
2016,3,31,16,45,710.5,69.0,2.75,13.5,317.0,204.27,138.12
2016,3,31,17,0,668.0,64.0,2.7,13.0,264.0,149.01,91.37
2016,3,31,17,15,606.0,57.5,2.55,12.5,211.5,97.51,53.25
2016,3,31,17,30,544.0,51.0,2.4,12.0,159.0,53.11,29.16
2016,3,31,17,45,439.5,41.0,2.3,11.5,111.5,30.12,21.03
2016,3,31,18,0,335.0,31.0,2.2,11.0,64.0,23.83,14.46
2016,3,31,18,15,167.5,15.5,2.1,10.5,32.0,11.69,0.0
2016,3,31,18,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,6,15,173.0,17.0,1.15,9.5,35.5,66.95,22.0
2016,4,1,6,30,346.0,34.0,1.3,10.0,71.0,149.49,107.25
2016,4,1,6,45,444.0,43.5,1.45,10.5,119.0,212.78,164.27
2016,4,1,7,0,542.0,53.0,1.6,11.0,167.0,286.34,229.03
2016,4,1,7,15,602.5,60.0,1.55,11.5,219.0,349.92,284.65
2016,4,1,7,30,663.0,67.0,1.5,12.0,271.0,418.69,342.49
2016,4,1,7,45,703.0,72.5,1.45,12.5,324.0,479.2,391.63
2016,4,1,8,0,743.0,78.0,1.4,13.0,377.0,540.11,439.15
2016,4,1,8,15,771.5,82.0,1.35,13.0,428.0,595.76,481.62
2016,4,1,8,30,800.0,86.0,1.3,13.0,479.0,651.79,522.95
2016,4,1,8,45,575.5,159.0,1.3,13.5,456.0,600.75,479.21
2016,4,1,9,0,351.0,232.0,1.3,14.0,433.0,523.32,415.63
2016,4,1,9,15,611.5,165.0,1.25,14.0,546.5,678.89,535.65
2016,4,1,9,30,872.0,98.0,1.2,14.0,660.0,828.75,639.02
2016,4,1,9,45,883.5,100.5,1.2,14.5,697.5,863.82,658.5
2016,4,1,10,0,895.0,103.0,1.2,15.0,735.0,896.39,677.49
2016,4,1,10,15,718.5,183.5,1.2,15.0,704.5,852.8,646.54
2016,4,1,10,30,542.0,264.0,1.2,15.0,674.0,786.37,597.47
2016,4,1,10,45,733.5,186.0,1.2,15.5,759.0,887.64,668.41
2016,4,1,11,0,925.0,108.0,1.2,16.0,844.0,977.33,724.14
2016,4,1,11,15,928.5,108.5,1.2,16.0,859.5,984.79,727.11
2016,4,1,11,30,932.0,109.0,1.2,16.0,875.0,988.72,729.07
2016,4,1,11,45,934.5,109.0,1.25,16.5,883.5,987.63,727.5
2016,4,1,12,0,937.0,109.0,1.3,17.0,892.0,982.96,723.81
2016,4,1,12,15,937.5,109.0,1.35,17.0,891.5,972.9,718.12
2016,4,1,12,30,938.0,109.0,1.4,17.0,891.0,959.35,710.29
2016,4,1,12,45,937.5,107.5,1.5,17.0,883.0,939.92,699.41
2016,4,1,13,0,937.0,106.0,1.6,17.0,875.0,917.17,686.28
2016,4,1,13,15,933.5,105.0,1.65,17.0,858.5,889.2,668.92
2016,4,1,13,30,930.0,104.0,1.7,17.0,842.0,858.27,649.48
2016,4,1,13,45,924.5,102.5,1.8,17.0,818.5,822.47,627.05
2016,4,1,14,0,919.0,101.0,1.9,17.0,795.0,784.15,602.53
2016,4,1,14,15,911.0,99.5,1.95,16.5,763.5,741.73,575.4
2016,4,1,14,30,903.0,98.0,2.0,16.0,732.0,697.36,545.65
2016,4,1,14,45,891.5,96.0,2.1,16.0,694.5,648.61,509.75
2016,4,1,15,0,880.0,94.0,2.2,16.0,657.0,598.66,471.81
2016,4,1,15,15,865.0,91.5,2.25,15.5,613.5,545.44,430.72
2016,4,1,15,30,850.0,89.0,2.3,15.0,570.0,490.56,386.87
2016,4,1,15,45,829.0,86.0,2.35,15.0,522.5,433.6,339.17
2016,4,1,16,0,808.0,83.0,2.4,15.0,475.0,377.5,290.7
2016,4,1,16,15,779.0,79.0,2.35,14.5,423.5,319.08,239.65
2016,4,1,16,30,750.0,75.0,2.3,14.0,372.0,262.99,189.67
2016,4,1,16,45,708.5,70.0,2.25,13.5,319.0,206.03,139.59
2016,4,1,17,0,667.0,65.0,2.2,13.0,266.0,150.94,92.97
2016,4,1,17,15,605.5,58.0,2.0,12.5,214.0,99.0,54.31
2016,4,1,17,30,544.0,51.0,1.8,12.0,162.0,54.11,29.45
2016,4,1,17,45,442.0,41.5,1.65,11.5,114.0,30.39,21.31
2016,4,1,18,0,340.0,32.0,1.5,11.0,66.0,24.6,15.27
2016,4,1,18,15,170.0,16.0,1.45,10.5,33.0,12.03,0.0
2016,4,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,2,6,15,175.0,17.5,0.8,9.5,37.5,69.35,29.88
2016,4,2,6,30,350.0,35.0,0.8,10.0,75.0,152.99,110.74
2016,4,2,6,45,441.0,45.5,0.8,10.5,122.5,215.55,166.55
2016,4,2,7,0,532.0,56.0,0.8,11.0,170.0,287.65,229.25
2016,4,2,7,15,283.0,87.5,0.75,11.0,150.0,236.01,192.25
2016,4,2,7,30,34.0,119.0,0.7,11.0,130.0,142.29,115.45
2016,4,2,7,45,39.5,139.5,0.65,11.5,154.5,168.19,137.1
2016,4,2,8,0,45.0,160.0,0.6,12.0,179.0,194.51,158.09
2016,4,2,8,15,71.5,187.0,0.65,12.5,221.0,242.09,196.29
2016,4,2,8,30,98.0,214.0,0.7,13.0,263.0,291.68,235.14
2016,4,2,8,45,129.5,237.5,0.75,13.5,309.0,350.54,280.39
2016,4,2,9,0,161.0,261.0,0.8,14.0,355.0,403.87,320.38
2016,4,2,9,15,179.5,281.5,0.8,14.5,392.5,445.13,349.97
2016,4,2,9,30,198.0,302.0,0.8,15.0,430.0,486.89,379.43
2016,4,2,9,45,235.0,315.0,0.85,15.5,476.0,536.35,414.9
2016,4,2,10,0,272.0,328.0,0.9,16.0,522.0,595.85,456.63
2016,4,2,10,15,270.0,344.0,0.95,16.0,543.0,615.35,469.31
2016,4,2,10,30,268.0,360.0,1.0,16.0,564.0,633.59,481.49
2016,4,2,10,45,418.0,319.5,1.05,16.5,649.0,737.63,557.02
2016,4,2,11,0,568.0,279.0,1.1,17.0,734.0,836.31,625.69
2016,4,2,11,15,724.0,211.5,1.15,17.0,802.0,914.75,679.76
2016,4,2,11,30,880.0,144.0,1.2,17.0,870.0,984.75,724.62
2016,4,2,11,45,885.5,142.0,1.3,17.0,878.5,984.0,724.56
2016,4,2,12,0,891.0,140.0,1.4,17.0,887.0,974.65,719.95
2016,4,2,12,15,891.0,140.0,1.45,17.0,886.5,964.35,714.09
2016,4,2,12,30,891.0,140.0,1.5,17.0,886.0,950.74,706.12
2016,4,2,12,45,899.5,133.0,1.6,17.0,880.0,934.3,697.05
2016,4,2,13,0,908.0,126.0,1.7,17.0,874.0,914.36,685.61
2016,4,2,13,15,904.0,125.0,1.7,17.0,857.0,886.52,667.62
2016,4,2,13,30,900.0,124.0,1.7,17.0,840.0,855.84,647.74
2016,4,2,13,45,896.0,120.5,1.75,17.0,816.5,820.0,624.75
2016,4,2,14,0,892.0,117.0,1.8,17.0,793.0,781.64,599.8
2016,4,2,14,15,883.0,115.5,1.8,17.0,761.5,739.39,571.38
2016,4,2,14,30,874.0,114.0,1.8,17.0,730.0,695.78,540.41
2016,4,2,14,45,859.5,112.5,1.85,17.0,692.0,646.33,504.12
2016,4,2,15,0,845.0,111.0,1.9,17.0,654.0,596.05,466.18
2016,4,2,15,15,828.5,108.0,1.85,16.5,610.5,542.7,425.15
2016,4,2,15,30,812.0,105.0,1.8,16.0,567.0,489.29,382.73
2016,4,2,15,45,786.0,102.0,1.8,16.0,518.5,432.03,335.54
2016,4,2,16,0,760.0,99.0,1.8,16.0,470.0,374.38,286.76
2016,4,2,16,15,729.5,94.0,1.7,15.5,419.5,316.81,237.26
2016,4,2,16,30,699.0,89.0,1.6,15.0,369.0,261.8,189.05
2016,4,2,16,45,647.5,84.5,1.5,14.5,315.5,205.78,140.92
2016,4,2,17,0,596.0,80.0,1.4,14.0,262.0,155.27,99.11
2016,4,2,17,15,531.5,71.0,1.25,13.5,210.0,105.25,62.09
2016,4,2,17,30,467.0,62.0,1.1,13.0,158.0,62.76,37.74
2016,4,2,17,45,362.0,50.0,1.0,12.5,111.5,38.18,28.12
2016,4,2,18,0,257.0,38.0,0.9,12.0,65.0,29.31,19.33
2016,4,2,18,15,128.5,19.0,0.9,11.5,32.5,14.75,0.0
2016,4,2,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,6,15,177.0,19.0,1.0,8.5,40.0,73.02,37.07
2016,4,3,6,30,354.0,38.0,1.1,9.0,80.0,158.58,116.5
2016,4,3,6,45,449.0,48.5,1.25,9.5,129.0,223.21,174.26
2016,4,3,7,0,544.0,59.0,1.4,10.0,178.0,297.72,239.69
2016,4,3,7,15,296.5,92.0,1.4,10.5,159.0,248.14,203.67
2016,4,3,7,30,49.0,125.0,1.4,11.0,140.0,156.68,128.0
2016,4,3,7,45,56.5,146.0,1.4,11.5,167.0,184.96,151.67
2016,4,3,8,0,64.0,167.0,1.4,12.0,194.0,213.8,174.92
2016,4,3,8,15,120.5,192.5,1.4,12.5,250.5,286.97,234.4
2016,4,3,8,30,177.0,218.0,1.4,13.0,307.0,358.03,290.52
2016,4,3,8,45,141.5,239.5,1.4,13.5,315.0,361.63,290.8
2016,4,3,9,0,106.0,261.0,1.4,14.0,323.0,353.95,282.6
2016,4,3,9,15,152.5,282.5,1.4,14.5,378.5,425.0,337.03
2016,4,3,9,30,199.0,304.0,1.4,15.0,434.0,490.24,385.31
2016,4,3,9,45,163.0,322.5,1.45,15.5,433.0,483.67,377.5
2016,4,3,10,0,127.0,341.0,1.5,16.0,432.0,474.64,368.42
2016,4,3,10,15,93.5,343.0,1.5,16.0,411.5,438.71,340.26
2016,4,3,10,30,60.0,345.0,1.5,16.0,391.0,410.37,317.67
2016,4,3,10,45,492.0,233.5,1.55,16.5,628.0,715.41,552.73
2016,4,3,11,0,924.0,122.0,1.6,17.0,865.0,995.86,741.68
2016,4,3,11,15,527.5,267.5,1.65,17.0,693.5,788.5,596.06
2016,4,3,11,30,131.0,413.0,1.7,17.0,522.0,553.39,419.81
2016,4,3,11,45,196.5,412.5,1.8,17.0,577.5,611.59,465.77
