Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,12,0,262.0,412.0,1.9,17.0,633.0,675.53,512.83
2016,4,3,12,15,593.0,271.5,1.95,17.0,771.0,836.13,634.89
2016,4,3,12,30,924.0,131.0,2.0,17.0,909.0,973.1,728.78
2016,4,3,12,45,919.5,132.0,2.05,17.0,899.5,952.69,714.44
2016,4,3,13,0,915.0,133.0,2.1,17.0,890.0,929.15,699.78
2016,4,3,13,15,736.5,208.0,2.15,17.0,810.0,836.51,637.8
2016,4,3,13,30,558.0,283.0,2.2,17.0,730.0,742.1,568.82
2016,4,3,13,45,722.5,206.5,2.25,17.0,767.5,775.38,597.71
2016,4,3,14,0,887.0,130.0,2.3,17.0,805.0,793.84,612.74
2016,4,3,14,15,877.5,128.0,2.3,16.5,773.0,750.33,583.74
2016,4,3,14,30,868.0,126.0,2.3,16.0,741.0,705.1,551.95
2016,4,3,14,45,783.0,140.0,2.35,16.0,673.0,627.07,493.45
2016,4,3,15,0,698.0,154.0,2.4,16.0,605.0,553.5,437.15
2016,4,3,15,15,615.0,167.5,2.35,15.5,545.0,487.19,385.6
2016,4,3,15,30,532.0,181.0,2.3,15.0,485.0,426.59,337.56
2016,4,3,15,45,540.0,162.0,2.3,15.0,448.5,382.58,301.21
2016,4,3,16,0,548.0,143.0,2.3,15.0,412.0,337.11,262.4
2016,4,3,16,15,462.5,142.0,2.15,14.5,352.5,276.8,212.69
2016,4,3,16,30,377.0,141.0,2.0,14.0,293.0,225.28,170.49
2016,4,3,16,45,472.5,115.5,1.9,14.0,279.0,198.54,142.41
2016,4,3,17,0,568.0,90.0,1.8,14.0,265.0,161.41,105.58
2016,4,3,17,15,502.0,80.0,1.65,13.0,213.0,111.92,68.92
2016,4,3,17,30,436.0,70.0,1.5,12.0,161.0,68.9,43.35
2016,4,3,17,45,338.5,55.5,1.4,11.5,114.0,41.87,31.53
2016,4,3,18,0,241.0,41.0,1.3,11.0,67.0,31.71,21.59
2016,4,3,18,15,120.5,20.5,1.25,11.0,33.5,15.93,1.33
2016,4,3,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,24.0,5.5,1.25,9.0,6.0,0.0,0.0
2016,4,4,6,0,48.0,11.0,1.3,9.0,12.0,19.89,0.0
2016,4,4,6,15,199.0,26.0,1.4,9.5,48.0,86.89,49.39
2016,4,4,6,30,350.0,41.0,1.5,10.0,84.0,161.74,119.54
2016,4,4,6,45,449.5,50.5,1.65,10.5,133.5,227.16,177.68
2016,4,4,7,0,549.0,60.0,1.8,11.0,183.0,302.8,243.89
2016,4,4,7,15,610.0,67.0,1.8,11.5,237.0,367.65,300.27
2016,4,4,7,30,671.0,74.0,1.8,12.0,291.0,437.65,358.89
2016,4,4,7,45,711.0,79.5,1.85,12.5,344.5,498.89,408.74
2016,4,4,8,0,751.0,85.0,1.9,13.0,398.0,560.21,456.98
2016,4,4,8,15,779.5,89.5,1.85,13.5,450.0,616.92,499.47
2016,4,4,8,30,808.0,94.0,1.8,14.0,502.0,673.98,540.62
2016,4,4,8,45,826.0,98.5,1.8,14.5,550.0,723.34,573.59
2016,4,4,9,0,844.0,103.0,1.8,15.0,598.0,771.57,605.07
2016,4,4,9,15,860.0,106.0,1.75,15.0,641.5,815.1,633.29
2016,4,4,9,30,876.0,109.0,1.7,15.0,685.0,856.78,659.81
2016,4,4,9,45,886.5,112.0,1.65,15.5,722.5,891.66,680.01
2016,4,4,10,0,897.0,115.0,1.6,16.0,760.0,918.56,694.58
2016,4,4,10,15,905.5,116.5,1.5,16.0,791.0,944.47,709.02
2016,4,4,10,30,914.0,118.0,1.4,16.0,822.0,967.36,721.28
2016,4,4,10,45,919.5,119.5,1.35,16.5,845.0,984.31,729.0
2016,4,4,11,0,925.0,121.0,1.3,17.0,868.0,997.89,734.6
2016,4,4,11,15,928.5,122.0,1.2,17.0,884.0,1005.6,737.0
2016,4,4,11,30,932.0,123.0,1.1,17.0,900.0,1009.79,737.23
2016,4,4,11,45,931.5,124.5,1.05,17.5,907.0,1007.19,732.85
2016,4,4,12,0,931.0,126.0,1.0,18.0,914.0,1001.04,726.46
2016,4,4,12,15,930.5,126.0,0.9,18.0,913.0,989.83,717.41
2016,4,4,12,30,930.0,126.0,0.8,18.0,912.0,975.19,706.35
2016,4,4,12,45,927.0,126.0,0.75,18.5,903.0,954.96,691.64
2016,4,4,13,0,924.0,126.0,0.7,19.0,894.0,931.54,675.11
2016,4,4,13,15,919.5,125.0,0.8,18.5,876.5,902.79,660.69
2016,4,4,13,30,915.0,124.0,0.9,18.0,859.0,871.18,644.1
2016,4,4,13,45,637.5,230.5,1.0,18.0,736.0,733.87,551.86
2016,4,4,14,0,360.0,337.0,1.1,18.0,613.0,603.01,456.73
2016,4,4,14,15,617.0,228.5,1.25,18.0,677.5,666.2,509.75
2016,4,4,14,30,874.0,120.0,1.4,18.0,742.0,704.57,541.86
2016,4,4,14,45,860.0,118.0,1.6,18.0,703.5,654.82,506.42
2016,4,4,15,0,846.0,116.0,1.8,18.0,665.0,604.22,469.71
2016,4,4,15,15,828.5,112.5,1.8,17.5,621.0,549.72,428.46
2016,4,4,15,30,811.0,109.0,1.8,17.0,577.0,495.26,385.83
2016,4,4,15,45,791.5,104.0,1.8,17.0,529.0,438.84,339.57
2016,4,4,16,0,772.0,99.0,1.8,17.0,481.0,383.23,292.56
2016,4,4,16,15,740.5,94.0,1.6,16.5,429.0,322.72,240.87
2016,4,4,16,30,709.0,89.0,1.4,16.0,377.0,266.76,192.04
2016,4,4,16,45,667.0,82.5,1.25,15.5,324.0,210.18,143.26
2016,4,4,17,0,625.0,76.0,1.1,15.0,271.0,158.01,99.67
2016,4,4,17,15,559.5,68.0,1.1,14.5,218.0,106.94,61.8
2016,4,4,17,30,494.0,60.0,1.1,14.0,165.0,63.46,36.67
2016,4,4,17,45,395.5,49.0,1.1,13.5,118.0,36.74,26.81
2016,4,4,18,0,297.0,38.0,1.1,13.0,71.0,29.86,19.94
2016,4,4,18,15,148.5,19.0,1.15,12.5,35.5,14.65,1.94
2016,4,4,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,5,5,45,45.0,6.0,1.75,9.5,7.5,0.0,0.0
2016,4,5,6,0,90.0,12.0,1.8,10.0,15.0,29.14,0.0
2016,4,5,6,15,244.0,25.5,1.95,10.5,52.5,100.02,60.43
2016,4,5,6,30,398.0,39.0,2.1,11.0,90.0,175.56,130.0
2016,4,5,6,45,491.5,48.0,2.25,11.5,140.5,241.09,188.62
2016,4,5,7,0,585.0,57.0,2.4,12.0,191.0,316.21,254.69
2016,4,5,7,15,642.0,63.5,2.5,12.5,245.0,380.62,311.03
2016,4,5,7,30,699.0,70.0,2.6,13.0,299.0,449.73,369.39
2016,4,5,7,45,740.5,73.5,2.75,13.5,353.0,509.11,418.41
2016,4,5,8,0,782.0,77.0,2.9,14.0,407.0,572.72,469.11
2016,4,5,8,15,808.5,81.0,2.95,14.5,458.5,628.89,512.12
2016,4,5,8,30,835.0,85.0,3.0,15.0,510.0,685.18,553.21
2016,4,5,8,45,853.5,88.0,3.1,15.5,558.0,734.23,587.05
2016,4,5,9,0,872.0,91.0,3.2,16.0,606.0,782.12,619.51
2016,4,5,9,15,886.0,93.5,3.2,16.5,649.0,819.71,643.52
2016,4,5,9,30,900.0,96.0,3.2,17.0,692.0,859.78,669.03
2016,4,5,9,45,907.5,99.5,3.25,17.5,728.5,893.12,689.79
2016,4,5,10,0,915.0,103.0,3.3,18.0,765.0,923.65,708.49
2016,4,5,10,15,922.5,104.5,3.35,18.0,795.0,949.02,724.92
2016,4,5,10,30,930.0,106.0,3.4,18.0,825.0,971.28,739.3
2016,4,5,10,45,934.0,107.5,3.45,18.5,848.0,987.04,747.91
2016,4,5,11,0,938.0,109.0,3.5,19.0,871.0,999.36,754.31
2016,4,5,11,15,941.5,110.0,3.5,19.0,886.0,1007.15,758.86
2016,4,5,11,30,945.0,111.0,3.5,19.0,901.0,1011.37,761.17
2016,4,5,11,45,945.5,111.5,3.5,19.5,908.0,1008.63,757.51
2016,4,5,12,0,946.0,112.0,3.5,20.0,915.0,1002.31,751.65
2016,4,5,12,15,945.0,112.0,3.45,20.0,914.0,990.52,743.36
2016,4,5,12,30,944.0,112.0,3.4,20.0,913.0,975.25,732.89
2016,4,5,12,45,942.5,111.0,3.35,20.0,904.0,955.12,719.25
2016,4,5,13,0,941.0,110.0,3.3,20.0,895.0,931.7,703.49
2016,4,5,13,15,936.5,109.0,3.2,20.0,877.5,902.57,683.55
2016,4,5,13,30,932.0,108.0,3.1,20.0,860.0,870.54,661.67
2016,4,5,13,45,925.0,106.5,3.05,20.5,835.0,833.31,635.25
2016,4,5,14,0,918.0,105.0,3.0,21.0,810.0,793.68,607.15
2016,4,5,14,15,909.0,103.5,2.9,20.5,777.5,750.42,578.37
2016,4,5,14,30,900.0,102.0,2.8,20.0,745.0,705.31,547.46
2016,4,5,14,45,888.0,100.0,2.75,20.0,706.5,656.22,510.66
2016,4,5,15,0,876.0,98.0,2.7,20.0,668.0,606.0,472.16
2016,4,5,15,15,860.0,95.0,2.55,20.0,624.5,550.79,428.63
2016,4,5,15,30,844.0,92.0,2.4,20.0,581.0,496.06,384.36
2016,4,5,15,45,822.5,88.5,2.3,20.0,532.5,438.59,336.97
2016,4,5,16,0,801.0,85.0,2.2,20.0,484.0,382.06,289.07
2016,4,5,16,15,772.5,81.0,2.0,19.5,432.5,324.04,239.36
2016,4,5,16,30,744.0,77.0,1.8,19.0,381.0,268.31,190.72
2016,4,5,16,45,703.0,72.0,1.6,18.5,328.0,211.58,141.81
2016,4,5,17,0,662.0,67.0,1.4,18.0,275.0,156.62,95.97
2016,4,5,17,15,602.5,60.5,1.3,17.0,222.5,105.26,57.93
2016,4,5,17,30,543.0,54.0,1.2,16.0,170.0,60.71,32.45
2016,4,5,17,45,445.5,44.5,1.2,15.5,122.0,32.37,22.79
2016,4,5,18,0,348.0,35.0,1.2,15.0,74.0,26.71,17.16
2016,4,5,18,15,174.0,17.5,1.2,14.5,37.0,12.93,1.84
2016,4,5,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,6,5,45,50.0,6.5,1.65,11.5,8.0,0.0,0.0
2016,4,6,6,0,100.0,13.0,1.7,12.0,16.0,32.41,0.0
2016,4,6,6,15,244.5,26.5,1.9,12.5,54.0,102.64,64.4
2016,4,6,6,30,389.0,40.0,2.1,13.0,92.0,175.29,129.67
2016,4,6,6,45,478.0,49.5,2.35,14.0,142.0,239.58,186.43
2016,4,6,7,0,567.0,59.0,2.6,15.0,192.0,312.99,250.05
2016,4,6,7,15,624.0,66.0,2.6,15.0,246.0,377.22,305.96
2016,4,6,7,30,681.0,73.0,2.6,15.0,300.0,446.17,364.02
2016,4,6,7,45,720.0,78.5,2.65,15.5,353.5,507.48,413.68
2016,4,6,8,0,759.0,84.0,2.7,16.0,407.0,568.92,461.81
2016,4,6,8,15,787.0,88.0,2.7,16.5,459.0,625.14,504.18
2016,4,6,8,30,815.0,92.0,2.7,17.0,511.0,681.63,544.94
2016,4,6,8,45,836.0,95.0,2.7,17.5,559.0,731.76,578.68
2016,4,6,9,0,857.0,98.0,2.7,18.0,607.0,780.95,611.06
2016,4,6,9,15,872.0,101.0,2.7,18.5,650.5,824.03,638.51
2016,4,6,9,30,887.0,104.0,2.7,19.0,694.0,860.23,660.76
2016,4,6,9,45,899.0,105.5,2.75,19.5,732.0,894.8,682.05
2016,4,6,10,0,911.0,107.0,2.8,20.0,770.0,926.83,701.45
2016,4,6,10,15,919.0,109.0,2.8,20.5,801.0,953.04,716.39
2016,4,6,10,30,927.0,111.0,2.8,21.0,832.0,976.16,729.24
2016,4,6,10,45,933.0,112.0,2.8,21.5,855.5,993.11,738.0
2016,4,6,11,0,939.0,113.0,2.8,22.0,879.0,1006.67,744.62
2016,4,6,11,15,942.5,114.0,2.75,22.0,894.5,1014.38,748.49
2016,4,6,11,30,946.0,115.0,2.7,22.0,910.0,1018.51,750.18
2016,4,6,11,45,947.0,115.0,2.65,22.5,917.0,1015.63,746.01
2016,4,6,12,0,948.0,115.0,2.6,23.0,924.0,1009.16,739.71
2016,4,6,12,15,947.5,115.0,2.55,23.0,923.0,997.73,731.79
2016,4,6,12,30,947.0,115.0,2.5,23.0,922.0,982.81,721.77
2016,4,6,12,45,945.5,114.0,2.45,23.5,913.0,962.55,707.0
2016,4,6,13,0,944.0,113.0,2.4,24.0,904.0,939.0,690.25
2016,4,6,13,15,939.5,112.0,2.3,24.0,886.5,909.74,670.71
2016,4,6,13,30,935.0,111.0,2.2,24.0,869.0,877.56,649.3
2016,4,6,13,45,927.5,110.5,2.1,24.0,843.5,840.78,624.8
2016,4,6,14,0,920.0,110.0,2.0,24.0,818.0,801.62,598.64
2016,4,6,14,15,911.0,108.5,1.9,24.0,786.0,758.22,569.46
2016,4,6,14,30,902.0,107.0,1.8,24.0,754.0,712.97,538.27
2016,4,6,14,45,823.0,123.0,1.75,24.5,690.5,639.18,483.68
2016,4,6,15,0,744.0,139.0,1.7,25.0,627.0,568.88,430.95
2016,4,6,15,15,690.5,144.0,1.6,24.5,573.5,507.68,385.52
2016,4,6,15,30,637.0,149.0,1.5,24.0,520.0,450.22,341.74
2016,4,6,15,45,642.0,132.5,1.45,24.0,480.0,401.95,303.37
2016,4,6,16,0,647.0,116.0,1.4,24.0,440.0,352.33,262.62
2016,4,6,16,15,414.0,143.0,1.25,23.5,342.5,264.13,195.79
2016,4,6,16,30,181.0,170.0,1.1,23.0,245.0,203.74,152.84
2016,4,6,16,45,164.5,149.5,1.0,23.0,211.0,169.63,125.66
2016,4,6,17,0,148.0,129.0,0.9,23.0,177.0,137.46,100.15
2016,4,6,17,15,132.5,106.5,0.9,22.5,143.5,105.83,75.83
2016,4,6,17,30,117.0,84.0,0.9,22.0,110.0,76.32,54.27
2016,4,6,17,45,89.5,62.5,0.95,21.5,79.0,52.78,39.59
2016,4,6,18,0,62.0,41.0,1.0,21.0,48.0,35.57,24.12
2016,4,6,18,15,31.0,20.5,1.0,20.5,24.0,18.52,5.76
2016,4,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,0.95,11.5,6.5,6.39,0.0
2016,4,7,6,0,0.0,13.0,1.0,12.0,13.0,12.55,0.0
2016,4,7,6,15,75.5,32.0,1.2,12.5,42.5,60.96,39.32
2016,4,7,6,30,151.0,51.0,1.4,13.0,72.0,109.42,81.84
2016,4,7,6,45,197.5,71.0,1.6,13.5,110.5,156.47,122.92
2016,4,7,7,0,244.0,91.0,1.8,14.0,149.0,208.18,167.65
2016,4,7,7,15,294.5,103.5,1.9,14.5,190.5,257.49,209.79
2016,4,7,7,30,345.0,116.0,2.0,15.0,232.0,318.48,260.4
2016,4,7,7,45,344.0,138.0,2.1,15.5,270.0,351.77,287.35
2016,4,7,8,0,343.0,160.0,2.2,16.0,308.0,390.92,317.99
2016,4,7,8,15,297.5,190.0,2.3,16.0,329.5,408.73,330.85
2016,4,7,8,30,252.0,220.0,2.4,16.0,351.0,421.7,339.45
2016,4,7,8,45,224.0,246.0,2.5,16.5,370.5,430.55,344.43
2016,4,7,9,0,196.0,272.0,2.6,17.0,390.0,444.3,352.83
2016,4,7,9,15,214.5,291.0,2.6,17.0,428.0,485.19,383.41
2016,4,7,9,30,233.0,310.0,2.6,17.0,466.0,526.48,413.73
2016,4,7,9,45,389.5,279.0,2.65,17.5,556.5,641.29,501.33
2016,4,7,10,0,546.0,248.0,2.7,18.0,647.0,763.37,590.67
2016,4,7,10,15,577.0,250.5,2.7,18.0,687.5,803.63,617.91
2016,4,7,10,30,608.0,253.0,2.7,18.0,728.0,844.91,646.13
2016,4,7,10,45,635.0,250.5,2.7,18.0,759.0,873.7,665.62
2016,4,7,11,0,662.0,248.0,2.7,18.0,790.0,900.4,683.68
2016,4,7,11,15,773.0,194.5,2.7,18.0,838.5,950.69,717.7
2016,4,7,11,30,884.0,141.0,2.7,18.0,887.0,988.97,742.53
2016,4,7,11,45,885.0,141.5,2.75,18.0,894.0,986.58,740.71
2016,4,7,12,0,886.0,142.0,2.8,18.0,901.0,980.83,737.15
2016,4,7,12,15,710.5,234.0,2.85,18.0,842.5,910.98,690.24
2016,4,7,12,30,535.0,326.0,2.9,18.0,784.0,830.65,630.7
2016,4,7,12,45,691.5,242.5,2.95,18.0,828.0,874.88,667.36
2016,4,7,13,0,848.0,159.0,3.0,18.0,872.0,907.2,690.34
2016,4,7,13,15,843.0,158.0,3.05,17.5,855.0,879.1,672.74
2016,4,7,13,30,838.0,157.0,3.1,17.0,838.0,848.44,653.7
2016,4,7,13,45,828.0,156.5,3.15,17.0,813.0,811.93,629.14
2016,4,7,14,0,818.0,156.0,3.2,17.0,788.0,773.52,603.03
2016,4,7,14,15,604.5,229.5,3.2,16.5,686.5,660.85,518.3
2016,4,7,14,30,391.0,303.0,3.2,16.0,585.0,558.66,439.27
2016,4,7,14,45,402.5,282.5,3.2,16.0,559.5,526.89,416.04
2016,4,7,15,0,414.0,262.0,3.2,16.0,534.0,493.88,390.94
2016,4,7,15,15,570.0,199.5,3.15,15.5,548.0,496.17,394.16
2016,4,7,15,30,726.0,137.0,3.1,15.0,562.0,482.96,383.27
2016,4,7,15,45,668.5,132.0,3.05,15.0,498.5,413.93,326.47
2016,4,7,16,0,611.0,127.0,3.0,15.0,435.0,349.94,272.96
2016,4,7,16,15,548.0,126.5,2.85,14.5,381.0,293.8,225.56
2016,4,7,16,30,485.0,126.0,2.7,14.0,327.0,243.38,182.75
2016,4,7,16,45,428.5,121.0,2.6,14.0,281.0,197.15,143.51
2016,4,7,17,0,372.0,116.0,2.5,14.0,235.0,156.98,110.68
2016,4,7,17,15,327.0,99.5,2.35,13.5,190.0,114.25,77.67
2016,4,7,17,30,282.0,83.0,2.2,13.0,145.0,76.77,52.34
2016,4,7,17,45,218.5,64.5,2.05,13.0,104.5,51.55,40.0
2016,4,7,18,0,155.0,46.0,1.9,13.0,64.0,37.48,26.73
2016,4,7,18,15,77.5,26.5,1.8,12.5,35.5,22.12,9.34
2016,4,7,18,30,0.0,7.0,1.7,12.0,7.0,6.88,0.0
2016,4,7,18,45,0.0,3.5,1.65,12.0,3.5,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,1.1,10.5,5.0,4.91,0.0
2016,4,8,6,0,0.0,10.0,1.2,11.0,10.0,9.64,0.0
2016,4,8,6,15,8.5,29.5,1.35,11.5,30.5,33.06,20.31
2016,4,8,6,30,17.0,49.0,1.5,12.0,51.0,57.1,41.95
2016,4,8,6,45,31.0,70.5,1.65,12.5,77.0,86.02,67.03
2016,4,8,7,0,45.0,92.0,1.8,13.0,103.0,116.12,92.95
2016,4,8,7,15,58.0,113.5,1.8,13.0,131.5,147.0,119.35
2016,4,8,7,30,71.0,135.0,1.8,13.0,160.0,179.04,146.28
2016,4,8,7,45,57.5,153.5,1.8,13.5,175.5,193.55,157.65
2016,4,8,8,0,44.0,172.0,1.8,14.0,191.0,206.71,167.48
2016,4,8,8,15,59.5,198.0,1.75,14.5,227.0,246.22,198.87
2016,4,8,8,30,75.0,224.0,1.7,15.0,263.0,286.83,230.4
2016,4,8,8,45,87.5,248.0,1.7,15.5,298.0,323.93,258.56
2016,4,8,9,0,100.0,272.0,1.7,16.0,333.0,361.66,286.69
2016,4,8,9,15,89.5,288.5,1.75,16.0,345.5,372.91,294.16
2016,4,8,9,30,79.0,305.0,1.8,16.0,358.0,383.24,301.01
2016,4,8,9,45,59.5,306.0,1.85,16.5,347.0,367.97,287.66
2016,4,8,10,0,40.0,307.0,1.9,17.0,336.0,351.75,273.74
2016,4,8,10,15,129.0,345.0,1.95,17.0,445.0,482.05,374.16
2016,4,8,10,30,218.0,383.0,2.0,17.0,554.0,605.81,465.63
2016,4,8,10,45,194.5,396.5,2.1,17.0,553.0,599.24,459.02
2016,4,8,11,0,171.0,410.0,2.2,17.0,552.0,591.3,452.43
2016,4,8,11,15,118.0,402.0,2.25,17.0,500.5,531.43,407.26
2016,4,8,11,30,65.0,394.0,2.3,17.0,449.0,462.9,355.42
2016,4,8,11,45,138.5,413.0,2.35,17.0,531.5,558.19,428.1
2016,4,8,12,0,212.0,432.0,2.4,17.0,614.0,643.83,491.33
2016,4,8,12,15,188.5,432.5,2.45,17.0,595.0,617.98,471.6
2016,4,8,12,30,165.0,433.0,2.5,17.0,576.0,591.93,452.44
2016,4,8,12,45,306.5,388.5,2.55,17.0,649.5,673.02,515.91
2016,4,8,13,0,448.0,344.0,2.6,17.0,723.0,746.42,571.87
2016,4,8,13,15,441.0,339.5,2.65,17.0,706.5,721.64,554.0
2016,4,8,13,30,434.0,335.0,2.7,17.0,690.0,695.75,535.97
2016,4,8,13,45,407.0,338.5,2.75,17.0,663.0,658.31,508.92
2016,4,8,14,0,380.0,342.0,2.8,17.0,636.0,624.57,484.26
2016,4,8,14,15,368.0,328.5,2.8,16.5,604.5,585.79,456.89
2016,4,8,14,30,356.0,315.0,2.8,16.0,573.0,547.07,429.11
2016,4,8,14,45,480.5,263.0,2.85,16.0,592.0,558.96,440.48
2016,4,8,15,0,605.0,211.0,2.9,16.0,611.0,557.9,440.82
2016,4,8,15,15,394.5,239.0,2.9,16.0,493.0,439.7,347.98
2016,4,8,15,30,184.0,267.0,2.9,16.0,375.0,341.47,270.29
2016,4,8,15,45,159.5,244.5,2.9,16.0,332.5,298.31,236.39
2016,4,8,16,0,135.0,222.0,2.9,16.0,290.0,257.68,204.01
2016,4,8,16,15,71.0,182.5,2.85,15.5,218.0,193.51,153.43
2016,4,8,16,30,7.0,143.0,2.8,15.0,146.0,137.25,109.3
2016,4,8,16,45,3.5,124.0,2.75,14.5,125.5,117.83,93.82
2016,4,8,17,0,0.0,105.0,2.7,14.0,105.0,98.93,78.47
2016,4,8,17,15,0.0,84.5,2.55,13.5,84.5,79.61,62.31
2016,4,8,17,30,0.0,64.0,2.4,13.0,64.0,60.52,46.02
2016,4,8,17,45,0.0,45.5,2.3,13.0,45.5,43.44,32.9
2016,4,8,18,0,0.0,27.0,2.2,13.0,27.0,26.07,16.96
2016,4,8,18,15,0.0,14.5,2.1,13.0,14.5,13.99,4.29
2016,4,8,18,30,0.0,2.0,2.0,13.0,2.0,1.97,0.0
2016,4,8,18,45,0.0,1.0,1.95,13.0,1.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,6.5,1.7,12.0,6.5,6.39,0.0
2016,4,9,6,0,0.0,13.0,1.7,12.0,13.0,12.54,0.0
2016,4,9,6,15,24.0,33.5,1.75,12.0,37.0,41.91,27.24
2016,4,9,6,30,48.0,54.0,1.8,12.0,61.0,72.84,54.56
2016,4,9,6,45,78.0,76.5,1.85,12.0,93.5,114.75,90.84
2016,4,9,7,0,108.0,99.0,1.9,12.0,126.0,155.79,126.41
2016,4,9,7,15,133.5,119.0,1.95,12.0,160.0,194.57,159.77
2016,4,9,7,30,159.0,139.0,2.0,12.0,194.0,235.73,194.56
2016,4,9,7,45,79.5,140.0,2.05,12.0,167.5,190.89,156.73
2016,4,9,8,0,0.0,141.0,2.1,12.0,141.0,140.04,112.79
2016,4,9,8,15,0.0,77.5,2.15,12.0,77.5,74.95,58.11
2016,4,9,8,30,0.0,14.0,2.2,12.0,14.0,13.52,5.9
2016,4,9,8,45,1.5,94.5,2.25,12.5,95.5,92.65,72.61
2016,4,9,9,0,3.0,175.0,2.3,13.0,177.0,174.98,139.82
2016,4,9,9,15,1.5,165.5,2.35,13.0,167.0,163.79,130.14
2016,4,9,9,30,0.0,156.0,2.4,13.0,157.0,152.74,120.82
2016,4,9,9,45,2.0,168.5,2.45,13.0,170.5,166.89,132.14
2016,4,9,10,0,4.0,181.0,2.5,13.0,184.0,181.12,143.44
2016,4,9,10,15,2.0,142.0,2.55,13.0,143.5,140.28,110.13
2016,4,9,10,30,0.0,103.0,2.6,13.0,103.0,99.93,77.09
2016,4,9,10,45,0.5,125.0,2.65,13.5,125.5,122.06,94.94
2016,4,9,11,0,1.0,147.0,2.7,14.0,148.0,144.23,112.56
2016,4,9,11,15,0.5,106.5,2.7,14.0,107.0,103.88,79.78
2016,4,9,11,30,0.0,66.0,2.7,14.0,66.0,63.95,47.17
2016,4,9,11,45,4.0,135.0,2.7,14.5,138.5,135.14,105.08
2016,4,9,12,0,8.0,204.0,2.7,15.0,211.0,206.85,162.0
2016,4,9,12,15,18.0,273.0,2.7,15.0,289.0,284.33,222.8
2016,4,9,12,30,28.0,342.0,2.7,15.0,367.0,367.61,286.77
2016,4,9,12,45,26.5,334.5,2.7,15.0,358.0,356.94,278.32
2016,4,9,13,0,25.0,327.0,2.7,15.0,349.0,341.73,266.82
2016,4,9,13,15,19.0,291.5,2.7,15.0,308.0,300.42,235.09
2016,4,9,13,30,13.0,256.0,2.7,15.0,267.0,259.69,203.58
2016,4,9,13,45,12.5,249.0,2.7,15.0,259.5,251.67,197.6
2016,4,9,14,0,12.0,242.0,2.7,15.0,252.0,243.66,191.56
2016,4,9,14,15,11.0,233.0,2.65,14.5,242.0,233.38,184.03
2016,4,9,14,30,10.0,224.0,2.6,14.0,232.0,223.18,176.55
2016,4,9,14,45,5.0,175.5,2.6,14.0,179.5,172.64,136.33
2016,4,9,15,0,0.0,127.0,2.6,14.0,127.0,122.74,96.1
2016,4,9,15,15,0.0,118.5,2.55,14.0,118.5,114.49,89.65
2016,4,9,15,30,0.0,110.0,2.5,14.0,110.0,106.26,83.13
2016,4,9,15,45,0.0,101.0,2.45,14.0,101.0,97.57,76.2
2016,4,9,16,0,0.0,92.0,2.4,14.0,92.0,88.91,69.25
2016,4,9,16,15,0.0,59.5,2.3,13.5,59.5,57.51,43.22
2016,4,9,16,30,0.0,27.0,2.2,13.0,27.0,26.06,16.7
2016,4,9,16,45,0.0,23.0,2.1,13.0,23.0,22.2,13.45
2016,4,9,17,0,0.0,19.0,2.0,13.0,19.0,18.33,10.16
2016,4,9,17,15,0.0,15.5,1.8,13.0,15.5,14.95,7.25
2016,4,9,17,30,0.0,12.0,1.6,13.0,12.0,11.57,4.3
2016,4,9,17,45,0.0,8.5,1.4,13.0,8.5,8.19,1.66
2016,4,9,18,0,0.0,5.0,1.2,13.0,5.0,4.82,0.0
2016,4,9,18,15,0.0,2.5,1.15,12.5,2.5,2.41,0.0
2016,4,9,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,0.8,10.5,0.5,0.49,0.0
2016,4,10,6,0,0.0,1.0,0.9,11.0,1.0,0.96,0.0
2016,4,10,6,15,0.0,2.5,0.9,11.0,2.5,2.41,0.0
2016,4,10,6,30,0.0,4.0,0.9,11.0,4.0,3.85,0.0
2016,4,10,6,45,0.0,6.0,0.95,11.5,6.0,5.78,0.0
2016,4,10,7,0,0.0,8.0,1.0,12.0,8.0,7.71,1.03
2016,4,10,7,15,0.0,10.5,0.95,12.0,10.5,10.12,3.14
2016,4,10,7,30,0.0,13.0,0.9,12.0,13.0,12.54,5.22
2016,4,10,7,45,0.0,35.5,0.9,12.5,35.5,34.28,23.88
2016,4,10,8,0,0.0,58.0,0.9,13.0,58.0,56.05,42.22
2016,4,10,8,15,0.0,53.0,0.9,13.0,53.0,51.22,37.96
2016,4,10,8,30,0.0,48.0,0.9,13.0,48.0,46.39,33.76
2016,4,10,8,45,0.0,102.5,0.9,13.0,102.5,99.49,77.95
2016,4,10,9,0,0.0,157.0,0.9,13.0,157.0,154.2,122.3
2016,4,10,9,15,0.5,161.5,0.9,13.0,162.5,158.89,125.58
2016,4,10,9,30,1.0,166.0,0.9,13.0,168.0,163.64,129.1
2016,4,10,9,45,0.5,159.5,0.95,13.5,161.0,156.51,122.87
2016,4,10,10,0,0.0,153.0,1.0,14.0,154.0,149.46,116.79
2016,4,10,10,15,16.0,237.5,1.0,14.0,251.0,249.02,195.88
2016,4,10,10,30,32.0,322.0,1.0,14.0,348.0,359.31,279.88
2016,4,10,10,45,29.0,322.0,1.05,14.0,346.0,355.81,276.2
2016,4,10,11,0,26.0,322.0,1.1,14.0,344.0,352.2,273.26
2016,4,10,11,15,18.0,274.5,1.15,14.0,290.0,287.61,223.98
2016,4,10,11,30,10.0,227.0,1.2,14.0,236.0,232.06,181.09
2016,4,10,11,45,10.5,230.0,1.25,14.5,239.5,235.28,183.5
2016,4,10,12,0,11.0,233.0,1.3,15.0,243.0,238.43,185.61
2016,4,10,12,15,6.5,192.0,1.35,15.0,198.0,193.35,150.32
2016,4,10,12,30,2.0,151.0,1.4,15.0,153.0,148.71,115.05
2016,4,10,12,45,5.5,183.5,1.5,15.0,188.5,183.59,143.04
2016,4,10,13,0,9.0,216.0,1.6,15.0,224.0,218.26,170.42
2016,4,10,13,15,9.0,216.5,1.65,14.5,224.0,218.29,170.79
2016,4,10,13,30,9.0,217.0,1.7,14.0,224.0,218.28,171.27
2016,4,10,13,45,13.0,244.0,1.75,14.0,254.0,247.18,194.29
2016,4,10,14,0,17.0,271.0,1.8,14.0,284.0,275.58,216.7
2016,4,10,14,15,14.5,254.5,1.8,14.0,265.5,256.66,202.04
2016,4,10,14,30,12.0,238.0,1.8,14.0,247.0,237.99,187.71
2016,4,10,14,45,10.5,224.5,1.85,14.0,232.0,223.1,176.33
2016,4,10,15,0,9.0,211.0,1.9,14.0,217.0,208.36,165.02
2016,4,10,15,15,6.5,195.0,1.85,13.5,199.5,190.88,151.66
2016,4,10,15,30,4.0,179.0,1.8,13.0,182.0,173.7,138.44
2016,4,10,15,45,10.5,182.0,1.8,13.0,188.0,178.55,142.81
2016,4,10,16,0,17.0,185.0,1.8,13.0,194.0,182.41,146.24
2016,4,10,16,15,91.0,181.0,1.75,13.0,220.5,199.07,158.77
2016,4,10,16,30,165.0,177.0,1.7,13.0,247.0,206.65,162.44
2016,4,10,16,45,147.5,156.5,1.7,13.0,213.0,173.11,134.56
2016,4,10,17,0,130.0,136.0,1.7,13.0,179.0,141.61,108.68
2016,4,10,17,15,113.0,113.0,1.55,12.5,145.5,110.32,83.54
2016,4,10,17,30,96.0,90.0,1.4,12.0,112.0,81.33,61.09
2016,4,10,17,45,71.0,68.0,1.3,12.0,82.0,57.05,45.15
2016,4,10,18,0,46.0,46.0,1.2,12.0,52.0,39.62,28.96
2016,4,10,18,15,23.0,27.0,1.15,11.5,30.0,25.02,13.49
2016,4,10,18,30,0.0,8.0,1.1,11.0,8.0,7.86,0.0
2016,4,10,18,45,0.0,4.0,1.05,11.0,4.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,11,5,45,60.5,11.0,0.5,10.5,14.0,20.51,0.0
2016,4,11,6,0,121.0,22.0,0.5,11.0,28.0,56.26,15.8
2016,4,11,6,15,238.0,36.5,0.55,11.0,67.5,114.64,80.66
2016,4,11,6,30,355.0,51.0,0.6,11.0,107.0,181.56,138.4
2016,4,11,6,45,432.0,61.5,0.65,11.5,155.0,243.17,192.17
2016,4,11,7,0,509.0,72.0,0.7,12.0,203.0,311.57,250.59
2016,4,11,7,15,269.5,102.5,0.8,12.0,173.5,247.22,201.89
2016,4,11,7,30,30.0,133.0,0.9,12.0,144.0,154.66,125.29
2016,4,11,7,45,21.0,145.5,1.0,12.5,153.5,157.98,127.86
2016,4,11,8,0,12.0,158.0,1.1,13.0,163.0,165.31,133.14
2016,4,11,8,15,17.0,178.5,1.15,13.0,187.0,189.77,152.78
2016,4,11,8,30,22.0,199.0,1.2,13.0,211.0,214.6,172.42
2016,4,11,8,45,15.0,198.0,1.3,13.5,206.5,208.17,166.24
2016,4,11,9,0,8.0,197.0,1.4,14.0,202.0,201.44,159.96
2016,4,11,9,15,9.5,210.0,1.4,14.0,216.5,215.76,171.02
2016,4,11,9,30,11.0,223.0,1.4,14.0,231.0,230.15,182.0
2016,4,11,9,45,31.5,274.5,1.45,14.5,298.5,309.28,243.66
2016,4,11,10,0,52.0,326.0,1.5,15.0,366.0,382.7,298.99
2016,4,11,10,15,99.5,358.5,1.5,15.0,437.0,460.9,358.17
2016,4,11,10,30,147.0,391.0,1.5,15.0,508.0,549.09,423.0
2016,4,11,10,45,154.5,403.5,1.5,15.5,529.5,569.57,435.91
2016,4,11,11,0,162.0,416.0,1.5,16.0,551.0,589.46,448.85
2016,4,11,11,15,512.0,281.5,1.5,16.0,718.5,796.27,605.1
2016,4,11,11,30,862.0,147.0,1.5,16.0,886.0,986.62,733.71
2016,4,11,11,45,861.5,149.0,1.5,16.0,892.5,983.99,729.23
2016,4,11,12,0,861.0,151.0,1.5,16.0,899.0,978.05,725.22
2016,4,11,12,15,670.0,243.0,1.5,16.0,825.0,886.88,664.87
2016,4,11,12,30,479.0,335.0,1.5,16.0,751.0,791.33,595.32
2016,4,11,12,45,462.0,342.0,1.55,16.0,740.0,771.42,582.69
2016,4,11,13,0,445.0,349.0,1.6,16.0,729.0,750.33,568.32
2016,4,11,13,15,627.0,259.5,1.65,16.0,783.0,803.18,611.1
2016,4,11,13,30,809.0,170.0,1.7,16.0,837.0,842.42,640.89
2016,4,11,13,45,464.5,275.5,1.75,16.0,656.0,646.27,497.92
2016,4,11,14,0,120.0,381.0,1.8,16.0,475.0,464.77,358.3
2016,4,11,14,15,93.5,355.5,1.8,15.5,427.0,412.38,320.8
2016,4,11,14,30,67.0,330.0,1.8,15.0,379.0,364.3,285.05
2016,4,11,14,45,182.5,313.0,1.85,15.0,437.5,417.45,328.61
2016,4,11,15,0,298.0,296.0,1.9,15.0,496.0,459.03,361.53
2016,4,11,15,15,286.0,282.0,1.9,15.0,463.5,422.48,333.03
2016,4,11,15,30,274.0,268.0,1.9,15.0,431.0,386.62,305.09
2016,4,11,15,45,308.0,235.0,1.95,15.0,404.5,354.6,279.74
2016,4,11,16,0,342.0,202.0,2.0,15.0,378.0,319.0,250.39
2016,4,11,16,15,221.5,190.0,1.95,14.5,299.5,247.02,193.77
2016,4,11,16,30,101.0,178.0,1.9,14.0,221.0,192.07,151.71
2016,4,11,16,45,90.0,156.5,1.85,14.0,191.5,162.95,127.92
2016,4,11,17,0,79.0,135.0,1.8,14.0,162.0,135.2,105.18
2016,4,11,17,15,245.5,106.0,1.6,13.5,167.5,116.28,82.56
2016,4,11,17,30,412.0,77.0,1.4,13.0,173.0,80.3,50.63
2016,4,11,17,45,339.5,62.0,1.25,12.5,127.5,46.18,35.5
2016,4,11,18,0,267.0,47.0,1.1,12.0,82.0,35.86,25.77
2016,4,11,18,15,155.0,29.5,1.05,11.5,48.0,22.87,12.28
2016,4,11,18,30,43.0,12.0,1.0,11.0,14.0,11.8,0.0
2016,4,11,18,45,21.5,6.0,1.0,11.0,7.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,5,45,53.5,11.5,1.55,10.5,14.5,20.05,0.0
2016,4,12,6,0,107.0,23.0,1.7,11.0,29.0,55.32,21.38
2016,4,12,6,15,212.5,39.0,1.7,11.0,67.5,111.24,79.45
2016,4,12,6,30,318.0,55.0,1.7,11.0,106.0,175.1,134.91
2016,4,12,6,45,398.5,66.0,1.75,11.0,154.0,235.05,188.0
2016,4,12,7,0,479.0,77.0,1.8,11.0,202.0,305.42,249.26
2016,4,12,7,15,311.0,111.0,1.75,11.0,199.5,277.9,229.37
2016,4,12,7,30,143.0,145.0,1.7,11.0,197.0,234.69,193.73
2016,4,12,7,45,215.0,162.0,1.7,11.5,253.0,307.83,254.21
2016,4,12,8,0,287.0,179.0,1.7,12.0,309.0,381.2,313.02
2016,4,12,8,15,152.5,187.5,1.7,12.5,257.5,303.99,248.11
2016,4,12,8,30,18.0,196.0,1.7,13.0,206.0,208.49,167.33
2016,4,12,8,45,31.5,226.0,1.7,13.5,245.5,257.35,206.32
2016,4,12,9,0,45.0,256.0,1.7,14.0,285.0,300.62,239.65
2016,4,12,9,15,22.5,208.0,1.7,14.0,222.5,230.67,183.23
2016,4,12,9,30,0.0,160.0,1.7,14.0,160.0,156.69,123.1
2016,4,12,9,45,1.5,167.5,1.75,14.5,168.5,165.38,129.85
2016,4,12,10,0,3.0,175.0,1.8,15.0,177.0,174.14,136.42
2016,4,12,10,15,41.5,275.0,1.85,15.0,308.0,318.43,250.73
2016,4,12,10,30,80.0,375.0,1.9,15.0,439.0,460.54,358.2
2016,4,12,10,45,84.0,388.0,2.0,15.5,457.0,477.71,369.32
2016,4,12,11,0,88.0,401.0,2.1,16.0,475.0,494.55,380.95
2016,4,12,11,15,221.0,398.5,2.15,16.0,588.0,626.15,481.05
2016,4,12,11,30,354.0,396.0,2.2,16.0,701.0,756.71,576.18
2016,4,12,11,45,236.0,415.5,2.25,16.0,619.5,653.77,498.98
2016,4,12,12,0,118.0,435.0,2.3,16.0,538.0,558.71,427.24
2016,4,12,12,15,500.0,287.0,2.35,16.0,722.5,772.28,594.24
2016,4,12,12,30,882.0,139.0,2.4,16.0,907.0,956.99,724.5
2016,4,12,12,45,858.0,152.5,2.5,16.0,893.5,936.08,709.61
2016,4,12,13,0,834.0,166.0,2.6,16.0,880.0,908.38,692.12
2016,4,12,13,15,667.5,240.5,2.65,16.0,805.0,819.82,630.53
2016,4,12,13,30,501.0,315.0,2.7,16.0,730.0,733.33,565.65
2016,4,12,13,45,566.0,279.5,2.75,16.0,735.0,731.22,567.05
2016,4,12,14,0,631.0,244.0,2.8,16.0,740.0,724.19,563.97
2016,4,12,14,15,610.0,238.5,2.85,15.5,703.0,677.31,530.85
2016,4,12,14,30,589.0,233.0,2.9,15.0,666.0,629.72,496.73
2016,4,12,14,45,605.0,212.0,2.95,15.0,637.0,592.74,469.54
2016,4,12,15,0,621.0,191.0,3.0,15.0,608.0,552.3,438.88
2016,4,12,15,15,674.5,166.0,3.05,15.0,592.5,525.77,418.04
2016,4,12,15,30,728.0,141.0,3.1,15.0,577.0,492.92,391.0
2016,4,12,15,45,609.5,155.0,3.15,15.0,500.0,414.34,327.32
2016,4,12,16,0,491.0,169.0,3.2,15.0,423.0,346.14,271.66
2016,4,12,16,15,365.5,171.0,3.05,14.5,349.5,278.6,217.28
2016,4,12,16,30,240.0,173.0,2.9,14.0,276.0,222.56,173.13
2016,4,12,16,45,212.0,156.5,2.8,13.5,239.0,185.7,142.7
2016,4,12,17,0,184.0,140.0,2.7,13.0,202.0,154.39,117.21
2016,4,12,17,15,161.0,117.5,2.6,12.5,165.0,119.66,89.4
2016,4,12,17,30,138.0,95.0,2.5,12.0,128.0,87.85,65.27
2016,4,12,17,45,104.5,73.0,2.45,12.0,94.0,60.77,48.52
2016,4,12,18,0,71.0,51.0,2.4,12.0,60.0,43.47,32.43
2016,4,12,18,15,35.5,30.5,2.4,11.5,35.0,26.77,15.7
2016,4,12,18,30,0.0,10.0,2.4,11.0,10.0,9.83,0.0
2016,4,12,18,45,0.0,5.0,2.45,11.0,5.0,4.91,0.0
2016,4,12,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,13,5,45,65.5,12.5,1.2,8.5,17.0,23.21,0.0
2016,4,13,6,0,131.0,25.0,1.3,9.0,34.0,63.97,30.36
2016,4,13,6,15,246.5,40.5,1.45,9.5,75.0,122.88,89.0
2016,4,13,6,30,362.0,56.0,1.6,10.0,116.0,191.72,148.6
2016,4,13,6,45,441.5,66.5,1.75,10.5,166.0,254.89,204.43
2016,4,13,7,0,521.0,77.0,1.9,11.0,216.0,325.4,265.61
2016,4,13,7,15,574.0,85.0,1.9,11.5,269.0,387.67,318.6
2016,4,13,7,30,627.0,93.0,1.9,12.0,322.0,454.19,373.23
2016,4,13,7,45,667.5,98.5,1.95,12.5,375.0,514.45,421.31
2016,4,13,8,0,708.0,104.0,2.0,13.0,428.0,576.93,469.56
2016,4,13,8,15,735.0,109.0,2.0,13.0,478.0,631.52,510.97
2016,4,13,8,30,762.0,114.0,2.0,13.0,528.0,686.41,551.52
2016,4,13,8,45,786.0,116.0,2.0,13.5,575.5,733.1,582.64
2016,4,13,9,0,810.0,118.0,2.0,14.0,623.0,781.75,614.6
2016,4,13,9,15,825.0,121.0,2.05,14.0,665.0,823.1,642.4
2016,4,13,9,30,840.0,124.0,2.1,14.0,707.0,862.62,668.73
2016,4,13,9,45,859.0,122.5,2.15,14.5,745.0,898.66,691.21
2016,4,13,10,0,878.0,121.0,2.2,15.0,783.0,927.07,708.3
2016,4,13,10,15,885.5,122.5,2.25,15.0,812.5,951.2,723.83
2016,4,13,10,30,893.0,124.0,2.3,15.0,842.0,972.35,737.44
2016,4,13,10,45,896.0,127.0,2.35,15.5,863.5,987.72,745.86
2016,4,13,11,0,899.0,130.0,2.4,16.0,885.0,999.75,752.17
2016,4,13,11,15,902.0,131.0,2.45,16.0,899.5,1006.29,756.38
2016,4,13,11,30,905.0,132.0,2.5,16.0,914.0,1009.43,758.51
2016,4,13,11,45,899.5,136.5,2.55,16.0,919.0,1004.62,755.49
2016,4,13,12,0,894.0,141.0,2.6,16.0,924.0,996.43,750.4
2016,4,13,12,15,894.0,141.0,2.6,16.0,923.0,985.54,743.15
2016,4,13,12,30,894.0,141.0,2.6,16.0,922.0,971.37,733.82
2016,4,13,12,45,888.5,142.5,2.65,16.0,912.0,950.53,720.54
2016,4,13,13,0,883.0,144.0,2.7,16.0,902.0,926.75,705.31
2016,4,13,13,15,879.0,143.0,2.75,16.0,885.0,899.01,687.34
2016,4,13,13,30,875.0,142.0,2.8,16.0,868.0,871.24,669.29
2016,4,13,13,45,860.5,144.5,2.9,16.0,842.0,832.88,644.02
2016,4,13,14,0,846.0,147.0,3.0,16.0,816.0,792.81,617.28
2016,4,13,14,15,837.0,145.0,3.0,15.5,785.0,750.83,589.4
2016,4,13,14,30,828.0,143.0,3.0,15.0,754.0,707.28,558.36
