Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,14,45,809.5,142.5,3.05,15.0,715.0,657.75,521.09
2016,4,13,15,0,791.0,142.0,3.1,15.0,676.0,607.93,482.71
2016,4,13,15,15,774.0,138.0,3.05,14.5,633.0,554.19,441.0
2016,4,13,15,30,757.0,134.0,3.0,14.0,590.0,501.65,398.95
2016,4,13,15,45,734.0,129.5,3.0,14.0,542.0,446.39,352.96
2016,4,13,16,0,711.0,125.0,3.0,14.0,494.0,392.45,306.84
2016,4,13,16,15,680.0,119.0,2.95,13.5,443.5,336.0,258.27
2016,4,13,16,30,649.0,113.0,2.9,13.0,393.0,282.3,211.12
2016,4,13,16,45,601.0,106.5,2.85,13.0,340.0,227.34,163.11
2016,4,13,17,0,553.0,100.0,2.8,13.0,287.0,177.59,120.73
2016,4,13,17,15,493.0,90.0,2.55,12.5,235.0,127.93,81.98
2016,4,13,17,30,433.0,80.0,2.3,12.0,183.0,85.48,54.03
2016,4,13,17,45,337.5,67.0,2.1,11.5,135.0,49.96,39.06
2016,4,13,18,0,242.0,54.0,1.9,11.0,87.0,41.42,30.86
2016,4,13,18,15,121.0,35.0,1.8,10.5,51.5,28.85,17.82
2016,4,13,18,30,0.0,16.0,1.7,10.0,16.0,15.24,0.0
2016,4,13,18,45,0.0,8.0,1.65,10.0,8.0,7.86,0.0
2016,4,13,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.5,1.05,8.5,18.5,24.45,0.0
2016,4,14,6,0,120.0,29.0,1.1,9.0,37.0,63.91,34.01
2016,4,14,6,15,236.5,44.5,1.25,9.0,79.0,125.4,92.01
2016,4,14,6,30,353.0,60.0,1.4,9.0,121.0,194.33,151.77
2016,4,14,6,45,426.0,72.0,1.55,9.5,170.5,254.92,205.49
2016,4,14,7,0,499.0,84.0,1.7,10.0,220.0,324.57,265.9
2016,4,14,7,15,535.0,87.0,1.85,10.5,260.5,372.29,307.45
2016,4,14,7,30,571.0,90.0,2.0,11.0,301.0,422.27,349.64
2016,4,14,7,45,621.0,104.5,2.15,11.5,365.0,495.41,408.54
2016,4,14,8,0,671.0,119.0,2.3,12.0,429.0,571.77,468.03
2016,4,14,8,15,682.0,118.0,2.35,12.0,463.0,607.4,495.58
2016,4,14,8,30,693.0,117.0,2.4,12.0,497.0,641.94,521.94
2016,4,14,8,45,724.5,131.5,2.5,12.5,558.5,708.16,569.82
2016,4,14,9,0,756.0,146.0,2.6,13.0,620.0,774.39,615.94
2016,4,14,9,15,732.0,157.0,2.65,13.0,641.0,790.52,625.87
2016,4,14,9,30,708.0,168.0,2.7,13.0,662.0,802.68,633.43
2016,4,14,9,45,771.0,158.0,2.8,13.5,721.0,864.78,675.93
2016,4,14,10,0,834.0,148.0,2.9,14.0,780.0,923.86,715.16
2016,4,14,10,15,843.0,150.0,2.95,14.0,809.5,949.08,731.41
2016,4,14,10,30,852.0,152.0,3.0,14.0,839.0,971.45,746.05
2016,4,14,10,45,722.0,222.0,3.05,14.0,815.0,935.05,720.24
2016,4,14,11,0,592.0,292.0,3.1,14.0,791.0,885.81,683.0
2016,4,14,11,15,445.0,354.5,3.15,14.0,733.0,810.32,625.32
2016,4,14,11,30,298.0,417.0,3.2,14.0,675.0,725.8,560.39
2016,4,14,11,45,291.0,424.0,3.3,14.5,678.0,722.88,557.71
2016,4,14,12,0,284.0,431.0,3.4,15.0,681.0,718.72,553.62
2016,4,14,12,15,371.0,394.0,3.45,15.0,720.0,756.26,583.86
2016,4,14,12,30,458.0,357.0,3.5,15.0,759.0,795.77,614.82
2016,4,14,12,45,247.0,359.0,3.6,15.0,575.5,590.94,461.05
2016,4,14,13,0,36.0,361.0,3.7,15.0,392.0,389.75,303.87
2016,4,14,13,15,72.0,384.0,3.75,15.0,445.0,441.21,345.23
2016,4,14,13,30,108.0,407.0,3.8,15.0,498.0,490.1,383.27
2016,4,14,13,45,131.0,398.0,3.85,15.0,504.5,496.85,389.22
2016,4,14,14,0,154.0,389.0,3.9,15.0,511.0,498.43,391.42
2016,4,14,14,15,316.0,332.0,3.9,14.5,570.0,553.81,438.71
2016,4,14,14,30,478.0,275.0,3.9,14.0,629.0,595.56,474.35
2016,4,14,14,45,403.5,284.0,3.9,14.0,572.5,532.92,424.9
2016,4,14,15,0,329.0,293.0,3.9,14.0,516.0,475.54,379.54
2016,4,14,15,15,164.5,218.0,3.85,13.5,329.5,298.06,239.68
2016,4,14,15,30,0.0,143.0,3.8,13.0,143.0,137.7,109.16
2016,4,14,15,45,0.0,105.0,3.8,13.0,105.0,101.4,79.62
2016,4,14,16,0,0.0,67.0,3.8,13.0,67.0,64.78,49.23
2016,4,14,16,15,343.5,84.5,3.7,12.5,234.0,192.4,150.21
2016,4,14,16,30,687.0,102.0,3.6,12.0,401.0,283.87,213.13
2016,4,14,16,45,649.0,95.0,3.5,12.0,348.5,228.53,163.35
2016,4,14,17,0,611.0,88.0,3.4,12.0,296.0,177.17,118.55
2016,4,14,17,15,552.5,80.0,3.15,11.5,243.5,126.84,78.78
2016,4,14,17,30,494.0,72.0,2.9,11.0,191.0,83.32,50.2
2016,4,14,17,45,406.5,60.5,2.65,11.0,142.5,45.35,35.05
2016,4,14,18,0,319.0,49.0,2.4,11.0,94.0,37.21,27.21
2016,4,14,18,15,193.0,33.0,2.2,10.5,56.5,25.56,15.41
2016,4,14,18,30,67.0,17.0,2.0,10.0,19.0,14.41,0.0
2016,4,14,18,45,33.5,8.5,1.85,9.5,9.5,8.36,0.0
2016,4,14,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,4,15,5,45,117.5,13.0,1.75,6.5,22.0,33.12,0.0
2016,4,15,6,0,235.0,26.0,1.9,7.0,44.0,91.69,53.11
2016,4,15,6,15,354.5,38.0,2.15,7.5,88.5,152.96,112.69
2016,4,15,6,30,474.0,50.0,2.4,8.0,133.0,226.45,177.61
2016,4,15,6,45,543.0,59.0,2.7,9.0,185.0,289.59,234.56
2016,4,15,7,0,612.0,68.0,3.0,10.0,237.0,359.41,295.88
2016,4,15,7,15,661.0,74.5,3.2,10.5,291.5,422.75,350.83
2016,4,15,7,30,710.0,81.0,3.4,11.0,346.0,489.83,407.12
2016,4,15,7,45,740.5,87.0,3.6,11.5,399.5,548.66,455.15
2016,4,15,8,0,771.0,93.0,3.8,12.0,453.0,606.63,501.16
2016,4,15,8,15,796.5,97.5,3.8,12.5,504.5,662.37,543.55
2016,4,15,8,30,822.0,102.0,3.8,13.0,556.0,718.1,583.46
2016,4,15,8,45,841.0,105.0,3.8,13.5,603.5,766.88,616.84
2016,4,15,9,0,860.0,108.0,3.8,14.0,651.0,814.5,648.8
2016,4,15,9,15,874.5,110.5,3.75,14.0,693.5,856.38,677.07
2016,4,15,9,30,889.0,113.0,3.7,14.0,736.0,891.16,699.96
2016,4,15,9,45,905.0,112.5,3.7,14.5,774.5,926.71,722.22
2016,4,15,10,0,921.0,112.0,3.7,15.0,813.0,959.89,742.6
2016,4,15,10,15,928.5,113.5,3.7,15.0,843.0,984.76,758.48
2016,4,15,10,30,936.0,115.0,3.7,15.0,873.0,1006.5,772.28
2016,4,15,10,45,943.0,115.0,3.7,15.5,896.0,1022.91,781.02
2016,4,15,11,0,950.0,115.0,3.7,16.0,919.0,1035.92,787.56
2016,4,15,11,15,952.5,115.5,3.7,16.0,933.0,1041.65,790.75
2016,4,15,11,30,955.0,116.0,3.7,16.0,947.0,1043.79,791.71
2016,4,15,11,45,957.0,115.5,3.7,16.5,954.0,1040.8,787.89
2016,4,15,12,0,959.0,115.0,3.7,17.0,961.0,1034.22,781.82
2016,4,15,12,15,958.0,115.0,3.7,17.0,959.0,1021.75,773.41
2016,4,15,12,30,957.0,115.0,3.7,17.0,957.0,1005.81,762.79
2016,4,15,12,45,956.5,113.0,3.7,17.5,947.0,984.9,747.47
2016,4,15,13,0,956.0,111.0,3.7,18.0,937.0,960.67,730.02
2016,4,15,13,15,951.5,110.0,3.65,18.0,919.0,930.8,709.82
2016,4,15,13,30,947.0,109.0,3.6,18.0,901.0,898.03,687.62
2016,4,15,13,45,941.0,107.5,3.55,18.0,875.5,860.83,662.27
2016,4,15,14,0,935.0,106.0,3.5,18.0,850.0,821.16,635.09
2016,4,15,14,15,926.5,104.5,3.4,18.0,817.5,777.41,604.56
2016,4,15,14,30,918.0,103.0,3.3,18.0,785.0,731.77,572.48
2016,4,15,14,45,906.0,101.0,3.2,18.0,746.0,681.75,534.98
2016,4,15,15,0,894.0,99.0,3.1,18.0,707.0,630.61,495.49
2016,4,15,15,15,879.0,96.5,2.95,17.5,662.5,576.5,453.5
2016,4,15,15,30,864.0,94.0,2.8,17.0,618.0,520.49,408.87
2016,4,15,15,45,844.5,91.0,2.7,17.0,569.5,463.23,361.32
2016,4,15,16,0,825.0,88.0,2.6,17.0,521.0,406.7,313.07
2016,4,15,16,15,799.0,84.0,2.35,16.5,469.0,348.04,262.37
2016,4,15,16,30,773.0,80.0,2.1,16.0,417.0,291.39,212.36
2016,4,15,16,45,738.0,75.0,1.9,16.0,363.5,234.03,161.61
2016,4,15,17,0,703.0,70.0,1.7,16.0,310.0,177.7,112.96
2016,4,15,17,15,651.0,63.5,1.55,15.0,256.5,124.15,70.99
2016,4,15,17,30,599.0,57.0,1.4,14.0,203.0,76.5,40.1
2016,4,15,17,45,519.5,48.5,1.3,13.5,153.0,34.18,24.83
2016,4,15,18,0,440.0,40.0,1.2,13.0,103.0,29.56,20.35
2016,4,15,18,15,304.5,28.0,1.2,12.5,63.0,21.26,11.96
2016,4,15,18,30,169.0,16.0,1.2,12.0,23.0,12.34,0.0
2016,4,15,18,45,84.5,8.0,1.25,11.5,11.5,7.86,0.0
2016,4,15,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,16,5,45,124.0,13.5,1.65,10.5,23.0,35.13,0.0
2016,4,16,6,0,248.0,27.0,1.7,11.0,46.0,97.34,58.51
2016,4,16,6,15,358.5,39.0,1.85,11.5,90.5,156.26,114.09
2016,4,16,6,30,469.0,51.0,2.0,12.0,135.0,227.28,176.03
2016,4,16,6,45,539.0,59.5,2.15,13.0,186.5,290.19,231.57
2016,4,16,7,0,609.0,68.0,2.3,14.0,238.0,359.86,291.33
2016,4,16,7,15,656.0,74.5,2.35,14.5,292.0,422.13,343.93
2016,4,16,7,30,703.0,81.0,2.4,15.0,346.0,487.95,397.53
2016,4,16,7,45,735.0,86.5,2.5,15.5,399.0,546.79,444.09
2016,4,16,8,0,767.0,92.0,2.6,16.0,452.0,605.02,488.78
2016,4,16,8,15,791.5,96.0,2.65,16.5,503.0,659.34,528.96
2016,4,16,8,30,816.0,100.0,2.7,17.0,554.0,713.57,566.6
2016,4,16,8,45,831.0,105.0,2.75,17.5,600.5,761.23,598.38
2016,4,16,9,0,846.0,110.0,2.8,18.0,647.0,807.48,628.66
2016,4,16,9,15,860.0,112.5,2.8,18.5,689.0,848.47,654.43
2016,4,16,9,30,874.0,115.0,2.8,19.0,731.0,887.47,678.49
2016,4,16,9,45,888.5,115.0,2.8,19.5,768.5,916.66,695.54
2016,4,16,10,0,903.0,115.0,2.8,20.0,806.0,948.62,714.41
2016,4,16,10,15,910.5,116.5,2.75,20.0,835.0,973.09,729.04
2016,4,16,10,30,918.0,118.0,2.7,20.0,864.0,994.49,741.65
2016,4,16,10,45,928.5,115.5,2.7,20.5,888.0,1011.3,750.31
2016,4,16,11,0,939.0,113.0,2.7,21.0,912.0,1024.86,756.92
2016,4,16,11,15,942.0,114.0,2.65,21.0,926.0,1031.51,760.08
2016,4,16,11,30,945.0,115.0,2.6,21.0,940.0,1034.62,761.1
2016,4,16,11,45,948.0,114.0,2.6,21.0,947.0,1032.07,759.12
2016,4,16,12,0,951.0,113.0,2.6,21.0,954.0,1025.95,755.01
2016,4,16,12,15,950.5,113.0,2.5,21.0,952.5,1014.02,746.24
2016,4,16,12,30,950.0,113.0,2.4,21.0,951.0,998.63,735.38
2016,4,16,12,45,948.0,112.0,2.35,21.5,941.0,977.48,720.01
2016,4,16,13,0,946.0,111.0,2.3,22.0,931.0,953.11,702.7
2016,4,16,13,15,942.0,110.0,2.2,22.0,913.5,923.89,683.14
2016,4,16,13,30,938.0,109.0,2.1,22.0,896.0,891.79,661.73
2016,4,16,13,45,934.0,107.0,2.05,22.0,871.5,855.97,638.28
2016,4,16,14,0,930.0,105.0,2.0,22.0,847.0,817.58,613.01
2016,4,16,14,15,922.0,103.0,1.9,21.5,815.0,773.88,584.67
2016,4,16,14,30,914.0,101.0,1.8,21.0,783.0,728.3,554.72
2016,4,16,14,45,902.0,99.5,1.75,21.0,744.5,678.94,519.33
2016,4,16,15,0,890.0,98.0,1.7,21.0,706.0,628.48,481.84
2016,4,16,15,15,875.5,95.5,1.6,21.0,662.0,574.84,440.77
2016,4,16,15,30,861.0,93.0,1.5,21.0,618.0,519.24,397.22
2016,4,16,15,45,832.0,93.5,1.45,21.0,568.0,461.21,350.84
2016,4,16,16,0,803.0,94.0,1.4,21.0,518.0,404.89,304.5
2016,4,16,16,15,776.5,90.0,1.25,20.5,467.0,347.23,256.26
2016,4,16,16,30,750.0,86.0,1.1,20.0,416.0,291.67,208.68
2016,4,16,16,45,689.0,86.5,1.0,19.5,360.0,232.05,158.84
2016,4,16,17,0,628.0,87.0,0.9,19.0,304.0,181.22,117.19
2016,4,16,17,15,573.5,79.0,0.85,18.5,251.5,130.23,78.02
2016,4,16,17,30,519.0,71.0,0.8,18.0,199.0,85.56,49.11
2016,4,16,17,45,420.5,61.5,0.8,17.5,149.0,45.96,34.69
2016,4,16,18,0,322.0,52.0,0.8,17.0,99.0,39.46,28.57
2016,4,16,18,15,161.0,37.5,0.8,16.5,61.0,29.13,18.32
2016,4,16,18,30,0.0,23.0,0.8,16.0,23.0,21.17,0.0
2016,4,16,18,45,0.0,11.5,0.85,16.0,11.5,11.3,0.0
2016,4,16,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,5,45,104.5,15.0,1.05,11.5,23.5,33.49,0.0
2016,4,17,6,0,209.0,30.0,1.1,12.0,47.0,91.76,57.31
2016,4,17,6,15,312.5,43.5,1.3,12.5,90.5,147.76,108.33
2016,4,17,6,30,416.0,57.0,1.5,13.0,134.0,216.71,167.83
2016,4,17,6,45,487.5,67.0,1.7,13.5,184.5,279.31,222.71
2016,4,17,7,0,559.0,77.0,1.9,14.0,235.0,348.86,282.29
2016,4,17,7,15,607.5,84.0,1.95,14.0,288.0,410.11,334.21
2016,4,17,7,30,656.0,91.0,2.0,14.0,341.0,475.07,387.56
2016,4,17,7,45,693.0,96.5,2.05,14.5,394.0,534.79,434.51
2016,4,17,8,0,730.0,102.0,2.1,15.0,447.0,596.34,481.34
2016,4,17,8,15,755.5,106.5,2.1,15.5,497.5,650.3,520.77
2016,4,17,8,30,781.0,111.0,2.1,16.0,548.0,702.03,556.72
2016,4,17,8,45,804.0,113.0,2.1,17.0,595.5,751.23,588.07
2016,4,17,9,0,827.0,115.0,2.1,18.0,643.0,799.63,618.08
2016,4,17,9,15,841.5,117.5,2.1,18.0,684.5,840.39,644.52
2016,4,17,9,30,856.0,120.0,2.1,18.0,726.0,879.25,669.44
2016,4,17,9,45,874.5,118.5,2.1,18.5,764.0,909.78,687.2
2016,4,17,10,0,893.0,117.0,2.1,19.0,802.0,943.41,706.94
2016,4,17,10,15,900.5,118.5,2.1,19.5,831.5,967.63,720.23
2016,4,17,10,30,908.0,120.0,2.1,20.0,861.0,988.82,731.58
2016,4,17,10,45,913.5,121.0,2.1,20.5,883.5,1004.41,739.3
2016,4,17,11,0,919.0,122.0,2.1,21.0,906.0,1016.69,744.99
2016,4,17,11,15,922.0,122.5,2.1,21.0,920.5,1022.63,748.14
2016,4,17,11,30,925.0,123.0,2.1,21.0,935.0,1025.11,749.27
2016,4,17,11,45,926.0,124.0,2.1,21.5,941.5,1022.69,745.97
2016,4,17,12,0,927.0,125.0,2.1,22.0,948.0,1016.8,740.63
2016,4,17,12,15,926.5,124.5,2.05,22.0,946.0,1004.5,732.17
2016,4,17,12,30,926.0,124.0,2.0,22.0,944.0,988.86,721.72
2016,4,17,12,45,924.5,123.0,1.95,22.5,934.5,968.51,707.0
2016,4,17,13,0,923.0,122.0,1.9,23.0,925.0,945.01,690.39
2016,4,17,13,15,919.0,121.0,1.8,23.0,907.5,916.29,671.25
2016,4,17,13,30,915.0,120.0,1.7,23.0,890.0,884.77,650.34
2016,4,17,13,45,910.0,118.0,1.6,23.0,865.5,848.81,626.48
2016,4,17,14,0,905.0,116.0,1.5,23.0,841.0,810.43,600.98
2016,4,17,14,15,896.5,114.5,1.4,23.0,809.0,767.73,572.47
2016,4,17,14,30,888.0,113.0,1.3,23.0,777.0,723.25,542.58
2016,4,17,14,45,878.0,109.5,1.2,23.0,739.0,674.3,507.33
2016,4,17,15,0,868.0,106.0,1.1,23.0,701.0,624.16,470.48
2016,4,17,15,15,853.5,103.5,1.0,23.0,657.5,570.35,430.13
2016,4,17,15,30,839.0,101.0,0.9,23.0,614.0,517.06,389.08
2016,4,17,15,45,821.0,96.5,0.8,23.0,566.0,460.3,344.39
2016,4,17,16,0,803.0,92.0,0.7,23.0,518.0,404.18,298.94
2016,4,17,16,15,777.0,88.0,0.6,22.5,467.0,346.7,251.89
2016,4,17,16,30,751.0,84.0,0.5,22.0,416.0,291.25,205.35
2016,4,17,16,45,717.0,78.5,0.45,22.0,363.5,232.44,155.86
2016,4,17,17,0,683.0,73.0,0.4,22.0,311.0,179.27,111.6
2016,4,17,17,15,632.5,66.5,0.4,21.5,258.0,126.93,71.66
2016,4,17,17,30,582.0,60.0,0.4,21.0,205.0,80.32,41.8
2016,4,17,17,45,505.0,51.0,0.4,20.5,155.5,37.33,26.82
2016,4,17,18,0,428.0,42.0,0.4,20.0,106.0,31.03,21.06
2016,4,17,18,15,306.0,29.5,0.5,19.5,66.0,22.35,12.71
2016,4,17,18,30,184.0,17.0,0.6,19.0,26.0,13.04,0.0
2016,4,17,18,45,92.0,8.5,0.7,18.5,13.0,8.36,0.0
2016,4,17,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,18,5,45,138.0,14.5,0.85,13.5,27.0,44.99,0.0
2016,4,18,6,0,276.0,29.0,0.8,14.0,54.0,107.79,68.32
2016,4,18,6,15,381.0,41.0,0.85,14.5,99.5,167.15,121.61
2016,4,18,6,30,486.0,53.0,0.9,15.0,145.0,238.17,182.39
2016,4,18,6,45,554.0,61.0,1.0,15.5,197.0,301.01,236.89
2016,4,18,7,0,622.0,69.0,1.1,16.0,249.0,370.35,295.27
2016,4,18,7,15,668.0,75.5,1.05,16.5,303.0,432.95,346.1
2016,4,18,7,30,714.0,82.0,1.0,17.0,357.0,498.95,397.41
2016,4,18,7,45,744.5,87.5,0.95,17.5,410.0,557.47,440.98
2016,4,18,8,0,775.0,93.0,0.9,18.0,463.0,615.23,482.26
2016,4,18,8,15,799.0,97.5,0.8,18.5,514.0,670.08,519.18
2016,4,18,8,30,823.0,102.0,0.7,19.0,565.0,724.78,552.89
2016,4,18,8,45,840.5,105.5,0.65,20.0,612.5,772.9,580.45
2016,4,18,9,0,858.0,109.0,0.6,21.0,660.0,819.75,606.32
2016,4,18,9,15,871.5,111.5,0.75,21.0,701.5,860.62,633.53
2016,4,18,9,30,885.0,114.0,0.9,21.0,743.0,894.3,656.05
2016,4,18,9,45,900.0,113.5,1.05,21.5,780.5,928.75,677.8
2016,4,18,10,0,915.0,113.0,1.2,22.0,818.0,960.8,697.87
2016,4,18,10,15,922.0,114.5,1.2,22.0,847.5,984.93,711.7
2016,4,18,10,30,929.0,116.0,1.2,22.0,877.0,1005.94,723.68
2016,4,18,10,45,934.5,116.0,1.3,22.5,899.0,1020.67,732.18
2016,4,18,11,0,940.0,116.0,1.4,23.0,921.0,1032.03,738.7
2016,4,18,11,15,943.0,117.0,1.4,23.0,935.5,1038.56,742.09
2016,4,18,11,30,946.0,118.0,1.4,23.0,950.0,1041.55,743.46
2016,4,18,11,45,946.0,118.5,1.4,23.0,956.0,1037.56,740.67
2016,4,18,12,0,946.0,119.0,1.4,23.0,962.0,1030.05,735.9
2016,4,18,12,15,945.0,119.0,1.35,23.0,960.0,1017.58,727.37
2016,4,18,12,30,944.0,119.0,1.3,23.0,958.0,1001.7,716.88
2016,4,18,12,45,937.0,121.5,1.3,23.5,946.5,979.56,702.05
2016,4,18,13,0,930.0,124.0,1.3,24.0,935.0,954.38,685.46
2016,4,18,13,15,925.5,123.5,1.3,24.0,917.5,925.53,667.9
2016,4,18,13,30,921.0,123.0,1.3,24.0,900.0,893.87,648.51
2016,4,18,13,45,908.5,125.0,1.35,24.0,873.0,855.6,625.37
2016,4,18,14,0,896.0,127.0,1.4,24.0,846.0,815.36,600.68
2016,4,18,14,15,887.0,125.0,1.4,23.5,814.0,772.09,574.17
2016,4,18,14,30,878.0,123.0,1.4,23.0,782.0,727.4,545.95
2016,4,18,14,45,856.5,125.0,1.45,23.0,741.5,676.28,510.28
2016,4,18,15,0,835.0,127.0,1.5,23.0,701.0,625.0,473.5
2016,4,18,15,15,819.0,124.0,1.45,22.5,657.5,572.12,434.81
2016,4,18,15,30,803.0,121.0,1.4,22.0,614.0,519.21,394.85
2016,4,18,15,45,775.5,119.0,1.35,22.0,564.5,460.36,348.57
2016,4,18,16,0,748.0,117.0,1.3,22.0,515.0,404.81,303.54
2016,4,18,16,15,719.5,111.5,1.25,21.5,464.0,347.67,256.74
2016,4,18,16,30,691.0,106.0,1.2,21.0,413.0,292.93,210.78
2016,4,18,16,45,650.5,99.5,1.15,20.5,360.0,237.14,163.96
2016,4,18,17,0,610.0,93.0,1.1,20.0,307.0,185.63,121.27
2016,4,18,17,15,555.5,84.5,1.05,19.0,254.5,135.13,82.56
2016,4,18,17,30,501.0,76.0,1.0,18.0,202.0,90.96,53.59
2016,4,18,17,45,421.5,64.0,0.95,17.0,153.0,49.86,38.21
2016,4,18,18,0,342.0,52.0,0.9,16.0,104.0,39.26,28.6
2016,4,18,18,15,171.0,39.0,0.9,15.5,65.0,30.2,19.64
2016,4,18,18,30,0.0,26.0,0.9,15.0,26.0,23.74,0.49
2016,4,18,18,45,0.0,13.0,0.95,14.5,13.0,12.78,0.0
2016,4,18,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,19,5,45,118.5,16.5,1.0,12.5,27.5,43.61,0.0
2016,4,19,6,0,237.0,33.0,0.9,13.0,55.0,102.84,67.34
2016,4,19,6,15,339.5,46.0,0.9,13.5,100.0,161.15,118.76
2016,4,19,6,30,442.0,59.0,0.9,14.0,145.0,230.44,178.01
2016,4,19,6,45,520.5,67.0,0.95,14.5,197.5,295.52,233.93
2016,4,19,7,0,599.0,75.0,1.0,15.0,250.0,368.15,294.6
2016,4,19,7,15,645.0,81.5,1.05,15.5,303.5,429.73,344.96
2016,4,19,7,30,691.0,88.0,1.1,16.0,357.0,494.71,396.18
2016,4,19,7,45,731.0,91.0,1.15,16.5,411.0,555.13,442.26
2016,4,19,8,0,771.0,94.0,1.2,17.0,465.0,615.63,486.96
2016,4,19,8,15,795.0,98.0,1.15,17.5,516.0,669.75,524.53
2016,4,19,8,30,819.0,102.0,1.1,18.0,567.0,723.72,559.11
2016,4,19,8,45,838.0,105.0,1.05,18.5,614.0,772.26,588.88
2016,4,19,9,0,857.0,108.0,1.0,19.0,661.0,819.65,617.11
2016,4,19,9,15,870.0,110.5,0.8,19.5,703.0,860.02,637.48
2016,4,19,9,30,883.0,113.0,0.6,20.0,745.0,893.21,652.16
2016,4,19,9,45,887.0,118.5,0.45,20.5,779.5,924.24,665.8
2016,4,19,10,0,891.0,124.0,0.3,21.0,814.0,952.34,677.21
2016,4,19,10,15,898.5,126.0,0.4,21.5,843.5,976.92,691.73
2016,4,19,10,30,906.0,128.0,0.5,22.0,873.0,998.47,704.56
2016,4,19,10,45,905.0,133.0,0.6,22.5,893.5,1011.87,712.56
2016,4,19,11,0,904.0,138.0,0.7,23.0,914.0,1021.81,718.66
2016,4,19,11,15,907.0,139.0,0.8,23.0,928.0,1028.02,723.99
2016,4,19,11,30,910.0,140.0,0.9,23.0,942.0,1030.82,727.37
2016,4,19,11,45,906.0,143.5,1.0,23.0,947.5,1025.99,726.17
2016,4,19,12,0,902.0,147.0,1.1,23.0,953.0,1017.78,723.0
2016,4,19,12,15,721.0,245.5,1.15,23.0,889.5,944.49,678.18
2016,4,19,12,30,540.0,344.0,1.2,23.0,826.0,861.22,621.59
2016,4,19,12,45,530.5,342.5,1.3,23.0,811.5,838.1,608.76
2016,4,19,13,0,521.0,341.0,1.4,23.0,797.0,813.43,593.94
2016,4,19,13,15,447.0,360.0,1.45,22.5,746.0,751.76,553.04
2016,4,19,13,30,373.0,379.0,1.5,22.0,695.0,689.9,511.45
2016,4,19,13,45,447.0,337.0,1.55,22.0,705.0,695.77,518.79
2016,4,19,14,0,521.0,295.0,1.6,22.0,715.0,693.36,519.62
2016,4,19,14,15,425.5,316.0,1.6,21.5,650.5,621.05,468.17
2016,4,19,14,30,330.0,337.0,1.6,21.0,586.0,553.97,420.01
2016,4,19,14,45,277.0,329.0,1.6,21.0,531.0,495.05,377.22
2016,4,19,15,0,224.0,321.0,1.6,21.0,476.0,440.35,336.84
2016,4,19,15,15,149.5,296.0,1.6,20.5,397.0,362.82,279.37
2016,4,19,15,30,75.0,271.0,1.6,20.0,318.0,293.52,227.22
2016,4,19,15,45,59.5,243.5,1.65,19.5,279.0,255.68,199.02
2016,4,19,16,0,44.0,216.0,1.7,19.0,240.0,219.67,171.69
2016,4,19,16,15,58.5,200.0,1.65,18.5,228.5,206.05,161.28
2016,4,19,16,30,73.0,184.0,1.6,18.0,217.0,190.77,149.03
2016,4,19,16,45,64.5,163.0,1.55,17.5,189.5,164.2,128.0
2016,4,19,17,0,56.0,142.0,1.5,17.0,162.0,138.7,107.72
2016,4,19,17,15,47.5,119.5,1.5,16.5,134.5,113.14,87.31
2016,4,19,17,30,39.0,97.0,1.5,16.0,107.0,88.84,67.93
2016,4,19,17,45,28.5,75.5,1.5,15.5,81.5,66.65,53.21
2016,4,19,18,0,18.0,54.0,1.5,15.0,56.0,48.46,36.75
2016,4,19,18,15,9.0,34.0,1.45,14.5,35.0,32.05,21.4
2016,4,19,18,30,0.0,14.0,1.4,14.0,14.0,13.51,0.0
2016,4,19,18,45,0.0,7.0,1.4,14.0,7.0,6.88,0.0
2016,4,19,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,5,45,134.5,16.5,0.75,11.5,29.5,47.27,0.0
2016,4,20,6,0,269.0,33.0,0.7,12.0,59.0,111.75,74.56
2016,4,20,6,15,370.5,44.5,0.8,12.5,104.0,169.94,125.93
2016,4,20,6,30,472.0,56.0,0.9,13.0,149.0,239.25,185.66
2016,4,20,6,45,533.5,65.5,1.0,13.5,200.0,300.68,239.2
2016,4,20,7,0,595.0,75.0,1.1,14.0,251.0,367.94,296.07
2016,4,20,7,15,640.5,81.5,1.15,14.5,304.5,429.12,346.36
2016,4,20,7,30,686.0,88.0,1.2,15.0,358.0,493.65,397.49
2016,4,20,7,45,719.5,93.0,1.3,15.5,410.5,552.18,442.61
2016,4,20,8,0,753.0,98.0,1.4,16.0,463.0,612.15,487.44
2016,4,20,8,15,777.0,101.5,1.45,16.0,513.0,662.88,524.88
2016,4,20,8,30,801.0,105.0,1.5,16.0,563.0,715.58,561.44
2016,4,20,8,45,825.0,106.0,1.6,16.5,610.5,765.09,594.32
2016,4,20,9,0,849.0,107.0,1.7,17.0,658.0,813.84,626.17
2016,4,20,9,15,658.5,187.0,1.75,17.0,631.0,770.09,593.84
2016,4,20,9,30,468.0,267.0,1.8,17.0,604.0,705.27,542.87
2016,4,20,9,45,577.0,239.5,1.9,17.5,674.5,784.32,600.78
2016,4,20,10,0,686.0,212.0,2.0,18.0,745.0,869.84,659.77
2016,4,20,10,15,582.0,266.0,2.05,18.0,729.5,838.56,634.62
2016,4,20,10,30,478.0,320.0,2.1,18.0,714.0,804.31,607.7
2016,4,20,10,45,477.5,331.0,2.15,18.5,733.5,819.13,616.61
2016,4,20,11,0,477.0,342.0,2.2,19.0,753.0,831.87,623.65
2016,4,20,11,15,707.5,229.0,2.2,19.0,849.5,939.93,702.23
2016,4,20,11,30,938.0,116.0,2.2,19.0,946.0,1034.37,762.85
2016,4,20,11,45,925.5,125.5,2.25,19.0,949.0,1027.57,757.69
2016,4,20,12,0,913.0,135.0,2.3,19.0,952.0,1017.29,751.5
2016,4,20,12,15,760.5,224.0,2.3,19.0,904.0,960.79,714.41
2016,4,20,12,30,608.0,313.0,2.3,19.0,856.0,893.83,667.1
2016,4,20,12,45,755.0,225.0,2.35,19.0,892.0,926.77,693.81
2016,4,20,13,0,902.0,137.0,2.4,19.0,928.0,944.62,706.26
2016,4,20,13,15,897.5,136.0,2.4,19.0,910.0,915.87,687.26
2016,4,20,13,30,893.0,135.0,2.4,19.0,892.0,884.43,666.84
2016,4,20,13,45,883.5,135.0,2.45,19.0,866.5,847.4,642.9
2016,4,20,14,0,874.0,135.0,2.5,19.0,841.0,809.74,618.32
2016,4,20,14,15,864.5,132.5,2.5,18.5,808.5,765.9,589.9
2016,4,20,14,30,855.0,130.0,2.5,18.0,776.0,720.47,559.4
2016,4,20,14,45,843.0,127.5,2.5,18.0,738.0,672.07,523.76
2016,4,20,15,0,831.0,125.0,2.5,18.0,700.0,622.77,486.59
2016,4,20,15,15,814.5,121.5,2.45,17.5,656.0,569.35,446.03
2016,4,20,15,30,798.0,118.0,2.4,17.0,612.0,515.97,404.26
2016,4,20,15,45,563.5,166.5,2.35,17.0,502.5,410.28,320.77
2016,4,20,16,0,329.0,215.0,2.3,17.0,393.0,329.68,257.34
2016,4,20,16,15,188.0,196.5,2.15,16.5,296.5,246.08,192.42
2016,4,20,16,30,47.0,178.0,2.0,16.0,200.0,178.18,140.73
2016,4,20,16,45,340.5,131.5,1.9,16.0,255.5,194.64,144.3
2016,4,20,17,0,634.0,85.0,1.8,16.0,311.0,184.7,122.08
2016,4,20,17,15,582.0,77.5,1.6,15.5,258.5,133.92,81.62
2016,4,20,17,30,530.0,70.0,1.4,15.0,206.0,89.09,51.16
2016,4,20,17,45,454.0,59.5,1.2,14.5,157.5,47.45,36.54
2016,4,20,18,0,378.0,49.0,1.0,14.0,109.0,37.01,26.96
2016,4,20,18,15,263.5,35.0,0.95,13.5,69.5,26.75,17.15
2016,4,20,18,30,149.0,21.0,0.9,13.0,30.0,16.33,1.98
2016,4,20,18,45,74.5,10.5,0.9,12.5,15.0,10.32,0.0
2016,4,20,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,16.0,0.6,12.5,16.0,15.45,0.0
2016,4,21,6,0,0.0,32.0,0.6,13.0,32.0,31.77,19.99
2016,4,21,6,15,18.0,53.0,0.75,13.0,56.5,61.06,45.21
2016,4,21,6,30,36.0,74.0,0.9,13.0,81.0,90.49,70.58
2016,4,21,6,45,47.5,96.5,1.05,13.5,109.0,120.71,96.44
2016,4,21,7,0,59.0,119.0,1.2,14.0,137.0,151.95,122.7
2016,4,21,7,15,71.5,140.0,1.3,14.0,166.0,183.0,148.58
2016,4,21,7,30,84.0,161.0,1.4,14.0,195.0,215.15,174.96
2016,4,21,7,45,42.0,147.0,1.55,14.0,164.0,176.32,142.42
2016,4,21,8,0,0.0,133.0,1.7,14.0,133.0,130.75,103.83
2016,4,21,8,15,0.0,138.0,1.75,14.0,138.0,135.42,107.42
2016,4,21,8,30,0.0,143.0,1.8,14.0,143.0,140.16,110.95
2016,4,21,8,45,4.0,173.5,1.9,14.5,176.0,173.95,137.94
2016,4,21,9,0,8.0,204.0,2.0,15.0,209.0,208.1,164.71
2016,4,21,9,15,59.5,272.0,2.05,15.0,315.0,329.6,261.44
2016,4,21,9,30,111.0,340.0,2.1,15.0,421.0,448.54,352.59
2016,4,21,9,45,124.5,360.0,2.15,15.5,454.0,492.36,383.72
2016,4,21,10,0,138.0,380.0,2.2,16.0,487.0,527.61,408.6
2016,4,21,10,15,229.5,382.5,2.25,16.0,569.0,616.85,476.09
2016,4,21,10,30,321.0,385.0,2.3,16.0,651.0,716.93,549.15
2016,4,21,10,45,491.5,326.0,2.35,16.5,745.5,827.93,630.11
2016,4,21,11,0,662.0,267.0,2.4,17.0,840.0,935.1,705.88
2016,4,21,11,15,410.0,358.0,2.45,17.0,715.0,783.6,593.58
2016,4,21,11,30,158.0,449.0,2.5,17.0,590.0,617.4,468.75
2016,4,21,11,45,163.0,448.5,2.55,17.5,594.5,618.92,470.31
2016,4,21,12,0,168.0,448.0,2.6,18.0,599.0,619.67,470.22
2016,4,21,12,15,121.5,438.0,2.65,18.0,547.0,561.09,426.78
2016,4,21,12,30,75.0,428.0,2.7,18.0,495.0,497.77,379.67
2016,4,21,12,45,58.5,404.0,2.8,18.0,456.0,455.29,348.62
2016,4,21,13,0,42.0,380.0,2.9,18.0,417.0,413.6,317.66
2016,4,21,13,15,286.0,351.0,2.95,18.0,595.0,600.82,464.39
2016,4,21,13,30,530.0,322.0,3.0,18.0,773.0,768.83,589.63
2016,4,21,13,45,351.0,361.0,3.1,18.0,656.5,640.32,492.74
2016,4,21,14,0,172.0,400.0,3.2,18.0,540.0,523.2,403.43
2016,4,21,14,15,148.5,382.0,3.2,17.5,500.0,479.53,372.12
2016,4,21,14,30,125.0,364.0,3.2,17.0,460.0,437.5,341.23
2016,4,21,14,45,361.5,286.5,3.25,17.0,542.0,510.28,401.82
2016,4,21,15,0,598.0,209.0,3.3,17.0,624.0,562.12,443.72
2016,4,21,15,15,647.0,175.5,3.25,17.0,599.5,527.08,416.28
2016,4,21,15,30,696.0,142.0,3.2,17.0,575.0,486.32,383.74
2016,4,21,15,45,583.5,163.0,3.15,17.0,507.0,417.27,327.73
2016,4,21,16,0,471.0,184.0,3.1,17.0,439.0,357.8,279.26
2016,4,21,16,15,288.5,187.5,3.0,16.5,339.0,271.28,211.43
2016,4,21,16,30,106.0,191.0,2.9,16.0,239.0,204.5,160.85
2016,4,21,16,45,176.5,164.0,2.85,15.5,232.0,189.53,146.27
2016,4,21,17,0,247.0,137.0,2.8,15.0,225.0,164.0,121.8
2016,4,21,17,15,222.5,118.0,2.55,14.5,188.0,128.19,92.99
2016,4,21,17,30,198.0,99.0,2.3,14.0,151.0,95.32,68.24
2016,4,21,17,45,171.5,78.5,2.05,14.0,116.0,64.31,47.56
2016,4,21,18,0,145.0,58.0,1.8,14.0,81.0,46.66,35.42
2016,4,21,18,15,90.0,39.5,1.65,13.5,52.0,32.45,22.08
2016,4,21,18,30,35.0,21.0,1.5,13.0,23.0,18.84,4.51
2016,4,21,18,45,17.5,10.5,1.4,13.0,11.5,10.32,0.0
2016,4,21,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,4.0,2.95,13.0,4.0,3.85,0.0
2016,4,22,6,0,0.0,8.0,3.0,13.0,8.0,7.71,0.6
2016,4,22,6,15,0.0,14.5,3.05,13.0,14.5,13.98,6.15
2016,4,22,6,30,0.0,21.0,3.1,13.0,21.0,20.26,11.68
2016,4,22,6,45,0.0,28.5,3.2,13.0,28.5,27.5,18.01
2016,4,22,7,0,0.0,36.0,3.3,13.0,36.0,34.75,24.26
2016,4,22,7,15,0.0,43.5,3.4,13.0,43.5,42.01,30.44
2016,4,22,7,30,0.0,51.0,3.5,13.0,51.0,49.27,36.54
2016,4,22,7,45,6.5,111.5,3.65,13.0,115.0,113.13,90.43
2016,4,22,8,0,13.0,172.0,3.8,13.0,179.0,179.73,145.46
2016,4,22,8,15,6.5,92.5,3.9,13.0,96.0,94.14,73.93
2016,4,22,8,30,0.0,13.0,4.0,13.0,13.0,12.56,4.99
2016,4,22,8,45,0.0,43.5,4.1,13.0,43.5,42.05,29.84
2016,4,22,9,0,0.0,74.0,4.2,13.0,74.0,71.6,54.43
2016,4,22,9,15,5.0,149.0,4.25,13.0,153.0,149.8,118.95
2016,4,22,9,30,10.0,224.0,4.3,13.0,232.0,229.85,183.55
2016,4,22,9,45,5.0,155.5,4.4,13.5,159.5,156.36,123.38
2016,4,22,10,0,0.0,87.0,4.5,14.0,87.0,84.27,64.07
2016,4,22,10,15,1.0,120.5,4.5,13.5,121.5,118.09,91.87
2016,4,22,10,30,2.0,154.0,4.5,13.0,156.0,152.13,119.63
2016,4,22,10,45,157.0,283.0,4.5,13.0,419.0,445.05,357.61
2016,4,22,11,0,312.0,412.0,4.5,13.0,682.0,739.28,580.54
2016,4,22,11,15,163.0,343.5,4.5,13.0,485.5,513.73,406.91
2016,4,22,11,30,14.0,275.0,4.5,13.0,289.0,283.72,223.88
2016,4,22,11,45,265.5,317.5,4.5,13.0,557.5,589.15,469.52
2016,4,22,12,0,517.0,360.0,4.5,13.0,826.0,876.65,684.61
2016,4,22,12,15,262.0,271.0,4.4,13.0,507.0,529.07,421.72
2016,4,22,12,30,7.0,182.0,4.3,13.0,188.0,183.75,144.21
2016,4,22,12,45,223.0,274.0,4.25,13.0,470.5,484.03,388.44
2016,4,22,13,0,439.0,366.0,4.2,13.0,753.0,766.19,601.65
2016,4,22,13,15,399.5,378.0,4.15,13.0,725.0,726.27,569.41
2016,4,22,13,30,360.0,390.0,4.1,13.0,697.0,690.61,542.19
2016,4,22,13,45,620.0,260.5,4.1,13.0,771.5,762.62,603.47
2016,4,22,14,0,880.0,131.0,4.1,13.0,846.0,811.08,642.63
2016,4,22,14,15,521.5,249.5,4.1,13.0,669.0,628.91,501.86
2016,4,22,14,30,163.0,368.0,4.1,13.0,492.0,467.67,371.09
2016,4,22,14,45,101.5,327.5,4.15,13.0,403.5,379.78,302.91
2016,4,22,15,0,40.0,287.0,4.2,13.0,315.0,298.22,238.2
2016,4,22,15,15,118.0,286.0,4.15,13.0,361.0,336.47,270.21
2016,4,22,15,30,196.0,285.0,4.1,13.0,407.0,366.84,294.61
2016,4,22,15,45,98.0,214.5,4.1,13.0,275.5,245.93,197.63
2016,4,22,16,0,0.0,144.0,4.1,13.0,144.0,137.99,110.02
2016,4,22,16,15,118.0,165.0,3.95,12.5,219.0,194.35,155.55
2016,4,22,16,30,236.0,186.0,3.8,12.0,294.0,236.4,186.72
2016,4,22,16,45,434.5,138.0,3.7,12.0,306.5,223.92,168.05
2016,4,22,17,0,633.0,90.0,3.6,12.0,319.0,191.18,129.99
2016,4,22,17,15,578.5,82.5,3.3,11.5,266.0,140.05,88.38
2016,4,22,17,30,524.0,75.0,3.0,11.0,213.0,95.19,56.92
2016,4,22,17,45,441.0,65.5,2.75,11.0,163.5,54.58,37.08
2016,4,22,18,0,358.0,56.0,2.5,11.0,114.0,42.09,31.86
2016,4,22,18,15,237.0,41.0,2.3,10.5,74.0,31.51,21.66
2016,4,22,18,30,116.0,26.0,2.1,10.0,34.0,20.38,6.68
2016,4,22,18,45,58.0,13.0,1.95,10.0,17.0,12.78,0.0
2016,4,22,19,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,23,5,45,161.0,17.0,1.2,9.5,35.0,56.6,19.18
2016,4,23,6,0,322.0,34.0,1.3,10.0,70.0,128.5,89.33
2016,4,23,6,15,418.0,44.0,1.35,10.5,116.0,187.17,141.39
2016,4,23,6,30,514.0,54.0,1.4,11.0,162.0,256.21,201.9
2016,4,23,6,45,567.0,63.0,1.5,11.5,212.5,316.13,254.97
2016,4,23,7,0,620.0,72.0,1.6,12.0,263.0,380.93,310.53
2016,4,23,7,15,662.0,78.0,1.55,12.0,316.0,441.14,360.97
2016,4,23,7,30,704.0,84.0,1.5,12.0,369.0,504.32,411.96
2016,4,23,7,45,727.0,90.5,1.5,12.5,419.5,558.95,454.0
2016,4,23,8,0,750.0,97.0,1.5,13.0,470.0,612.13,493.56
2016,4,23,8,15,772.5,101.0,1.4,13.5,519.0,664.25,530.13
2016,4,23,8,30,795.0,105.0,1.3,14.0,568.0,716.15,563.7
2016,4,23,8,45,808.0,110.5,1.25,14.5,612.5,761.74,592.3
2016,4,23,9,0,821.0,116.0,1.2,15.0,657.0,805.83,619.2
2016,4,23,9,15,834.0,118.5,1.15,15.0,697.5,844.89,643.26
2016,4,23,9,30,847.0,121.0,1.1,15.0,738.0,881.98,665.65
2016,4,23,9,45,865.5,118.5,1.1,15.5,774.5,911.03,681.97
2016,4,23,10,0,884.0,116.0,1.1,16.0,811.0,943.22,700.29
2016,4,23,10,15,890.5,117.5,1.15,16.0,839.5,966.05,714.54
2016,4,23,10,30,897.0,119.0,1.2,16.0,868.0,985.86,727.02
2016,4,23,10,45,901.5,120.0,1.25,16.0,889.0,1000.08,736.02
2016,4,23,11,0,906.0,121.0,1.3,16.0,910.0,1011.04,743.1
2016,4,23,11,15,909.0,122.0,1.3,16.0,924.0,1017.19,746.38
2016,4,23,11,30,912.0,123.0,1.3,16.0,938.0,1019.95,747.67
2016,4,23,11,45,909.5,125.5,1.35,16.5,943.0,1015.49,744.01
2016,4,23,12,0,907.0,128.0,1.4,17.0,948.0,1007.67,738.38
2016,4,23,12,15,558.0,290.5,1.55,17.0,795.0,836.88,625.21
2016,4,23,12,30,209.0,453.0,1.7,17.0,642.0,653.81,490.8
2016,4,23,12,45,552.0,291.5,1.85,17.0,782.0,808.58,612.62
2016,4,23,13,0,895.0,130.0,2.0,17.0,922.0,934.43,701.68
2016,4,23,13,15,890.5,129.5,2.1,17.0,904.5,906.37,682.97
