Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,13,30,886.0,129.0,2.2,17.0,887.0,875.66,663.94
2016,4,23,13,45,654.0,232.0,2.35,17.0,783.0,763.03,586.02
2016,4,23,14,0,422.0,335.0,2.5,17.0,679.0,657.12,506.06
2016,4,23,14,15,632.5,232.0,2.55,16.5,725.5,694.77,540.68
2016,4,23,14,30,843.0,129.0,2.6,16.0,772.0,714.12,560.06
2016,4,23,14,45,825.5,129.0,2.7,16.0,733.0,665.11,523.48
2016,4,23,15,0,808.0,129.0,2.8,16.0,694.0,615.71,486.14
2016,4,23,15,15,792.0,126.0,2.8,15.5,651.5,564.16,446.7
2016,4,23,15,30,776.0,123.0,2.8,15.0,609.0,512.65,406.05
2016,4,23,15,45,750.5,120.5,2.8,15.0,561.5,455.58,359.17
2016,4,23,16,0,725.0,118.0,2.8,15.0,514.0,401.69,313.58
2016,4,23,16,15,697.0,113.0,2.75,14.5,464.0,346.43,266.35
2016,4,23,16,30,669.0,108.0,2.7,14.0,414.0,293.54,220.08
2016,4,23,16,45,621.5,104.0,2.7,14.0,361.5,239.47,172.83
2016,4,23,17,0,574.0,100.0,2.7,14.0,309.0,190.48,130.69
2016,4,23,17,15,520.5,91.5,2.55,13.5,258.0,141.9,91.68
2016,4,23,17,30,467.0,83.0,2.4,13.0,207.0,98.83,61.36
2016,4,23,17,45,394.0,71.0,2.3,13.0,159.5,58.8,40.22
2016,4,23,18,0,321.0,59.0,2.2,13.0,112.0,44.39,33.65
2016,4,23,18,15,215.5,42.5,2.15,12.5,73.0,32.65,22.53
2016,4,23,18,30,110.0,26.0,2.1,12.0,34.0,21.72,8.42
2016,4,23,18,45,55.0,13.0,2.05,12.0,17.0,12.78,0.0
2016,4,23,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,24,5,45,118.5,21.5,1.8,9.5,35.0,53.0,22.13
2016,4,24,6,0,237.0,43.0,2.0,10.0,70.0,116.89,83.2
2016,4,24,6,15,333.0,56.5,2.05,10.5,115.5,174.34,133.39
2016,4,24,6,30,429.0,70.0,2.1,11.0,161.0,242.32,192.63
2016,4,24,6,45,503.0,78.5,2.2,11.5,214.0,307.33,249.42
2016,4,24,7,0,577.0,87.0,2.3,12.0,267.0,378.46,310.04
2016,4,24,7,15,623.0,94.0,2.35,12.5,320.5,439.95,361.32
2016,4,24,7,30,669.0,101.0,2.4,13.0,374.0,504.8,413.61
2016,4,24,7,45,707.0,105.0,2.45,13.5,427.5,564.39,460.23
2016,4,24,8,0,745.0,109.0,2.5,14.0,481.0,625.79,506.83
2016,4,24,8,15,769.5,113.5,2.5,14.5,531.5,679.66,546.06
2016,4,24,8,30,794.0,118.0,2.5,15.0,582.0,731.06,581.28
2016,4,24,8,45,816.0,119.5,2.5,15.5,629.0,779.31,613.1
2016,4,24,9,0,838.0,121.0,2.5,16.0,676.0,826.63,643.67
2016,4,24,9,15,851.0,124.0,2.4,16.0,717.5,866.73,669.09
2016,4,24,9,30,864.0,127.0,2.3,16.0,759.0,904.8,692.74
2016,4,24,9,45,874.5,129.0,2.2,16.5,794.5,937.27,710.89
2016,4,24,10,0,885.0,131.0,2.1,17.0,830.0,961.47,723.21
2016,4,24,10,15,892.0,132.5,2.1,17.0,858.5,984.66,737.33
2016,4,24,10,30,899.0,134.0,2.1,17.0,887.0,1004.84,749.49
2016,4,24,10,45,901.0,137.0,2.1,17.0,907.5,1018.63,757.53
2016,4,24,11,0,903.0,140.0,2.1,17.0,928.0,1029.07,763.55
2016,4,24,11,15,905.5,141.0,2.2,17.0,941.5,1034.57,767.74
2016,4,24,11,30,908.0,142.0,2.3,17.0,955.0,1036.68,769.87
2016,4,24,11,45,899.5,148.0,2.45,17.0,958.5,1029.77,766.77
2016,4,24,12,0,891.0,154.0,2.6,17.0,962.0,1019.55,761.55
2016,4,24,12,15,890.0,154.0,2.75,17.0,960.0,1007.31,755.0
2016,4,24,12,30,889.0,154.0,2.9,17.0,958.0,991.9,746.29
2016,4,24,12,45,732.0,239.0,3.05,17.0,896.5,922.72,700.92
2016,4,24,13,0,575.0,324.0,3.2,17.0,835.0,847.13,646.01
2016,4,24,13,15,581.5,312.5,3.3,16.5,820.5,823.84,632.55
2016,4,24,13,30,588.0,301.0,3.4,16.0,806.0,798.41,616.88
2016,4,24,13,45,585.5,290.0,3.5,16.0,781.0,764.07,593.24
2016,4,24,14,0,583.0,279.0,3.6,16.0,756.0,728.27,568.21
2016,4,24,14,15,675.0,232.5,3.6,15.5,764.5,727.16,570.88
2016,4,24,14,30,767.0,186.0,3.6,15.0,773.0,716.9,566.13
2016,4,24,14,45,763.0,177.0,3.65,15.0,737.0,670.61,531.43
2016,4,24,15,0,759.0,168.0,3.7,15.0,701.0,623.01,495.12
2016,4,24,15,15,741.5,163.5,3.75,14.5,657.5,570.97,455.14
2016,4,24,15,30,724.0,159.0,3.8,14.0,614.0,519.24,414.21
2016,4,24,15,45,717.0,147.0,3.85,14.0,569.0,465.91,370.15
2016,4,24,16,0,710.0,135.0,3.9,14.0,524.0,412.36,324.6
2016,4,24,16,15,680.5,129.0,3.85,13.5,473.5,356.38,276.57
2016,4,24,16,30,651.0,123.0,3.8,13.0,423.0,302.98,229.76
2016,4,24,16,45,608.5,116.5,3.75,13.0,370.0,248.81,182.08
2016,4,24,17,0,566.0,110.0,3.7,13.0,317.0,199.21,139.05
2016,4,24,17,15,512.5,100.0,3.6,12.5,265.0,148.84,98.3
2016,4,24,17,30,459.0,90.0,3.5,12.0,213.0,104.96,66.93
2016,4,24,17,45,381.5,77.0,3.4,12.0,164.5,64.27,44.62
2016,4,24,18,0,304.0,64.0,3.3,12.0,116.0,48.35,37.32
2016,4,24,18,15,205.5,46.0,3.15,11.5,76.0,35.46,25.13
2016,4,24,18,30,107.0,28.0,3.0,11.0,36.0,23.3,10.39
2016,4,24,18,45,53.5,14.0,2.9,10.5,18.0,13.76,0.0
2016,4,24,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,4,25,5,15,46.5,5.0,2.0,6.5,5.5,0.0,0.0
2016,4,25,5,30,93.0,10.0,2.2,7.0,11.0,23.74,0.0
2016,4,25,5,45,253.0,22.0,2.45,7.5,47.0,82.86,40.32
2016,4,25,6,0,413.0,34.0,2.7,8.0,83.0,153.74,109.2
2016,4,25,6,15,505.0,42.5,2.9,8.5,132.0,215.0,164.89
2016,4,25,6,30,597.0,51.0,3.1,9.0,181.0,286.06,228.82
2016,4,25,6,45,655.5,57.0,3.3,9.5,235.0,348.0,285.01
2016,4,25,7,0,714.0,63.0,3.5,10.0,289.0,416.87,345.41
2016,4,25,7,15,752.5,68.0,3.6,10.0,343.5,478.98,399.19
2016,4,25,7,30,791.0,73.0,3.7,10.0,398.0,543.51,453.33
2016,4,25,7,45,819.0,76.5,3.8,10.5,452.0,601.89,500.19
2016,4,25,8,0,847.0,80.0,3.9,11.0,506.0,660.99,546.18
2016,4,25,8,15,867.0,83.0,3.9,11.5,557.0,710.47,581.51
2016,4,25,8,30,887.0,86.0,3.9,12.0,608.0,762.82,617.92
2016,4,25,8,45,902.5,88.5,3.9,12.5,655.0,810.17,649.88
2016,4,25,9,0,918.0,91.0,3.9,13.0,702.0,855.97,680.2
2016,4,25,9,15,928.5,93.0,3.85,13.0,743.5,895.17,706.32
2016,4,25,9,30,939.0,95.0,3.8,13.0,785.0,932.0,730.55
2016,4,25,9,45,946.5,97.5,3.8,13.5,820.0,964.09,750.18
2016,4,25,10,0,954.0,100.0,3.8,14.0,855.0,993.27,767.65
2016,4,25,10,15,959.5,101.0,3.75,14.0,884.0,1015.86,781.59
2016,4,25,10,30,965.0,102.0,3.7,14.0,913.0,1035.18,793.35
2016,4,25,10,45,968.0,103.5,3.65,14.5,934.0,1049.23,800.07
2016,4,25,11,0,971.0,105.0,3.6,15.0,955.0,1059.74,804.49
2016,4,25,11,15,973.0,105.5,3.5,15.0,968.5,1064.63,806.33
2016,4,25,11,30,975.0,106.0,3.4,15.0,982.0,1065.91,805.88
2016,4,25,11,45,972.5,108.0,3.3,15.5,986.5,1060.73,799.75
2016,4,25,12,0,970.0,110.0,3.2,16.0,991.0,1051.98,791.42
2016,4,25,12,15,969.0,110.0,3.1,16.0,988.5,1039.09,781.97
2016,4,25,12,30,968.0,110.0,3.0,16.0,986.0,1022.75,770.36
2016,4,25,12,45,961.0,112.5,2.95,16.0,974.5,1000.03,755.05
2016,4,25,13,0,954.0,115.0,2.9,16.0,963.0,974.26,737.77
2016,4,25,13,15,950.0,114.0,2.8,16.0,945.0,944.72,717.56
2016,4,25,13,30,946.0,113.0,2.7,16.0,927.0,912.32,695.42
2016,4,25,13,45,939.0,112.5,2.65,16.0,901.0,875.26,670.45
2016,4,25,14,0,932.0,112.0,2.6,16.0,875.0,835.86,643.75
2016,4,25,14,15,923.5,110.0,2.55,16.0,842.5,791.74,613.55
2016,4,25,14,30,915.0,108.0,2.5,16.0,810.0,745.8,581.81
2016,4,25,14,45,903.5,106.5,2.5,16.0,771.0,696.78,546.41
2016,4,25,15,0,892.0,105.0,2.5,16.0,732.0,646.64,508.48
2016,4,25,15,15,877.5,102.0,2.45,16.0,688.0,592.52,466.37
2016,4,25,15,30,863.0,99.0,2.4,16.0,644.0,536.4,421.64
2016,4,25,15,45,843.0,96.5,2.4,16.0,595.5,479.53,375.16
2016,4,25,16,0,823.0,94.0,2.4,16.0,547.0,423.48,327.93
2016,4,25,16,15,797.5,90.0,2.25,15.5,495.0,365.16,278.02
2016,4,25,16,30,772.0,86.0,2.1,15.0,443.0,308.8,228.59
2016,4,25,16,45,734.5,82.0,2.0,15.0,389.0,251.74,178.17
2016,4,25,17,0,697.0,78.0,1.9,15.0,335.0,195.68,129.37
2016,4,25,17,15,648.5,72.0,1.75,14.0,282.0,142.94,86.57
2016,4,25,17,30,600.0,66.0,1.6,13.0,229.0,95.66,53.18
2016,4,25,17,45,522.0,58.0,1.5,12.5,178.0,51.71,31.38
2016,4,25,18,0,444.0,50.0,1.4,12.0,127.0,36.93,27.27
2016,4,25,18,15,328.0,38.0,1.4,11.5,84.5,29.02,19.66
2016,4,25,18,30,212.0,26.0,1.4,11.0,42.0,20.53,9.16
2016,4,25,18,45,106.0,13.0,1.4,10.5,21.0,12.78,0.0
2016,4,25,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,6.0,1.1,7.5,6.0,0.0,0.0
2016,4,26,5,30,0.0,12.0,1.1,8.0,12.0,11.8,0.0
2016,4,26,5,45,159.0,26.0,1.1,8.5,45.0,68.29,36.33
2016,4,26,6,0,318.0,40.0,1.1,9.0,78.0,136.16,97.64
2016,4,26,6,15,409.0,50.5,1.2,9.5,125.0,194.49,149.16
2016,4,26,6,30,500.0,61.0,1.3,10.0,172.0,262.49,208.8
2016,4,26,6,45,551.0,70.5,1.4,10.5,222.5,321.72,261.03
2016,4,26,7,0,602.0,80.0,1.5,11.0,273.0,385.58,315.55
2016,4,26,7,15,644.0,86.5,1.5,11.5,325.5,445.66,365.09
2016,4,26,7,30,686.0,93.0,1.5,12.0,378.0,508.68,415.16
2016,4,26,7,45,564.0,133.0,1.55,12.5,387.5,508.44,413.28
2016,4,26,8,0,442.0,173.0,1.6,13.0,397.0,493.0,399.03
2016,4,26,8,15,606.5,146.5,1.5,13.0,486.5,602.99,484.49
2016,4,26,8,30,771.0,120.0,1.4,13.0,576.0,721.4,570.84
2016,4,26,8,45,743.0,135.5,1.3,13.5,602.5,744.91,582.66
2016,4,26,9,0,715.0,151.0,1.2,14.0,629.0,764.07,592.18
2016,4,26,9,15,707.5,168.0,1.15,14.0,665.0,798.07,613.61
2016,4,26,9,30,700.0,185.0,1.1,14.0,701.0,829.11,632.53
2016,4,26,9,45,555.5,257.5,1.05,14.0,679.0,789.14,600.03
2016,4,26,10,0,411.0,330.0,1.0,14.0,657.0,742.93,562.62
2016,4,26,10,15,313.5,372.5,1.1,14.5,627.0,694.75,526.24
2016,4,26,10,30,216.0,415.0,1.2,15.0,597.0,641.08,485.35
2016,4,26,10,45,252.0,419.0,1.35,15.5,636.5,689.14,520.27
2016,4,26,11,0,288.0,423.0,1.5,16.0,676.0,728.23,547.75
2016,4,26,11,15,289.0,430.0,1.6,16.0,687.0,735.35,552.7
2016,4,26,11,30,290.0,437.0,1.7,16.0,698.0,741.15,557.1
2016,4,26,11,45,281.0,442.5,1.8,16.0,697.0,734.34,552.6
2016,4,26,12,0,272.0,448.0,1.9,16.0,696.0,726.36,547.39
2016,4,26,12,15,361.5,412.0,1.95,16.0,740.5,768.96,580.48
2016,4,26,12,30,451.0,376.0,2.0,16.0,785.0,812.83,613.5
2016,4,26,12,45,535.0,339.5,2.05,16.0,820.0,842.31,636.36
2016,4,26,13,0,619.0,303.0,2.1,16.0,855.0,866.69,655.71
2016,4,26,13,15,729.0,232.0,2.15,16.0,870.0,874.74,664.93
2016,4,26,13,30,839.0,161.0,2.2,16.0,885.0,872.79,664.54
2016,4,26,13,45,839.0,155.5,2.25,16.0,862.0,839.1,642.42
2016,4,26,14,0,839.0,150.0,2.3,16.0,839.0,802.96,618.69
2016,4,26,14,15,829.5,147.5,2.35,16.0,807.5,760.4,590.14
2016,4,26,14,30,820.0,145.0,2.4,16.0,776.0,716.38,559.3
2016,4,26,14,45,800.0,146.5,2.45,16.0,737.0,668.09,523.74
2016,4,26,15,0,780.0,148.0,2.5,16.0,698.0,619.68,487.23
2016,4,26,15,15,763.0,144.0,2.5,15.5,655.0,566.4,446.94
2016,4,26,15,30,746.0,140.0,2.5,15.0,612.0,514.5,406.44
2016,4,26,15,45,599.0,166.5,2.5,15.0,527.5,431.41,340.0
2016,4,26,16,0,452.0,193.0,2.5,15.0,443.0,361.3,283.63
2016,4,26,16,15,534.0,151.5,2.55,14.5,419.5,326.54,253.24
2016,4,26,16,30,616.0,110.0,2.6,14.0,396.0,282.45,212.87
2016,4,26,16,45,606.5,103.5,2.65,14.0,357.5,238.3,172.76
2016,4,26,17,0,597.0,97.0,2.7,14.0,319.0,194.96,133.72
2016,4,26,17,15,546.5,89.0,2.6,13.5,268.0,145.76,93.71
2016,4,26,17,30,496.0,81.0,2.5,13.0,217.0,102.39,62.63
2016,4,26,17,45,416.5,71.0,2.45,12.5,168.5,61.79,40.88
2016,4,26,18,0,337.0,61.0,2.4,12.0,120.0,45.68,35.04
2016,4,26,18,15,237.0,45.0,2.4,11.5,80.0,34.43,24.4
2016,4,26,18,30,137.0,29.0,2.4,11.0,40.0,22.6,11.21
2016,4,26,18,45,68.5,14.5,2.4,11.0,20.0,14.25,0.0
2016,4,26,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,27,5,15,24.0,5.5,1.35,9.0,6.5,0.0,0.0
2016,4,27,5,30,48.0,11.0,1.6,9.0,13.0,18.24,0.0
2016,4,27,5,45,171.0,26.5,1.85,9.5,46.0,72.25,40.62
2016,4,27,6,0,294.0,42.0,2.1,10.0,79.0,132.03,95.21
2016,4,27,6,15,383.5,53.0,2.2,10.5,125.0,189.96,146.24
2016,4,27,6,30,473.0,64.0,2.3,11.0,171.0,256.79,204.96
2016,4,27,6,45,528.0,73.5,2.45,11.5,221.5,316.42,257.64
2016,4,27,7,0,583.0,83.0,2.6,12.0,272.0,381.08,313.16
2016,4,27,7,15,291.5,101.0,2.65,12.0,195.5,273.22,226.5
2016,4,27,7,30,0.0,119.0,2.7,12.0,119.0,117.13,93.79
2016,4,27,7,45,0.0,117.5,2.8,12.0,117.5,115.06,91.99
2016,4,27,8,0,0.0,116.0,2.9,12.0,116.0,113.21,90.14
2016,4,27,8,15,0.0,108.5,2.95,12.0,108.5,105.49,83.4
2016,4,27,8,30,0.0,101.0,3.0,12.0,101.0,97.94,76.86
2016,4,27,8,45,3.5,150.0,3.1,12.5,152.5,149.56,119.22
2016,4,27,9,0,7.0,199.0,3.2,13.0,204.0,201.92,161.24
2016,4,27,9,15,3.5,175.5,3.2,13.0,178.5,175.07,138.93
2016,4,27,9,30,0.0,152.0,3.2,13.0,153.0,148.41,116.93
2016,4,27,9,45,49.5,266.5,3.25,13.0,307.0,315.94,252.54
2016,4,27,10,0,99.0,381.0,3.3,13.0,461.0,483.75,382.21
2016,4,27,10,15,60.5,345.5,3.3,13.0,394.5,410.01,323.53
2016,4,27,10,30,22.0,310.0,3.3,13.0,328.0,327.76,258.49
2016,4,27,10,45,34.5,349.5,3.35,13.0,379.5,388.48,305.84
2016,4,27,11,0,47.0,389.0,3.4,13.0,431.0,441.19,345.99
2016,4,27,11,15,463.5,273.5,3.4,13.0,692.0,750.37,591.01
2016,4,27,11,30,880.0,158.0,3.4,13.0,953.0,1034.64,793.39
2016,4,27,11,45,505.0,309.5,3.4,13.0,766.5,822.08,637.51
2016,4,27,12,0,130.0,461.0,3.4,13.0,580.0,596.29,461.65
2016,4,27,12,15,75.0,391.5,3.35,13.0,460.0,463.01,362.08
2016,4,27,12,30,20.0,322.0,3.3,13.0,340.0,333.88,261.99
2016,4,27,12,45,444.0,242.5,3.3,13.5,639.5,661.39,524.81
2016,4,27,13,0,868.0,163.0,3.3,14.0,939.0,950.21,732.76
2016,4,27,13,15,863.0,162.0,3.25,14.0,921.0,921.18,710.16
2016,4,27,13,30,858.0,161.0,3.2,14.0,903.0,889.63,688.57
2016,4,27,13,45,854.0,157.0,3.2,14.0,878.5,853.58,664.07
2016,4,27,14,0,850.0,153.0,3.2,14.0,854.0,815.29,637.83
2016,4,27,14,15,840.5,150.5,3.15,14.0,821.5,772.31,607.74
2016,4,27,14,30,831.0,148.0,3.1,14.0,789.0,727.85,575.44
2016,4,27,14,45,822.5,143.0,3.05,14.0,751.5,680.39,539.67
2016,4,27,15,0,814.0,138.0,3.0,14.0,714.0,631.81,502.28
2016,4,27,15,15,695.5,162.5,2.9,14.0,634.0,546.69,435.18
2016,4,27,15,30,577.0,187.0,2.8,14.0,554.0,472.5,375.78
2016,4,27,15,45,666.0,151.0,2.75,14.0,544.0,448.77,355.49
2016,4,27,16,0,755.0,115.0,2.7,14.0,534.0,415.31,325.41
2016,4,27,16,15,727.5,110.0,2.55,14.0,483.0,358.67,276.23
2016,4,27,16,30,700.0,105.0,2.4,14.0,432.0,304.3,228.19
2016,4,27,16,45,674.0,96.5,2.3,14.0,381.0,249.65,179.64
2016,4,27,17,0,648.0,88.0,2.2,14.0,330.0,197.59,133.74
2016,4,27,17,15,598.5,80.5,2.05,13.5,277.5,146.05,91.56
2016,4,27,17,30,549.0,73.0,1.9,13.0,225.0,100.13,58.44
2016,4,27,17,45,486.0,63.0,1.75,12.5,176.5,57.43,35.53
2016,4,27,18,0,423.0,53.0,1.6,12.0,128.0,39.32,29.44
2016,4,27,18,15,313.5,40.5,1.55,11.5,86.0,31.03,21.52
2016,4,27,18,30,204.0,28.0,1.5,11.0,44.0,21.71,11.02
2016,4,27,18,45,102.0,14.0,1.5,11.0,22.0,13.76,0.0
2016,4,27,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,28,5,15,44.0,6.5,1.7,8.5,7.5,0.0,0.0
2016,4,28,5,30,88.0,13.0,1.9,9.0,15.0,26.63,0.0
2016,4,28,5,45,226.5,26.0,2.1,9.5,50.5,85.32,50.05
2016,4,28,6,0,365.0,39.0,2.3,10.0,86.0,149.33,107.72
2016,4,28,6,15,452.0,48.0,2.4,10.5,133.0,207.67,159.81
2016,4,28,6,30,539.0,57.0,2.5,11.0,180.0,275.2,219.65
2016,4,28,6,45,599.5,63.0,2.7,12.0,232.5,336.79,273.83
2016,4,28,7,0,660.0,69.0,2.9,13.0,285.0,403.9,330.98
2016,4,28,7,15,699.0,74.0,2.95,13.5,338.0,463.57,380.87
2016,4,28,7,30,738.0,79.0,3.0,14.0,391.0,524.41,430.07
2016,4,28,7,45,767.5,83.0,3.05,14.5,443.5,581.84,474.99
2016,4,28,8,0,797.0,87.0,3.1,15.0,496.0,640.19,519.24
2016,4,28,8,15,818.0,90.5,3.1,15.5,545.5,692.51,556.19
2016,4,28,8,30,839.0,94.0,3.1,16.0,595.0,744.38,591.45
2016,4,28,8,45,855.0,96.5,3.1,16.5,641.0,786.14,618.67
2016,4,28,9,0,871.0,99.0,3.1,17.0,687.0,830.58,647.44
2016,4,28,9,15,883.5,101.5,3.05,17.0,728.0,870.39,673.41
2016,4,28,9,30,896.0,104.0,3.0,17.0,769.0,908.09,697.64
2016,4,28,9,45,910.0,103.0,3.0,17.5,805.5,941.03,717.39
2016,4,28,10,0,924.0,102.0,3.0,18.0,842.0,971.51,735.33
2016,4,28,10,15,930.5,103.5,2.9,18.0,870.5,994.9,748.94
2016,4,28,10,30,937.0,105.0,2.8,18.0,899.0,1015.15,760.43
2016,4,28,10,45,936.5,109.0,2.75,18.5,919.0,1028.0,766.04
2016,4,28,11,0,936.0,113.0,2.7,19.0,939.0,1037.34,769.46
2016,4,28,11,15,938.5,114.0,2.65,19.0,953.0,1042.98,772.03
2016,4,28,11,30,941.0,115.0,2.6,19.0,967.0,1045.13,772.47
2016,4,28,11,45,937.5,118.0,2.6,19.0,971.5,1039.98,768.82
2016,4,28,12,0,934.0,121.0,2.6,19.0,976.0,1031.39,763.13
2016,4,28,12,15,934.0,121.0,2.55,19.0,974.0,1019.75,755.06
2016,4,28,12,30,934.0,121.0,2.5,19.0,972.0,1004.77,744.94
2016,4,28,12,45,934.0,119.0,2.45,19.0,963.0,984.51,731.46
2016,4,28,13,0,934.0,117.0,2.4,19.0,954.0,961.08,715.98
2016,4,28,13,15,930.0,116.5,2.35,19.0,936.5,932.54,697.17
2016,4,28,13,30,926.0,116.0,2.3,19.0,919.0,901.22,676.51
2016,4,28,13,45,915.5,117.5,2.3,19.0,893.0,863.93,652.2
2016,4,28,14,0,905.0,119.0,2.3,19.0,867.0,824.57,626.33
2016,4,28,14,15,897.0,117.5,2.3,19.0,835.5,782.34,598.22
2016,4,28,14,30,889.0,116.0,2.3,19.0,804.0,738.32,568.58
2016,4,28,14,45,872.0,116.5,2.3,19.0,764.5,688.71,532.99
2016,4,28,15,0,855.0,117.0,2.3,19.0,725.0,637.73,495.01
2016,4,28,15,15,840.5,114.5,2.3,18.5,682.0,585.46,456.02
2016,4,28,15,30,826.0,112.0,2.3,18.0,639.0,532.98,415.56
2016,4,28,15,45,803.5,109.5,2.3,17.5,590.5,476.84,370.97
2016,4,28,16,0,781.0,107.0,2.3,17.0,542.0,421.84,325.82
2016,4,28,16,15,755.0,102.5,2.25,16.5,491.5,362.77,276.14
2016,4,28,16,30,729.0,98.0,2.2,16.0,441.0,307.86,228.57
2016,4,28,16,45,694.5,92.5,2.15,16.0,388.0,252.25,179.75
2016,4,28,17,0,660.0,87.0,2.1,16.0,335.0,200.12,134.36
2016,4,28,17,15,611.0,80.0,2.0,15.0,282.5,148.39,92.4
2016,4,28,17,30,562.0,73.0,1.9,14.0,230.0,102.21,59.22
2016,4,28,17,45,489.0,64.0,1.8,13.5,180.5,59.35,36.39
2016,4,28,18,0,416.0,55.0,1.7,13.0,131.0,40.99,30.82
2016,4,28,18,15,307.5,42.5,1.6,12.5,88.5,32.23,22.52
2016,4,28,18,30,199.0,30.0,1.5,12.0,46.0,23.3,12.58
2016,4,28,18,45,99.5,15.0,1.4,11.5,23.0,14.74,0.0
2016,4,28,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,6.0,0.9,9.0,6.0,5.9,0.0
2016,4,29,5,30,0.0,12.0,0.9,9.0,12.0,11.8,0.0
2016,4,29,5,45,88.5,32.0,0.9,9.5,43.5,58.94,36.31
2016,4,29,6,0,177.0,52.0,0.9,10.0,75.0,109.46,80.64
2016,4,29,6,15,248.5,69.0,0.9,10.0,117.5,164.49,128.25
2016,4,29,6,30,320.0,86.0,0.9,10.0,160.0,223.58,179.47
2016,4,29,6,45,418.0,85.5,0.95,10.5,208.0,282.15,229.56
2016,4,29,7,0,516.0,85.0,1.0,11.0,256.0,353.36,289.12
2016,4,29,7,15,438.0,118.5,1.0,11.0,280.5,371.87,304.86
2016,4,29,7,30,360.0,152.0,1.0,11.0,305.0,384.33,314.51
2016,4,29,7,45,525.0,138.5,1.0,11.5,393.0,490.12,398.47
2016,4,29,8,0,690.0,125.0,1.0,12.0,481.0,613.43,491.57
2016,4,29,8,15,714.5,130.0,0.95,12.0,530.0,665.54,527.93
2016,4,29,8,30,739.0,135.0,0.9,12.0,579.0,717.71,563.67
2016,4,29,8,45,756.0,140.0,0.9,12.5,624.0,763.68,592.82
2016,4,29,9,0,773.0,145.0,0.9,13.0,669.0,808.56,620.69
2016,4,29,9,15,787.0,148.5,0.85,13.0,709.0,844.71,642.48
2016,4,29,9,30,801.0,152.0,0.8,13.0,749.0,882.22,664.93
2016,4,29,9,45,827.5,146.0,0.8,13.5,787.0,918.97,686.21
2016,4,29,10,0,854.0,140.0,0.8,14.0,825.0,953.95,706.06
2016,4,29,10,15,861.5,141.5,0.85,14.5,853.5,976.92,719.03
2016,4,29,10,30,869.0,143.0,0.9,15.0,882.0,996.97,730.33
2016,4,29,10,45,875.0,144.0,1.0,15.5,903.5,1005.91,735.65
2016,4,29,11,0,881.0,145.0,1.1,16.0,925.0,1017.78,743.06
2016,4,29,11,15,884.5,145.5,1.25,16.0,938.5,1023.47,748.84
2016,4,29,11,30,888.0,146.0,1.4,16.0,952.0,1025.89,752.6
2016,4,29,11,45,891.5,145.0,1.55,16.5,958.5,1023.48,751.85
2016,4,29,12,0,895.0,144.0,1.7,17.0,965.0,1017.78,748.97
2016,4,29,12,15,895.0,144.0,1.85,17.0,963.5,1006.43,743.79
2016,4,29,12,30,895.0,144.0,2.0,17.0,962.0,991.89,736.48
2016,4,29,12,45,882.5,150.0,2.15,17.5,949.5,968.59,721.91
2016,4,29,13,0,870.0,156.0,2.3,18.0,937.0,946.55,708.08
2016,4,29,13,15,865.5,155.0,2.4,18.0,919.5,917.96,690.53
2016,4,29,13,30,861.0,154.0,2.5,18.0,902.0,886.83,671.11
2016,4,29,13,45,856.0,151.0,2.65,18.0,877.5,850.92,648.55
2016,4,29,14,0,851.0,148.0,2.8,18.0,853.0,812.84,624.11
2016,4,29,14,15,842.5,146.0,2.85,18.0,822.0,771.12,596.12
2016,4,29,14,30,834.0,144.0,2.9,18.0,791.0,727.84,566.04
2016,4,29,14,45,825.5,139.5,2.95,18.0,754.0,680.8,531.65
2016,4,29,15,0,817.0,135.0,3.0,18.0,717.0,632.65,495.56
2016,4,29,15,15,802.0,132.0,3.05,17.5,675.0,581.34,456.91
2016,4,29,15,30,787.0,129.0,3.1,17.0,633.0,529.97,416.96
2016,4,29,15,45,771.0,123.5,3.15,17.0,586.5,473.91,371.46
2016,4,29,16,0,755.0,118.0,3.2,17.0,540.0,420.18,326.4
2016,4,29,16,15,729.0,113.0,3.15,16.5,490.0,364.09,278.83
2016,4,29,16,30,703.0,108.0,3.1,16.0,440.0,310.1,231.9
2016,4,29,16,45,663.5,94.5,3.05,16.0,379.0,247.39,177.51
2016,4,29,17,0,624.0,81.0,3.0,16.0,318.0,188.88,127.03
2016,4,29,17,15,545.5,84.0,2.9,15.0,268.5,143.97,91.76
2016,4,29,17,30,467.0,87.0,2.8,14.0,219.0,107.66,67.39
2016,4,29,17,45,443.5,72.5,2.75,13.5,177.0,66.37,42.62
2016,4,29,18,0,420.0,58.0,2.7,13.0,135.0,43.65,33.18
2016,4,29,18,15,312.5,45.0,2.65,12.5,92.0,34.18,24.25
2016,4,29,18,30,205.0,32.0,2.6,12.0,49.0,24.9,14.17
2016,4,29,18,45,102.5,16.0,2.55,12.0,24.5,15.73,0.0
2016,4,29,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,30,5,15,66.5,7.5,3.35,10.5,10.0,14.76,0.0
2016,4,30,5,30,133.0,15.0,3.5,11.0,20.0,40.92,0.0
2016,4,30,5,45,273.5,27.0,3.65,11.5,58.0,97.85,60.29
2016,4,30,6,0,414.0,39.0,3.8,12.0,96.0,164.37,118.78
2016,4,30,6,15,498.0,47.5,3.9,12.0,144.5,224.21,172.7
2016,4,30,6,30,582.0,56.0,4.0,12.0,193.0,292.85,234.21
2016,4,30,6,45,638.0,62.0,4.15,12.5,246.0,354.92,289.58
2016,4,30,7,0,694.0,68.0,4.3,13.0,299.0,421.98,347.64
2016,4,30,7,15,731.0,72.5,4.35,13.5,353.0,480.44,397.04
2016,4,30,7,30,768.0,77.0,4.4,14.0,407.0,542.6,447.75
2016,4,30,7,45,795.0,81.0,4.45,14.5,459.5,599.81,492.99
2016,4,30,8,0,822.0,85.0,4.5,15.0,512.0,657.66,537.38
2016,4,30,8,15,842.0,88.0,4.55,15.0,561.5,709.69,575.54
2016,4,30,8,30,862.0,91.0,4.6,15.0,611.0,757.12,609.52
2016,4,30,8,45,877.0,93.5,4.65,15.5,657.0,802.93,640.7
2016,4,30,9,0,892.0,96.0,4.7,16.0,703.0,847.23,670.34
2016,4,30,9,15,903.0,98.0,4.7,16.0,743.5,885.78,696.46
2016,4,30,9,30,914.0,100.0,4.7,16.0,784.0,922.09,720.81
2016,4,30,9,45,927.5,99.0,4.7,16.5,820.0,954.95,741.15
2016,4,30,10,0,941.0,98.0,4.7,17.0,856.0,985.28,759.56
2016,4,30,10,15,946.5,99.0,4.7,17.0,884.0,1007.43,773.69
2016,4,30,10,30,952.0,100.0,4.7,17.0,912.0,1026.36,785.7
2016,4,30,10,45,955.5,101.0,4.7,17.5,932.5,1040.02,792.62
2016,4,30,11,0,959.0,102.0,4.7,18.0,953.0,1050.24,797.29
2016,4,30,11,15,961.0,102.5,4.6,18.0,966.0,1054.94,798.93
2016,4,30,11,30,963.0,103.0,4.5,18.0,979.0,1056.09,798.29
2016,4,30,11,45,963.0,103.5,4.45,18.5,984.0,1051.73,793.0
2016,4,30,12,0,963.0,104.0,4.4,19.0,989.0,1043.83,785.52
2016,4,30,12,15,962.0,104.0,4.3,19.0,987.0,1030.99,776.3
2016,4,30,12,30,961.0,104.0,4.2,19.0,985.0,1014.74,764.89
2016,4,30,12,45,954.5,106.5,4.15,19.5,973.0,992.61,748.48
2016,4,30,13,0,948.0,109.0,4.1,20.0,961.0,967.44,730.15
2016,4,30,13,15,944.0,108.0,4.0,20.0,943.5,938.12,710.16
2016,4,30,13,30,940.0,107.0,3.9,20.0,926.0,905.98,688.26
2016,4,30,13,45,935.0,105.0,3.85,20.0,901.0,869.37,663.49
2016,4,30,14,0,930.0,103.0,3.8,20.0,876.0,830.34,636.92
2016,4,30,14,15,922.5,101.5,3.7,20.0,844.0,787.68,607.4
2016,4,30,14,30,915.0,100.0,3.6,20.0,812.0,743.14,576.35
2016,4,30,14,45,904.5,98.0,3.55,20.0,773.5,694.48,541.5
2016,4,30,15,0,894.0,96.0,3.5,20.0,735.0,644.65,503.63
2016,4,30,15,15,881.0,93.5,3.35,20.0,692.0,591.97,462.43
2016,4,30,15,30,868.0,91.0,3.2,20.0,649.0,538.84,419.88
2016,4,30,15,45,849.5,88.5,3.05,20.0,601.0,482.93,374.12
2016,4,30,16,0,831.0,86.0,2.9,20.0,553.0,425.15,325.81
2016,4,30,16,15,807.5,83.0,2.7,19.5,502.5,368.19,277.47
2016,4,30,16,30,784.0,80.0,2.5,19.0,452.0,312.95,229.39
2016,4,30,16,45,751.0,76.0,2.3,19.0,399.0,256.35,179.63
2016,4,30,17,0,718.0,72.0,2.1,19.0,346.0,203.03,133.13
2016,4,30,17,15,673.5,66.5,1.95,18.0,293.5,147.54,87.93
2016,4,30,17,30,629.0,61.0,1.8,17.0,241.0,99.46,53.18
2016,4,30,17,45,561.0,54.5,1.65,16.5,190.0,54.96,29.74
2016,4,30,18,0,493.0,48.0,1.5,16.0,139.0,34.22,24.54
2016,4,30,18,15,387.0,38.0,1.45,15.5,95.5,28.13,18.77
2016,4,30,18,30,281.0,28.0,1.4,15.0,52.0,21.62,11.65
2016,4,30,18,45,140.5,14.0,1.4,15.0,26.0,10.65,0.0
2016,4,30,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,1,5,15,62.5,8.0,1.55,11.5,10.5,14.94,0.0
2016,5,1,5,30,125.0,16.0,1.7,12.0,21.0,40.6,0.0
2016,5,1,5,45,256.0,28.5,1.85,12.5,58.0,96.16,60.39
2016,5,1,6,0,387.0,41.0,2.0,13.0,95.0,160.01,115.66
2016,5,1,6,15,471.0,50.0,2.1,13.5,143.5,219.13,167.82
2016,5,1,6,30,555.0,59.0,2.2,14.0,192.0,287.04,227.17
2016,5,1,6,45,608.0,66.0,2.35,14.5,243.5,347.61,280.08
2016,5,1,7,0,661.0,73.0,2.5,15.0,295.0,412.89,335.33
2016,5,1,7,15,699.0,78.0,2.5,15.5,348.0,472.18,383.92
2016,5,1,7,30,737.0,83.0,2.5,16.0,401.0,532.42,431.61
2016,5,1,7,45,763.5,88.0,2.55,17.0,453.0,589.0,474.11
2016,5,1,8,0,790.0,93.0,2.6,18.0,505.0,646.24,515.58
2016,5,1,8,15,810.5,96.0,2.55,18.0,554.0,697.29,551.55
2016,5,1,8,30,831.0,99.0,2.5,18.0,603.0,747.85,585.91
2016,5,1,8,45,845.5,102.5,2.5,18.5,648.0,793.42,615.25
2016,5,1,9,0,860.0,106.0,2.5,19.0,693.0,837.49,643.05
2016,5,1,9,15,871.5,108.5,2.4,19.5,733.5,871.34,662.56
2016,5,1,9,30,883.0,111.0,2.3,20.0,774.0,907.67,683.45
2016,5,1,9,45,892.0,113.0,2.25,20.5,808.5,938.84,700.95
2016,5,1,10,0,901.0,115.0,2.2,21.0,843.0,967.35,716.51
2016,5,1,10,15,907.5,116.5,2.1,21.0,870.5,990.14,729.01
2016,5,1,10,30,914.0,118.0,2.0,21.0,898.0,1009.88,739.48
2016,5,1,10,45,918.0,119.0,1.95,21.5,919.0,1023.49,745.19
2016,5,1,11,0,922.0,120.0,1.9,22.0,940.0,1033.79,748.88
2016,5,1,11,15,924.5,120.5,1.8,22.0,953.5,1038.73,750.0
2016,5,1,11,30,927.0,121.0,1.7,22.0,967.0,1040.25,749.08
2016,5,1,11,45,927.5,121.5,1.65,22.5,972.0,1036.39,744.21
2016,5,1,12,0,928.0,122.0,1.6,23.0,977.0,1029.13,737.39
2016,5,1,12,15,927.5,122.0,1.5,23.0,975.0,1017.04,728.37
2016,5,1,12,30,927.0,122.0,1.4,23.0,973.0,1001.67,717.42
2016,5,1,12,45,926.0,120.5,1.35,23.0,963.0,981.12,704.14
2016,5,1,13,0,925.0,119.0,1.3,23.0,953.0,957.48,689.02
2016,5,1,13,15,921.0,118.0,1.2,23.0,935.5,928.7,669.92
2016,5,1,13,30,917.0,117.0,1.1,23.0,918.0,897.18,649.14
2016,5,1,13,45,910.5,116.0,1.0,23.0,892.5,861.03,625.38
2016,5,1,14,0,904.0,115.0,0.9,23.0,867.0,822.61,600.12
2016,5,1,14,15,896.0,113.0,0.85,22.5,835.5,780.03,573.85
2016,5,1,14,30,888.0,111.0,0.8,22.0,804.0,735.69,546.11
2016,5,1,14,45,876.0,109.5,0.75,22.0,766.0,687.63,513.34
2016,5,1,15,0,864.0,108.0,0.7,22.0,728.0,638.59,478.27
2016,5,1,15,15,850.0,105.5,0.7,21.5,685.0,585.32,440.76
2016,5,1,15,30,836.0,103.0,0.7,21.0,642.0,532.79,402.38
2016,5,1,15,45,816.5,100.0,0.75,21.0,594.5,477.2,359.98
2016,5,1,16,0,797.0,97.0,0.8,21.0,547.0,422.41,316.64
2016,5,1,16,15,772.5,93.0,0.8,20.5,496.5,365.95,270.94
2016,5,1,16,30,748.0,89.0,0.8,20.0,446.0,311.36,225.34
2016,5,1,16,45,714.0,84.5,0.85,20.0,393.5,253.46,176.34
2016,5,1,17,0,680.0,80.0,0.9,20.0,341.0,201.27,132.0
2016,5,1,17,15,634.5,74.0,0.85,19.0,289.0,149.73,90.68
2016,5,1,17,30,589.0,68.0,0.8,18.0,237.0,103.27,57.35
2016,5,1,17,45,522.5,60.0,0.8,17.5,187.5,59.67,33.72
2016,5,1,18,0,456.0,52.0,0.8,17.0,138.0,37.61,27.43
2016,5,1,18,15,353.0,40.5,0.8,16.0,95.0,30.27,20.64
2016,5,1,18,30,250.0,29.0,0.8,15.0,52.0,22.41,12.52
2016,5,1,18,45,125.0,14.5,0.85,14.5,26.0,11.01,0.0
2016,5,1,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,2,5,15,47.5,8.5,0.7,9.5,11.0,13.83,0.0
2016,5,2,5,30,95.0,17.0,0.7,10.0,22.0,37.24,0.0
2016,5,2,5,45,205.5,32.5,0.75,10.5,58.0,89.0,57.84
2016,5,2,6,0,316.0,48.0,0.8,11.0,94.0,147.75,108.51
2016,5,2,6,15,398.0,59.5,0.85,11.5,140.5,205.91,159.1
2016,5,2,6,30,480.0,71.0,0.9,12.0,187.0,272.09,216.13
2016,5,2,6,45,336.5,101.5,1.0,12.5,192.5,266.48,215.64
2016,5,2,7,0,193.0,132.0,1.1,13.0,198.0,241.51,196.78
2016,5,2,7,15,241.5,149.5,1.15,13.5,245.5,295.97,241.48
2016,5,2,7,30,290.0,167.0,1.2,14.0,293.0,354.77,288.25
2016,5,2,7,45,327.5,183.0,1.25,14.5,342.0,408.94,330.17
2016,5,2,8,0,365.0,199.0,1.3,15.0,391.0,465.77,373.13
2016,5,2,8,15,369.0,220.0,1.3,15.0,430.0,506.27,402.62
2016,5,2,8,30,373.0,241.0,1.3,15.0,469.0,546.07,431.07
2016,5,2,8,45,484.0,221.5,1.3,15.5,539.5,634.6,496.32
2016,5,2,9,0,595.0,202.0,1.3,16.0,610.0,724.88,560.37
2016,5,2,9,15,593.0,219.5,1.35,16.5,646.5,759.58,581.79
2016,5,2,9,30,591.0,237.0,1.4,17.0,683.0,792.03,601.92
2016,5,2,9,45,730.0,183.5,1.45,17.5,758.5,876.53,659.21
2016,5,2,10,0,869.0,130.0,1.5,18.0,834.0,954.4,708.12
2016,5,2,10,15,876.0,131.5,1.55,18.0,862.0,976.99,721.62
2016,5,2,10,30,883.0,133.0,1.6,18.0,890.0,996.65,733.96
2016,5,2,10,45,886.5,135.0,1.65,18.5,910.5,1010.37,741.18
2016,5,2,11,0,890.0,137.0,1.7,19.0,931.0,1020.87,746.47
2016,5,2,11,15,893.0,138.0,1.75,19.0,944.5,1026.58,750.24
2016,5,2,11,30,896.0,139.0,1.8,19.0,958.0,1028.99,752.06
2016,5,2,11,45,893.0,142.0,1.85,19.5,962.5,1024.23,748.01
2016,5,2,12,0,890.0,145.0,1.9,20.0,967.0,1016.21,742.06
2016,5,2,12,15,889.0,144.5,1.9,20.0,964.5,1003.43,733.92
2016,5,2,12,30,888.0,144.0,1.9,20.0,962.0,987.54,723.92
2016,5,2,12,45,881.5,146.5,1.95,20.0,951.0,966.45,711.24
2016,5,2,13,0,875.0,149.0,2.0,20.0,940.0,942.6,696.76
2016,5,2,13,15,870.5,148.0,2.0,20.0,922.5,914.5,678.89
2016,5,2,13,30,866.0,147.0,2.0,20.0,905.0,883.85,659.31
2016,5,2,13,45,853.5,149.0,2.05,20.0,878.5,849.24,637.43
2016,5,2,14,0,841.0,151.0,2.1,20.0,852.0,810.34,612.42
2016,5,2,14,15,714.5,202.5,2.1,19.5,783.0,732.75,559.02
2016,5,2,14,30,588.0,254.0,2.1,19.0,714.0,661.3,506.99
2016,5,2,14,45,683.5,202.0,2.1,19.0,712.5,648.18,499.76
2016,5,2,15,0,779.0,150.0,2.1,19.0,711.0,626.26,484.81
2016,5,2,15,15,763.0,146.5,2.05,18.5,668.5,574.15,445.89
2016,5,2,15,30,747.0,143.0,2.0,18.0,626.0,523.38,407.0
2016,5,2,15,45,716.5,142.0,2.0,18.0,578.0,468.46,363.26
2016,5,2,16,0,686.0,141.0,2.0,18.0,530.0,415.65,320.06
2016,5,2,16,15,664.5,123.5,1.9,17.5,472.0,353.32,268.91
2016,5,2,16,30,643.0,106.0,1.8,17.0,414.0,292.85,217.97
2016,5,2,16,45,535.5,114.0,1.75,16.5,350.5,235.53,171.26
2016,5,2,17,0,428.0,122.0,1.7,16.0,287.0,189.28,134.83
2016,5,2,17,15,362.0,117.0,1.55,15.5,242.5,149.12,103.56
2016,5,2,17,30,296.0,112.0,1.4,15.0,198.0,119.35,83.12
2016,5,2,17,45,245.5,94.0,1.25,14.5,156.0,83.52,59.73
2016,5,2,18,0,195.0,76.0,1.1,14.0,114.0,59.99,47.52
2016,5,2,18,15,135.0,55.5,1.05,13.5,78.0,44.72,33.49
2016,5,2,18,30,75.0,35.0,1.0,13.0,42.0,30.41,19.41
2016,5,2,18,45,37.5,17.5,1.0,13.0,21.0,15.72,0.0
2016,5,2,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,8.5,0.75,11.5,8.5,8.36,0.0
2016,5,3,5,30,0.0,17.0,0.7,12.0,17.0,16.49,0.0
2016,5,3,5,45,58.5,36.5,0.7,12.5,45.5,54.43,35.81
2016,5,3,6,0,117.0,56.0,0.7,13.0,74.0,98.11,72.91
2016,5,3,6,15,159.5,77.0,0.7,13.0,110.5,141.38,110.19
2016,5,3,6,30,202.0,98.0,0.7,13.0,147.0,189.02,151.03
2016,5,3,6,45,256.5,109.5,0.7,13.5,187.5,235.44,190.05
2016,5,3,7,0,311.0,121.0,0.7,14.0,228.0,287.37,232.79
2016,5,3,7,15,209.0,151.5,0.7,14.0,228.5,280.87,227.36
2016,5,3,7,30,107.0,182.0,0.7,14.0,229.0,257.69,207.63
2016,5,3,7,45,200.0,198.5,0.7,14.5,299.5,338.77,272.36
2016,5,3,8,0,293.0,215.0,0.7,15.0,370.0,434.83,345.73
2016,5,3,8,15,286.5,239.0,0.7,15.0,402.5,467.95,368.71
2016,5,3,8,30,280.0,263.0,0.7,15.0,435.0,499.7,390.78
2016,5,3,8,45,198.5,291.0,0.75,15.5,417.5,466.65,362.97
2016,5,3,9,0,117.0,319.0,0.8,16.0,400.0,434.88,336.18
2016,5,3,9,15,173.5,338.0,0.85,16.0,465.5,506.54,390.04
2016,5,3,9,30,230.0,357.0,0.9,16.0,531.0,580.83,443.73
2016,5,3,9,45,280.5,363.0,0.95,16.5,584.5,646.29,489.12
2016,5,3,10,0,331.0,369.0,1.0,17.0,638.0,704.5,528.78
2016,5,3,10,15,286.0,394.5,1.0,17.0,633.0,693.23,518.11
2016,5,3,10,30,241.0,420.0,1.0,17.0,628.0,670.87,500.79
2016,5,3,10,45,294.0,417.5,1.0,17.5,676.5,728.99,540.66
2016,5,3,11,0,347.0,415.0,1.0,18.0,725.0,778.5,573.2
2016,5,3,11,15,278.5,438.5,0.95,18.0,689.5,734.49,539.95
2016,5,3,11,30,210.0,462.0,0.9,18.0,654.0,681.81,501.85
2016,5,3,11,45,126.5,433.5,0.85,18.0,549.5,567.49,421.14
2016,5,3,12,0,43.0,405.0,0.8,18.0,445.0,447.68,334.57
