Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,12,15,52.0,417.0,0.75,18.0,465.5,466.56,349.02
2016,5,3,12,30,61.0,429.0,0.7,18.0,486.0,484.8,361.73
2016,5,3,12,45,195.5,428.0,0.7,18.0,606.0,610.11,453.59
2016,5,3,13,0,330.0,427.0,0.7,18.0,726.0,727.65,535.37
2016,5,3,13,15,272.0,431.5,0.75,18.0,675.0,669.53,494.03
2016,5,3,13,30,214.0,436.0,0.8,18.0,624.0,611.15,453.94
2016,5,3,13,45,363.0,374.5,0.9,18.0,683.0,665.89,498.0
2016,5,3,14,0,512.0,313.0,1.0,18.0,742.0,709.63,532.48
2016,5,3,14,15,512.5,297.0,1.05,18.0,713.0,672.63,507.31
2016,5,3,14,30,513.0,281.0,1.1,18.0,684.0,634.43,481.65
2016,5,3,14,45,416.5,299.5,1.2,18.0,616.0,563.03,430.15
2016,5,3,15,0,320.0,318.0,1.3,18.0,548.0,499.18,383.25
2016,5,3,15,15,299.0,301.5,1.3,17.5,507.0,454.13,350.89
2016,5,3,15,30,278.0,285.0,1.3,17.0,466.0,410.68,318.88
2016,5,3,15,45,220.0,269.0,1.35,17.0,405.5,353.74,275.48
2016,5,3,16,0,162.0,253.0,1.4,17.0,345.0,301.01,234.99
2016,5,3,16,15,178.5,228.0,1.4,16.5,321.0,273.82,213.77
2016,5,3,16,30,195.0,203.0,1.4,16.0,297.0,244.94,190.3
2016,5,3,16,45,115.0,175.0,1.45,16.0,228.5,187.0,145.38
2016,5,3,17,0,35.0,147.0,1.5,16.0,160.0,141.13,110.84
2016,5,3,17,15,26.0,126.5,1.4,15.5,135.5,118.34,92.81
2016,5,3,17,30,17.0,106.0,1.3,15.0,111.0,99.49,77.84
2016,5,3,17,45,8.5,85.0,1.25,15.0,87.5,78.6,60.72
2016,5,3,18,0,0.0,64.0,1.2,15.0,64.0,59.27,46.73
2016,5,3,18,15,0.0,44.0,1.1,14.5,44.0,41.45,30.56
2016,5,3,18,30,0.0,24.0,1.0,14.0,24.0,23.17,13.56
2016,5,3,18,45,0.0,12.0,0.95,14.0,12.0,11.58,0.0
2016,5,3,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,2.0,1.35,12.0,2.0,1.97,0.0
2016,5,4,5,30,0.0,4.0,1.5,12.0,4.0,3.85,0.0
2016,5,4,5,45,0.0,13.0,1.65,12.0,13.0,12.53,4.48
2016,5,4,6,0,0.0,22.0,1.8,12.0,22.0,21.22,12.3
2016,5,4,6,15,0.0,33.5,1.85,12.0,33.5,32.34,22.08
2016,5,4,6,30,0.0,45.0,1.9,12.0,45.0,43.46,31.81
2016,5,4,6,45,0.0,57.5,2.0,12.5,57.5,55.56,42.16
2016,5,4,7,0,0.0,70.0,2.1,13.0,70.0,67.73,52.37
2016,5,4,7,15,161.0,117.5,2.1,13.0,188.5,217.16,179.15
2016,5,4,7,30,322.0,165.0,2.1,13.0,307.0,372.17,305.91
2016,5,4,7,45,354.0,181.0,2.1,13.0,354.5,424.41,346.83
2016,5,4,8,0,386.0,197.0,2.1,13.0,402.0,478.74,389.02
2016,5,4,8,15,328.5,231.5,2.05,13.0,417.5,490.37,395.47
2016,5,4,8,30,271.0,266.0,2.0,13.0,433.0,496.32,397.4
2016,5,4,8,45,272.0,288.0,1.95,13.5,466.0,530.13,420.99
2016,5,4,9,0,273.0,310.0,1.9,14.0,499.0,563.1,443.26
2016,5,4,9,15,346.0,307.5,1.8,14.0,560.5,630.83,493.4
2016,5,4,9,30,419.0,305.0,1.7,14.0,622.0,709.57,549.62
2016,5,4,9,45,464.5,303.0,1.65,14.5,669.0,758.61,582.31
2016,5,4,10,0,510.0,301.0,1.6,15.0,716.0,807.94,614.72
2016,5,4,10,15,456.5,333.5,1.55,15.0,715.0,798.78,604.76
2016,5,4,10,30,403.0,366.0,1.5,15.0,714.0,785.78,592.84
2016,5,4,10,45,359.5,395.5,1.45,15.5,711.0,769.88,578.41
2016,5,4,11,0,316.0,425.0,1.4,16.0,708.0,758.61,567.11
2016,5,4,11,15,318.0,431.0,1.4,16.0,719.5,765.69,571.66
2016,5,4,11,30,320.0,437.0,1.4,16.0,731.0,771.36,575.11
2016,5,4,11,45,337.5,433.0,1.4,16.0,744.5,780.52,581.63
2016,5,4,12,0,355.0,429.0,1.4,16.0,758.0,788.13,587.09
2016,5,4,12,15,379.0,415.0,1.5,16.0,766.0,790.1,590.26
2016,5,4,12,30,403.0,401.0,1.6,16.0,774.0,790.15,592.17
2016,5,4,12,45,404.0,396.0,1.7,16.0,766.5,779.22,585.73
2016,5,4,13,0,405.0,391.0,1.8,16.0,759.0,762.91,575.72
2016,5,4,13,15,408.0,381.5,1.9,16.0,746.5,742.62,562.99
2016,5,4,13,30,411.0,372.0,2.0,16.0,734.0,720.93,549.12
2016,5,4,13,45,444.0,348.0,2.1,16.0,729.0,708.6,542.57
2016,5,4,14,0,477.0,324.0,2.2,16.0,724.0,693.03,533.39
2016,5,4,14,15,495.5,303.0,2.25,16.0,705.0,666.02,515.14
2016,5,4,14,30,514.0,282.0,2.3,16.0,686.0,636.52,494.77
2016,5,4,14,45,492.5,273.5,2.4,16.0,646.0,589.61,460.57
2016,5,4,15,0,471.0,265.0,2.5,16.0,606.0,543.54,426.38
2016,5,4,15,15,424.0,264.0,2.55,16.0,557.0,490.85,385.98
2016,5,4,15,30,377.0,263.0,2.6,16.0,508.0,442.91,348.63
2016,5,4,15,45,440.0,223.5,2.65,16.0,489.5,413.97,325.89
2016,5,4,16,0,503.0,184.0,2.7,16.0,471.0,379.48,297.23
2016,5,4,16,15,476.0,172.0,2.7,15.5,424.5,329.71,256.25
2016,5,4,16,30,449.0,160.0,2.7,15.0,378.0,282.45,216.61
2016,5,4,16,45,394.5,149.5,2.7,15.0,325.0,232.06,174.53
2016,5,4,17,0,340.0,139.0,2.7,15.0,272.0,190.67,140.4
2016,5,4,17,15,295.5,127.0,2.5,14.5,230.5,152.37,109.78
2016,5,4,17,30,251.0,115.0,2.3,14.0,189.0,118.88,84.83
2016,5,4,17,45,217.0,95.0,2.15,14.0,150.0,84.48,60.92
2016,5,4,18,0,183.0,75.0,2.0,14.0,111.0,59.26,46.94
2016,5,4,18,15,131.0,55.5,1.85,13.5,77.5,44.74,33.6
2016,5,4,18,30,79.0,36.0,1.7,13.0,44.0,29.68,19.19
2016,5,4,18,45,39.5,18.0,1.6,12.5,22.0,16.23,0.0
2016,5,4,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,5,5,15,13.5,10.0,1.75,11.0,10.5,11.47,0.0
2016,5,5,5,30,27.0,20.0,1.9,11.0,21.0,26.32,3.7
2016,5,5,5,45,91.5,40.0,2.05,11.5,52.5,69.02,47.15
2016,5,5,6,0,156.0,60.0,2.2,12.0,84.0,113.94,85.66
2016,5,5,6,15,209.0,78.5,2.25,12.0,123.5,160.07,125.93
2016,5,5,6,30,262.0,97.0,2.3,12.0,163.0,211.77,171.0
2016,5,5,6,45,294.5,115.5,2.4,12.5,206.0,259.73,212.34
2016,5,5,7,0,327.0,134.0,2.5,13.0,249.0,310.7,255.19
2016,5,5,7,15,379.5,140.0,2.5,13.0,293.5,367.68,302.5
2016,5,5,7,30,432.0,146.0,2.5,13.0,338.0,423.72,348.2
2016,5,5,7,45,378.5,179.0,2.55,13.5,361.5,438.28,358.14
2016,5,5,8,0,325.0,212.0,2.6,14.0,385.0,453.96,368.25
2016,5,5,8,15,256.5,245.5,2.6,14.0,390.0,453.8,365.76
2016,5,5,8,30,188.0,279.0,2.6,14.0,395.0,439.67,352.27
2016,5,5,8,45,159.5,301.0,2.6,14.0,405.0,446.5,355.91
2016,5,5,9,0,131.0,323.0,2.6,14.0,415.0,450.8,357.38
2016,5,5,9,15,125.0,342.5,2.55,14.0,433.5,469.52,370.41
2016,5,5,9,30,119.0,362.0,2.5,14.0,452.0,487.4,382.62
2016,5,5,9,45,164.0,380.0,2.5,14.5,510.5,549.54,428.84
2016,5,5,10,0,209.0,398.0,2.5,15.0,569.0,613.01,474.8
2016,5,5,10,15,104.5,222.0,2.5,15.0,307.5,329.83,260.8
2016,5,5,10,30,0.0,46.0,2.5,15.0,46.0,44.56,30.95
2016,5,5,10,45,0.0,65.5,2.5,15.5,65.5,63.48,46.46
2016,5,5,11,0,0.0,85.0,2.5,16.0,85.0,82.46,61.7
2016,5,5,11,15,3.5,132.0,2.55,16.0,135.5,131.91,101.55
2016,5,5,11,30,7.0,179.0,2.6,16.0,186.0,181.53,140.95
2016,5,5,11,45,3.5,154.0,2.65,16.5,157.5,153.41,118.18
2016,5,5,12,0,0.0,129.0,2.7,17.0,129.0,125.44,95.62
2016,5,5,12,15,8.0,214.0,2.65,17.0,222.0,216.39,167.66
2016,5,5,12,30,16.0,299.0,2.6,17.0,315.0,307.25,237.72
2016,5,5,12,45,8.0,166.5,2.6,17.0,174.5,169.29,130.46
2016,5,5,13,0,0.0,34.0,2.6,17.0,34.0,32.95,21.25
2016,5,5,13,15,7.5,157.5,2.55,17.0,164.5,159.47,123.36
2016,5,5,13,30,15.0,281.0,2.5,17.0,295.0,285.51,221.64
2016,5,5,13,45,13.0,257.5,2.5,17.0,269.0,260.17,201.85
2016,5,5,14,0,11.0,234.0,2.5,17.0,243.0,235.06,182.62
2016,5,5,14,15,5.5,153.0,2.5,17.0,157.5,152.17,117.58
2016,5,5,14,30,0.0,72.0,2.5,17.0,72.0,69.73,51.44
2016,5,5,14,45,0.0,61.5,2.5,17.0,61.5,59.53,43.3
2016,5,5,15,0,0.0,51.0,2.5,17.0,51.0,49.35,35.06
2016,5,5,15,15,182.5,159.0,2.45,16.5,278.5,255.7,204.54
2016,5,5,15,30,365.0,267.0,2.4,16.0,506.0,440.68,347.64
2016,5,5,15,45,182.5,194.0,2.35,16.0,313.5,266.9,211.01
2016,5,5,16,0,0.0,121.0,2.3,16.0,121.0,116.49,90.72
2016,5,5,16,15,3.0,140.5,2.2,15.5,142.0,135.5,106.97
2016,5,5,16,30,6.0,160.0,2.1,15.0,163.0,153.4,122.07
2016,5,5,16,45,17.0,153.0,2.05,15.0,160.0,148.47,117.99
2016,5,5,17,0,28.0,146.0,2.0,15.0,157.0,139.13,110.09
2016,5,5,17,15,19.5,126.0,1.85,14.5,133.0,120.07,94.97
2016,5,5,17,30,11.0,106.0,1.7,14.0,109.0,99.19,78.18
2016,5,5,17,45,5.5,85.0,1.55,14.0,86.5,78.75,61.2
2016,5,5,18,0,0.0,64.0,1.4,14.0,64.0,59.45,47.14
2016,5,5,18,15,0.0,44.5,1.2,13.5,44.5,42.02,31.27
2016,5,5,18,30,0.0,25.0,1.0,13.0,25.0,24.14,14.71
2016,5,5,18,45,0.0,12.5,0.8,12.5,12.5,12.06,0.0
2016,5,5,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,0.6,10.0,5.5,5.41,0.0
2016,5,6,5,30,0.0,11.0,0.6,10.0,11.0,10.61,0.0
2016,5,6,5,45,0.0,26.5,0.65,10.5,26.5,25.59,15.41
2016,5,6,6,0,0.0,42.0,0.7,11.0,42.0,41.0,29.2
2016,5,6,6,15,0.0,61.5,0.6,11.0,61.5,60.68,46.46
2016,5,6,6,30,0.0,81.0,0.5,11.0,81.0,80.26,63.41
2016,5,6,6,45,3.5,100.5,0.45,11.5,102.0,101.34,81.14
2016,5,6,7,0,7.0,120.0,0.4,12.0,123.0,122.74,98.74
2016,5,6,7,15,204.5,136.5,0.35,12.0,228.0,262.33,214.64
2016,5,6,7,30,402.0,153.0,0.3,12.0,333.0,414.02,334.13
2016,5,6,7,45,225.0,185.0,0.25,12.5,288.0,346.93,277.63
2016,5,6,8,0,48.0,217.0,0.2,13.0,243.0,256.43,203.06
2016,5,6,8,15,25.0,194.0,0.2,13.0,208.0,215.81,170.89
2016,5,6,8,30,2.0,171.0,0.2,13.0,173.0,169.59,133.38
2016,5,6,8,45,1.0,134.5,0.2,13.0,135.5,131.92,103.13
2016,5,6,9,0,0.0,98.0,0.2,13.0,98.0,94.94,73.09
2016,5,6,9,15,6.5,171.5,0.25,13.0,176.5,173.5,136.51
2016,5,6,9,30,13.0,245.0,0.3,13.0,255.0,253.41,198.39
2016,5,6,9,45,15.0,261.0,0.35,13.5,273.0,271.43,211.06
2016,5,6,10,0,17.0,277.0,0.4,14.0,291.0,289.47,224.11
2016,5,6,10,15,54.5,347.0,0.45,14.0,394.0,405.3,311.44
2016,5,6,10,30,92.0,417.0,0.5,14.0,497.0,515.11,390.38
2016,5,6,10,45,53.5,349.0,0.6,14.5,395.5,405.85,309.38
2016,5,6,11,0,15.0,281.0,0.7,15.0,294.0,291.03,223.46
2016,5,6,11,15,25.5,334.0,0.75,15.0,357.0,361.39,277.15
2016,5,6,11,30,36.0,387.0,0.8,15.0,420.0,425.25,323.76
2016,5,6,11,45,25.0,331.0,0.85,15.0,354.5,355.88,272.22
2016,5,6,12,0,14.0,275.0,0.9,15.0,289.0,282.74,217.68
2016,5,6,12,15,11.0,234.5,0.95,15.0,245.5,239.44,185.08
2016,5,6,12,30,8.0,194.0,1.0,15.0,202.0,196.47,152.05
2016,5,6,12,45,6.0,175.0,1.05,15.0,181.0,175.73,136.01
2016,5,6,13,0,4.0,156.0,1.1,15.0,160.0,155.13,119.86
2016,5,6,13,15,7.5,198.0,1.1,15.0,205.5,198.88,154.53
2016,5,6,13,30,11.0,240.0,1.1,15.0,251.0,242.25,188.26
2016,5,6,13,45,8.5,213.0,1.1,15.5,221.5,213.37,165.47
2016,5,6,14,0,6.0,186.0,1.1,16.0,192.0,184.78,143.08
2016,5,6,14,15,3.0,132.0,1.05,16.0,135.0,130.03,99.99
2016,5,6,14,30,0.0,78.0,1.0,16.0,78.0,75.55,56.33
2016,5,6,14,45,0.0,74.0,1.0,16.0,74.0,71.65,53.37
2016,5,6,15,0,0.0,70.0,1.0,16.0,70.0,67.76,50.31
2016,5,6,15,15,5.5,141.0,0.95,16.0,145.0,139.17,108.44
2016,5,6,15,30,11.0,212.0,0.9,16.0,220.0,208.53,163.56
2016,5,6,15,45,5.5,184.0,0.9,16.0,188.0,178.57,139.93
2016,5,6,16,0,0.0,156.0,0.9,16.0,156.0,149.31,117.05
2016,5,6,16,15,3.5,158.5,0.9,15.5,160.5,152.33,120.16
2016,5,6,16,30,7.0,161.0,0.9,15.0,165.0,154.66,122.57
2016,5,6,16,45,56.0,161.0,0.95,15.0,184.0,163.1,128.33
2016,5,6,17,0,105.0,161.0,1.0,15.0,203.0,164.66,127.67
2016,5,6,17,15,90.0,140.0,0.9,14.5,172.5,139.32,107.51
2016,5,6,17,30,75.0,119.0,0.8,14.0,142.0,112.88,86.75
2016,5,6,17,45,60.0,97.0,0.7,14.0,113.0,87.64,67.15
2016,5,6,18,0,45.0,75.0,0.6,14.0,84.0,65.74,52.67
2016,5,6,18,15,25.5,54.5,0.6,13.5,59.0,48.72,37.19
2016,5,6,18,30,6.0,34.0,0.6,13.0,34.0,32.01,21.48
2016,5,6,18,45,3.0,17.0,0.65,12.5,17.0,16.41,0.66
2016,5,6,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,5.5,1.15,11.0,5.5,5.41,0.0
2016,5,7,5,30,0.0,11.0,1.3,11.0,11.0,10.61,0.03
2016,5,7,5,45,0.0,25.5,1.45,11.5,25.5,24.62,14.59
2016,5,7,6,0,0.0,40.0,1.6,12.0,40.0,38.82,27.24
2016,5,7,6,15,0.0,58.0,1.65,12.0,58.0,56.88,43.05
2016,5,7,6,30,0.0,76.0,1.7,12.0,76.0,74.88,58.64
2016,5,7,6,45,0.0,96.0,1.75,12.0,96.0,94.94,75.73
2016,5,7,7,0,0.0,116.0,1.8,12.0,116.0,114.96,92.5
2016,5,7,7,15,33.0,149.0,1.85,12.0,163.5,171.3,139.71
2016,5,7,7,30,66.0,182.0,1.9,12.0,211.0,227.37,185.93
2016,5,7,7,45,33.0,133.0,1.95,12.5,147.5,155.38,125.6
2016,5,7,8,0,0.0,84.0,2.0,13.0,84.0,81.26,62.89
2016,5,7,8,15,0.0,100.5,2.0,13.0,100.5,97.45,76.23
2016,5,7,8,30,0.0,117.0,2.0,13.0,117.0,113.77,89.44
2016,5,7,8,45,0.0,122.0,2.05,13.5,122.0,118.67,93.01
2016,5,7,9,0,0.0,127.0,2.1,14.0,127.0,123.59,96.59
2016,5,7,9,15,0.0,106.0,2.05,14.0,106.0,102.83,79.44
2016,5,7,9,30,0.0,85.0,2.0,14.0,85.0,82.32,62.53
2016,5,7,9,45,0.0,99.5,2.0,14.0,99.5,96.49,74.01
2016,5,7,10,0,0.0,114.0,2.0,14.0,114.0,110.75,85.45
2016,5,7,10,15,0.0,101.5,2.0,14.0,101.5,98.51,75.38
2016,5,7,10,30,0.0,89.0,2.0,14.0,89.0,86.32,65.39
2016,5,7,10,45,0.0,99.0,2.0,14.5,99.0,96.12,73.15
2016,5,7,11,0,0.0,109.0,2.0,15.0,109.0,105.92,80.84
2016,5,7,11,15,0.0,112.5,2.0,15.0,112.5,109.35,83.53
2016,5,7,11,30,0.0,116.0,2.0,15.0,116.0,112.77,86.23
2016,5,7,11,45,0.0,118.5,2.0,15.0,118.5,115.2,88.15
2016,5,7,12,0,0.0,121.0,2.0,15.0,121.0,117.62,90.07
2016,5,7,12,15,0.0,99.5,1.95,15.0,99.5,96.61,73.17
2016,5,7,12,30,0.0,78.0,1.9,15.0,78.0,75.67,56.28
2016,5,7,12,45,0.0,77.0,1.9,15.0,77.0,74.68,55.53
2016,5,7,13,0,0.0,76.0,1.9,15.0,76.0,73.7,54.76
2016,5,7,13,15,0.0,107.0,1.85,15.0,107.5,103.78,79.15
2016,5,7,13,30,0.0,138.0,1.8,15.0,139.0,133.82,103.29
2016,5,7,13,45,0.0,99.0,1.8,15.0,99.5,95.95,72.88
2016,5,7,14,0,0.0,60.0,1.8,15.0,60.0,58.12,42.24
2016,5,7,14,15,4.0,134.5,1.75,15.0,138.0,133.2,103.42
2016,5,7,14,30,8.0,209.0,1.7,15.0,216.0,207.38,162.55
2016,5,7,14,45,4.0,175.5,1.7,15.0,179.0,172.02,134.47
2016,5,7,15,0,0.0,142.0,1.7,15.0,142.0,137.11,106.75
2016,5,7,15,15,0.0,104.5,1.65,14.5,104.5,101.1,78.02
2016,5,7,15,30,0.0,67.0,1.6,14.0,67.0,64.82,48.52
2016,5,7,15,45,0.0,106.0,1.6,14.0,106.0,102.42,79.81
2016,5,7,16,0,0.0,145.0,1.6,14.0,145.0,139.05,110.06
2016,5,7,16,15,0.0,123.5,1.55,14.0,123.5,118.59,93.53
2016,5,7,16,30,0.0,102.0,1.5,14.0,102.0,98.2,77.0
2016,5,7,16,45,10.0,123.0,1.45,14.0,127.0,119.78,94.93
2016,5,7,17,0,20.0,144.0,1.4,14.0,152.0,138.85,110.5
2016,5,7,17,15,13.5,124.0,1.3,13.5,129.0,117.67,93.48
2016,5,7,17,30,7.0,104.0,1.2,13.0,106.0,97.36,77.05
2016,5,7,17,45,3.5,83.5,1.2,13.0,84.5,77.68,60.59
2016,5,7,18,0,0.0,63.0,1.2,13.0,63.0,58.81,46.82
2016,5,7,18,15,0.0,44.5,1.1,12.5,44.5,42.16,31.62
2016,5,7,18,30,0.0,26.0,1.0,12.0,26.0,25.11,15.82
2016,5,7,18,45,0.0,13.0,0.95,12.0,13.0,12.54,0.24
2016,5,7,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,8,5,15,54.0,12.0,0.8,11.0,15.5,18.66,0.0
2016,5,8,5,30,108.0,24.0,0.9,11.0,31.0,50.37,20.91
2016,5,8,5,45,210.0,39.0,1.05,11.5,68.0,99.11,68.37
2016,5,8,6,0,312.0,54.0,1.2,12.0,105.0,156.43,116.98
2016,5,8,6,15,386.5,65.0,1.2,12.0,151.0,210.89,164.74
2016,5,8,6,30,461.0,76.0,1.2,12.0,197.0,275.06,220.34
2016,5,8,6,45,235.0,99.5,1.25,12.5,162.0,216.08,175.79
2016,5,8,7,0,9.0,123.0,1.3,13.0,127.0,126.77,101.71
2016,5,8,7,15,84.0,156.0,1.25,13.0,194.0,206.98,168.87
2016,5,8,7,30,159.0,189.0,1.2,13.0,261.0,296.51,241.54
2016,5,8,7,45,98.5,200.5,1.2,13.5,247.0,270.05,218.18
2016,5,8,8,0,38.0,212.0,1.2,14.0,233.0,243.95,195.15
2016,5,8,8,15,31.5,223.0,1.15,14.0,241.5,251.52,200.45
2016,5,8,8,30,25.0,234.0,1.1,14.0,250.0,251.83,199.83
2016,5,8,8,45,32.0,259.5,1.05,14.5,281.5,291.45,229.87
2016,5,8,9,0,39.0,285.0,1.0,15.0,313.0,324.69,254.22
2016,5,8,9,15,49.0,312.0,1.0,15.0,349.0,362.4,282.3
2016,5,8,9,30,59.0,339.0,1.0,15.0,385.0,400.45,310.21
2016,5,8,9,45,37.0,304.0,1.0,15.5,333.5,343.5,265.69
2016,5,8,10,0,15.0,269.0,1.0,16.0,282.0,279.43,215.96
2016,5,8,10,15,45.5,339.5,1.05,16.0,379.5,388.68,299.29
2016,5,8,10,30,76.0,410.0,1.1,16.0,477.0,492.04,374.6
2016,5,8,10,45,57.5,397.0,1.15,16.5,448.5,459.76,349.03
2016,5,8,11,0,39.0,384.0,1.2,17.0,420.0,427.17,324.22
2016,5,8,11,15,53.0,409.5,1.25,17.0,458.5,466.42,353.38
2016,5,8,11,30,67.0,435.0,1.3,17.0,497.0,505.26,381.44
2016,5,8,11,45,40.0,351.0,1.4,17.0,388.5,390.91,297.89
2016,5,8,12,0,13.0,267.0,1.5,17.0,280.0,273.83,210.21
2016,5,8,12,15,10.0,225.0,1.55,17.0,235.0,229.12,176.48
2016,5,8,12,30,7.0,183.0,1.6,17.0,190.0,184.75,142.21
2016,5,8,12,45,9.5,215.5,1.65,17.0,225.0,218.58,168.8
2016,5,8,13,0,12.0,248.0,1.7,17.0,260.0,252.16,194.76
2016,5,8,13,15,11.5,239.5,1.75,17.0,250.5,242.82,187.59
2016,5,8,13,30,11.0,231.0,1.8,17.0,241.0,233.5,180.61
2016,5,8,13,45,11.0,237.0,1.9,17.0,247.0,238.67,184.86
2016,5,8,14,0,11.0,243.0,2.0,17.0,253.0,243.74,189.04
2016,5,8,14,15,15.5,264.0,2.05,17.0,277.0,266.49,207.0
2016,5,8,14,30,20.0,285.0,2.1,17.0,301.0,288.59,224.37
2016,5,8,14,45,22.5,280.0,2.2,17.0,297.0,283.95,221.22
2016,5,8,15,0,25.0,275.0,2.3,17.0,293.0,278.98,217.92
2016,5,8,15,15,17.0,240.0,2.3,16.5,252.0,239.5,187.81
2016,5,8,15,30,9.0,205.0,2.3,16.0,211.0,200.96,158.09
2016,5,8,15,45,6.5,189.0,2.35,16.0,193.5,183.74,144.83
2016,5,8,16,0,4.0,173.0,2.4,16.0,176.0,166.84,131.67
2016,5,8,16,15,375.5,130.5,2.4,15.5,316.0,257.65,201.43
2016,5,8,16,30,747.0,88.0,2.4,15.0,456.0,318.26,239.49
2016,5,8,16,45,436.5,126.0,2.4,15.0,335.0,225.28,167.92
2016,5,8,17,0,126.0,164.0,2.4,15.0,214.0,172.05,133.35
2016,5,8,17,15,116.0,142.0,2.35,14.5,183.0,142.39,109.31
2016,5,8,17,30,106.0,120.0,2.3,14.0,152.0,114.09,86.67
2016,5,8,17,45,288.5,87.5,2.25,14.0,152.5,80.06,54.47
2016,5,8,18,0,471.0,55.0,2.2,14.0,153.0,39.06,29.17
2016,5,8,18,15,378.0,45.0,2.0,13.5,109.5,33.23,23.68
2016,5,8,18,30,285.0,35.0,1.8,13.0,66.0,27.0,17.43
2016,5,8,18,45,142.5,17.5,1.65,12.5,33.0,13.42,1.55
2016,5,8,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,9,5,15,53.0,13.5,1.3,10.0,17.0,20.11,0.0
2016,5,9,5,30,106.0,27.0,1.4,10.0,34.0,51.41,23.66
2016,5,9,5,45,208.0,43.0,1.5,10.5,72.5,103.46,72.57
2016,5,9,6,0,310.0,59.0,1.6,11.0,111.0,161.89,122.29
2016,5,9,6,15,387.0,70.5,1.6,11.0,158.0,217.77,171.43
2016,5,9,6,30,464.0,82.0,1.6,11.0,205.0,281.72,227.18
2016,5,9,6,45,234.0,101.5,1.6,11.5,164.0,218.12,178.48
2016,5,9,7,0,4.0,121.0,1.6,12.0,123.0,122.08,98.2
2016,5,9,7,15,3.5,133.5,1.55,12.0,135.5,134.13,108.22
2016,5,9,7,30,3.0,146.0,1.5,12.0,148.0,146.17,117.82
2016,5,9,7,45,1.5,145.0,1.5,12.5,146.0,143.67,115.08
2016,5,9,8,0,0.0,144.0,1.5,13.0,144.0,141.24,112.45
2016,5,9,8,15,7.0,179.5,1.5,13.0,184.0,182.14,145.6
2016,5,9,8,30,14.0,215.0,1.5,13.0,224.0,223.69,178.61
2016,5,9,8,45,12.5,219.0,1.5,13.5,227.5,226.53,179.86
2016,5,9,9,0,11.0,223.0,1.5,14.0,231.0,229.31,181.21
2016,5,9,9,15,12.0,235.5,1.5,14.5,245.0,242.83,191.1
2016,5,9,9,30,13.0,248.0,1.5,15.0,259.0,256.37,200.89
2016,5,9,9,45,14.5,261.0,1.5,15.5,273.0,270.88,211.37
2016,5,9,10,0,16.0,274.0,1.5,16.0,287.0,285.4,221.77
2016,5,9,10,15,28.5,323.0,1.5,16.0,347.5,355.06,274.65
2016,5,9,10,30,41.0,372.0,1.5,16.0,408.0,417.99,321.14
2016,5,9,10,45,36.5,370.0,1.5,16.5,402.5,410.87,314.4
2016,5,9,11,0,32.0,368.0,1.5,17.0,397.0,403.57,308.05
2016,5,9,11,15,87.5,418.5,1.5,17.0,499.5,509.85,387.31
2016,5,9,11,30,143.0,469.0,1.5,17.0,602.0,622.7,467.82
2016,5,9,11,45,147.0,467.5,1.55,17.5,605.0,622.27,465.99
2016,5,9,12,0,151.0,466.0,1.6,18.0,608.0,621.16,464.73
2016,5,9,12,15,306.5,417.5,1.6,18.0,704.0,723.25,540.98
2016,5,9,12,30,462.0,369.0,1.6,18.0,800.0,819.2,609.87
2016,5,9,12,45,449.0,375.5,1.65,18.0,791.0,801.77,597.18
2016,5,9,13,0,436.0,382.0,1.7,18.0,782.0,783.16,584.84
2016,5,9,13,15,663.0,258.5,1.7,18.0,853.0,849.3,637.26
2016,5,9,13,30,890.0,135.0,1.7,18.0,924.0,897.75,670.67
2016,5,9,13,45,613.5,261.0,1.7,18.0,798.0,765.99,578.57
2016,5,9,14,0,337.0,387.0,1.7,18.0,672.0,643.16,486.49
2016,5,9,14,15,600.0,257.0,1.65,18.0,742.5,702.96,536.5
2016,5,9,14,30,863.0,127.0,1.6,18.0,813.0,740.33,566.89
2016,5,9,14,45,853.5,124.0,1.6,18.0,776.0,693.37,533.22
2016,5,9,15,0,844.0,121.0,1.6,18.0,739.0,645.26,498.13
2016,5,9,15,15,830.0,118.5,1.55,18.0,697.0,594.15,459.55
2016,5,9,15,30,816.0,116.0,1.5,18.0,655.0,542.83,419.82
2016,5,9,15,45,602.0,169.0,1.5,18.0,551.0,444.95,344.07
2016,5,9,16,0,388.0,222.0,1.5,18.0,447.0,369.67,285.58
2016,5,9,16,15,558.5,161.5,1.45,17.5,454.5,354.79,271.2
2016,5,9,16,30,729.0,101.0,1.4,17.0,462.0,323.0,240.03
2016,5,9,16,45,692.5,97.0,1.4,17.0,409.5,268.22,192.66
2016,5,9,17,0,656.0,93.0,1.4,17.0,357.0,217.09,148.51
2016,5,9,17,15,611.5,86.5,1.3,16.5,305.5,166.36,106.58
2016,5,9,17,30,567.0,80.0,1.2,16.0,254.0,120.61,71.89
2016,5,9,17,45,499.5,71.5,1.15,15.5,204.0,77.14,45.43
2016,5,9,18,0,432.0,63.0,1.1,15.0,154.0,46.17,35.35
2016,5,9,18,15,337.5,51.0,1.05,14.0,110.5,38.16,28.0
2016,5,9,18,30,243.0,39.0,1.0,13.0,67.0,29.92,20.02
2016,5,9,18,45,121.5,19.5,1.0,12.5,33.5,15.0,3.24
2016,5,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,10,5,15,73.5,13.0,0.8,11.5,18.0,22.39,0.0
2016,5,10,5,30,147.0,26.0,0.9,12.0,36.0,60.81,29.91
2016,5,10,5,45,258.5,39.0,1.0,12.5,75.5,111.12,76.76
2016,5,10,6,0,370.0,52.0,1.1,13.0,115.0,173.16,129.07
2016,5,10,6,15,444.0,62.0,1.15,13.5,162.0,230.36,178.93
2016,5,10,6,30,518.0,72.0,1.2,14.0,209.0,295.12,234.49
2016,5,10,6,45,410.5,101.0,1.25,14.5,224.5,303.27,244.38
2016,5,10,7,0,303.0,130.0,1.3,15.0,240.0,296.01,239.87
2016,5,10,7,15,208.0,160.5,1.4,15.5,241.5,291.51,235.89
2016,5,10,7,30,113.0,191.0,1.5,16.0,243.0,271.19,218.02
2016,5,10,7,45,88.5,209.5,1.65,16.5,253.0,273.43,218.81
2016,5,10,8,0,64.0,228.0,1.8,17.0,263.0,279.14,221.9
2016,5,10,8,15,196.0,244.5,1.8,17.5,365.0,401.94,319.19
2016,5,10,8,30,328.0,261.0,1.8,18.0,467.0,535.7,420.27
2016,5,10,8,45,231.0,295.0,1.8,18.5,445.0,497.61,387.11
2016,5,10,9,0,134.0,329.0,1.8,19.0,423.0,459.61,354.72
2016,5,10,9,15,497.5,225.0,1.75,19.0,603.5,683.73,527.38
2016,5,10,9,30,861.0,121.0,1.7,19.0,784.0,906.49,680.32
2016,5,10,9,45,860.5,128.5,1.7,19.5,815.5,933.86,693.4
2016,5,10,10,0,860.0,136.0,1.7,20.0,847.0,963.91,710.37
2016,5,10,10,15,867.5,138.0,1.65,20.0,875.0,981.38,719.7
2016,5,10,10,30,875.0,140.0,1.6,20.0,903.0,1001.7,731.02
2016,5,10,10,45,883.0,139.5,1.6,20.5,925.0,1016.94,738.38
2016,5,10,11,0,891.0,139.0,1.6,21.0,947.0,1029.12,743.91
2016,5,10,11,15,894.5,139.5,1.55,21.0,960.5,1034.69,746.02
2016,5,10,11,30,898.0,140.0,1.5,21.0,974.0,1037.0,746.25
2016,5,10,11,45,902.0,138.5,1.5,21.5,980.5,1034.5,743.0
2016,5,10,12,0,906.0,137.0,1.5,22.0,987.0,1028.73,737.88
2016,5,10,12,15,906.0,137.0,1.5,22.0,985.0,1017.31,730.79
2016,5,10,12,30,906.0,137.0,1.5,22.0,983.0,1002.73,721.87
2016,5,10,12,45,908.5,133.5,1.5,22.0,975.0,983.92,710.37
2016,5,10,13,0,911.0,130.0,1.5,22.0,967.0,962.01,696.98
2016,5,10,13,15,907.5,129.0,1.5,22.0,949.5,934.16,679.82
2016,5,10,13,30,904.0,128.0,1.5,22.0,932.0,903.64,660.92
2016,5,10,13,45,900.5,125.5,1.5,22.0,908.0,869.12,639.33
2016,5,10,14,0,897.0,123.0,1.5,22.0,884.0,832.23,616.03
2016,5,10,14,15,889.5,121.0,1.5,21.5,853.0,790.56,590.46
2016,5,10,14,30,882.0,119.0,1.5,21.0,822.0,747.15,563.32
2016,5,10,14,45,873.5,116.0,1.55,21.0,785.0,700.56,532.08
2016,5,10,15,0,865.0,113.0,1.6,21.0,748.0,652.72,498.01
2016,5,10,15,15,851.5,110.5,1.6,20.5,705.5,599.99,459.95
2016,5,10,15,30,838.0,108.0,1.6,20.0,663.0,547.99,421.11
2016,5,10,15,45,822.0,104.0,1.65,20.0,616.5,493.31,378.43
2016,5,10,16,0,806.0,100.0,1.7,20.0,570.0,439.1,334.66
2016,5,10,16,15,783.0,96.0,1.7,19.5,520.0,382.94,288.53
2016,5,10,16,30,760.0,92.0,1.7,19.0,470.0,328.48,242.4
2016,5,10,16,45,731.5,87.0,1.7,19.0,418.5,273.54,194.77
2016,5,10,17,0,703.0,82.0,1.7,19.0,367.0,218.54,147.15
2016,5,10,17,15,661.0,76.5,1.65,18.5,315.0,166.51,103.97
2016,5,10,17,30,619.0,71.0,1.6,18.0,263.0,119.11,67.87
2016,5,10,17,45,561.5,63.5,1.55,17.5,213.0,74.01,40.28
2016,5,10,18,0,504.0,56.0,1.5,17.0,163.0,39.64,29.34
2016,5,10,18,15,412.5,46.0,1.45,16.0,118.0,33.83,24.0
2016,5,10,18,30,321.0,36.0,1.4,15.0,73.0,27.62,17.96
2016,5,10,18,45,188.0,22.5,1.35,14.5,41.5,17.46,5.4
2016,5,10,19,0,55.0,9.0,1.3,14.0,10.0,8.85,0.0
2016,5,10,19,15,27.5,4.5,1.25,13.5,5.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,11,5,15,1.5,12.0,1.05,10.5,12.0,11.99,0.0
2016,5,11,5,30,3.0,24.0,1.2,11.0,24.0,24.14,11.02
2016,5,11,5,45,33.5,43.0,1.35,11.5,48.5,52.78,37.04
2016,5,11,6,0,64.0,62.0,1.5,12.0,73.0,86.3,65.72
2016,5,11,6,15,80.0,83.0,1.45,12.5,101.5,117.58,92.93
2016,5,11,6,30,96.0,104.0,1.4,13.0,130.0,150.39,121.08
2016,5,11,6,45,110.0,125.0,1.4,13.5,161.0,183.81,149.21
2016,5,11,7,0,124.0,146.0,1.4,14.0,192.0,218.49,177.74
2016,5,11,7,15,127.0,169.5,1.3,14.5,222.5,251.05,203.6
2016,5,11,7,30,130.0,193.0,1.2,15.0,253.0,283.62,228.71
2016,5,11,7,45,90.0,207.5,1.2,15.5,251.5,272.16,217.96
2016,5,11,8,0,50.0,222.0,1.2,16.0,250.0,262.86,208.76
2016,5,11,8,15,127.5,253.0,1.1,16.0,331.5,361.11,286.09
2016,5,11,8,30,205.0,284.0,1.0,16.0,413.0,458.47,359.47
2016,5,11,8,45,154.5,304.5,0.95,16.5,406.0,446.26,346.43
2016,5,11,9,0,104.0,325.0,0.9,17.0,399.0,422.06,325.48
2016,5,11,9,15,213.5,335.0,0.8,17.5,496.5,538.13,411.2
2016,5,11,9,30,323.0,345.0,0.7,18.0,594.0,660.16,495.53
2016,5,11,9,45,608.0,235.0,0.65,18.5,730.0,823.69,609.97
2016,5,11,10,0,893.0,125.0,0.6,19.0,866.0,978.27,704.69
2016,5,11,10,15,899.5,126.5,0.55,19.0,893.0,1000.58,713.97
2016,5,11,10,30,906.0,128.0,0.5,19.0,920.0,1019.89,723.46
2016,5,11,10,45,911.0,129.0,0.45,19.5,941.0,1034.11,728.51
2016,5,11,11,0,916.0,130.0,0.4,20.0,962.0,1045.1,731.72
2016,5,11,11,15,918.5,130.5,0.45,20.0,974.5,1049.8,735.12
2016,5,11,11,30,921.0,131.0,0.5,20.0,987.0,1051.16,736.75
2016,5,11,11,45,925.5,128.5,0.55,20.5,993.5,1048.1,734.5
2016,5,11,12,0,930.0,126.0,0.6,21.0,1000.0,1041.68,730.39
2016,5,11,12,15,929.5,126.0,0.75,21.0,997.5,1029.59,726.66
2016,5,11,12,30,929.0,126.0,0.9,21.0,995.0,1014.26,720.82
2016,5,11,12,45,925.5,126.0,1.05,21.0,984.5,992.96,711.03
2016,5,11,13,0,922.0,126.0,1.2,21.0,974.0,968.71,699.08
2016,5,11,13,15,918.0,125.0,1.3,21.0,956.0,940.2,683.27
2016,5,11,13,30,914.0,124.0,1.4,21.0,938.0,909.01,665.49
2016,5,11,13,45,907.5,123.0,1.55,21.0,913.0,873.21,644.98
2016,5,11,14,0,901.0,122.0,1.7,21.0,888.0,835.2,622.47
2016,5,11,14,15,893.0,120.5,1.75,20.5,856.5,793.53,597.13
2016,5,11,14,30,885.0,119.0,1.8,20.0,825.0,750.14,570.13
2016,5,11,14,45,873.5,117.5,1.9,20.0,787.5,702.88,538.34
2016,5,11,15,0,862.0,116.0,2.0,20.0,750.0,654.6,503.73
2016,5,11,15,15,848.5,113.0,2.0,19.5,707.5,601.61,465.03
2016,5,11,15,30,835.0,110.0,2.0,19.0,665.0,549.3,425.54
2016,5,11,15,45,818.0,106.5,2.0,19.0,618.5,494.8,382.31
2016,5,11,16,0,801.0,103.0,2.0,19.0,572.0,440.85,338.22
2016,5,11,16,15,778.0,99.0,1.95,18.5,522.0,384.98,291.9
2016,5,11,16,30,755.0,95.0,1.9,18.0,472.0,330.8,245.68
2016,5,11,16,45,726.5,89.5,1.9,18.0,420.5,273.0,195.6
2016,5,11,17,0,698.0,84.0,1.9,18.0,369.0,220.43,149.68
2016,5,11,17,15,656.0,78.5,1.75,17.5,316.5,168.64,106.41
2016,5,11,17,30,614.0,73.0,1.6,17.0,264.0,121.49,70.21
2016,5,11,17,45,557.5,65.0,1.5,16.5,214.0,76.23,41.99
2016,5,11,18,0,501.0,57.0,1.4,16.0,164.0,40.35,30.11
2016,5,11,18,15,410.0,47.0,1.3,15.0,119.0,34.58,24.8
2016,5,11,18,30,319.0,37.0,1.2,14.0,74.0,28.41,18.79
2016,5,11,18,45,159.5,24.0,1.1,13.5,42.5,18.6,6.86
2016,5,11,19,0,0.0,11.0,1.0,13.0,11.0,10.81,0.0
2016,5,11,19,15,0.0,5.5,1.0,12.5,5.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,12,5,15,69.5,14.5,1.5,10.0,19.5,23.59,0.0
2016,5,12,5,30,139.0,29.0,1.7,10.0,39.0,63.88,35.3
2016,5,12,5,45,237.5,44.0,1.9,10.5,78.0,112.36,79.65
2016,5,12,6,0,336.0,59.0,2.1,11.0,117.0,170.79,129.7
2016,5,12,6,15,193.5,81.5,2.15,11.5,117.5,159.4,126.56
2016,5,12,6,30,51.0,104.0,2.2,12.0,118.0,128.24,103.38
2016,5,12,6,45,64.0,124.5,2.25,12.5,146.0,157.85,128.52
2016,5,12,7,0,77.0,145.0,2.3,13.0,174.0,188.69,154.11
2016,5,12,7,15,45.0,152.5,2.25,13.5,170.0,181.41,147.3
2016,5,12,7,30,13.0,160.0,2.2,14.0,166.0,166.6,133.95
2016,5,12,7,45,11.0,170.5,2.2,14.5,176.0,175.98,140.93
2016,5,12,8,0,9.0,181.0,2.2,15.0,186.0,185.23,147.62
2016,5,12,8,15,113.0,232.0,2.15,15.0,303.5,327.61,263.35
2016,5,12,8,30,217.0,283.0,2.1,15.0,421.0,466.68,371.56
2016,5,12,8,45,168.5,306.0,2.05,15.5,418.0,459.17,361.95
2016,5,12,9,0,120.0,329.0,2.0,16.0,415.0,447.74,350.18
2016,5,12,9,15,247.5,331.0,1.9,16.5,519.0,571.68,444.03
2016,5,12,9,30,375.0,333.0,1.8,17.0,623.0,694.09,531.98
2016,5,12,9,45,398.5,335.5,1.75,17.5,656.0,726.37,551.96
2016,5,12,10,0,422.0,338.0,1.7,18.0,689.0,765.87,577.17
2016,5,12,10,15,351.5,378.5,1.7,18.0,677.5,739.6,555.66
2016,5,12,10,30,281.0,419.0,1.7,18.0,666.0,717.06,537.11
2016,5,12,10,45,581.0,281.0,1.7,18.5,805.0,878.04,655.32
2016,5,12,11,0,881.0,143.0,1.7,19.0,944.0,1024.31,749.65
2016,5,12,11,15,883.5,143.5,1.75,19.0,957.0,1028.83,750.98
2016,5,12,11,30,886.0,144.0,1.8,19.0,970.0,1030.13,752.12
2016,5,12,11,45,887.0,144.5,1.85,19.0,975.0,1026.72,750.4
2016,5,12,12,0,888.0,145.0,1.9,19.0,980.0,1020.12,746.76
2016,5,12,12,15,716.0,255.5,1.95,19.0,928.0,962.22,709.87
2016,5,12,12,30,544.0,366.0,2.0,19.0,876.0,894.83,661.15
2016,5,12,12,45,692.0,268.5,2.1,19.5,910.5,923.7,686.13
2016,5,12,13,0,840.0,171.0,2.2,20.0,945.0,942.44,698.66
2016,5,12,13,15,835.5,169.5,2.25,19.5,927.5,914.29,681.99
2016,5,12,13,30,831.0,168.0,2.3,19.0,910.0,883.75,664.01
2016,5,12,13,45,823.0,167.0,2.35,19.0,885.0,848.55,641.41
2016,5,12,14,0,815.0,166.0,2.4,19.0,860.0,811.51,617.33
2016,5,12,14,15,806.0,163.5,2.4,19.0,829.5,770.59,589.94
2016,5,12,14,30,797.0,161.0,2.4,19.0,799.0,728.29,560.51
2016,5,12,14,45,786.5,157.0,2.45,19.0,762.5,682.38,527.6
2016,5,12,15,0,776.0,153.0,2.5,19.0,726.0,635.64,493.28
2016,5,12,15,15,760.5,149.5,2.5,18.5,684.0,584.23,455.28
2016,5,12,15,30,745.0,146.0,2.5,18.0,642.0,534.17,417.11
2016,5,12,15,45,729.0,140.0,2.5,18.0,597.0,481.87,375.38
2016,5,12,16,0,713.0,134.0,2.5,18.0,552.0,430.21,332.99
2016,5,12,16,15,687.5,128.5,2.5,17.5,503.0,376.25,288.36
2016,5,12,16,30,662.0,123.0,2.5,17.0,454.0,324.37,244.28
2016,5,12,16,45,647.0,104.5,2.5,17.0,399.5,265.9,193.61
2016,5,12,17,0,632.0,86.0,2.5,17.0,345.0,209.0,143.89
2016,5,12,17,15,555.0,91.0,2.4,16.5,295.5,164.47,107.94
2016,5,12,17,30,478.0,96.0,2.3,16.0,246.0,128.31,81.9
2016,5,12,17,45,444.5,82.0,2.25,15.5,202.0,86.26,53.67
2016,5,12,18,0,411.0,68.0,2.2,15.0,158.0,49.6,38.42
2016,5,12,18,15,323.5,55.5,2.1,14.5,114.5,41.5,30.93
2016,5,12,18,30,236.0,43.0,2.0,14.0,71.0,32.97,22.74
2016,5,12,18,45,118.0,27.0,1.95,13.5,41.0,21.03,9.11
2016,5,12,19,0,0.0,11.0,1.9,13.0,11.0,10.81,0.0
2016,5,12,19,15,0.0,5.5,1.95,12.5,5.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,13,5,15,90.0,14.5,1.85,10.0,21.5,26.49,0.0
2016,5,13,5,30,180.0,29.0,2.1,10.0,43.0,72.14,40.91
2016,5,13,5,45,285.0,42.5,2.35,10.5,83.5,122.46,86.63
2016,5,13,6,0,390.0,56.0,2.6,11.0,124.0,184.87,140.32
2016,5,13,6,15,461.5,65.5,2.65,11.0,172.5,242.09,191.51
2016,5,13,6,30,533.0,75.0,2.7,11.0,221.0,306.48,248.45
2016,5,13,6,45,591.5,73.5,2.8,11.5,266.5,359.93,295.39
2016,5,13,7,0,650.0,72.0,2.9,12.0,312.0,418.15,345.12
2016,5,13,7,15,530.5,115.0,2.9,12.5,330.0,430.8,355.24
2016,5,13,7,30,411.0,158.0,2.9,13.0,348.0,427.76,351.34
2016,5,13,7,45,584.5,135.0,2.95,13.5,439.0,537.68,439.73
2016,5,13,8,0,758.0,112.0,3.0,14.0,530.0,658.58,533.38
2016,5,13,8,15,467.5,200.0,3.0,14.0,465.0,568.12,457.89
2016,5,13,8,30,177.0,288.0,3.0,14.0,400.0,441.25,352.99
2016,5,13,8,45,228.0,303.0,3.0,14.5,458.0,504.02,401.58
2016,5,13,9,0,279.0,318.0,3.0,15.0,516.0,577.66,456.23
2016,5,13,9,15,259.0,342.0,3.0,15.0,533.5,593.54,465.94
2016,5,13,9,30,239.0,366.0,3.0,15.0,551.0,598.99,468.36
2016,5,13,9,45,298.0,369.5,3.05,15.5,610.5,670.03,520.44
2016,5,13,10,0,357.0,373.0,3.1,16.0,670.0,734.31,566.36
2016,5,13,10,15,237.5,402.5,3.15,16.0,603.0,655.61,505.01
2016,5,13,10,30,118.0,432.0,3.2,16.0,536.0,563.97,434.04
2016,5,13,10,45,521.5,277.0,3.3,16.5,750.5,813.86,628.31
2016,5,13,11,0,925.0,122.0,3.4,17.0,965.0,1046.73,788.84
2016,5,13,11,15,927.0,122.5,3.45,17.0,978.0,1051.0,789.48
2016,5,13,11,30,929.0,123.0,3.5,17.0,991.0,1051.91,790.1
2016,5,13,11,45,931.5,122.5,3.6,17.0,996.5,1048.93,788.65
2016,5,13,12,0,934.0,122.0,3.7,17.0,1002.0,1042.59,785.06
2016,5,13,12,15,933.5,122.0,3.8,17.0,1000.0,1030.5,777.7
2016,5,13,12,30,933.0,122.0,3.9,17.0,998.0,1015.18,768.24
2016,5,13,12,45,930.5,121.5,4.0,17.0,987.5,994.33,755.04
2016,5,13,13,0,928.0,121.0,4.1,17.0,977.0,970.47,739.79
2016,5,13,13,15,924.5,120.5,4.1,17.0,960.0,942.84,721.31
