Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,13,30,921.0,120.0,4.1,17.0,943.0,912.48,700.93
2016,5,13,13,45,920.5,116.0,4.15,17.0,920.0,878.62,678.27
2016,5,13,14,0,920.0,112.0,4.2,17.0,897.0,842.15,653.61
2016,5,13,14,15,913.5,110.5,4.15,16.5,866.0,801.06,626.21
2016,5,13,14,30,907.0,109.0,4.1,16.0,835.0,758.09,597.13
2016,5,13,14,45,902.5,104.5,4.05,16.0,799.5,711.92,564.07
2016,5,13,15,0,898.0,100.0,4.0,16.0,764.0,664.12,527.35
2016,5,13,15,15,886.5,97.5,3.95,15.5,722.0,612.67,487.82
2016,5,13,15,30,875.0,95.0,3.9,15.0,680.0,560.63,446.66
2016,5,13,15,45,865.5,90.5,3.85,15.0,635.0,507.35,402.51
2016,5,13,16,0,856.0,86.0,3.8,15.0,590.0,453.77,356.83
2016,5,13,16,15,836.0,83.0,3.7,14.5,540.0,394.6,306.12
2016,5,13,16,30,816.0,80.0,3.6,14.0,490.0,339.34,257.21
2016,5,13,16,45,794.5,75.0,3.55,14.0,439.0,283.38,206.54
2016,5,13,17,0,773.0,70.0,3.5,14.0,388.0,229.36,157.49
2016,5,13,17,15,736.0,65.5,3.35,13.5,335.0,175.39,110.74
2016,5,13,17,30,699.0,61.0,3.2,13.0,282.0,125.49,70.97
2016,5,13,17,45,647.5,55.0,3.1,12.5,231.0,77.69,40.3
2016,5,13,18,0,596.0,49.0,3.0,12.0,180.0,33.26,24.29
2016,5,13,18,15,510.5,41.5,2.8,11.5,133.0,29.39,20.6
2016,5,13,18,30,425.0,34.0,2.6,11.0,86.0,25.29,16.43
2016,5,13,18,45,278.5,23.0,2.4,10.5,50.5,17.54,7.25
2016,5,13,19,0,132.0,12.0,2.2,10.0,15.0,11.8,0.0
2016,5,13,19,15,66.0,6.0,2.15,10.0,7.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,14,5,15,134.0,13.0,1.55,11.0,24.0,31.2,0.0
2016,5,14,5,30,268.0,26.0,1.7,11.0,48.0,86.94,49.5
2016,5,14,5,45,376.0,35.5,1.9,11.5,90.0,138.59,96.69
2016,5,14,6,0,484.0,45.0,2.1,12.0,132.0,202.08,151.69
2016,5,14,6,15,551.0,52.0,2.15,12.5,181.0,259.83,203.43
2016,5,14,6,30,618.0,59.0,2.2,13.0,230.0,324.28,260.0
2016,5,14,6,45,419.5,101.5,2.3,13.5,228.0,309.77,252.24
2016,5,14,7,0,221.0,144.0,2.4,14.0,226.0,270.86,221.35
2016,5,14,7,15,491.5,112.5,2.4,14.0,331.0,403.9,331.72
2016,5,14,7,30,762.0,81.0,2.4,14.0,436.0,558.48,455.48
2016,5,14,7,45,427.0,160.0,2.4,14.5,363.0,459.48,373.01
2016,5,14,8,0,92.0,239.0,2.4,15.0,290.0,310.31,248.7
2016,5,14,8,15,92.5,261.0,2.35,15.0,316.0,336.99,269.51
2016,5,14,8,30,93.0,283.0,2.3,15.0,342.0,363.45,289.19
2016,5,14,8,45,68.5,289.5,2.3,15.5,335.0,352.69,278.79
2016,5,14,9,0,44.0,296.0,2.3,16.0,328.0,340.17,267.19
2016,5,14,9,15,33.5,292.5,2.3,16.0,317.5,327.65,256.71
2016,5,14,9,30,23.0,289.0,2.3,16.0,307.0,306.98,239.99
2016,5,14,9,45,64.0,345.0,2.35,16.5,397.5,411.3,320.02
2016,5,14,10,0,105.0,401.0,2.4,17.0,488.0,509.61,392.6
2016,5,14,10,15,56.0,293.0,2.45,17.0,339.5,349.93,271.67
2016,5,14,10,30,7.0,185.0,2.5,17.0,191.0,187.6,144.97
2016,5,14,10,45,12.0,244.0,2.6,17.5,255.0,251.13,194.58
2016,5,14,11,0,17.0,303.0,2.7,18.0,319.0,314.9,242.83
2016,5,14,11,15,110.5,387.5,2.75,18.0,490.5,507.76,389.88
2016,5,14,11,30,204.0,472.0,2.8,18.0,662.0,686.03,519.1
2016,5,14,11,45,213.0,473.5,2.85,18.0,673.5,693.38,523.35
2016,5,14,12,0,222.0,475.0,2.9,18.0,685.0,699.69,528.13
2016,5,14,12,15,174.0,474.0,2.95,18.0,638.5,647.14,489.5
2016,5,14,12,30,126.0,473.0,3.0,18.0,592.0,595.13,451.18
2016,5,14,12,45,73.0,398.5,3.05,18.0,467.5,462.11,353.63
2016,5,14,13,0,20.0,324.0,3.1,18.0,343.0,333.74,256.63
2016,5,14,13,15,68.5,383.0,3.15,18.0,445.0,436.27,336.0
2016,5,14,13,30,117.0,442.0,3.2,18.0,547.0,534.19,409.28
2016,5,14,13,45,88.5,414.5,3.25,18.0,493.0,476.04,365.65
2016,5,14,14,0,60.0,387.0,3.3,18.0,439.0,421.99,325.26
2016,5,14,14,15,217.5,367.0,3.3,18.0,544.0,518.81,402.58
2016,5,14,14,30,375.0,347.0,3.3,18.0,649.0,601.96,466.93
2016,5,14,14,45,413.0,313.5,3.3,18.0,631.5,577.59,449.52
2016,5,14,15,0,451.0,280.0,3.3,18.0,614.0,549.39,429.34
2016,5,14,15,15,361.5,288.5,3.3,17.5,546.5,482.11,377.96
2016,5,14,15,30,272.0,297.0,3.3,17.0,479.0,421.67,331.39
2016,5,14,15,45,136.0,197.0,3.3,17.0,288.0,251.12,198.32
2016,5,14,16,0,0.0,97.0,3.3,17.0,97.0,93.79,71.87
2016,5,14,16,15,37.0,153.5,3.25,16.5,172.5,158.96,125.37
2016,5,14,16,30,74.0,210.0,3.2,16.0,248.0,217.44,172.24
2016,5,14,16,45,159.5,186.0,3.15,16.0,255.5,211.16,164.58
2016,5,14,17,0,245.0,162.0,3.1,16.0,263.0,195.17,147.67
2016,5,14,17,15,221.0,144.5,2.95,15.5,226.5,160.23,119.23
2016,5,14,17,30,197.0,127.0,2.8,15.0,190.0,128.0,93.92
2016,5,14,17,45,180.0,105.5,2.65,15.0,155.0,95.87,69.75
2016,5,14,18,0,163.0,84.0,2.5,15.0,120.0,66.01,52.92
2016,5,14,18,15,226.5,63.0,2.2,14.5,99.0,50.45,38.83
2016,5,14,18,30,290.0,42.0,1.9,14.0,78.0,32.0,22.03
2016,5,14,18,45,173.0,27.5,1.65,13.5,46.0,21.33,10.31
2016,5,14,19,0,56.0,13.0,1.4,13.0,14.0,12.78,0.0
2016,5,14,19,15,28.0,6.5,1.35,12.5,7.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,15,5,15,91.5,15.0,1.15,10.5,23.0,27.46,0.0
2016,5,15,5,30,183.0,30.0,1.3,11.0,46.0,74.59,44.21
2016,5,15,5,45,293.5,42.0,1.45,12.0,86.5,124.57,87.94
2016,5,15,6,0,404.0,54.0,1.6,13.0,127.0,188.13,141.67
2016,5,15,6,15,475.0,62.5,1.6,13.5,175.0,244.91,191.46
2016,5,15,6,30,546.0,71.0,1.6,14.0,223.0,308.8,246.49
2016,5,15,6,45,603.5,76.0,1.6,14.5,275.5,369.49,297.84
2016,5,15,7,0,661.0,81.0,1.6,15.0,328.0,435.17,351.58
2016,5,15,7,15,695.5,86.0,1.6,15.5,380.0,492.64,397.18
2016,5,15,7,30,730.0,91.0,1.6,16.0,432.0,552.17,442.76
2016,5,15,7,45,761.5,93.0,1.65,16.5,483.5,606.68,483.49
2016,5,15,8,0,793.0,95.0,1.7,17.0,535.0,663.74,524.69
2016,5,15,8,15,812.0,98.0,1.65,17.5,583.0,713.41,557.02
2016,5,15,8,30,831.0,101.0,1.6,18.0,631.0,762.47,588.15
2016,5,15,8,45,850.0,102.0,1.55,18.5,676.5,804.2,613.44
2016,5,15,9,0,869.0,103.0,1.5,19.0,722.0,848.83,640.21
2016,5,15,9,15,880.0,105.0,1.45,19.0,761.5,886.13,662.71
2016,5,15,9,30,891.0,107.0,1.4,19.0,801.0,921.29,683.55
2016,5,15,9,45,905.0,105.5,1.35,19.5,836.5,953.12,700.65
2016,5,15,10,0,919.0,104.0,1.3,20.0,872.0,982.56,715.96
2016,5,15,10,15,925.0,105.5,1.35,20.0,899.0,1004.88,729.66
2016,5,15,10,30,931.0,107.0,1.4,20.0,926.0,1024.14,741.57
2016,5,15,10,45,935.5,107.5,1.5,20.5,946.5,1037.69,749.38
2016,5,15,11,0,940.0,108.0,1.6,21.0,967.0,1047.94,755.24
2016,5,15,11,15,942.0,109.0,1.65,21.0,980.0,1052.87,758.52
2016,5,15,11,30,944.0,110.0,1.7,21.0,993.0,1054.39,759.84
2016,5,15,11,45,943.0,111.5,1.8,21.0,998.0,1050.02,758.33
2016,5,15,12,0,942.0,113.0,1.9,21.0,1003.0,1042.29,754.79
2016,5,15,12,15,941.0,113.0,1.95,21.0,1000.5,1029.72,747.56
2016,5,15,12,30,940.0,113.0,2.0,21.0,998.0,1013.91,738.36
2016,5,15,12,45,939.0,112.0,2.1,21.0,988.5,993.95,727.11
2016,5,15,13,0,938.0,111.0,2.2,21.0,979.0,970.91,713.8
2016,5,15,13,15,934.5,110.5,2.25,21.0,961.5,943.15,696.78
2016,5,15,13,30,931.0,110.0,2.3,21.0,944.0,912.64,677.87
2016,5,15,13,45,925.0,109.0,2.35,21.0,919.5,876.97,655.35
2016,5,15,14,0,919.0,108.0,2.4,21.0,895.0,839.0,631.07
2016,5,15,14,15,911.5,106.5,2.45,20.5,864.0,797.31,605.11
2016,5,15,14,30,904.0,105.0,2.5,20.0,833.0,753.82,577.45
2016,5,15,14,45,894.5,103.0,2.6,20.0,796.0,706.9,545.99
2016,5,15,15,0,885.0,101.0,2.7,20.0,759.0,658.77,510.86
2016,5,15,15,15,873.0,98.5,2.75,19.5,717.0,607.73,473.24
2016,5,15,15,30,861.0,96.0,2.8,19.0,675.0,556.16,433.95
2016,5,15,15,45,842.5,94.0,2.85,19.0,628.0,501.6,390.26
2016,5,15,16,0,824.0,92.0,2.9,19.0,581.0,445.05,343.81
2016,5,15,16,15,803.0,89.0,2.9,18.5,531.5,389.84,297.56
2016,5,15,16,30,782.0,86.0,2.9,18.0,482.0,336.05,251.15
2016,5,15,16,45,750.5,82.5,2.9,18.0,430.0,280.56,202.38
2016,5,15,17,0,719.0,79.0,2.9,18.0,378.0,228.12,156.13
2016,5,15,17,15,680.0,74.0,2.75,17.5,326.5,173.45,109.84
2016,5,15,17,30,641.0,69.0,2.6,17.0,275.0,125.68,72.24
2016,5,15,17,45,579.5,63.0,2.5,16.5,224.0,80.14,43.04
2016,5,15,18,0,518.0,57.0,2.4,16.0,173.0,41.6,31.25
2016,5,15,18,15,432.0,48.0,2.25,15.5,128.0,34.84,25.05
2016,5,15,18,30,346.0,39.0,2.1,15.0,83.0,29.65,19.97
2016,5,15,18,45,213.0,26.0,1.95,14.5,49.5,20.12,9.7
2016,5,15,19,0,80.0,13.0,1.8,14.0,16.0,12.78,0.0
2016,5,15,19,15,40.0,6.5,1.8,13.5,8.0,6.39,0.0
2016,5,15,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,16,5,15,89.5,15.0,1.4,11.5,23.0,30.29,0.0
2016,5,16,5,30,179.0,30.0,1.6,12.0,46.0,73.9,44.32
2016,5,16,5,45,279.0,43.0,1.85,12.5,86.0,122.4,86.7
2016,5,16,6,0,379.0,56.0,2.1,13.0,126.0,183.12,138.51
2016,5,16,6,15,448.5,65.5,2.2,13.5,173.0,239.17,187.79
2016,5,16,6,30,518.0,75.0,2.3,14.0,220.0,302.21,242.38
2016,5,16,6,45,572.0,81.0,2.4,14.5,271.0,361.02,292.69
2016,5,16,7,0,626.0,87.0,2.5,15.0,322.0,424.51,345.42
2016,5,16,7,15,661.0,92.5,2.55,15.5,373.5,481.14,391.15
2016,5,16,7,30,696.0,98.0,2.6,16.0,425.0,539.92,437.14
2016,5,16,7,45,728.0,101.0,2.7,16.5,476.0,595.77,479.77
2016,5,16,8,0,760.0,104.0,2.8,17.0,527.0,651.16,520.98
2016,5,16,8,15,780.0,107.5,2.8,17.5,574.5,700.77,555.04
2016,5,16,8,30,800.0,111.0,2.8,18.0,622.0,749.92,587.77
2016,5,16,8,45,818.5,112.5,2.8,18.5,666.5,794.93,616.92
2016,5,16,9,0,837.0,114.0,2.8,19.0,711.0,838.81,644.8
2016,5,16,9,15,848.5,116.5,2.75,19.5,750.5,871.43,664.09
2016,5,16,9,30,860.0,119.0,2.7,20.0,790.0,906.65,684.98
2016,5,16,9,45,876.5,116.5,2.65,20.5,825.5,938.96,703.58
2016,5,16,10,0,893.0,114.0,2.6,21.0,861.0,969.07,720.5
2016,5,16,10,15,899.5,115.5,2.5,21.0,888.5,991.36,733.02
2016,5,16,10,30,906.0,117.0,2.4,21.0,916.0,1010.69,743.58
2016,5,16,10,45,911.0,117.5,2.35,21.5,936.5,1024.41,749.59
2016,5,16,11,0,916.0,118.0,2.3,22.0,957.0,1034.94,753.63
2016,5,16,11,15,918.5,119.0,2.25,22.0,970.0,1040.23,755.85
2016,5,16,11,30,921.0,120.0,2.2,22.0,983.0,1042.2,756.11
2016,5,16,11,45,922.0,120.5,2.2,22.0,988.5,1038.84,753.71
2016,5,16,12,0,923.0,121.0,2.2,22.0,994.0,1032.18,749.38
2016,5,16,12,15,922.5,121.0,2.15,22.0,992.0,1020.28,741.24
2016,5,16,12,30,922.0,121.0,2.1,22.0,990.0,1005.21,731.22
2016,5,16,12,45,920.5,120.0,2.1,22.0,980.0,985.09,718.65
2016,5,16,13,0,919.0,119.0,2.1,22.0,970.0,961.99,704.22
2016,5,16,13,15,915.0,118.5,2.1,22.0,953.0,934.26,686.78
2016,5,16,13,30,911.0,118.0,2.1,22.0,936.0,903.87,667.58
2016,5,16,13,45,905.5,116.5,2.1,22.0,911.5,868.75,645.15
2016,5,16,14,0,900.0,115.0,2.1,22.0,887.0,831.38,621.07
2016,5,16,14,15,892.5,113.5,2.05,22.0,856.5,790.39,593.94
2016,5,16,14,30,885.0,112.0,2.0,22.0,826.0,747.66,565.41
2016,5,16,14,45,872.0,112.0,2.0,22.0,788.5,701.07,533.84
2016,5,16,15,0,859.0,112.0,2.0,22.0,751.0,653.59,499.37
2016,5,16,15,15,846.0,109.5,1.95,21.5,709.5,601.64,461.52
2016,5,16,15,30,833.0,107.0,1.9,21.0,668.0,550.45,423.05
2016,5,16,15,45,810.5,106.0,1.9,21.0,620.5,495.91,380.28
2016,5,16,16,0,788.0,105.0,1.9,21.0,573.0,442.46,337.14
2016,5,16,16,15,765.5,101.0,1.85,20.5,524.0,387.6,292.22
2016,5,16,16,30,743.0,97.0,1.8,20.0,475.0,334.39,247.37
2016,5,16,16,45,712.5,92.5,1.75,20.0,424.0,277.6,198.69
2016,5,16,17,0,682.0,88.0,1.7,20.0,373.0,226.27,154.26
2016,5,16,17,15,641.0,82.5,1.55,19.0,322.0,175.44,112.14
2016,5,16,17,30,600.0,77.0,1.4,18.0,271.0,129.11,76.27
2016,5,16,17,45,541.0,69.5,1.3,17.5,221.5,84.6,47.45
2016,5,16,18,0,482.0,62.0,1.2,17.0,172.0,46.85,35.75
2016,5,16,18,15,396.0,52.0,1.15,16.5,127.0,38.34,28.04
2016,5,16,18,30,310.0,42.0,1.1,16.0,82.0,32.38,22.28
2016,5,16,18,45,188.5,28.0,1.1,15.5,49.0,21.63,11.11
2016,5,16,19,0,67.0,14.0,1.1,15.0,16.0,13.76,0.0
2016,5,16,19,15,33.5,7.0,1.1,14.5,8.0,6.88,0.0
2016,5,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,17,5,15,136.5,14.0,2.1,14.5,26.5,36.75,0.0
2016,5,17,5,30,273.0,28.0,2.3,15.0,53.0,91.0,53.9
2016,5,17,5,45,376.0,38.5,2.5,15.5,95.5,143.16,99.65
2016,5,17,6,0,479.0,49.0,2.7,16.0,138.0,206.61,153.98
2016,5,17,6,15,545.5,56.0,2.8,16.5,187.0,264.14,204.83
2016,5,17,6,30,612.0,63.0,2.9,17.0,236.0,328.26,260.42
2016,5,17,6,45,658.0,68.5,3.0,17.5,288.0,387.52,311.08
2016,5,17,7,0,704.0,74.0,3.1,18.0,340.0,449.38,362.33
2016,5,17,7,15,736.5,78.5,3.15,18.5,392.5,507.25,408.82
2016,5,17,7,30,769.0,83.0,3.2,19.0,445.0,566.89,455.15
2016,5,17,7,45,793.5,86.5,3.3,19.5,496.0,621.64,496.52
2016,5,17,8,0,818.0,90.0,3.4,20.0,547.0,676.79,536.46
2016,5,17,8,15,836.0,93.0,3.4,20.5,595.5,726.67,570.0
2016,5,17,8,30,854.0,96.0,3.4,21.0,644.0,771.88,599.54
2016,5,17,8,45,868.0,98.5,3.4,21.5,688.0,816.01,627.82
2016,5,17,9,0,882.0,101.0,3.4,22.0,732.0,858.61,654.58
2016,5,17,9,15,893.0,103.0,3.4,22.0,772.0,896.26,678.86
2016,5,17,9,30,904.0,105.0,3.4,22.0,812.0,931.74,701.49
2016,5,17,9,45,912.5,106.5,3.4,22.5,846.0,961.99,719.08
2016,5,17,10,0,921.0,108.0,3.4,23.0,880.0,989.55,734.77
2016,5,17,10,15,927.0,109.5,3.35,23.0,907.0,1011.86,747.99
2016,5,17,10,30,933.0,111.0,3.3,23.0,934.0,1031.11,759.22
2016,5,17,10,45,936.5,112.0,3.25,23.5,954.5,1044.18,764.98
2016,5,17,11,0,940.0,113.0,3.2,24.0,975.0,1053.94,768.68
2016,5,17,11,15,942.0,114.0,3.1,24.0,987.5,1058.85,770.4
2016,5,17,11,30,944.0,115.0,3.0,24.0,1000.0,1060.34,770.06
2016,5,17,11,45,944.0,115.5,2.95,24.5,1005.0,1055.94,765.02
2016,5,17,12,0,944.0,116.0,2.9,25.0,1010.0,1048.17,758.0
2016,5,17,12,15,943.0,116.0,2.8,25.0,1007.5,1035.61,749.09
2016,5,17,12,30,942.0,116.0,2.7,25.0,1005.0,1019.81,738.23
2016,5,17,12,45,939.0,116.0,2.6,25.0,994.5,998.98,724.25
2016,5,17,13,0,936.0,116.0,2.5,25.0,984.0,975.14,708.44
2016,5,17,13,15,932.5,115.0,2.4,25.0,966.5,947.0,689.89
2016,5,17,13,30,929.0,114.0,2.3,25.0,949.0,916.12,669.61
2016,5,17,13,45,922.5,113.0,2.25,25.5,924.5,880.16,645.16
2016,5,17,14,0,916.0,112.0,2.2,26.0,900.0,841.96,619.23
2016,5,17,14,15,909.0,110.5,2.15,25.5,868.5,800.83,593.62
2016,5,17,14,30,902.0,109.0,2.1,25.0,837.0,757.88,566.46
2016,5,17,14,45,892.5,107.0,2.05,25.0,800.5,711.12,535.14
2016,5,17,15,0,883.0,105.0,2.0,25.0,764.0,663.16,500.54
2016,5,17,15,15,870.5,102.5,1.95,24.5,721.5,611.99,463.71
2016,5,17,15,30,858.0,100.0,1.9,24.0,679.0,560.34,425.4
2016,5,17,15,45,841.5,97.0,1.85,24.0,632.5,503.75,381.54
2016,5,17,16,0,825.0,94.0,1.8,24.0,586.0,449.58,338.18
2016,5,17,16,15,803.5,91.0,1.75,23.5,536.5,394.17,293.28
2016,5,17,16,30,782.0,88.0,1.7,23.0,487.0,340.25,248.24
2016,5,17,16,45,751.5,84.0,1.7,23.0,435.0,284.6,200.84
2016,5,17,17,0,721.0,80.0,1.7,23.0,383.0,231.88,155.63
2016,5,17,17,15,682.5,75.0,1.55,22.0,331.5,177.14,110.54
2016,5,17,17,30,644.0,70.0,1.4,21.0,280.0,129.25,73.55
2016,5,17,17,45,584.5,64.0,1.25,20.5,229.0,83.54,44.22
2016,5,17,18,0,525.0,58.0,1.1,20.0,178.0,44.6,33.34
2016,5,17,18,15,442.0,49.0,1.1,19.0,132.5,35.44,25.24
2016,5,17,18,30,359.0,40.0,1.1,18.0,87.0,30.28,20.33
2016,5,17,18,45,230.5,27.0,1.15,17.5,52.5,20.8,10.61
2016,5,17,19,0,102.0,14.0,1.2,17.0,18.0,10.88,0.0
2016,5,17,19,15,51.0,7.0,1.2,16.5,9.0,6.88,0.0
2016,5,17,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,117.5,15.0,0.8,15.5,26.0,34.72,0.0
2016,5,18,5,30,235.0,30.0,0.8,16.0,52.0,85.86,51.69
2016,5,18,5,45,331.5,41.5,0.8,16.5,92.5,135.55,94.42
2016,5,18,6,0,428.0,53.0,0.8,17.0,133.0,195.81,145.08
2016,5,18,6,15,493.5,61.5,0.8,17.0,181.0,252.01,193.73
2016,5,18,6,30,559.0,70.0,0.8,17.0,229.0,314.72,246.91
2016,5,18,6,45,604.0,76.5,0.8,17.5,279.0,371.98,294.19
2016,5,18,7,0,649.0,83.0,0.8,18.0,329.0,432.98,342.71
2016,5,18,7,15,682.0,88.0,0.85,18.5,380.0,489.01,386.08
2016,5,18,7,30,715.0,93.0,0.9,19.0,431.0,546.95,429.44
2016,5,18,7,45,738.5,97.5,0.95,19.5,480.0,598.2,466.55
2016,5,18,8,0,762.0,102.0,1.0,20.0,529.0,651.39,503.92
2016,5,18,8,15,781.0,106.0,0.95,20.5,576.0,700.83,535.17
2016,5,18,8,30,800.0,110.0,0.9,21.0,623.0,749.74,565.02
2016,5,18,8,45,811.0,114.5,0.9,21.5,665.5,791.88,590.24
2016,5,18,9,0,822.0,119.0,0.9,22.0,708.0,832.41,614.0
2016,5,18,9,15,833.5,121.5,0.9,22.5,746.5,869.37,635.06
2016,5,18,9,30,845.0,124.0,0.9,23.0,785.0,904.33,654.56
2016,5,18,9,45,857.0,124.0,0.9,23.5,818.5,929.6,667.72
2016,5,18,10,0,869.0,124.0,0.9,24.0,852.0,957.66,682.65
2016,5,18,10,15,875.5,125.5,1.0,24.0,879.0,979.48,696.79
2016,5,18,10,30,882.0,127.0,1.1,24.0,906.0,998.41,709.28
2016,5,18,10,45,884.5,129.0,1.2,24.0,925.5,1010.92,717.89
2016,5,18,11,0,887.0,131.0,1.3,24.0,945.0,1020.27,724.69
2016,5,18,11,15,890.0,131.5,1.4,24.0,958.0,1025.39,728.97
2016,5,18,11,30,893.0,132.0,1.5,24.0,971.0,1027.31,731.38
2016,5,18,11,45,896.0,130.5,1.65,24.5,977.0,1023.98,729.92
2016,5,18,12,0,899.0,129.0,1.8,25.0,983.0,1017.46,726.46
2016,5,18,12,15,899.0,129.0,1.85,25.0,981.0,1006.32,720.2
2016,5,18,12,30,899.0,129.0,1.9,25.0,979.0,992.09,712.08
2016,5,18,12,45,894.0,130.5,2.0,25.0,968.5,971.6,700.62
2016,5,18,13,0,889.0,132.0,2.1,25.0,958.0,948.33,687.32
2016,5,18,13,15,885.5,131.0,2.2,24.5,941.5,921.31,672.78
2016,5,18,13,30,882.0,130.0,2.3,24.0,925.0,891.72,656.32
2016,5,18,13,45,874.0,130.5,2.4,24.0,900.5,857.37,635.17
2016,5,18,14,0,866.0,131.0,2.5,24.0,876.0,821.01,612.4
2016,5,18,14,15,858.5,129.0,2.5,23.5,846.0,780.81,587.18
2016,5,18,14,30,851.0,127.0,2.5,23.0,816.0,738.96,560.47
2016,5,18,14,45,841.0,125.0,2.55,23.0,780.0,693.46,529.16
2016,5,18,15,0,831.0,123.0,2.6,23.0,744.0,646.96,495.44
2016,5,18,15,15,818.0,120.0,2.6,22.5,703.0,596.95,458.97
2016,5,18,15,30,805.0,117.0,2.6,22.0,662.0,546.67,421.16
2016,5,18,15,45,794.5,111.0,2.6,21.5,618.0,494.76,380.95
2016,5,18,16,0,784.0,105.0,2.6,21.0,574.0,442.81,339.33
2016,5,18,16,15,762.5,101.0,2.55,20.5,525.5,388.61,294.59
2016,5,18,16,30,741.0,97.0,2.5,20.0,477.0,335.94,249.88
2016,5,18,16,45,718.5,91.0,2.45,20.0,428.0,280.23,201.56
2016,5,18,17,0,696.0,85.0,2.4,20.0,379.0,229.1,156.71
2016,5,18,17,15,657.5,79.5,2.3,19.5,328.0,177.91,113.64
2016,5,18,17,30,619.0,74.0,2.2,19.0,277.0,130.93,76.65
2016,5,18,17,45,564.0,67.0,2.1,18.5,227.5,85.94,47.0
2016,5,18,18,0,509.0,60.0,2.0,18.0,178.0,47.23,30.49
2016,5,18,18,15,425.5,51.0,1.9,17.0,133.0,37.1,26.91
2016,5,18,18,30,342.0,42.0,1.8,16.0,88.0,32.02,22.05
2016,5,18,18,45,216.5,29.0,1.7,15.5,53.5,22.34,12.16
2016,5,18,19,0,91.0,16.0,1.6,15.0,19.0,12.49,0.0
2016,5,18,19,15,45.5,8.0,1.65,14.5,9.5,7.86,0.0
2016,5,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,14.5,2.1,10.0,14.5,14.0,0.0
2016,5,19,5,30,0.0,29.0,2.3,10.0,29.0,28.54,17.0
2016,5,19,5,45,16.0,48.0,2.55,10.5,51.0,53.43,38.87
2016,5,19,6,0,32.0,67.0,2.8,11.0,73.0,78.79,60.85
2016,5,19,6,15,43.5,88.5,2.8,11.5,99.5,106.92,85.25
2016,5,19,6,30,55.0,110.0,2.8,12.0,126.0,136.13,110.28
2016,5,19,6,45,67.5,131.0,2.85,12.5,154.5,166.32,135.73
2016,5,19,7,0,80.0,152.0,2.9,13.0,183.0,197.68,161.69
2016,5,19,7,15,248.0,157.0,2.85,13.5,271.0,311.0,255.93
2016,5,19,7,30,416.0,162.0,2.8,14.0,359.0,436.72,357.43
2016,5,19,7,45,623.0,128.5,2.8,15.0,460.0,558.48,453.24
2016,5,19,8,0,830.0,95.0,2.8,16.0,561.0,691.67,553.63
2016,5,19,8,15,848.0,98.0,2.8,16.0,609.5,742.0,587.99
2016,5,19,8,30,866.0,101.0,2.8,16.0,658.0,791.57,621.84
2016,5,19,8,45,881.5,102.5,2.8,16.5,703.5,832.19,647.62
2016,5,19,9,0,897.0,104.0,2.8,17.0,749.0,875.36,674.85
2016,5,19,9,15,907.0,106.5,2.7,17.0,788.5,913.08,698.39
2016,5,19,9,30,917.0,109.0,2.6,17.0,828.0,948.51,720.07
2016,5,19,9,45,913.0,117.0,2.55,17.5,858.5,974.35,734.11
2016,5,19,10,0,909.0,125.0,2.5,18.0,889.0,996.87,745.89
2016,5,19,10,15,915.0,126.5,2.5,18.0,916.0,1018.87,759.25
2016,5,19,10,30,921.0,128.0,2.5,18.0,943.0,1037.84,770.65
2016,5,19,10,45,926.5,128.0,2.5,18.5,964.0,1051.62,777.26
2016,5,19,11,0,932.0,128.0,2.5,19.0,985.0,1062.18,781.89
2016,5,19,11,15,734.0,250.0,2.45,19.0,931.0,1002.29,741.67
2016,5,19,11,30,536.0,372.0,2.4,19.0,877.0,926.04,685.27
2016,5,19,11,45,548.0,364.0,2.4,19.5,882.5,925.11,684.36
2016,5,19,12,0,560.0,356.0,2.4,20.0,888.0,921.95,681.29
2016,5,19,12,15,537.5,371.0,2.35,20.0,881.0,905.91,669.29
2016,5,19,12,30,515.0,386.0,2.3,20.0,874.0,888.2,656.34
2016,5,19,12,45,520.5,378.0,2.3,20.0,867.0,872.88,646.62
2016,5,19,13,0,526.0,370.0,2.3,20.0,860.0,855.63,635.56
2016,5,19,13,15,732.5,244.0,2.4,20.0,912.5,900.86,673.59
2016,5,19,13,30,939.0,118.0,2.5,20.0,965.0,929.92,694.08
2016,5,19,13,45,932.0,117.5,2.6,20.0,939.5,893.78,670.98
2016,5,19,14,0,925.0,117.0,2.7,20.0,914.0,855.41,646.65
2016,5,19,14,15,801.5,170.5,2.8,19.5,844.0,778.58,596.24
2016,5,19,14,30,678.0,224.0,2.9,19.0,774.0,706.77,544.81
2016,5,19,14,45,644.5,224.5,3.0,18.5,728.5,653.94,507.68
2016,5,19,15,0,611.0,225.0,3.1,18.0,683.0,602.57,470.49
2016,5,19,15,15,608.0,209.0,3.15,17.5,643.5,555.62,436.06
2016,5,19,15,30,605.0,193.0,3.2,17.0,604.0,507.99,400.02
2016,5,19,15,45,707.5,149.5,3.3,16.5,598.0,486.45,383.25
2016,5,19,16,0,810.0,106.0,3.4,16.0,592.0,456.32,357.64
2016,5,19,16,15,600.0,146.5,3.45,15.5,490.0,365.33,284.72
2016,5,19,16,30,390.0,187.0,3.5,15.0,388.0,296.63,230.57
2016,5,19,16,45,357.5,171.0,3.6,14.5,340.5,252.94,194.23
2016,5,19,17,0,325.0,155.0,3.7,14.0,293.0,209.95,158.37
2016,5,19,17,15,297.0,140.5,3.65,13.5,254.0,172.5,127.31
2016,5,19,17,30,269.0,126.0,3.6,13.0,215.0,138.11,99.9
2016,5,19,17,45,243.5,106.5,3.55,13.0,176.5,103.09,73.66
2016,5,19,18,0,218.0,87.0,3.5,13.0,138.0,71.18,53.24
2016,5,19,18,15,181.5,68.0,3.5,12.5,103.5,54.13,42.55
2016,5,19,18,30,145.0,49.0,3.5,12.0,69.0,39.82,29.28
2016,5,19,18,45,72.5,32.5,3.55,12.0,42.5,26.92,16.29
2016,5,19,19,0,0.0,16.0,3.6,12.0,16.0,15.35,0.0
2016,5,19,19,15,0.0,8.0,3.55,11.5,8.0,7.86,0.0
2016,5,19,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,5,20,5,15,134.0,16.0,2.55,9.0,29.0,39.48,0.0
2016,5,20,5,30,268.0,32.0,2.7,9.0,58.0,94.93,60.02
2016,5,20,5,45,373.5,42.0,2.85,9.5,101.0,147.38,106.12
2016,5,20,6,0,479.0,52.0,3.0,10.0,144.0,211.26,161.92
2016,5,20,6,15,545.0,59.5,3.05,10.0,193.5,269.32,214.65
2016,5,20,6,30,611.0,67.0,3.1,10.0,243.0,333.88,272.32
2016,5,20,6,45,659.5,71.5,3.15,10.5,295.5,393.2,324.19
2016,5,20,7,0,708.0,76.0,3.2,11.0,348.0,456.52,377.8
2016,5,20,7,15,739.5,80.5,3.15,11.5,400.0,512.76,423.91
2016,5,20,7,30,771.0,85.0,3.1,12.0,452.0,571.88,470.69
2016,5,20,7,45,794.0,89.0,3.05,12.5,503.0,626.23,512.18
2016,5,20,8,0,817.0,93.0,3.0,13.0,554.0,680.83,551.99
2016,5,20,8,15,835.0,96.0,2.95,13.0,602.0,730.6,586.93
2016,5,20,8,30,853.0,99.0,2.9,13.0,650.0,779.65,620.74
2016,5,20,8,45,864.0,103.0,2.85,13.5,693.5,818.88,645.7
2016,5,20,9,0,875.0,107.0,2.8,14.0,737.0,860.35,671.89
2016,5,20,9,15,885.5,109.0,2.8,14.0,776.0,897.27,696.1
2016,5,20,9,30,896.0,111.0,2.8,14.0,815.0,932.02,718.64
2016,5,20,9,45,905.5,112.0,2.85,14.5,849.0,962.41,737.1
2016,5,20,10,0,915.0,113.0,2.9,15.0,883.0,990.19,753.72
2016,5,20,10,15,599.0,269.0,2.95,15.0,779.5,873.15,670.39
2016,5,20,10,30,283.0,425.0,3.0,15.0,676.0,725.14,555.52
2016,5,20,10,45,274.5,438.0,3.05,15.0,686.0,731.48,560.4
2016,5,20,11,0,266.0,451.0,3.1,15.0,696.0,736.41,563.22
2016,5,20,11,15,601.0,286.5,3.15,15.0,850.0,906.99,695.14
2016,5,20,11,30,936.0,122.0,3.2,15.0,1004.0,1060.6,800.39
2016,5,20,11,45,934.5,124.0,3.3,15.0,1008.5,1056.27,796.65
2016,5,20,12,0,933.0,126.0,3.4,15.0,1013.0,1048.62,792.29
2016,5,20,12,15,932.0,126.0,3.4,15.0,1011.0,1036.2,783.99
2016,5,20,12,30,931.0,126.0,3.4,15.0,1009.0,1020.6,773.67
2016,5,20,12,45,922.5,130.0,3.45,15.0,997.0,998.78,759.6
2016,5,20,13,0,914.0,134.0,3.5,15.0,985.0,974.2,743.67
2016,5,20,13,15,910.0,133.0,3.55,15.0,967.5,946.19,725.35
2016,5,20,13,30,906.0,132.0,3.6,15.0,950.0,915.56,705.15
2016,5,20,13,45,899.5,131.0,3.65,15.0,925.5,880.36,681.61
2016,5,20,14,0,893.0,130.0,3.7,15.0,901.0,842.99,656.37
2016,5,20,14,15,885.0,128.5,3.7,15.0,870.0,802.0,628.07
2016,5,20,14,30,877.0,127.0,3.7,15.0,839.0,759.32,598.31
2016,5,20,14,45,866.5,124.5,3.7,15.0,802.0,712.51,564.53
2016,5,20,15,0,856.0,122.0,3.7,15.0,765.0,663.69,527.36
2016,5,20,15,15,842.5,119.5,3.65,14.5,723.0,612.81,488.48
2016,5,20,15,30,829.0,117.0,3.6,14.0,681.0,561.64,448.27
2016,5,20,15,45,812.5,113.0,3.55,14.0,634.5,507.55,403.87
2016,5,20,16,0,796.0,109.0,3.5,14.0,588.0,453.97,358.7
2016,5,20,16,15,773.0,105.5,3.45,13.5,538.5,399.06,311.97
2016,5,20,16,30,750.0,102.0,3.4,13.0,489.0,343.19,263.33
2016,5,20,16,45,720.5,97.0,3.35,13.0,438.0,288.39,214.4
2016,5,20,17,0,691.0,92.0,3.3,13.0,387.0,236.42,167.76
2016,5,20,17,15,650.0,86.5,3.15,12.5,335.0,185.01,123.3
2016,5,20,17,30,609.0,81.0,3.0,12.0,283.0,138.09,85.23
2016,5,20,17,45,548.5,74.0,2.95,12.0,232.5,93.19,54.4
2016,5,20,18,0,488.0,67.0,2.9,12.0,182.0,55.2,36.83
2016,5,20,18,15,403.5,57.0,2.7,11.5,137.0,42.33,32.27
2016,5,20,18,30,319.0,47.0,2.5,11.0,92.0,35.63,25.79
2016,5,20,18,45,197.5,33.0,2.35,11.0,57.0,25.52,15.44
2016,5,20,19,0,76.0,19.0,2.2,11.0,22.0,16.04,0.0
2016,5,20,19,15,38.0,9.5,2.15,10.5,11.0,9.34,0.0
2016,5,20,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,14.0,1.65,9.0,14.0,13.51,0.0
2016,5,21,5,30,0.0,28.0,1.7,9.0,28.0,27.32,16.39
2016,5,21,5,45,7.0,47.5,1.8,9.5,49.0,48.92,35.62
2016,5,21,6,0,14.0,67.0,1.9,10.0,70.0,71.08,55.0
2016,5,21,6,15,24.5,87.5,1.95,10.0,94.5,98.8,79.1
2016,5,21,6,30,35.0,108.0,2.0,10.0,119.0,125.51,102.14
2016,5,21,6,45,44.0,128.5,2.1,10.5,144.5,152.52,124.94
2016,5,21,7,0,53.0,149.0,2.2,11.0,170.0,180.38,148.03
2016,5,21,7,15,36.0,160.0,2.25,11.0,175.0,184.01,150.57
2016,5,21,7,30,19.0,171.0,2.3,11.0,180.0,181.32,147.65
2016,5,21,7,45,9.5,157.0,2.4,11.5,161.5,160.81,129.86
2016,5,21,8,0,0.0,143.0,2.5,12.0,143.0,139.97,111.82
2016,5,21,8,15,24.5,205.5,2.5,12.0,221.5,226.87,183.2
2016,5,21,8,30,49.0,268.0,2.5,12.0,300.0,312.65,251.61
2016,5,21,8,45,112.5,303.0,2.55,12.0,383.0,410.09,328.91
2016,5,21,9,0,176.0,338.0,2.6,12.0,466.0,504.19,401.7
2016,5,21,9,15,193.5,356.5,2.6,12.0,504.0,543.55,430.5
2016,5,21,9,30,211.0,375.0,2.6,12.0,542.0,583.2,459.52
2016,5,21,9,45,121.0,356.0,2.65,12.0,453.0,483.47,381.38
2016,5,21,10,0,31.0,337.0,2.7,12.0,364.0,371.59,292.74
2016,5,21,10,15,29.0,341.0,2.65,12.0,367.0,373.55,294.18
2016,5,21,10,30,27.0,345.0,2.6,12.0,370.0,375.34,295.05
2016,5,21,10,45,62.5,398.0,2.6,12.0,456.0,464.82,364.02
2016,5,21,11,0,98.0,451.0,2.6,12.0,542.0,554.45,431.03
2016,5,21,11,15,55.5,356.5,2.6,12.0,408.5,413.56,323.95
2016,5,21,11,30,13.0,262.0,2.6,12.0,275.0,269.46,211.86
2016,5,21,11,45,14.5,280.5,2.6,12.5,295.0,288.96,227.1
2016,5,21,12,0,16.0,299.0,2.6,13.0,315.0,308.31,241.58
2016,5,21,12,15,15.0,290.0,2.6,13.0,305.0,297.9,233.43
2016,5,21,12,30,14.0,281.0,2.6,13.0,295.0,287.5,225.4
2016,5,21,12,45,18.5,314.5,2.6,13.0,332.5,323.93,253.8
2016,5,21,13,0,23.0,348.0,2.6,13.0,370.0,359.92,281.47
2016,5,21,13,15,155.0,391.0,2.6,13.0,532.0,524.18,410.1
2016,5,21,13,30,287.0,434.0,2.6,13.0,694.0,675.33,523.16
2016,5,21,13,45,297.5,418.5,2.65,13.0,681.5,657.09,509.75
2016,5,21,14,0,308.0,403.0,2.7,13.0,669.0,637.5,496.48
2016,5,21,14,15,382.0,358.0,2.7,13.0,676.5,637.12,498.82
2016,5,21,14,30,456.0,313.0,2.7,13.0,684.0,630.83,496.3
2016,5,21,14,45,531.0,270.0,2.7,13.0,683.5,620.16,490.08
2016,5,21,15,0,606.0,227.0,2.7,13.0,683.0,602.44,477.98
2016,5,21,15,15,314.0,238.0,2.7,13.0,473.5,410.13,327.72
2016,5,21,15,30,22.0,249.0,2.7,13.0,264.0,249.32,198.15
2016,5,21,15,45,319.0,202.5,2.7,13.0,396.0,345.89,277.66
2016,5,21,16,0,616.0,156.0,2.7,13.0,528.0,415.75,330.08
2016,5,21,16,15,403.0,188.5,2.7,13.0,424.0,327.21,258.4
2016,5,21,16,30,190.0,221.0,2.7,13.0,320.0,264.7,209.69
2016,5,21,16,45,416.5,162.0,2.75,13.0,349.0,260.14,199.42
2016,5,21,17,0,643.0,103.0,2.8,13.0,378.0,236.16,169.2
2016,5,21,17,15,602.5,96.0,2.65,12.5,327.5,186.09,126.14
2016,5,21,17,30,562.0,89.0,2.5,12.0,277.0,140.49,89.21
2016,5,21,17,45,508.5,80.0,2.4,12.0,228.5,96.82,58.65
2016,5,21,18,0,455.0,71.0,2.3,12.0,180.0,59.3,40.01
2016,5,21,18,15,375.0,60.0,2.0,11.5,135.5,44.34,34.08
2016,5,21,18,30,295.0,49.0,1.7,11.0,91.0,37.17,27.2
2016,5,21,18,45,190.0,34.0,1.45,11.0,57.0,26.29,16.26
2016,5,21,19,0,85.0,19.0,1.2,11.0,23.0,14.87,0.0
2016,5,21,19,15,42.5,9.5,1.15,10.5,11.5,9.34,0.0
2016,5,21,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,5,15,112.0,18.0,1.2,9.5,29.0,38.21,1.19
2016,5,22,5,30,224.0,36.0,1.4,10.0,58.0,90.34,58.48
2016,5,22,5,45,318.0,48.0,1.6,10.5,99.5,139.26,100.89
2016,5,22,6,0,412.0,60.0,1.8,11.0,141.0,199.64,153.1
2016,5,22,6,15,206.0,65.5,1.8,11.0,106.0,147.05,116.89
2016,5,22,6,30,0.0,71.0,1.8,11.0,71.0,69.12,53.93
2016,5,22,6,45,0.0,85.5,1.85,11.5,85.5,83.45,66.09
2016,5,22,7,0,0.0,100.0,1.9,12.0,100.0,97.77,77.91
2016,5,22,7,15,5.0,131.0,1.85,12.5,133.5,131.82,106.06
2016,5,22,7,30,10.0,162.0,1.8,13.0,167.0,166.43,134.09
2016,5,22,7,45,21.0,189.5,1.8,13.5,201.0,201.83,162.4
2016,5,22,8,0,32.0,217.0,1.8,14.0,235.0,244.17,195.73
2016,5,22,8,15,53.5,250.0,1.8,14.0,283.5,295.8,236.46
2016,5,22,8,30,75.0,283.0,1.8,14.0,332.0,348.96,277.62
2016,5,22,8,45,171.5,304.5,1.85,14.0,426.0,459.67,364.35
2016,5,22,9,0,268.0,326.0,1.9,14.0,520.0,577.02,452.97
2016,5,22,9,15,246.5,350.0,1.95,14.0,535.5,591.01,460.89
2016,5,22,9,30,225.0,374.0,2.0,14.0,551.0,594.73,462.19
2016,5,22,9,45,196.5,394.0,2.05,14.5,553.5,593.76,459.04
2016,5,22,10,0,168.0,414.0,2.1,15.0,556.0,590.73,454.44
2016,5,22,10,15,209.0,423.0,2.15,15.0,605.5,641.29,491.84
2016,5,22,10,30,250.0,432.0,2.2,15.0,655.0,700.13,534.11
2016,5,22,10,45,174.5,441.5,2.3,15.0,599.0,628.63,480.4
2016,5,22,11,0,99.0,451.0,2.4,15.0,543.0,555.38,425.28
2016,5,22,11,15,250.0,429.5,2.45,15.0,665.0,696.8,532.87
2016,5,22,11,30,401.0,408.0,2.5,15.0,787.0,822.78,624.83
2016,5,22,11,45,428.5,405.5,2.55,15.0,813.0,848.57,642.28
2016,5,22,12,0,456.0,403.0,2.6,15.0,839.0,866.98,655.65
2016,5,22,12,15,336.0,440.5,2.65,15.0,761.0,775.71,588.78
2016,5,22,12,30,216.0,478.0,2.7,15.0,683.0,686.07,522.4
2016,5,22,12,45,332.0,433.5,2.8,15.0,745.0,747.93,571.62
2016,5,22,13,0,448.0,389.0,2.9,15.0,807.0,803.08,614.35
2016,5,22,13,15,475.5,374.0,2.9,15.0,810.5,798.75,611.89
2016,5,22,13,30,503.0,359.0,2.9,15.0,814.0,791.63,607.91
2016,5,22,13,45,527.0,336.5,2.95,15.0,802.5,771.47,595.03
2016,5,22,14,0,551.0,314.0,3.0,15.0,791.0,748.49,580.02
2016,5,22,14,15,447.0,338.0,3.0,15.0,716.5,668.57,520.1
2016,5,22,14,30,343.0,362.0,3.0,15.0,642.0,595.14,464.36
2016,5,22,14,45,493.5,286.5,3.0,15.0,669.5,610.37,479.71
2016,5,22,15,0,644.0,211.0,3.0,15.0,697.0,612.37,483.69
2016,5,22,15,15,630.0,200.5,2.95,14.5,654.0,562.68,446.06
2016,5,22,15,30,616.0,190.0,2.9,14.0,611.0,513.27,407.99
2016,5,22,15,45,537.5,201.0,2.9,14.0,550.0,451.79,358.66
2016,5,22,16,0,459.0,212.0,2.9,14.0,489.0,397.09,314.24
2016,5,22,16,15,405.5,204.5,2.85,14.0,434.5,343.03,270.07
2016,5,22,16,30,352.0,197.0,2.8,14.0,380.0,296.84,231.95
2016,5,22,16,45,355.5,174.5,2.75,14.0,343.0,257.12,197.77
2016,5,22,17,0,359.0,152.0,2.7,14.0,306.0,213.74,160.13
2016,5,22,17,15,326.0,139.0,2.55,13.5,265.5,178.18,130.66
2016,5,22,17,30,293.0,126.0,2.4,13.0,225.0,142.79,102.54
2016,5,22,17,45,270.0,106.5,2.3,13.0,186.0,106.62,75.24
2016,5,22,18,0,247.0,87.0,2.2,13.0,147.0,73.32,53.77
2016,5,22,18,15,204.5,69.0,1.95,12.5,111.0,54.88,43.3
2016,5,22,18,30,162.0,51.0,1.7,12.0,75.0,41.36,30.79
2016,5,22,18,45,81.0,35.0,1.5,11.5,47.0,28.9,18.55
2016,5,22,19,0,0.0,19.0,1.3,11.0,19.0,18.05,0.0
2016,5,22,19,15,0.0,9.5,1.25,10.5,9.5,9.34,0.0
2016,5,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,23,5,15,115.5,17.0,0.9,10.5,28.5,37.79,3.35
2016,5,23,5,30,231.0,34.0,1.0,11.0,57.0,89.55,57.64
2016,5,23,5,45,323.5,45.5,1.1,11.5,98.0,138.04,99.37
2016,5,23,6,0,416.0,57.0,1.2,12.0,139.0,198.13,151.0
2016,5,23,6,15,479.5,66.0,1.15,12.5,186.5,253.7,199.65
2016,5,23,6,30,543.0,75.0,1.1,13.0,234.0,315.54,252.52
2016,5,23,6,45,587.5,81.5,1.05,13.5,284.0,371.8,299.62
2016,5,23,7,0,632.0,88.0,1.0,14.0,334.0,431.75,347.95
2016,5,23,7,15,665.0,93.5,0.95,14.0,384.0,487.47,391.94
2016,5,23,7,30,698.0,99.0,0.9,14.0,434.0,545.13,435.87
2016,5,23,7,45,721.0,104.5,0.9,14.5,483.0,597.84,474.16
2016,5,23,8,0,744.0,110.0,0.9,15.0,532.0,650.98,511.52
2016,5,23,8,15,763.0,114.0,0.95,15.5,579.0,697.82,542.92
2016,5,23,8,30,782.0,118.0,1.0,16.0,626.0,745.95,574.2
2016,5,23,8,45,794.5,122.5,1.05,16.5,668.0,788.57,601.11
2016,5,23,9,0,807.0,127.0,1.1,17.0,710.0,829.72,626.69
2016,5,23,9,15,818.5,129.5,1.15,17.0,748.5,866.16,650.02
2016,5,23,9,30,830.0,132.0,1.2,17.0,787.0,900.66,671.98
2016,5,23,9,45,844.0,131.5,1.3,17.0,821.0,932.09,692.62
