Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,10,0,858.0,131.0,1.4,17.0,855.0,955.83,708.24
2016,5,23,10,15,864.5,132.5,1.5,17.0,882.0,977.4,722.59
2016,5,23,10,30,871.0,134.0,1.6,17.0,909.0,996.16,735.18
2016,5,23,10,45,873.0,136.5,1.7,17.5,928.0,1008.55,742.35
2016,5,23,11,0,875.0,139.0,1.8,18.0,947.0,1017.83,747.64
2016,5,23,11,15,878.0,140.0,1.85,17.5,960.0,1023.44,752.8
2016,5,23,11,30,881.0,141.0,1.9,17.0,973.0,1025.9,756.08
2016,5,23,11,45,880.5,142.5,2.0,17.0,978.0,1022.21,754.77
2016,5,23,12,0,880.0,144.0,2.1,17.0,983.0,1015.4,751.53
2016,5,23,12,15,879.5,144.0,2.2,17.0,981.0,1004.05,745.36
2016,5,23,12,30,879.0,144.0,2.3,17.0,979.0,989.7,737.27
2016,5,23,12,45,868.0,149.5,2.4,17.0,967.5,967.89,724.2
2016,5,23,13,0,857.0,155.0,2.5,17.0,956.0,943.59,709.43
2016,5,23,13,15,853.0,153.5,2.55,17.0,939.0,916.54,692.26
2016,5,23,13,30,849.0,152.0,2.6,17.0,922.0,889.61,675.1
2016,5,23,13,45,847.0,148.0,2.65,17.0,899.5,856.49,653.54
2016,5,23,14,0,845.0,144.0,2.7,17.0,877.0,821.11,630.26
2016,5,23,14,15,837.5,142.0,2.7,17.0,847.0,781.32,603.35
2016,5,23,14,30,830.0,140.0,2.7,17.0,817.0,739.97,575.08
2016,5,23,14,45,823.5,135.5,2.75,17.0,782.0,695.53,543.47
2016,5,23,15,0,817.0,131.0,2.8,17.0,747.0,649.85,509.63
2016,5,23,15,15,803.5,127.5,2.75,16.5,706.5,599.89,472.17
2016,5,23,15,30,790.0,124.0,2.7,16.0,666.0,549.74,433.51
2016,5,23,15,45,776.5,119.0,2.7,16.0,621.5,498.21,392.06
2016,5,23,16,0,763.0,114.0,2.7,16.0,577.0,446.96,349.65
2016,5,23,16,15,740.5,110.0,2.65,15.5,529.0,391.1,303.08
2016,5,23,16,30,718.0,106.0,2.6,15.0,481.0,339.08,258.32
2016,5,23,16,45,692.5,100.0,2.6,15.0,431.5,286.27,211.78
2016,5,23,17,0,667.0,94.0,2.6,15.0,382.0,235.87,167.0
2016,5,23,17,15,628.0,88.0,2.5,14.5,331.5,185.63,123.88
2016,5,23,17,30,589.0,82.0,2.4,14.0,281.0,139.64,86.55
2016,5,23,17,45,538.5,74.0,2.3,14.0,232.5,95.46,55.45
2016,5,23,18,0,488.0,66.0,2.2,14.0,184.0,57.05,36.1
2016,5,23,18,15,410.5,56.0,1.95,13.5,139.5,40.88,30.77
2016,5,23,18,30,333.0,46.0,1.7,13.0,95.0,35.03,25.16
2016,5,23,18,45,166.5,35.5,1.5,12.5,60.0,27.39,17.34
2016,5,23,19,0,0.0,25.0,1.3,12.0,25.0,22.95,0.0
2016,5,23,19,15,0.0,12.5,1.3,11.5,12.5,12.29,0.0
2016,5,23,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,5,15,119.5,17.5,1.35,11.0,30.0,39.14,5.65
2016,5,24,5,30,239.0,35.0,1.5,11.0,60.0,92.42,59.88
2016,5,24,5,45,332.0,46.5,1.65,11.5,101.0,142.55,103.04
2016,5,24,6,0,425.0,58.0,1.8,12.0,142.0,202.23,154.58
2016,5,24,6,15,488.5,66.5,1.8,12.0,189.5,257.79,203.99
2016,5,24,6,30,552.0,75.0,1.8,12.0,237.0,319.58,257.96
2016,5,24,6,45,428.0,108.0,1.8,12.5,248.5,323.7,264.09
2016,5,24,7,0,304.0,141.0,1.8,13.0,260.0,311.22,254.7
2016,5,24,7,15,249.5,171.0,1.7,13.5,277.5,327.46,267.05
2016,5,24,7,30,195.0,201.0,1.6,14.0,295.0,331.97,269.0
2016,5,24,7,45,182.0,225.5,1.55,14.5,321.0,357.89,288.01
2016,5,24,8,0,169.0,250.0,1.5,15.0,347.0,382.23,305.1
2016,5,24,8,15,142.0,272.0,1.5,15.0,358.0,391.94,310.98
2016,5,24,8,30,115.0,294.0,1.5,15.0,369.0,399.11,314.82
2016,5,24,8,45,199.0,309.5,1.5,15.5,449.5,487.35,382.12
2016,5,24,9,0,283.0,325.0,1.5,16.0,530.0,588.57,456.07
2016,5,24,9,15,287.5,343.0,1.5,16.0,561.0,619.39,476.46
2016,5,24,9,30,292.0,361.0,1.5,16.0,592.0,649.43,496.68
2016,5,24,9,45,228.5,388.0,1.55,16.5,573.5,616.93,470.06
2016,5,24,10,0,165.0,415.0,1.6,17.0,555.0,588.8,446.8
2016,5,24,10,15,514.5,278.0,1.65,17.0,732.5,799.39,606.12
2016,5,24,10,30,864.0,141.0,1.7,17.0,910.0,996.7,739.16
2016,5,24,10,45,869.0,142.0,1.75,17.0,930.5,1010.42,745.64
2016,5,24,11,0,874.0,143.0,1.8,17.0,951.0,1021.11,752.53
2016,5,24,11,15,500.5,309.0,1.8,17.0,773.5,829.11,620.47
2016,5,24,11,30,127.0,475.0,1.8,17.0,596.0,612.01,458.45
2016,5,24,11,45,132.0,473.0,1.85,17.0,599.0,612.24,460.7
2016,5,24,12,0,137.0,471.0,1.9,17.0,602.0,611.83,460.8
2016,5,24,12,15,284.0,437.5,1.95,17.0,708.0,722.13,543.5
2016,5,24,12,30,431.0,404.0,2.0,17.0,814.0,826.07,618.61
2016,5,24,12,45,261.0,430.0,2.1,17.0,677.5,677.79,511.25
2016,5,24,13,0,91.0,456.0,2.2,17.0,541.0,532.2,403.5
2016,5,24,13,15,238.0,425.5,2.25,17.0,643.0,634.65,483.46
2016,5,24,13,30,385.0,395.0,2.3,17.0,745.0,722.88,549.74
2016,5,24,13,45,403.0,376.0,2.35,17.0,733.5,705.99,538.27
2016,5,24,14,0,421.0,357.0,2.4,17.0,722.0,685.63,525.07
2016,5,24,14,15,387.5,358.5,2.4,16.5,686.0,642.62,494.73
2016,5,24,14,30,354.0,360.0,2.4,16.0,650.0,601.8,465.66
2016,5,24,14,45,332.5,348.5,2.45,16.0,611.5,558.86,434.39
2016,5,24,15,0,311.0,337.0,2.5,16.0,573.0,517.1,403.51
2016,5,24,15,15,380.5,294.5,2.5,15.5,567.0,502.74,394.81
2016,5,24,15,30,450.0,252.0,2.5,15.0,561.0,480.21,378.89
2016,5,24,15,45,598.0,187.0,2.55,15.0,568.5,470.72,371.56
2016,5,24,16,0,746.0,122.0,2.6,15.0,576.0,445.41,349.79
2016,5,24,16,15,609.0,146.5,2.6,14.5,497.5,373.02,291.16
2016,5,24,16,30,472.0,171.0,2.6,14.0,419.0,313.69,243.26
2016,5,24,16,45,327.0,174.0,2.6,14.0,338.0,249.52,192.37
2016,5,24,17,0,182.0,177.0,2.6,14.0,257.0,200.57,155.48
2016,5,24,17,15,166.0,157.5,2.55,13.5,223.0,168.68,129.49
2016,5,24,17,30,150.0,138.0,2.5,13.0,189.0,138.65,105.36
2016,5,24,17,45,135.0,116.0,2.5,13.0,156.5,108.75,81.91
2016,5,24,18,0,120.0,94.0,2.5,13.0,124.0,80.87,61.51
2016,5,24,18,15,96.0,73.5,2.3,12.5,94.0,61.45,49.16
2016,5,24,18,30,72.0,53.0,2.1,12.0,64.0,45.32,34.32
2016,5,24,18,45,36.0,35.5,1.95,12.0,41.0,30.99,20.52
2016,5,24,19,0,0.0,18.0,1.8,12.0,18.0,17.3,0.14
2016,5,24,19,15,0.0,9.0,1.75,12.0,9.0,8.85,0.0
2016,5,24,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,5,15,120.0,17.5,1.5,11.0,30.0,39.39,7.41
2016,5,25,5,30,240.0,35.0,1.6,11.0,60.0,92.71,60.3
2016,5,25,5,45,332.0,46.0,1.7,11.5,101.0,142.26,102.92
2016,5,25,6,0,424.0,57.0,1.8,12.0,142.0,201.14,153.81
2016,5,25,6,15,212.0,69.0,1.75,12.0,111.5,153.37,121.73
2016,5,25,6,30,0.0,81.0,1.7,12.0,81.0,79.32,62.37
2016,5,25,6,45,0.0,98.5,1.7,12.5,98.5,96.71,77.02
2016,5,25,7,0,0.0,116.0,1.7,13.0,116.0,114.1,91.24
2016,5,25,7,15,0.0,126.5,1.65,13.5,126.5,124.29,99.23
2016,5,25,7,30,0.0,137.0,1.6,14.0,137.0,134.53,107.11
2016,5,25,7,45,0.0,148.0,1.6,14.5,148.5,145.3,115.32
2016,5,25,8,0,0.0,159.0,1.6,15.0,160.0,156.09,123.45
2016,5,25,8,15,1.0,164.5,1.5,15.0,165.5,162.08,127.86
2016,5,25,8,30,2.0,170.0,1.4,15.0,171.0,168.18,132.37
2016,5,25,8,45,5.5,192.5,1.35,15.5,196.0,193.54,152.02
2016,5,25,9,0,9.0,215.0,1.3,16.0,221.0,219.13,171.5
2016,5,25,9,15,8.5,214.0,1.3,16.5,220.5,217.69,169.57
2016,5,25,9,30,8.0,213.0,1.3,17.0,220.0,216.25,167.79
2016,5,25,9,45,12.0,245.0,1.3,17.5,255.0,252.08,194.97
2016,5,25,10,0,16.0,277.0,1.3,18.0,290.0,288.07,221.66
2016,5,25,10,15,58.0,354.5,1.35,18.0,405.5,415.39,317.69
2016,5,25,10,30,100.0,432.0,1.4,18.0,521.0,537.36,405.8
2016,5,25,10,45,277.5,406.5,1.45,18.5,661.5,701.34,524.73
2016,5,25,11,0,455.0,381.0,1.5,19.0,802.0,857.99,632.6
2016,5,25,11,15,452.5,389.5,1.6,19.0,813.0,863.47,635.0
2016,5,25,11,30,450.0,398.0,1.7,19.0,824.0,867.0,637.86
2016,5,25,11,45,688.5,254.0,1.8,19.0,910.0,954.79,704.53
2016,5,25,12,0,927.0,110.0,1.9,19.0,996.0,1028.27,752.34
2016,5,25,12,15,927.0,110.0,1.95,19.0,994.5,1017.16,744.98
2016,5,25,12,30,927.0,110.0,2.0,19.0,993.0,1002.88,736.62
2016,5,25,12,45,917.5,115.0,2.15,19.0,982.0,981.49,724.84
2016,5,25,13,0,908.0,120.0,2.3,19.0,971.0,957.39,711.13
2016,5,25,13,15,905.0,119.5,2.35,19.0,954.5,931.22,694.88
2016,5,25,13,30,902.0,119.0,2.4,19.0,938.0,902.39,676.77
2016,5,25,13,45,898.5,116.5,2.5,19.0,915.5,868.69,655.64
2016,5,25,14,0,895.0,114.0,2.6,19.0,893.0,832.65,632.65
2016,5,25,14,15,888.5,112.5,2.65,19.0,863.5,793.08,606.57
2016,5,25,14,30,882.0,111.0,2.7,19.0,834.0,751.7,578.92
2016,5,25,14,45,873.5,109.0,2.75,19.0,798.5,706.86,548.43
2016,5,25,15,0,865.0,107.0,2.8,19.0,763.0,660.78,514.6
2016,5,25,15,15,853.5,105.0,2.8,18.5,722.5,611.87,478.35
2016,5,25,15,30,842.0,103.0,2.8,18.0,682.0,562.42,440.58
2016,5,25,15,45,824.5,101.0,2.85,18.0,636.5,507.35,396.75
2016,5,25,16,0,807.0,99.0,2.9,18.0,591.0,454.82,353.55
2016,5,25,16,15,787.0,95.5,2.9,17.5,543.0,400.71,308.45
2016,5,25,16,30,767.0,92.0,2.9,17.0,495.0,347.92,263.11
2016,5,25,16,45,735.5,89.5,2.9,17.0,444.0,294.23,215.94
2016,5,25,17,0,704.0,87.0,2.9,17.0,393.0,240.67,168.76
2016,5,25,17,15,666.5,81.5,2.8,16.5,342.5,189.14,124.49
2016,5,25,17,30,629.0,76.0,2.7,16.0,292.0,141.65,85.8
2016,5,25,17,45,568.5,71.0,2.65,15.5,241.5,97.05,54.87
2016,5,25,18,0,508.0,66.0,2.6,15.0,191.0,59.3,36.41
2016,5,25,18,15,429.5,56.5,2.45,14.5,145.5,41.03,30.8
2016,5,25,18,30,351.0,47.0,2.3,14.0,100.0,35.68,25.66
2016,5,25,18,45,230.5,34.5,2.15,13.5,64.0,26.46,16.68
2016,5,25,19,0,110.0,22.0,2.0,13.0,28.0,17.2,1.39
2016,5,25,19,15,55.0,11.0,1.95,12.5,14.0,10.81,0.0
2016,5,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.2,10.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2016,5,26,5,15,104.5,19.0,0.2,11.0,30.0,38.92,9.03
2016,5,26,5,30,209.0,38.0,0.2,11.0,60.0,89.85,59.32
2016,5,26,5,45,300.5,50.5,0.2,11.5,101.0,138.18,100.08
2016,5,26,6,0,392.0,63.0,0.2,12.0,142.0,196.42,149.24
2016,5,26,6,15,322.5,87.5,0.2,12.5,164.5,218.63,171.8
2016,5,26,6,30,253.0,112.0,0.2,13.0,187.0,228.66,182.66
2016,5,26,6,45,288.5,125.5,0.25,13.5,226.5,272.45,218.93
2016,5,26,7,0,324.0,139.0,0.3,14.0,266.0,319.51,256.67
2016,5,26,7,15,177.0,160.5,0.35,14.5,231.0,269.38,216.03
2016,5,26,7,30,30.0,182.0,0.4,15.0,196.0,204.37,162.12
2016,5,26,7,45,91.0,216.5,0.45,15.5,267.0,282.0,224.08
2016,5,26,8,0,152.0,251.0,0.5,16.0,338.0,371.3,292.12
2016,5,26,8,15,214.0,267.0,0.5,16.5,401.0,439.81,342.55
2016,5,26,8,30,276.0,283.0,0.5,17.0,464.0,520.0,400.0
2016,5,26,8,45,541.0,207.0,0.5,17.5,590.0,671.83,511.38
2016,5,26,9,0,806.0,131.0,0.5,18.0,716.0,833.57,618.83
2016,5,26,9,15,818.0,134.0,0.5,18.5,754.5,870.94,638.21
2016,5,26,9,30,830.0,137.0,0.5,19.0,793.0,906.39,657.93
2016,5,26,9,45,830.5,144.0,0.5,19.5,824.0,933.3,672.04
2016,5,26,10,0,831.0,151.0,0.5,20.0,855.0,957.39,684.39
2016,5,26,10,15,838.0,153.0,0.45,20.0,882.0,979.57,695.73
2016,5,26,10,30,845.0,155.0,0.4,20.0,909.0,998.99,705.34
2016,5,26,10,45,852.0,155.0,0.4,20.5,929.5,1013.44,711.79
2016,5,26,11,0,859.0,155.0,0.4,21.0,950.0,1018.68,712.8
2016,5,26,11,15,862.5,155.5,0.55,21.0,963.5,1024.19,719.17
2016,5,26,11,30,866.0,156.0,0.7,21.0,977.0,1026.62,723.72
2016,5,26,11,45,869.0,155.5,0.85,21.5,983.0,1024.46,724.1
2016,5,26,12,0,872.0,155.0,1.0,22.0,989.0,1019.22,722.52
2016,5,26,12,15,871.5,154.5,1.15,22.0,987.0,1007.5,718.2
2016,5,26,12,30,871.0,154.0,1.3,22.0,985.0,992.84,711.92
2016,5,26,12,45,878.5,147.5,1.5,22.0,978.5,977.01,705.44
2016,5,26,13,0,886.0,141.0,1.7,22.0,972.0,958.06,696.59
2016,5,26,13,15,882.5,140.0,1.8,22.0,955.5,931.43,681.24
2016,5,26,13,30,879.0,139.0,1.9,22.0,939.0,902.25,664.08
2016,5,26,13,45,872.5,138.5,2.05,22.0,915.0,868.62,644.2
2016,5,26,14,0,866.0,138.0,2.2,22.0,891.0,832.89,622.52
2016,5,26,14,15,858.5,136.0,2.25,21.5,861.5,793.06,598.01
2016,5,26,14,30,851.0,134.0,2.3,21.0,832.0,751.68,572.02
2016,5,26,14,45,841.5,131.5,2.4,21.0,796.0,706.4,541.35
2016,5,26,15,0,832.0,129.0,2.5,21.0,760.0,660.08,508.09
2016,5,26,15,15,819.0,126.0,2.55,20.5,719.5,610.35,472.06
2016,5,26,15,30,806.0,123.0,2.6,20.0,679.0,560.34,434.65
2016,5,26,15,45,790.5,119.5,2.65,20.0,634.5,508.55,393.89
2016,5,26,16,0,775.0,116.0,2.7,20.0,590.0,457.2,352.26
2016,5,26,16,15,753.5,112.0,2.65,19.5,542.0,401.15,306.36
2016,5,26,16,30,732.0,108.0,2.6,19.0,494.0,348.84,262.12
2016,5,26,16,45,704.0,103.0,2.6,18.5,443.5,295.46,216.32
2016,5,26,17,0,676.0,98.0,2.6,18.0,393.0,244.74,172.26
2016,5,26,17,15,637.5,92.0,2.5,17.5,342.5,194.04,129.14
2016,5,26,17,30,599.0,86.0,2.4,17.0,292.0,147.53,91.54
2016,5,26,17,45,545.0,78.5,2.3,16.5,242.5,102.83,60.14
2016,5,26,18,0,491.0,71.0,2.2,16.0,193.0,64.31,40.23
2016,5,26,18,15,412.5,60.5,2.0,15.5,147.5,44.59,33.82
2016,5,26,18,30,334.0,50.0,1.8,15.0,102.0,37.63,27.29
2016,5,26,18,45,221.5,36.5,1.6,14.5,65.5,28.05,18.03
2016,5,26,19,0,109.0,23.0,1.4,14.0,29.0,17.99,2.83
2016,5,26,19,15,54.5,11.5,1.4,13.5,14.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,5,15,111.0,19.0,1.35,11.5,31.0,40.05,10.52
2016,5,27,5,30,222.0,38.0,1.5,12.0,62.0,92.56,60.97
2016,5,27,5,45,319.0,49.5,1.7,12.5,104.0,141.95,102.85
2016,5,27,6,0,416.0,61.0,1.9,13.0,146.0,203.17,155.27
2016,5,27,6,15,480.0,70.0,2.0,13.5,193.5,259.04,204.34
2016,5,27,6,30,544.0,79.0,2.1,14.0,241.0,321.2,257.9
2016,5,27,6,45,595.0,84.5,2.25,15.0,292.5,379.51,306.9
2016,5,27,7,0,646.0,90.0,2.4,16.0,344.0,442.11,357.82
2016,5,27,7,15,679.0,95.5,2.45,16.5,395.0,498.46,402.76
2016,5,27,7,30,712.0,101.0,2.5,17.0,446.0,556.73,447.78
2016,5,27,7,45,742.0,103.5,2.55,17.5,496.5,611.29,488.75
2016,5,27,8,0,772.0,106.0,2.6,18.0,547.0,665.25,528.2
2016,5,27,8,15,791.0,109.5,2.55,18.5,594.0,714.39,560.97
2016,5,27,8,30,810.0,113.0,2.5,19.0,641.0,762.98,592.53
2016,5,27,8,45,827.5,114.5,2.5,19.5,685.5,807.36,620.79
2016,5,27,9,0,845.0,116.0,2.5,20.0,730.0,850.54,647.76
2016,5,27,9,15,856.0,118.0,2.4,20.5,768.5,882.34,665.72
2016,5,27,9,30,867.0,120.0,2.3,21.0,807.0,916.67,685.13
2016,5,27,9,45,882.0,118.0,2.2,21.5,842.0,948.24,702.31
2016,5,27,10,0,897.0,116.0,2.1,22.0,877.0,977.58,717.73
2016,5,27,10,15,903.5,117.5,2.0,22.0,904.0,999.94,729.77
2016,5,27,10,30,910.0,119.0,1.9,22.0,931.0,1019.35,739.88
2016,5,27,10,45,915.5,119.0,1.8,22.5,952.0,1033.17,744.94
2016,5,27,11,0,921.0,119.0,1.7,23.0,973.0,1043.83,748.02
2016,5,27,11,15,923.5,120.0,1.6,23.0,986.0,1049.3,749.32
2016,5,27,11,30,926.0,121.0,1.5,23.0,999.0,1051.47,748.65
2016,5,27,11,45,927.0,121.5,1.45,23.5,1004.5,1048.33,744.18
2016,5,27,12,0,928.0,122.0,1.4,24.0,1010.0,1041.93,737.87
2016,5,27,12,15,927.5,122.0,1.35,24.0,1008.5,1030.31,729.94
2016,5,27,12,30,927.0,122.0,1.3,24.0,1007.0,1015.56,720.23
2016,5,27,12,45,918.0,126.5,1.3,24.0,995.5,994.12,707.33
2016,5,27,13,0,909.0,131.0,1.3,24.0,984.0,969.97,692.82
2016,5,27,13,15,905.5,130.0,1.3,24.0,967.5,942.88,676.46
2016,5,27,13,30,902.0,129.0,1.3,24.0,951.0,913.17,658.41
2016,5,27,13,45,895.0,129.0,1.35,24.0,927.0,878.99,638.09
2016,5,27,14,0,888.0,129.0,1.4,24.0,903.0,842.68,616.16
2016,5,27,14,15,880.5,127.5,1.45,24.0,873.0,802.62,591.46
2016,5,27,14,30,873.0,126.0,1.5,24.0,843.0,760.85,565.24
2016,5,27,14,45,859.5,125.5,1.55,24.0,806.0,714.36,535.01
2016,5,27,15,0,846.0,125.0,1.6,24.0,769.0,666.15,501.38
2016,5,27,15,15,833.5,122.5,1.65,23.5,728.0,616.62,466.78
2016,5,27,15,30,821.0,120.0,1.7,23.0,687.0,566.72,430.68
2016,5,27,15,45,798.5,119.0,1.75,23.0,640.5,513.06,389.73
2016,5,27,16,0,776.0,118.0,1.8,23.0,594.0,460.5,348.35
2016,5,27,16,15,754.0,114.0,1.8,22.5,545.5,404.17,303.48
2016,5,27,16,30,732.0,110.0,1.8,22.0,497.0,351.67,260.17
2016,5,27,16,45,698.0,106.5,1.8,21.5,445.5,297.85,215.12
2016,5,27,17,0,664.0,103.0,1.8,21.0,394.0,247.33,172.28
2016,5,27,17,15,624.5,96.5,1.65,20.5,343.0,196.62,129.95
2016,5,27,17,30,585.0,90.0,1.5,20.0,292.0,150.22,93.03
2016,5,27,17,45,528.0,82.5,1.4,19.5,242.5,106.01,62.39
2016,5,27,18,0,471.0,75.0,1.3,19.0,193.0,68.33,42.91
2016,5,27,18,15,394.0,64.0,1.25,18.0,147.5,47.03,35.61
2016,5,27,18,30,317.0,53.0,1.2,17.0,102.0,39.98,29.12
2016,5,27,18,45,211.0,38.0,1.15,16.5,66.0,29.22,18.94
2016,5,27,19,0,105.0,23.0,1.1,16.0,30.0,17.94,3.69
2016,5,27,19,15,52.5,11.5,1.05,15.5,15.0,11.3,0.0
2016,5,27,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,5,15,118.0,19.0,1.8,13.5,32.0,41.24,11.83
2016,5,28,5,30,236.0,38.0,1.9,14.0,64.0,95.48,62.46
2016,5,28,5,45,324.5,50.0,2.05,14.5,105.5,144.03,103.73
2016,5,28,6,0,413.0,62.0,2.2,15.0,147.0,203.4,154.54
2016,5,28,6,15,476.0,71.0,2.3,15.5,194.5,258.78,202.92
2016,5,28,6,30,539.0,80.0,2.4,16.0,242.0,320.32,255.69
2016,5,28,6,45,584.0,87.5,2.5,16.5,292.5,377.72,304.16
2016,5,28,7,0,629.0,95.0,2.6,17.0,343.0,438.83,354.23
2016,5,28,7,15,662.5,100.5,2.55,17.5,393.5,494.68,398.42
2016,5,28,7,30,696.0,106.0,2.5,18.0,444.0,552.49,442.66
2016,5,28,7,45,703.5,109.5,2.45,18.5,482.0,592.64,472.14
2016,5,28,8,0,711.0,113.0,2.4,19.0,520.0,631.88,500.08
2016,5,28,8,15,704.0,130.0,2.3,19.5,561.0,674.11,528.45
2016,5,28,8,30,697.0,147.0,2.2,20.0,602.0,713.86,553.73
2016,5,28,8,45,757.0,139.0,2.1,20.5,663.5,776.14,594.16
2016,5,28,9,0,817.0,131.0,2.0,21.0,725.0,843.02,636.28
2016,5,28,9,15,828.5,133.5,1.85,21.5,763.5,879.74,656.32
2016,5,28,9,30,840.0,136.0,1.7,22.0,802.0,914.48,674.74
2016,5,28,9,45,847.5,139.0,1.6,22.5,835.0,943.87,689.8
2016,5,28,10,0,855.0,142.0,1.5,23.0,868.0,970.74,702.95
2016,5,28,10,15,862.0,144.0,1.35,23.0,895.0,987.5,710.05
2016,5,28,10,30,869.0,146.0,1.2,23.0,922.0,1007.21,718.87
2016,5,28,10,45,873.5,147.0,1.1,23.5,942.5,1020.52,722.94
2016,5,28,11,0,878.0,148.0,1.0,24.0,963.0,1030.79,725.14
2016,5,28,11,15,881.0,149.0,1.0,24.0,976.0,1036.45,727.99
2016,5,28,11,30,884.0,150.0,1.0,24.0,989.0,1038.97,729.11
2016,5,28,11,45,885.5,150.0,1.05,24.5,994.5,1035.85,726.54
2016,5,28,12,0,887.0,150.0,1.1,25.0,1000.0,1029.6,722.23
2016,5,28,12,15,886.5,150.0,1.15,25.0,998.5,1018.3,716.35
2016,5,28,12,30,886.0,150.0,1.2,25.0,997.0,1004.02,708.73
2016,5,28,12,45,876.5,154.5,1.3,25.0,985.5,982.65,697.57
2016,5,28,13,0,867.0,159.0,1.4,25.0,974.0,958.74,684.72
2016,5,28,13,15,863.5,158.0,1.45,24.5,957.5,935.85,672.98
2016,5,28,13,30,860.0,157.0,1.5,24.0,941.0,906.64,657.01
2016,5,28,13,45,855.0,154.5,1.6,24.0,917.5,872.36,636.91
2016,5,28,14,0,850.0,152.0,1.7,24.0,894.0,835.97,615.11
2016,5,28,14,15,842.0,150.0,1.75,24.0,864.0,795.82,589.93
2016,5,28,14,30,834.0,148.0,1.8,24.0,834.0,754.12,563.37
2016,5,28,14,45,824.5,145.0,1.85,24.0,798.5,709.09,532.99
2016,5,28,15,0,815.0,142.0,1.9,24.0,763.0,663.06,500.66
2016,5,28,15,15,801.5,138.5,1.9,23.5,722.0,613.36,465.44
2016,5,28,15,30,788.0,135.0,1.9,23.0,681.0,563.46,428.98
2016,5,28,15,45,771.5,131.0,1.95,23.0,636.0,511.61,389.33
2016,5,28,16,0,755.0,127.0,2.0,23.0,591.0,457.88,347.13
2016,5,28,16,15,732.5,122.5,1.95,22.5,542.5,404.2,304.1
2016,5,28,16,30,710.0,118.0,1.9,22.0,494.0,352.18,261.17
2016,5,28,16,45,682.0,111.5,1.9,21.5,444.0,298.59,216.32
2016,5,28,17,0,654.0,105.0,1.9,21.0,394.0,247.69,173.09
2016,5,28,17,15,614.5,98.5,1.75,20.5,343.0,197.5,131.18
2016,5,28,17,30,575.0,92.0,1.6,20.0,292.0,151.62,94.61
2016,5,28,17,45,523.5,83.5,1.5,19.5,243.0,107.45,63.57
2016,5,28,18,0,472.0,75.0,1.4,19.0,194.0,69.17,43.13
2016,5,28,18,15,395.5,64.0,1.3,18.0,148.5,46.96,35.56
2016,5,28,18,30,319.0,53.0,1.2,17.0,103.0,39.91,29.09
2016,5,28,18,45,216.5,38.5,1.1,16.5,67.0,29.58,19.31
2016,5,28,19,0,114.0,24.0,1.0,16.0,31.0,18.73,4.93
2016,5,28,19,15,57.0,12.0,0.95,15.5,15.5,11.8,0.0
2016,5,28,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,29,5,15,122.5,19.0,0.9,12.5,32.5,42.06,13.14
2016,5,29,5,30,245.0,38.0,1.0,13.0,65.0,97.38,64.0
2016,5,29,5,45,338.0,49.5,1.15,13.5,107.5,147.07,106.07
2016,5,29,6,0,431.0,61.0,1.3,14.0,150.0,208.17,158.2
2016,5,29,6,15,494.5,69.5,1.2,14.5,198.0,264.13,206.71
2016,5,29,6,30,558.0,78.0,1.1,15.0,246.0,326.29,259.2
2016,5,29,6,45,603.5,84.5,1.05,16.0,296.5,383.78,306.13
2016,5,29,7,0,649.0,91.0,1.0,17.0,347.0,445.0,354.08
2016,5,29,7,15,682.0,96.5,0.9,17.5,398.0,501.48,396.85
2016,5,29,7,30,715.0,102.0,0.8,18.0,449.0,559.86,439.17
2016,5,29,7,45,739.5,106.5,0.7,18.5,499.0,613.12,475.92
2016,5,29,8,0,764.0,111.0,0.6,19.0,549.0,665.15,510.27
2016,5,29,8,15,783.0,114.5,0.5,19.5,596.0,713.96,539.73
2016,5,29,8,30,802.0,118.0,0.4,20.0,643.0,762.23,567.51
2016,5,29,8,45,816.0,121.5,0.3,20.5,686.0,805.63,591.17
2016,5,29,9,0,830.0,125.0,0.2,21.0,729.0,847.63,613.37
2016,5,29,9,15,841.0,127.5,0.2,21.5,767.5,884.29,633.44
2016,5,29,9,30,852.0,130.0,0.2,22.0,806.0,918.92,652.02
2016,5,29,9,45,859.5,133.0,0.25,22.5,839.0,943.23,665.02
2016,5,29,10,0,867.0,136.0,0.3,23.0,872.0,970.19,679.82
2016,5,29,10,15,873.5,137.5,0.4,23.0,898.5,991.95,693.89
2016,5,29,10,30,880.0,139.0,0.5,23.0,925.0,1010.87,706.5
2016,5,29,10,45,883.5,140.5,0.6,23.5,945.0,1023.87,714.32
2016,5,29,11,0,887.0,142.0,0.7,24.0,965.0,1033.78,720.44
2016,5,29,11,15,889.5,143.0,0.8,24.0,978.0,1039.05,725.26
2016,5,29,11,30,892.0,144.0,0.9,24.0,991.0,1041.13,728.28
2016,5,29,11,45,893.5,143.5,1.0,24.0,996.5,1037.54,727.93
2016,5,29,12,0,895.0,143.0,1.1,24.0,1002.0,1030.82,725.74
2016,5,29,12,15,894.5,143.0,1.2,24.0,1000.0,1019.52,720.76
2016,5,29,12,30,894.0,143.0,1.3,24.0,998.0,1005.2,713.89
2016,5,29,12,45,884.0,148.0,1.4,24.0,986.5,983.8,702.55
2016,5,29,13,0,874.0,153.0,1.5,24.0,975.0,959.85,689.5
2016,5,29,13,15,870.0,152.0,1.55,24.0,958.5,933.15,673.87
2016,5,29,13,30,866.0,151.0,1.6,24.0,942.0,903.97,656.54
2016,5,29,13,45,863.0,148.0,1.7,24.0,919.0,871.39,637.4
2016,5,29,14,0,860.0,145.0,1.8,24.0,896.0,836.54,616.47
2016,5,29,14,15,852.5,143.0,1.85,24.0,866.5,797.82,592.14
2016,5,29,14,30,845.0,141.0,1.9,24.0,837.0,756.18,565.52
2016,5,29,14,45,836.5,137.5,1.95,24.0,801.5,710.99,535.3
2016,5,29,15,0,828.0,134.0,2.0,24.0,766.0,664.7,502.7
2016,5,29,15,15,815.0,131.0,2.0,23.5,725.0,615.25,467.57
2016,5,29,15,30,802.0,128.0,2.0,23.0,684.0,565.53,431.13
2016,5,29,15,45,787.0,124.0,2.05,23.0,639.5,513.81,391.47
2016,5,29,16,0,772.0,120.0,2.1,23.0,595.0,462.48,350.87
2016,5,29,16,15,750.0,115.5,2.1,22.5,546.5,405.91,305.7
2016,5,29,16,30,728.0,111.0,2.1,22.0,498.0,353.2,262.15
2016,5,29,16,45,700.5,106.0,2.1,21.5,448.0,300.19,217.49
2016,5,29,17,0,673.0,101.0,2.1,21.0,398.0,249.77,174.4
2016,5,29,17,15,634.0,94.5,2.0,20.5,347.5,198.63,131.52
2016,5,29,17,30,595.0,88.0,1.9,20.0,297.0,151.72,93.9
2016,5,29,17,45,542.0,80.5,1.85,19.5,247.5,107.16,62.49
2016,5,29,18,0,489.0,73.0,1.8,19.0,198.0,68.64,41.92
2016,5,29,18,15,412.5,63.0,1.7,18.0,152.0,46.45,35.13
2016,5,29,18,30,336.0,53.0,1.6,17.0,106.0,39.85,29.05
2016,5,29,18,45,228.0,39.0,1.5,16.5,69.5,29.93,19.67
2016,5,29,19,0,120.0,25.0,1.4,16.0,33.0,19.52,6.1
2016,5,29,19,15,60.0,12.5,1.4,15.5,16.5,12.29,0.0
2016,5,29,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,45,16.5,4.5,1.1,11.5,5.0,0.0,0.0
2016,5,30,5,0,33.0,9.0,1.1,12.0,10.0,12.22,0.0
2016,5,30,5,15,154.5,23.0,1.25,12.5,39.0,51.64,18.22
2016,5,30,5,30,276.0,37.0,1.4,13.0,68.0,102.69,67.23
2016,5,30,5,45,370.5,47.0,1.55,14.0,110.5,154.02,110.71
2016,5,30,6,0,465.0,57.0,1.7,15.0,153.0,214.83,162.56
2016,5,30,6,15,526.5,64.5,1.7,15.5,201.0,270.69,211.4
2016,5,30,6,30,588.0,72.0,1.7,16.0,249.0,332.53,264.21
2016,5,30,6,45,633.5,77.0,1.7,16.5,300.0,389.82,312.18
2016,5,30,7,0,679.0,82.0,1.7,17.0,351.0,450.81,361.52
2016,5,30,7,15,710.5,87.0,1.65,17.5,402.0,507.25,405.48
2016,5,30,7,30,742.0,92.0,1.6,18.0,453.0,564.1,448.17
2016,5,30,7,45,766.0,95.5,1.6,19.0,502.5,617.09,485.86
2016,5,30,8,0,790.0,99.0,1.6,20.0,552.0,670.49,522.17
2016,5,30,8,15,808.0,102.0,1.5,20.5,599.0,719.0,552.69
2016,5,30,8,30,826.0,105.0,1.4,21.0,646.0,766.87,581.87
2016,5,30,8,45,839.5,108.0,1.35,21.5,689.0,810.16,607.64
2016,5,30,9,0,853.0,111.0,1.3,22.0,732.0,847.52,628.93
2016,5,30,9,15,863.5,113.0,1.2,22.5,770.5,883.7,648.36
2016,5,30,9,30,874.0,115.0,1.1,23.0,809.0,917.81,665.91
2016,5,30,9,45,885.0,115.0,1.05,23.5,843.0,947.99,681.39
2016,5,30,10,0,896.0,115.0,1.0,24.0,877.0,975.75,695.14
2016,5,30,10,15,901.5,116.5,0.95,24.0,903.5,997.17,706.16
2016,5,30,10,30,907.0,118.0,0.9,24.0,930.0,1015.63,715.39
2016,5,30,10,45,910.5,119.5,0.85,24.5,950.0,1029.07,720.17
2016,5,30,11,0,914.0,121.0,0.8,25.0,970.0,1039.32,723.11
2016,5,30,11,15,916.5,121.5,0.85,25.0,983.0,1044.33,726.61
2016,5,30,11,30,919.0,122.0,0.9,25.0,996.0,1046.07,728.33
2016,5,30,11,45,919.5,122.5,1.0,25.0,1001.0,1042.56,728.05
2016,5,30,12,0,920.0,123.0,1.1,25.0,1006.0,1035.82,725.88
2016,5,30,12,15,919.5,123.0,1.25,25.0,1004.0,1024.42,721.76
2016,5,30,12,30,919.0,123.0,1.4,25.0,1002.0,1009.9,715.58
2016,5,30,12,45,911.5,126.5,1.55,25.0,991.5,989.16,705.33
2016,5,30,13,0,904.0,130.0,1.7,25.0,981.0,965.69,693.14
2016,5,30,13,15,900.5,129.0,1.8,25.0,964.5,938.88,677.95
2016,5,30,13,30,897.0,128.0,1.9,25.0,948.0,909.46,660.89
2016,5,30,13,45,892.0,126.5,2.05,25.0,924.5,875.84,641.32
2016,5,30,14,0,887.0,125.0,2.2,25.0,901.0,839.99,619.87
2016,5,30,14,15,879.5,123.5,2.3,25.0,871.0,800.14,594.93
2016,5,30,14,30,872.0,122.0,2.4,25.0,841.0,758.58,568.43
2016,5,30,14,45,863.5,119.5,2.5,25.0,805.5,713.88,539.26
2016,5,30,15,0,855.0,117.0,2.6,25.0,770.0,667.95,506.76
2016,5,30,15,15,842.5,114.5,2.65,24.5,729.5,617.12,470.53
2016,5,30,15,30,830.0,112.0,2.7,24.0,689.0,566.97,433.59
2016,5,30,15,45,815.5,108.5,2.8,24.0,644.5,514.71,393.21
2016,5,30,16,0,801.0,105.0,2.9,24.0,600.0,462.74,351.77
2016,5,30,16,15,752.5,103.5,2.85,23.5,539.0,399.32,301.11
2016,5,30,16,30,704.0,102.0,2.8,23.0,478.0,337.63,250.8
2016,5,30,16,45,663.5,99.5,2.8,22.5,426.0,284.27,206.06
2016,5,30,17,0,623.0,97.0,2.8,22.0,374.0,234.88,164.19
2016,5,30,17,15,630.5,87.5,2.65,21.5,338.5,192.76,126.82
2016,5,30,17,30,638.0,78.0,2.5,21.0,303.0,149.86,90.32
2016,5,30,17,45,588.0,72.0,2.35,20.5,253.5,104.46,58.11
2016,5,30,18,0,538.0,66.0,2.2,20.0,204.0,64.72,37.05
2016,5,30,18,15,464.5,57.0,1.95,19.0,158.0,40.79,30.06
2016,5,30,18,30,391.0,48.0,1.7,18.0,112.0,35.89,25.53
2016,5,30,18,45,279.0,36.5,1.5,17.5,74.0,28.19,18.18
2016,5,30,19,0,167.0,25.0,1.3,17.0,36.0,19.49,6.65
2016,5,30,19,15,83.5,12.5,1.25,16.5,18.0,12.29,0.0
2016,5,30,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,31,4,45,15.0,4.5,0.9,12.5,5.0,0.0,0.0
2016,5,31,5,0,30.0,9.0,0.9,13.0,10.0,11.92,0.0
2016,5,31,5,15,152.5,23.0,1.0,13.5,39.0,51.45,18.89
2016,5,31,5,30,275.0,37.0,1.1,14.0,68.0,102.51,66.95
2016,5,31,5,45,368.5,47.5,1.2,15.0,111.0,154.09,110.36
2016,5,31,6,0,462.0,58.0,1.3,16.0,154.0,215.02,161.94
2016,5,31,6,15,524.5,66.0,1.2,16.5,202.5,271.64,210.78
2016,5,31,6,30,587.0,74.0,1.1,17.0,251.0,334.34,263.39
2016,5,31,6,45,632.0,79.5,1.05,17.5,302.0,391.9,310.64
2016,5,31,7,0,677.0,85.0,1.0,18.0,353.0,453.12,358.99
2016,5,31,7,15,709.0,89.5,0.95,18.5,404.5,509.2,401.61
2016,5,31,7,30,741.0,94.0,0.9,19.0,456.0,565.65,442.89
2016,5,31,7,45,766.5,98.0,0.85,20.0,506.5,620.13,480.15
2016,5,31,8,0,792.0,102.0,0.8,21.0,557.0,675.14,515.99
2016,5,31,8,15,810.5,105.0,0.7,21.5,604.5,724.11,545.22
2016,5,31,8,30,829.0,108.0,0.6,22.0,652.0,772.46,573.03
2016,5,31,8,45,844.0,110.5,0.5,22.5,696.0,816.53,597.06
2016,5,31,9,0,859.0,113.0,0.4,23.0,740.0,854.72,616.6
2016,5,31,9,15,870.5,115.0,0.35,23.5,779.0,891.96,636.04
2016,5,31,9,30,882.0,117.0,0.3,24.0,818.0,927.16,653.83
2016,5,31,9,45,892.5,117.5,0.3,24.5,852.0,957.6,669.48
2016,5,31,10,0,903.0,118.0,0.3,25.0,886.0,985.56,683.54
2016,5,31,10,15,909.5,119.5,0.4,25.0,913.5,1008.06,697.89
2016,5,31,10,30,916.0,121.0,0.5,25.0,941.0,1027.62,710.75
2016,5,31,10,45,920.5,122.0,0.65,25.5,961.5,1041.62,720.23
2016,5,31,11,0,925.0,123.0,0.8,26.0,982.0,1052.44,727.91
2016,5,31,11,15,928.0,124.0,0.95,26.0,996.0,1058.51,734.18
2016,5,31,11,30,931.0,125.0,1.1,26.0,1010.0,1061.27,738.49
2016,5,31,11,45,932.0,125.0,1.25,26.5,1016.0,1057.73,737.51
2016,5,31,12,0,933.0,125.0,1.4,27.0,1022.0,1050.91,734.51
2016,5,31,12,15,933.0,125.0,1.5,27.0,1020.5,1039.88,729.51
2016,5,31,12,30,933.0,125.0,1.6,27.0,1019.0,1025.68,722.57
2016,5,31,12,45,936.0,121.5,1.75,27.0,1011.0,1007.77,713.97
2016,5,31,13,0,939.0,118.0,1.9,27.0,1003.0,986.72,703.23
2016,5,31,13,15,936.0,117.5,1.95,27.0,986.5,960.1,687.63
2016,5,31,13,30,933.0,117.0,2.0,27.0,970.0,930.74,670.22
2016,5,31,13,45,927.5,116.0,2.1,27.0,946.5,896.19,649.8
2016,5,31,14,0,922.0,115.0,2.2,27.0,923.0,859.34,627.6
2016,5,31,14,15,915.5,113.5,2.2,26.5,893.0,819.1,603.22
2016,5,31,14,30,909.0,112.0,2.2,26.0,863.0,777.0,577.23
2016,5,31,14,45,900.0,110.5,2.25,26.0,827.0,731.48,547.74
2016,5,31,15,0,891.0,109.0,2.3,26.0,791.0,684.69,515.27
2016,5,31,15,15,879.5,106.5,2.25,25.5,749.5,634.41,479.44
2016,5,31,15,30,868.0,104.0,2.2,25.0,708.0,583.53,442.1
2016,5,31,15,45,852.5,101.5,2.2,25.0,662.5,527.95,399.59
2016,5,31,16,0,837.0,99.0,2.2,25.0,617.0,474.67,357.48
2016,5,31,16,15,817.5,95.5,2.15,24.5,568.0,419.38,313.17
2016,5,31,16,30,798.0,92.0,2.1,24.0,519.0,365.31,268.47
2016,5,31,16,45,772.0,88.0,2.05,24.0,468.0,310.27,221.67
2016,5,31,17,0,746.0,84.0,2.0,24.0,417.0,257.61,176.35
2016,5,31,17,15,710.5,79.5,1.85,23.0,365.0,202.31,130.3
2016,5,31,17,30,675.0,75.0,1.7,22.0,313.0,153.47,91.12
2016,5,31,17,45,625.5,69.0,1.6,21.5,262.5,106.08,57.5
2016,5,31,18,0,576.0,63.0,1.5,21.0,212.0,64.27,35.23
2016,5,31,18,15,502.0,55.0,1.4,20.0,164.5,38.9,28.31
2016,5,31,18,30,428.0,47.0,1.3,19.0,117.0,34.83,24.53
2016,5,31,18,45,314.0,36.0,1.2,18.5,78.0,27.58,17.64
2016,5,31,19,0,200.0,25.0,1.1,18.0,39.0,19.45,7.1
2016,5,31,19,15,100.0,12.5,1.1,17.5,19.5,12.29,0.0
2016,5,31,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,1,4,45,22.5,5.0,1.2,13.0,5.5,0.0,0.0
2016,6,1,5,0,45.0,10.0,1.3,13.0,11.0,14.46,0.0
2016,6,1,5,15,178.5,24.0,1.35,13.5,42.0,56.69,21.81
2016,6,1,5,30,312.0,38.0,1.4,14.0,73.0,111.84,73.14
2016,6,1,5,45,402.5,48.0,1.5,14.5,117.0,163.54,117.34
2016,6,1,6,0,493.0,58.0,1.6,15.0,161.0,224.83,170.02
2016,6,1,6,15,555.5,65.5,1.65,15.5,210.5,282.54,220.45
2016,6,1,6,30,618.0,73.0,1.7,16.0,260.0,346.29,274.83
2016,6,1,6,45,661.5,79.0,1.75,16.5,312.5,405.24,324.17
2016,6,1,7,0,705.0,85.0,1.8,17.0,365.0,467.68,374.65
2016,6,1,7,15,736.5,89.5,1.8,17.0,417.0,524.81,420.05
2016,6,1,7,30,768.0,94.0,1.8,17.0,469.0,582.24,464.34
2016,6,1,7,45,792.0,97.5,1.85,17.5,520.0,636.38,504.21
2016,6,1,8,0,816.0,101.0,1.9,18.0,571.0,690.87,542.79
2016,6,1,8,15,834.0,104.5,1.95,18.5,619.0,740.96,575.91
2016,6,1,8,30,852.0,108.0,2.0,19.0,667.0,790.35,607.93
2016,6,1,8,45,866.5,110.5,2.05,19.5,711.5,834.82,636.0
2016,6,1,9,0,881.0,113.0,2.1,20.0,756.0,873.34,659.64
2016,6,1,9,15,891.5,115.5,2.15,20.5,795.5,910.89,682.4
2016,6,1,9,30,902.0,118.0,2.2,21.0,835.0,946.28,703.49
2016,6,1,9,45,913.0,118.0,2.25,21.5,869.5,977.13,721.43
2016,6,1,10,0,924.0,118.0,2.3,22.0,904.0,1005.48,737.67
2016,6,1,10,15,930.0,119.0,2.3,22.0,931.5,1027.35,750.57
2016,6,1,10,30,936.0,120.0,2.3,22.0,959.0,1046.21,761.62
2016,6,1,10,45,940.0,121.5,2.35,22.0,979.5,1060.47,770.4
2016,6,1,11,0,944.0,123.0,2.4,22.0,1000.0,1071.46,777.26
2016,6,1,11,15,946.5,123.5,2.45,22.0,1013.5,1076.61,780.53
2016,6,1,11,30,949.0,124.0,2.5,22.0,1027.0,1078.41,781.83
2016,6,1,11,45,949.0,125.0,2.55,22.5,1032.5,1074.85,778.36
2016,6,1,12,0,949.0,126.0,2.6,23.0,1038.0,1067.96,772.94
2016,6,1,12,15,948.5,126.0,2.65,23.0,1036.5,1056.3,766.08
2016,6,1,12,30,948.0,126.0,2.7,23.0,1035.0,1041.44,757.28
2016,6,1,12,45,935.0,133.0,2.75,23.0,1022.5,1018.48,743.3
2016,6,1,13,0,922.0,140.0,2.8,23.0,1010.0,992.87,727.63
2016,6,1,13,15,918.5,139.0,2.8,23.0,993.0,965.67,710.45
2016,6,1,13,30,915.0,138.0,2.8,23.0,976.0,935.82,691.48
2016,6,1,13,45,909.0,137.0,2.8,23.0,952.0,901.34,669.37
2016,6,1,14,0,903.0,136.0,2.8,23.0,928.0,864.65,645.64
2016,6,1,14,15,895.5,134.5,2.8,22.5,897.5,824.27,620.43
2016,6,1,14,30,888.0,133.0,2.8,22.0,867.0,782.14,593.67
2016,6,1,14,45,879.0,130.0,2.8,22.0,830.5,736.01,562.37
2016,6,1,15,0,870.0,127.0,2.8,22.0,794.0,687.79,527.44
2016,6,1,15,15,750.5,158.5,2.75,21.5,712.0,602.96,464.58
2016,6,1,15,30,631.0,190.0,2.7,21.0,630.0,528.45,408.24
2016,6,1,15,45,723.5,151.5,2.7,21.0,624.5,507.48,391.75
2016,6,1,16,0,816.0,113.0,2.7,21.0,619.0,479.04,367.66
2016,6,1,16,15,614.5,152.0,2.65,20.5,515.5,386.7,295.59
2016,6,1,16,30,413.0,191.0,2.6,20.0,412.0,315.65,240.68
2016,6,1,16,45,568.5,142.5,2.55,20.0,415.0,296.13,219.49
2016,6,1,17,0,724.0,94.0,2.5,20.0,418.0,259.29,181.66
2016,6,1,17,15,687.0,88.5,2.35,19.5,366.0,206.63,136.79
2016,6,1,17,30,650.0,83.0,2.2,19.0,314.0,157.94,97.05
2016,6,1,17,45,601.5,76.0,2.1,18.5,263.5,111.06,63.15
2016,6,1,18,0,553.0,69.0,2.0,18.0,213.0,69.7,40.27
2016,6,1,18,15,478.0,60.0,1.8,17.0,165.5,43.26,32.51
2016,6,1,18,30,403.0,51.0,1.6,16.0,118.0,38.48,28.07
2016,6,1,18,45,293.0,39.0,1.4,15.5,79.0,30.39,20.33
2016,6,1,19,0,183.0,27.0,1.2,15.0,40.0,21.07,8.8
2016,6,1,19,15,91.5,13.5,1.2,14.5,20.0,13.27,0.0
2016,6,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,2,4,45,24.0,5.0,0.8,10.5,5.5,0.0,0.0
2016,6,2,5,0,48.0,10.0,0.8,11.0,11.0,14.78,0.0
2016,6,2,5,15,182.5,24.0,0.9,11.5,42.5,57.41,22.98
