Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,5,30,317.0,38.0,1.0,12.0,74.0,112.93,74.46
2016,6,2,5,45,411.0,47.5,1.15,13.0,118.5,165.3,119.11
2016,6,2,6,0,505.0,57.0,1.3,14.0,163.0,227.6,172.45
2016,6,2,6,15,273.0,85.5,1.3,14.5,145.0,198.56,156.68
2016,6,2,6,30,41.0,114.0,1.3,15.0,127.0,133.99,106.89
2016,6,2,6,45,49.0,134.5,1.3,16.0,152.5,160.84,128.91
2016,6,2,7,0,57.0,155.0,1.3,17.0,178.0,188.41,150.75
2016,6,2,7,15,197.5,169.0,1.3,17.5,263.5,290.05,233.05
2016,6,2,7,30,338.0,183.0,1.3,18.0,349.0,405.83,323.57
2016,6,2,7,45,470.0,165.5,1.35,18.5,422.0,495.68,392.27
2016,6,2,8,0,602.0,148.0,1.4,19.0,495.0,593.1,464.82
2016,6,2,8,15,494.5,203.0,1.4,19.5,504.0,593.21,460.12
2016,6,2,8,30,387.0,258.0,1.4,20.0,513.0,579.26,445.79
2016,6,2,8,45,635.0,184.5,1.4,21.0,634.5,727.67,553.96
2016,6,2,9,0,883.0,111.0,1.4,22.0,756.0,872.82,647.9
2016,6,2,9,15,893.0,113.0,1.35,22.5,795.0,909.47,666.9
2016,6,2,9,30,903.0,115.0,1.3,23.0,834.0,943.94,685.39
2016,6,2,9,45,904.5,120.5,1.3,23.5,865.5,971.83,700.2
2016,6,2,10,0,906.0,126.0,1.3,24.0,897.0,996.76,713.12
2016,6,2,10,15,912.0,127.5,1.2,24.5,924.0,1018.83,722.46
2016,6,2,10,30,918.0,129.0,1.1,25.0,951.0,1037.93,729.8
2016,6,2,10,45,922.5,129.5,1.05,25.5,971.5,1051.44,734.63
2016,6,2,11,0,927.0,130.0,1.0,26.0,992.0,1061.77,737.62
2016,6,2,11,15,929.0,130.5,0.9,26.0,1005.0,1066.36,737.62
2016,6,2,11,30,931.0,131.0,0.8,26.0,1018.0,1067.65,735.75
2016,6,2,11,45,932.5,131.0,0.7,26.5,1023.5,1064.64,729.97
2016,6,2,12,0,934.0,131.0,0.6,27.0,1029.0,1058.36,722.41
2016,6,2,12,15,933.5,131.0,0.55,27.0,1027.0,1046.88,714.57
2016,6,2,12,30,933.0,131.0,0.5,27.0,1025.0,1032.25,705.08
2016,6,2,12,45,937.0,126.0,0.45,27.5,1017.0,1013.9,692.17
2016,6,2,13,0,941.0,121.0,0.4,28.0,1009.0,992.37,677.58
2016,6,2,13,15,937.0,120.5,0.5,28.0,992.0,964.9,664.19
2016,6,2,13,30,933.0,120.0,0.6,28.0,975.0,934.73,649.01
2016,6,2,13,45,928.0,118.5,0.75,28.0,951.0,900.21,631.76
2016,6,2,14,0,923.0,117.0,0.9,28.0,927.0,863.36,612.45
2016,6,2,14,15,916.0,115.5,1.0,27.5,897.0,822.8,590.56
2016,6,2,14,30,909.0,114.0,1.1,27.0,867.0,780.4,566.84
2016,6,2,14,45,899.5,112.5,1.2,27.0,830.5,734.63,539.09
2016,6,2,15,0,890.0,111.0,1.3,27.0,794.0,687.62,508.27
2016,6,2,15,15,878.0,108.5,1.35,26.5,752.5,637.16,474.02
2016,6,2,15,30,866.0,106.0,1.4,26.0,711.0,586.14,438.12
2016,6,2,15,45,851.0,103.0,1.45,26.0,665.5,530.54,396.82
2016,6,2,16,0,836.0,100.0,1.5,26.0,620.0,477.15,355.68
2016,6,2,16,15,816.0,96.5,1.5,25.5,571.0,421.76,312.18
2016,6,2,16,30,796.0,93.0,1.5,25.0,522.0,367.63,268.22
2016,6,2,16,45,770.5,89.0,1.55,24.5,471.0,312.86,222.81
2016,6,2,17,0,745.0,85.0,1.6,24.0,420.0,260.42,178.44
2016,6,2,17,15,710.0,80.5,1.5,23.0,368.0,205.21,132.6
2016,6,2,17,30,675.0,76.0,1.4,22.0,316.0,156.43,93.42
2016,6,2,17,45,626.5,69.5,1.35,21.5,265.5,108.6,59.16
2016,6,2,18,0,578.0,63.0,1.3,21.0,215.0,66.24,35.89
2016,6,2,18,15,505.5,55.5,1.25,20.0,167.5,39.11,28.51
2016,6,2,18,30,433.0,48.0,1.2,19.0,120.0,35.52,25.17
2016,6,2,18,45,322.0,37.0,1.15,18.5,80.5,28.3,18.34
2016,6,2,19,0,211.0,26.0,1.1,18.0,41.0,20.57,8.69
2016,6,2,19,15,105.5,13.0,1.1,17.5,20.5,12.78,0.0
2016,6,2,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,3,4,45,32.5,5.0,1.25,14.5,6.0,0.0,0.0
2016,6,3,5,0,65.0,10.0,1.3,15.0,12.0,16.55,0.0
2016,6,3,5,15,199.5,22.5,1.5,15.5,43.0,59.13,23.56
2016,6,3,5,30,334.0,35.0,1.7,16.0,74.0,113.5,73.27
2016,6,3,5,45,423.0,44.5,1.9,17.0,117.5,165.34,117.26
2016,6,3,6,0,512.0,54.0,2.1,18.0,161.0,226.64,169.52
2016,6,3,6,15,571.0,60.5,2.1,18.5,210.0,282.88,218.55
2016,6,3,6,30,630.0,67.0,2.1,19.0,259.0,344.79,271.2
2016,6,3,6,45,671.5,72.0,2.15,19.5,310.0,402.2,319.16
2016,6,3,7,0,713.0,77.0,2.2,20.0,361.0,461.81,367.34
2016,6,3,7,15,742.5,81.5,2.15,20.5,412.5,518.13,411.11
2016,6,3,7,30,772.0,86.0,2.1,21.0,464.0,575.92,454.38
2016,6,3,7,45,754.5,95.5,2.05,22.0,497.0,609.34,476.96
2016,6,3,8,0,737.0,105.0,2.0,23.0,530.0,639.57,496.36
2016,6,3,8,15,795.0,101.5,1.85,23.5,594.0,708.56,542.01
2016,6,3,8,30,853.0,98.0,1.7,24.0,658.0,776.16,584.42
2016,6,3,8,45,867.0,100.0,1.6,25.0,701.5,819.5,608.26
2016,6,3,9,0,881.0,102.0,1.5,26.0,745.0,861.37,630.56
2016,6,3,9,15,891.0,103.5,1.3,26.5,783.5,897.47,648.35
2016,6,3,9,30,901.0,105.0,1.1,27.0,822.0,931.4,663.94
2016,6,3,9,45,913.5,103.5,0.95,28.0,856.5,962.11,676.23
2016,6,3,10,0,926.0,102.0,0.8,29.0,891.0,990.4,686.43
2016,6,3,10,15,931.5,103.5,0.7,29.0,918.0,1012.49,696.24
2016,6,3,10,30,937.0,105.0,0.6,29.0,945.0,1031.54,704.15
2016,6,3,10,45,939.5,106.5,0.55,29.5,965.0,1044.49,708.19
2016,6,3,11,0,942.0,108.0,0.5,30.0,985.0,1054.15,710.43
2016,6,3,11,15,944.0,108.5,0.65,30.0,998.0,1058.97,716.2
2016,6,3,11,30,946.0,109.0,0.8,30.0,1011.0,1060.44,720.08
2016,6,3,11,45,945.5,110.5,0.95,30.0,1016.0,1057.09,721.1
2016,6,3,12,0,945.0,112.0,1.1,30.0,1021.0,1050.43,720.09
2016,6,3,12,15,944.5,112.0,1.25,30.0,1019.5,1039.0,716.12
2016,6,3,12,30,944.0,112.0,1.4,30.0,1018.0,1024.38,710.08
2016,6,3,12,45,932.5,118.0,1.55,30.0,1006.0,1002.15,699.22
2016,6,3,13,0,921.0,124.0,1.7,30.0,994.0,977.23,686.49
2016,6,3,13,15,917.5,123.5,1.75,29.5,977.5,950.72,672.63
2016,6,3,13,30,914.0,123.0,1.8,29.0,961.0,921.56,656.93
2016,6,3,13,45,909.5,121.5,1.9,29.0,938.0,888.08,637.49
2016,6,3,14,0,905.0,120.0,2.0,29.0,915.0,852.28,616.28
2016,6,3,14,15,898.0,118.5,2.0,29.0,885.0,812.4,591.22
2016,6,3,14,30,891.0,117.0,2.0,29.0,855.0,770.73,564.73
2016,6,3,14,45,884.0,114.0,2.05,29.0,820.0,726.05,536.26
2016,6,3,15,0,877.0,111.0,2.1,29.0,785.0,679.97,504.82
2016,6,3,15,15,865.5,108.5,2.05,28.5,744.5,630.44,470.08
2016,6,3,15,30,854.0,106.0,2.0,28.0,704.0,580.34,433.9
2016,6,3,15,45,762.5,125.0,2.0,28.0,632.5,506.71,378.83
2016,6,3,16,0,671.0,144.0,2.0,28.0,561.0,440.12,328.09
2016,6,3,16,15,557.0,164.0,1.95,27.5,492.0,375.69,278.96
2016,6,3,16,30,443.0,184.0,1.9,27.0,423.0,321.34,237.38
2016,6,3,16,45,449.0,162.5,1.85,27.0,384.5,278.59,202.34
2016,6,3,17,0,455.0,141.0,1.8,27.0,346.0,235.23,166.11
2016,6,3,17,15,561.5,108.5,1.6,26.0,330.5,201.52,133.92
2016,6,3,17,30,668.0,76.0,1.4,25.0,315.0,156.43,92.61
2016,6,3,17,45,619.0,70.0,1.25,24.5,264.5,109.32,59.13
2016,6,3,18,0,570.0,64.0,1.1,24.0,214.0,67.72,36.39
2016,6,3,18,15,499.0,56.0,1.05,23.0,167.0,39.44,28.41
2016,6,3,18,30,428.0,48.0,1.0,22.0,120.0,35.39,24.74
2016,6,3,18,45,319.5,37.0,0.95,21.0,81.0,28.18,18.06
2016,6,3,19,0,211.0,26.0,0.9,20.0,42.0,20.46,8.85
2016,6,3,19,15,105.5,13.0,0.9,19.5,21.0,12.78,0.0
2016,6,3,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,0.8,17.0,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,0.8,17.0,8.0,7.86,0.0
2016,6,4,5,15,37.5,24.0,0.75,17.0,28.0,31.42,12.2
2016,6,4,5,30,75.0,40.0,0.7,17.0,48.0,58.86,39.04
2016,6,4,5,45,101.0,59.0,0.65,17.5,76.5,89.68,65.3
2016,6,4,6,0,127.0,78.0,0.6,18.0,105.0,123.11,93.63
2016,6,4,6,15,145.0,99.0,0.7,18.5,137.5,158.45,123.51
2016,6,4,6,30,163.0,120.0,0.8,19.0,170.0,195.52,154.25
2016,6,4,6,45,180.5,139.0,0.9,19.5,203.5,231.8,183.74
2016,6,4,7,0,198.0,158.0,1.0,20.0,237.0,269.61,213.78
2016,6,4,7,15,228.5,177.5,0.95,20.0,280.5,322.24,254.78
2016,6,4,7,30,259.0,197.0,0.9,20.0,324.0,372.32,292.82
2016,6,4,7,45,205.0,225.5,0.85,20.5,332.5,372.45,290.52
2016,6,4,8,0,151.0,254.0,0.8,21.0,341.0,373.24,288.53
2016,6,4,8,15,89.5,252.0,0.7,21.0,305.0,323.95,249.43
2016,6,4,8,30,28.0,250.0,0.6,21.0,269.0,276.33,211.3
2016,6,4,8,45,183.5,281.5,0.55,21.5,415.0,444.01,338.39
2016,6,4,9,0,339.0,313.0,0.5,22.0,561.0,622.41,463.04
2016,6,4,9,15,174.5,271.0,0.5,22.0,399.5,435.13,326.79
2016,6,4,9,30,10.0,229.0,0.5,22.0,238.0,234.01,175.65
2016,6,4,9,45,48.0,315.5,0.55,22.5,356.5,364.35,273.4
2016,6,4,10,0,86.0,402.0,0.6,23.0,475.0,491.3,362.21
2016,6,4,10,15,77.0,409.0,0.7,23.0,476.0,490.3,360.2
2016,6,4,10,30,68.0,416.0,0.8,23.0,477.0,488.74,359.02
2016,6,4,10,45,81.5,435.0,0.95,23.0,510.0,521.44,382.72
2016,6,4,11,0,95.0,454.0,1.1,23.0,543.0,553.91,405.85
2016,6,4,11,15,71.5,438.5,1.15,23.0,506.0,513.35,376.86
2016,6,4,11,30,48.0,423.0,1.2,23.0,469.0,472.63,347.99
2016,6,4,11,45,46.5,423.5,1.3,23.0,469.0,470.14,346.82
2016,6,4,12,0,45.0,424.0,1.4,23.0,469.0,467.42,345.2
2016,6,4,12,15,227.0,418.5,1.45,23.0,637.5,647.67,477.1
2016,6,4,12,30,409.0,413.0,1.5,23.0,806.0,814.9,592.53
2016,6,4,12,45,366.0,431.5,1.55,23.5,781.0,779.3,565.39
2016,6,4,13,0,323.0,450.0,1.6,24.0,756.0,747.02,542.38
2016,6,4,13,15,230.0,454.0,1.6,24.0,670.0,653.94,477.79
2016,6,4,13,30,137.0,458.0,1.6,24.0,584.0,567.53,416.7
2016,6,4,13,45,90.5,418.5,1.6,24.5,501.0,482.15,356.11
2016,6,4,14,0,44.0,379.0,1.6,25.0,418.0,401.72,297.8
2016,6,4,14,15,127.5,390.0,1.6,25.0,497.0,473.86,352.46
2016,6,4,14,30,211.0,401.0,1.6,25.0,576.0,538.25,399.47
2016,6,4,14,45,364.0,334.0,1.65,25.0,620.5,570.5,425.74
2016,6,4,15,0,517.0,267.0,1.7,25.0,665.0,589.51,441.96
2016,6,4,15,15,614.0,212.5,1.7,25.0,661.0,572.53,430.89
2016,6,4,15,30,711.0,158.0,1.7,25.0,657.0,545.69,411.99
2016,6,4,15,45,717.0,141.5,1.7,25.0,617.0,497.36,375.47
2016,6,4,16,0,723.0,125.0,1.7,25.0,577.0,447.62,336.83
2016,6,4,16,15,721.0,119.0,1.7,24.5,539.5,402.82,301.01
2016,6,4,16,30,719.0,113.0,1.7,24.0,502.0,357.54,263.54
2016,6,4,16,45,697.5,106.0,1.7,23.5,453.5,305.08,219.87
2016,6,4,17,0,676.0,99.0,1.7,23.0,405.0,254.57,177.08
2016,6,4,17,15,640.0,93.0,1.6,22.0,354.5,204.18,135.23
2016,6,4,17,30,604.0,87.0,1.5,21.0,304.0,157.65,97.85
2016,6,4,17,45,562.0,78.5,1.45,20.5,256.0,112.38,64.8
2016,6,4,18,0,520.0,70.0,1.4,20.0,208.0,71.9,41.34
2016,6,4,18,15,450.0,61.0,1.3,19.0,162.0,43.76,32.7
2016,6,4,18,30,380.0,52.0,1.2,18.0,116.0,39.02,28.35
2016,6,4,18,45,285.5,39.0,1.15,17.5,78.5,29.63,19.63
2016,6,4,19,0,191.0,26.0,1.1,17.0,41.0,20.12,9.06
2016,6,4,19,15,95.5,13.0,1.1,16.5,20.5,12.78,0.0
2016,6,4,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,5,4,45,33.0,5.0,0.95,12.5,6.0,0.0,0.0
2016,6,5,5,0,66.0,10.0,1.0,13.0,12.0,16.67,0.0
2016,6,5,5,15,189.5,23.0,1.1,13.5,42.5,58.24,24.4
2016,6,5,5,30,313.0,36.0,1.2,14.0,73.0,110.13,72.0
2016,6,5,5,45,399.5,46.0,1.3,14.5,116.0,160.74,115.24
2016,6,5,6,0,486.0,56.0,1.4,15.0,159.0,220.53,166.68
2016,6,5,6,15,388.5,83.0,1.35,15.5,179.0,238.11,186.66
2016,6,5,6,30,291.0,110.0,1.3,16.0,199.0,242.18,193.29
2016,6,5,6,45,321.5,124.0,1.3,16.5,239.0,286.11,229.84
2016,6,5,7,0,352.0,138.0,1.3,17.0,279.0,338.31,271.7
2016,6,5,7,15,320.5,165.5,1.2,17.5,307.0,361.33,288.89
2016,6,5,7,30,289.0,193.0,1.1,18.0,335.0,386.32,306.64
2016,6,5,7,45,370.0,197.0,1.05,19.0,398.0,456.5,359.12
2016,6,5,8,0,451.0,201.0,1.0,20.0,461.0,540.09,419.06
2016,6,5,8,15,497.0,201.5,1.0,20.5,510.0,593.11,455.91
2016,6,5,8,30,543.0,202.0,1.0,21.0,559.0,648.38,493.7
2016,6,5,8,45,700.5,157.0,1.0,21.5,649.5,751.45,565.02
2016,6,5,9,0,858.0,112.0,1.0,22.0,740.0,852.31,628.61
2016,6,5,9,15,868.5,114.5,1.1,22.0,778.5,889.22,651.57
2016,6,5,9,30,879.0,117.0,1.2,22.0,817.0,924.05,673.92
2016,6,5,9,45,893.5,115.0,1.35,22.5,852.0,955.57,693.54
2016,6,5,10,0,908.0,113.0,1.5,23.0,887.0,984.82,711.64
2016,6,5,10,15,914.0,114.5,1.6,23.0,914.0,1007.07,725.93
2016,6,5,10,30,920.0,116.0,1.7,23.0,941.0,1026.36,738.48
2016,6,5,10,45,923.5,117.0,1.8,23.5,961.0,1039.59,745.86
2016,6,5,11,0,927.0,118.0,1.9,24.0,981.0,1049.63,751.36
2016,6,5,11,15,929.5,118.5,1.95,24.0,994.5,1054.9,754.76
2016,6,5,11,30,932.0,119.0,2.0,24.0,1008.0,1056.89,756.27
2016,6,5,11,45,933.0,119.5,2.1,24.0,1014.0,1054.09,755.55
2016,6,5,12,0,934.0,120.0,2.2,24.0,1020.0,1048.02,752.88
2016,6,5,12,15,934.0,120.0,2.2,24.0,1018.5,1037.24,746.11
2016,6,5,12,30,934.0,120.0,2.2,24.0,1017.0,1023.3,737.48
2016,6,5,12,45,923.0,126.0,2.2,24.0,1005.5,1001.74,724.08
2016,6,5,13,0,912.0,132.0,2.2,24.0,994.0,977.5,709.06
2016,6,5,13,15,909.0,131.0,2.2,24.0,978.0,951.24,692.74
2016,6,5,13,30,906.0,130.0,2.2,24.0,962.0,922.34,674.67
2016,6,5,13,45,903.0,127.5,2.2,24.5,939.5,889.47,652.67
2016,6,5,14,0,900.0,125.0,2.2,25.0,917.0,854.23,629.07
2016,6,5,14,15,893.0,123.5,2.2,25.0,887.5,814.61,603.65
2016,6,5,14,30,886.0,122.0,2.2,25.0,858.0,773.2,576.79
2016,6,5,14,45,879.0,119.0,2.25,25.0,823.0,728.79,547.89
2016,6,5,15,0,872.0,116.0,2.3,25.0,788.0,683.0,515.93
2016,6,5,15,15,860.0,113.5,2.3,24.5,747.0,633.44,480.78
2016,6,5,15,30,848.0,111.0,2.3,24.0,706.0,581.48,442.85
2016,6,5,15,45,834.5,107.5,2.3,24.0,661.5,529.08,402.55
2016,6,5,16,0,821.0,104.0,2.3,24.0,617.0,476.81,361.14
2016,6,5,16,15,801.0,100.5,2.3,23.5,568.5,422.23,317.46
2016,6,5,16,30,781.0,97.0,2.3,23.0,520.0,368.92,273.42
2016,6,5,16,45,756.0,92.5,2.3,22.5,469.5,314.65,227.66
2016,6,5,17,0,731.0,88.0,2.3,22.0,419.0,259.84,180.83
2016,6,5,17,15,696.0,83.0,2.2,21.5,367.5,207.6,136.49
2016,6,5,17,30,661.0,78.0,2.1,21.0,316.0,159.08,96.77
2016,6,5,17,45,613.5,71.5,2.05,20.5,266.0,111.96,62.33
2016,6,5,18,0,566.0,65.0,2.0,20.0,216.0,70.18,38.41
2016,6,5,18,15,496.5,57.0,1.95,19.0,169.0,40.1,29.51
2016,6,5,18,30,427.0,49.0,1.9,18.0,122.0,36.09,25.81
2016,6,5,18,45,322.5,38.0,1.85,17.5,83.0,28.92,19.04
2016,6,5,19,0,218.0,27.0,1.8,17.0,44.0,21.24,10.12
2016,6,5,19,15,109.0,13.5,1.8,16.5,22.0,13.27,0.0
2016,6,5,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,6,4,45,30.5,5.0,1.05,14.0,5.5,0.0,0.0
2016,6,6,5,0,61.0,10.0,1.1,14.0,11.0,16.15,0.0
2016,6,6,5,15,175.0,22.5,1.1,14.5,40.0,54.72,22.87
2016,6,6,5,30,289.0,35.0,1.1,15.0,69.0,104.09,67.82
2016,6,6,5,45,371.5,45.0,1.1,15.5,110.0,152.33,108.8
2016,6,6,6,0,454.0,55.0,1.1,16.0,151.0,209.34,157.54
2016,6,6,6,15,354.5,83.0,1.05,16.5,170.0,225.54,176.03
2016,6,6,6,30,255.0,111.0,1.0,17.0,189.0,228.12,181.16
2016,6,6,6,45,272.5,129.5,0.95,17.5,226.5,269.03,214.82
2016,6,6,7,0,290.0,148.0,0.9,18.0,264.0,311.34,248.35
2016,6,6,7,15,283.5,171.5,0.9,18.5,297.5,346.75,275.36
2016,6,6,7,30,277.0,195.0,0.9,19.0,331.0,381.01,300.61
2016,6,6,7,45,515.5,147.0,0.9,19.5,432.5,505.24,396.56
2016,6,6,8,0,754.0,99.0,0.9,20.0,534.0,644.54,498.73
2016,6,6,8,15,772.0,102.5,0.95,20.0,580.0,692.1,529.62
2016,6,6,8,30,790.0,106.0,1.0,20.0,626.0,739.13,560.71
2016,6,6,8,45,805.0,108.5,1.05,20.5,668.0,781.82,587.34
2016,6,6,9,0,820.0,111.0,1.1,21.0,710.0,823.25,612.78
2016,6,6,9,15,831.0,113.0,1.15,21.5,748.0,854.56,631.21
2016,6,6,9,30,842.0,115.0,1.2,22.0,786.0,888.33,651.22
2016,6,6,9,45,851.0,117.0,1.3,22.5,818.5,918.12,669.18
2016,6,6,10,0,860.0,119.0,1.4,23.0,851.0,945.51,685.56
2016,6,6,10,15,866.5,120.5,1.5,23.0,878.0,967.41,699.76
2016,6,6,10,30,873.0,122.0,1.6,23.0,905.0,986.53,712.3
2016,6,6,10,45,878.0,122.5,1.7,23.0,925.5,1000.24,721.5
2016,6,6,11,0,883.0,123.0,1.8,23.0,946.0,1010.94,728.93
2016,6,6,11,15,886.0,123.5,1.9,23.0,959.0,1016.57,733.25
2016,6,6,11,30,889.0,124.0,2.0,23.0,972.0,1019.07,735.72
2016,6,6,11,45,891.0,124.0,2.15,23.0,978.5,1016.93,735.92
2016,6,6,12,0,893.0,124.0,2.3,23.0,985.0,1011.67,734.15
2016,6,6,12,15,892.5,124.0,2.4,23.0,983.5,1000.85,728.3
2016,6,6,12,30,892.0,124.0,2.5,23.0,982.0,987.04,720.57
2016,6,6,12,45,886.0,127.0,2.65,23.0,972.0,968.02,709.9
2016,6,6,13,0,880.0,130.0,2.8,23.0,962.0,946.31,697.36
2016,6,6,13,15,876.5,129.0,2.85,23.0,946.5,920.42,681.16
2016,6,6,13,30,873.0,128.0,2.9,23.0,931.0,892.02,663.22
2016,6,6,13,45,866.0,128.0,3.0,23.0,908.0,859.22,642.54
2016,6,6,14,0,859.0,128.0,3.1,23.0,885.0,824.38,620.24
2016,6,6,14,15,852.0,126.0,3.15,22.5,856.0,785.77,595.96
2016,6,6,14,30,845.0,124.0,3.2,22.0,827.0,745.49,570.15
2016,6,6,14,45,834.0,123.0,3.3,22.0,792.0,701.86,540.66
2016,6,6,15,0,823.0,122.0,3.4,22.0,757.0,656.27,507.41
2016,6,6,15,15,811.0,119.5,3.4,21.5,718.0,608.5,472.33
2016,6,6,15,30,799.0,117.0,3.4,21.0,679.0,560.35,435.95
2016,6,6,15,45,782.0,114.5,3.45,21.0,635.0,509.44,395.72
2016,6,6,16,0,765.0,112.0,3.5,21.0,591.0,459.09,354.84
2016,6,6,16,15,745.0,108.0,3.5,20.5,544.5,406.89,312.03
2016,6,6,16,30,725.0,104.0,3.5,20.0,498.0,353.44,267.11
2016,6,6,16,45,700.0,99.5,3.5,20.0,450.0,301.87,222.33
2016,6,6,17,0,675.0,95.0,3.5,20.0,402.0,252.59,179.01
2016,6,6,17,15,640.5,89.5,3.4,19.5,352.5,202.97,136.46
2016,6,6,17,30,606.0,84.0,3.3,19.0,303.0,157.03,98.46
2016,6,6,17,45,561.5,76.5,3.25,18.5,255.5,112.22,65.14
2016,6,6,18,0,517.0,69.0,3.2,18.0,208.0,72.44,41.57
2016,6,6,18,15,449.0,60.0,3.05,17.5,162.5,42.62,31.92
2016,6,6,18,30,381.0,51.0,2.9,17.0,117.0,37.82,27.44
2016,6,6,18,45,286.0,39.0,2.8,16.5,80.0,29.54,19.68
2016,6,6,19,0,191.0,27.0,2.7,16.0,43.0,20.87,10.12
2016,6,6,19,15,95.5,13.5,2.7,15.5,21.5,13.27,0.0
2016,6,6,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,7,4,45,23.0,5.0,1.8,12.5,6.0,0.0,0.0
2016,6,7,5,0,46.0,10.0,1.9,13.0,12.0,14.6,0.0
2016,6,7,5,15,158.0,24.0,1.95,13.0,41.0,53.79,23.22
2016,6,7,5,30,270.0,38.0,2.0,13.0,70.0,102.43,67.8
2016,6,7,5,45,360.5,48.5,2.15,13.5,112.0,153.0,110.79
2016,6,7,6,0,451.0,59.0,2.3,14.0,154.0,212.49,162.05
2016,6,7,6,15,225.5,78.5,2.25,14.5,126.0,168.77,133.42
2016,6,7,6,30,0.0,98.0,2.2,15.0,98.0,96.71,76.23
2016,6,7,6,45,3.5,116.0,2.2,15.5,117.5,116.23,92.38
2016,6,7,7,0,7.0,134.0,2.2,16.0,137.0,136.09,108.41
2016,6,7,7,15,3.5,140.0,2.15,16.0,141.5,139.93,111.16
2016,6,7,7,30,0.0,146.0,2.1,16.0,146.0,143.53,113.65
2016,6,7,7,45,20.0,187.0,2.1,16.5,198.5,198.19,157.7
2016,6,7,8,0,40.0,228.0,2.1,17.0,251.0,260.8,206.95
2016,6,7,8,15,49.0,253.5,2.05,17.5,284.0,295.37,232.93
2016,6,7,8,30,58.0,279.0,2.0,18.0,317.0,330.5,258.98
2016,6,7,8,45,45.0,283.0,2.0,18.5,313.5,325.25,253.3
2016,6,7,9,0,32.0,287.0,2.0,19.0,310.0,319.1,247.14
2016,6,7,9,15,151.0,328.5,2.05,19.5,447.5,475.24,366.93
2016,6,7,9,30,270.0,370.0,2.1,20.0,585.0,637.95,484.99
2016,6,7,9,45,262.0,388.5,2.15,20.5,604.5,655.52,494.29
2016,6,7,10,0,254.0,407.0,2.2,21.0,624.0,671.69,503.65
2016,6,7,10,15,570.0,267.0,2.25,21.0,773.0,843.03,631.86
2016,6,7,10,30,886.0,127.0,2.3,21.0,922.0,1004.39,739.39
2016,6,7,10,45,889.0,129.0,2.4,21.0,942.0,1017.81,746.78
2016,6,7,11,0,892.0,131.0,2.5,21.0,962.0,1028.12,753.82
2016,6,7,11,15,895.0,132.0,2.6,21.0,976.0,1034.28,758.29
2016,6,7,11,30,898.0,133.0,2.7,21.0,990.0,1037.27,760.83
2016,6,7,11,45,754.5,236.0,2.8,21.0,959.0,1003.86,739.7
2016,6,7,12,0,611.0,339.0,2.9,21.0,928.0,957.56,706.89
2016,6,7,12,15,757.5,235.5,2.95,21.0,964.5,988.76,731.68
2016,6,7,12,30,904.0,132.0,3.0,21.0,1001.0,1006.78,743.81
2016,6,7,12,45,907.5,128.0,3.05,21.0,994.0,989.7,732.98
2016,6,7,13,0,911.0,124.0,3.1,21.0,987.0,969.57,720.46
2016,6,7,13,15,908.0,123.5,3.1,21.0,971.5,943.96,703.91
2016,6,7,13,30,905.0,123.0,3.1,21.0,956.0,915.7,685.6
2016,6,7,13,45,899.5,122.5,3.15,21.0,933.0,882.81,664.41
2016,6,7,14,0,894.0,122.0,3.2,21.0,910.0,847.68,641.55
2016,6,7,14,15,887.5,120.5,3.2,21.0,881.0,808.77,615.58
2016,6,7,14,30,881.0,119.0,3.2,21.0,852.0,768.05,588.13
2016,6,7,14,45,869.5,118.5,3.25,21.0,816.5,723.15,557.66
2016,6,7,15,0,858.0,118.0,3.3,21.0,781.0,677.24,524.35
2016,6,7,15,15,846.0,115.5,3.3,20.5,740.5,626.9,487.48
2016,6,7,15,30,834.0,113.0,3.3,20.0,700.0,577.16,449.95
2016,6,7,15,45,594.5,182.0,3.3,20.0,587.0,473.78,368.75
2016,6,7,16,0,355.0,251.0,3.3,20.0,474.0,394.71,306.26
2016,6,7,16,15,327.5,235.0,3.25,19.5,428.5,348.55,270.29
2016,6,7,16,30,300.0,219.0,3.2,19.0,383.0,305.0,235.72
2016,6,7,16,45,502.0,156.5,3.2,19.0,399.0,292.23,219.8
2016,6,7,17,0,704.0,94.0,3.2,19.0,415.0,260.06,184.77
2016,6,7,17,15,488.0,113.5,3.15,18.5,324.0,194.42,135.87
2016,6,7,17,30,272.0,133.0,3.1,18.0,233.0,153.69,110.41
2016,6,7,17,45,241.0,117.5,3.05,17.5,196.0,120.72,85.51
2016,6,7,18,0,210.0,102.0,3.0,17.0,159.0,91.18,65.38
2016,6,7,18,15,181.5,83.0,2.85,16.5,124.5,65.03,51.74
2016,6,7,18,30,153.0,64.0,2.7,16.0,90.0,51.15,39.2
2016,6,7,18,45,106.5,46.0,2.55,15.5,61.5,37.49,26.63
2016,6,7,19,0,60.0,28.0,2.4,15.0,33.0,24.75,13.36
2016,6,7,19,15,30.0,14.0,2.4,14.5,16.5,13.76,0.0
2016,6,7,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,4.0,2.4,12.0,4.0,0.0,0.0
2016,6,8,5,0,0.0,8.0,2.5,12.0,8.0,7.86,0.0
2016,6,8,5,15,21.0,23.5,2.55,12.0,26.0,26.91,10.85
2016,6,8,5,30,42.0,39.0,2.6,12.0,44.0,50.69,34.46
2016,6,8,5,45,59.0,58.5,2.7,12.5,69.0,77.97,58.23
2016,6,8,6,0,76.0,78.0,2.8,13.0,94.0,106.89,83.37
2016,6,8,6,15,87.0,99.0,2.9,13.0,122.0,136.96,109.64
2016,6,8,6,30,98.0,120.0,3.0,13.0,150.0,168.07,136.44
2016,6,8,6,45,106.5,141.0,3.1,13.5,179.0,198.99,162.37
2016,6,8,7,0,115.0,162.0,3.2,14.0,208.0,230.62,188.33
2016,6,8,7,15,57.5,147.0,3.2,14.5,170.0,181.55,147.05
2016,6,8,7,30,0.0,132.0,3.2,15.0,132.0,129.29,102.47
2016,6,8,7,45,183.0,177.0,3.25,15.5,282.5,311.42,253.75
2016,6,8,8,0,366.0,222.0,3.3,16.0,433.0,495.66,399.54
2016,6,8,8,15,327.0,253.0,3.3,16.0,453.0,514.47,411.32
2016,6,8,8,30,288.0,284.0,3.3,16.0,473.0,529.29,420.53
2016,6,8,8,45,336.5,291.5,3.35,16.5,527.0,586.47,463.13
2016,6,8,9,0,385.0,299.0,3.4,17.0,581.0,645.98,506.44
2016,6,8,9,15,493.0,274.5,3.4,17.0,655.0,733.43,571.88
2016,6,8,9,30,601.0,250.0,3.4,17.0,729.0,820.27,635.39
2016,6,8,9,45,555.5,284.0,3.45,17.5,741.0,825.35,634.91
2016,6,8,10,0,510.0,318.0,3.5,18.0,753.0,828.33,633.5
2016,6,8,10,15,531.0,325.0,3.5,18.0,790.0,863.73,657.82
2016,6,8,10,30,552.0,332.0,3.5,18.0,827.0,897.77,680.77
2016,6,8,10,45,719.0,235.0,3.55,18.0,895.0,969.23,733.72
2016,6,8,11,0,886.0,138.0,3.6,18.0,963.0,1029.29,773.54
2016,6,8,11,15,761.0,227.5,3.6,18.0,943.5,1008.08,758.27
2016,6,8,11,30,636.0,317.0,3.6,18.0,924.0,971.42,731.04
2016,6,8,11,45,607.5,337.5,3.65,18.0,920.5,959.4,722.14
2016,6,8,12,0,579.0,358.0,3.7,18.0,917.0,945.09,711.51
2016,6,8,12,15,735.0,250.0,3.7,18.0,958.0,981.45,740.9
2016,6,8,12,30,891.0,142.0,3.7,18.0,999.0,1004.3,756.19
2016,6,8,12,45,695.5,265.0,3.7,18.0,931.0,931.08,706.27
2016,6,8,13,0,500.0,388.0,3.7,18.0,863.0,853.26,646.12
2016,6,8,13,15,303.5,420.0,3.65,18.0,706.5,689.77,526.1
2016,6,8,13,30,107.0,452.0,3.6,18.0,550.0,533.92,407.86
2016,6,8,13,45,379.5,360.5,3.6,18.0,697.5,674.83,520.35
2016,6,8,14,0,652.0,269.0,3.6,18.0,845.0,793.81,611.74
2016,6,8,14,15,607.0,278.5,3.55,17.5,800.5,742.14,573.94
2016,6,8,14,30,562.0,288.0,3.5,17.0,756.0,692.41,538.12
2016,6,8,14,45,554.0,273.5,3.5,17.0,719.0,647.92,505.82
2016,6,8,15,0,546.0,259.0,3.5,17.0,682.0,603.04,472.61
2016,6,8,15,15,576.5,230.5,3.45,17.0,656.0,568.6,447.05
2016,6,8,15,30,607.0,202.0,3.4,17.0,630.0,530.57,417.92
2016,6,8,15,45,638.0,174.0,3.4,17.0,598.5,489.52,385.59
2016,6,8,16,0,669.0,146.0,3.4,17.0,567.0,444.81,349.2
2016,6,8,16,15,547.5,168.5,3.35,16.5,495.5,379.08,296.19
2016,6,8,16,30,426.0,191.0,3.3,16.0,424.0,324.12,251.93
2016,6,8,16,45,574.0,133.5,3.3,16.0,415.0,294.82,222.97
2016,6,8,17,0,722.0,76.0,3.3,16.0,406.0,252.22,180.24
2016,6,8,17,15,550.5,97.5,3.25,15.5,331.5,193.22,134.19
2016,6,8,17,30,379.0,119.0,3.2,15.0,257.0,154.8,108.01
2016,6,8,17,45,468.0,93.0,3.15,15.0,237.5,119.33,75.7
2016,6,8,18,0,557.0,67.0,3.1,15.0,218.0,73.96,41.64
2016,6,8,18,15,489.5,59.0,2.95,14.5,172.0,41.55,31.4
2016,6,8,18,30,422.0,51.0,2.8,14.0,126.0,37.63,27.66
2016,6,8,18,45,321.5,40.0,2.7,14.0,87.0,30.53,20.83
2016,6,8,19,0,221.0,29.0,2.6,14.0,48.0,22.46,11.85
2016,6,8,19,15,110.5,14.5,2.6,13.5,24.0,14.25,0.0
2016,6,8,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,9,4,45,28.5,5.5,1.85,11.5,6.5,0.0,0.0
2016,6,9,5,0,57.0,11.0,2.0,12.0,13.0,16.71,0.0
2016,6,9,5,15,178.0,24.5,2.05,12.5,43.0,57.41,25.21
2016,6,9,5,30,299.0,38.0,2.1,13.0,73.0,108.98,72.03
2016,6,9,5,45,386.0,48.0,2.2,13.5,115.5,158.94,114.87
2016,6,9,6,0,473.0,58.0,2.3,14.0,158.0,218.1,166.11
2016,6,9,6,15,236.5,55.0,2.3,14.5,105.0,151.04,118.67
2016,6,9,6,30,0.0,52.0,2.3,15.0,52.0,50.24,37.13
2016,6,9,6,45,0.0,62.5,2.3,15.5,62.5,60.4,45.67
2016,6,9,7,0,0.0,73.0,2.3,16.0,73.0,70.58,53.99
2016,6,9,7,15,0.0,93.5,2.25,16.0,93.5,90.79,70.65
2016,6,9,7,30,0.0,114.0,2.2,16.0,114.0,111.13,87.18
2016,6,9,7,45,4.0,148.5,2.15,16.5,151.0,148.28,117.09
2016,6,9,8,0,8.0,183.0,2.1,17.0,188.0,185.93,146.78
2016,6,9,8,15,6.5,183.5,2.05,17.5,187.5,185.23,145.35
2016,6,9,8,30,5.0,184.0,2.0,18.0,187.0,184.49,144.02
2016,6,9,8,45,6.0,192.0,1.95,18.5,196.5,193.29,150.32
2016,6,9,9,0,7.0,200.0,1.9,19.0,206.0,202.16,156.61
2016,6,9,9,15,37.5,279.5,1.85,19.0,310.0,316.23,245.1
2016,6,9,9,30,68.0,359.0,1.8,19.0,414.0,427.73,328.15
2016,6,9,9,45,474.0,242.0,1.75,19.5,644.5,705.34,539.17
2016,6,9,10,0,880.0,125.0,1.7,20.0,875.0,970.4,716.37
2016,6,9,10,15,477.0,273.0,1.7,20.0,681.5,757.3,566.53
2016,6,9,10,30,74.0,421.0,1.7,20.0,488.0,499.68,373.84
2016,6,9,10,45,76.0,428.5,1.75,20.5,498.5,509.08,381.47
2016,6,9,11,0,78.0,436.0,1.8,21.0,509.0,518.18,387.07
2016,6,9,11,15,490.5,284.5,1.9,21.0,752.0,794.26,593.98
2016,6,9,11,30,903.0,133.0,2.0,21.0,995.0,1042.45,758.9
2016,6,9,11,45,903.5,133.5,2.15,21.0,1001.0,1039.33,755.7
2016,6,9,12,0,904.0,134.0,2.3,21.0,1007.0,1033.06,753.37
2016,6,9,12,15,904.0,134.0,2.4,21.0,1005.5,1022.7,747.86
2016,6,9,12,30,904.0,134.0,2.5,21.0,1004.0,1009.29,740.41
2016,6,9,12,45,911.5,127.0,2.65,21.0,997.5,993.16,731.69
2016,6,9,13,0,919.0,120.0,2.8,21.0,991.0,973.84,720.77
2016,6,9,13,15,916.0,119.0,2.9,21.0,975.0,947.67,704.79
2016,6,9,13,30,913.0,118.0,3.0,21.0,959.0,918.84,686.93
2016,6,9,13,45,910.5,115.5,3.1,21.0,937.0,886.45,666.5
2016,6,9,14,0,908.0,113.0,3.2,21.0,915.0,851.62,644.19
2016,6,9,14,15,901.5,111.5,3.25,20.5,885.5,812.35,619.45
2016,6,9,14,30,895.0,110.0,3.3,20.0,856.0,771.23,593.05
2016,6,9,14,45,887.0,108.0,3.35,20.0,821.5,726.94,562.87
2016,6,9,15,0,879.0,106.0,3.4,20.0,787.0,681.31,530.16
2016,6,9,15,15,867.5,104.0,3.45,20.0,746.5,632.42,493.33
2016,6,9,15,30,856.0,102.0,3.5,20.0,706.0,582.93,455.08
2016,6,9,15,45,842.0,99.0,3.55,20.0,662.0,530.86,413.83
2016,6,9,16,0,828.0,96.0,3.6,20.0,618.0,476.26,369.54
2016,6,9,16,15,810.0,93.0,3.6,19.5,570.5,422.73,325.34
2016,6,9,16,30,792.0,90.0,3.6,19.0,523.0,370.22,280.65
2016,6,9,16,45,767.5,86.0,3.6,18.5,473.0,316.02,233.68
2016,6,9,17,0,743.0,82.0,3.6,18.0,423.0,264.0,187.84
2016,6,9,17,15,711.0,77.5,3.55,17.5,372.5,212.36,142.75
2016,6,9,17,30,679.0,73.0,3.5,17.0,322.0,161.12,99.55
2016,6,9,17,45,634.0,67.5,3.45,16.5,272.5,113.99,63.84
2016,6,9,18,0,589.0,62.0,3.4,16.0,223.0,71.9,38.53
2016,6,9,18,15,524.0,55.0,3.2,15.5,176.0,38.0,28.13
2016,6,9,18,30,459.0,48.0,3.0,15.0,129.0,34.79,25.06
2016,6,9,18,45,363.5,37.5,2.9,14.5,89.5,28.07,18.68
2016,6,9,19,0,268.0,27.0,2.8,14.0,50.0,20.87,10.75
2016,6,9,19,15,134.0,13.5,2.8,13.5,25.0,10.2,0.0
2016,6,9,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,10,4,45,48.5,5.5,2.15,11.5,7.0,0.0,0.0
2016,6,10,5,0,97.0,11.0,2.3,12.0,14.0,20.82,0.0
2016,6,10,5,15,225.0,22.5,2.4,12.5,45.0,63.18,27.43
2016,6,10,5,30,353.0,34.0,2.5,13.0,76.0,116.03,75.73
2016,6,10,5,45,429.5,43.0,2.7,13.5,118.0,164.93,118.53
2016,6,10,6,0,506.0,52.0,2.9,14.0,160.0,221.93,168.74
2016,6,10,6,15,562.5,58.5,2.95,14.0,207.5,276.74,218.04
2016,6,10,6,30,619.0,65.0,3.0,14.0,255.0,336.98,271.17
2016,6,10,6,45,653.0,72.0,3.05,14.5,304.5,392.38,318.86
2016,6,10,7,0,687.0,79.0,3.1,15.0,354.0,450.37,367.12
2016,6,10,7,15,686.0,86.5,3.05,15.5,392.0,491.38,400.28
2016,6,10,7,30,685.0,94.0,3.0,16.0,430.0,531.13,431.22
2016,6,10,7,45,586.5,140.5,3.0,16.5,449.5,547.49,441.3
2016,6,10,8,0,488.0,187.0,3.0,17.0,469.0,550.29,440.29
2016,6,10,8,15,462.5,214.5,2.95,17.5,499.5,580.48,460.7
2016,6,10,8,30,437.0,242.0,2.9,18.0,530.0,607.32,477.88
2016,6,10,8,45,450.5,253.5,2.9,18.5,567.5,645.93,504.56
2016,6,10,9,0,464.0,265.0,2.9,19.0,605.0,684.1,530.35
2016,6,10,9,15,406.5,306.5,2.9,19.0,615.5,690.65,531.9
2016,6,10,9,30,349.0,348.0,2.9,19.0,626.0,685.72,525.52
2016,6,10,9,45,330.0,370.0,2.95,19.0,642.0,698.78,533.49
2016,6,10,10,0,311.0,392.0,3.0,19.0,658.0,709.7,539.8
2016,6,10,10,15,254.5,418.5,3.0,19.0,640.5,687.13,521.09
2016,6,10,10,30,198.0,445.0,3.0,19.0,623.0,654.01,495.16
2016,6,10,10,45,295.0,424.0,3.05,19.5,695.5,736.19,555.43
2016,6,10,11,0,392.0,403.0,3.1,20.0,768.0,811.48,608.96
2016,6,10,11,15,340.0,432.5,3.15,20.0,753.0,789.46,591.12
2016,6,10,11,30,288.0,462.0,3.2,20.0,738.0,765.52,572.63
2016,6,10,11,45,378.5,436.5,3.25,20.0,801.0,826.3,617.82
2016,6,10,12,0,469.0,411.0,3.3,20.0,864.0,889.23,663.14
2016,6,10,12,15,498.5,398.5,3.3,20.0,879.5,897.87,669.39
2016,6,10,12,30,528.0,386.0,3.3,20.0,895.0,904.04,674.41
2016,6,10,12,45,535.0,377.5,3.3,20.0,889.0,890.12,665.31
2016,6,10,13,0,542.0,369.0,3.3,20.0,883.0,874.21,654.99
2016,6,10,13,15,527.5,367.0,3.25,20.0,860.5,843.16,633.41
2016,6,10,13,30,513.0,365.0,3.2,20.0,838.0,811.2,611.19
2016,6,10,13,45,554.0,333.0,3.2,20.0,832.5,797.01,603.19
2016,6,10,14,0,595.0,301.0,3.2,20.0,827.0,778.98,592.21
2016,6,10,14,15,594.5,287.5,3.15,20.0,798.5,742.07,566.39
2016,6,10,14,30,594.0,274.0,3.1,20.0,770.0,703.84,539.41
2016,6,10,14,45,685.5,215.0,3.1,20.0,764.0,686.14,529.12
2016,6,10,15,0,777.0,156.0,3.1,20.0,758.0,661.02,512.57
2016,6,10,15,15,806.5,138.5,3.05,20.0,735.0,626.65,486.77
2016,6,10,15,30,836.0,121.0,3.0,20.0,712.0,588.21,457.15
2016,6,10,15,45,801.0,116.5,3.0,20.0,653.5,524.37,407.43
2016,6,10,16,0,766.0,112.0,3.0,20.0,595.0,462.82,358.36
2016,6,10,16,15,769.5,108.0,2.95,19.5,561.5,420.47,322.98
2016,6,10,16,30,773.0,104.0,2.9,19.0,528.0,377.0,285.38
2016,6,10,16,45,749.5,99.0,2.9,19.0,478.0,320.38,236.54
2016,6,10,17,0,726.0,94.0,2.9,19.0,428.0,268.4,190.84
2016,6,10,17,15,691.0,88.5,2.8,18.5,376.5,215.87,145.62
2016,6,10,17,30,656.0,83.0,2.7,18.0,325.0,167.05,104.89
2016,6,10,17,45,609.0,76.5,2.6,17.5,274.5,120.03,69.47
2016,6,10,18,0,562.0,70.0,2.5,17.0,224.0,78.29,44.18
2016,6,10,18,15,492.5,61.5,2.3,16.0,177.0,43.59,33.01
2016,6,10,18,30,423.0,53.0,2.1,15.0,130.0,39.3,29.05
2016,6,10,18,45,321.0,42.0,1.95,14.5,90.0,32.28,22.35
2016,6,10,19,0,219.0,31.0,1.8,14.0,50.0,24.05,13.42
2016,6,10,19,15,109.5,15.5,1.75,13.5,25.0,12.09,0.0
2016,6,10,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,30.0,5.5,1.5,11.5,6.5,0.0,0.0
2016,6,11,5,0,60.0,11.0,1.6,12.0,13.0,16.99,0.0
2016,6,11,5,15,177.0,25.0,1.8,12.5,43.0,57.7,25.54
2016,6,11,5,30,294.0,39.0,2.0,13.0,73.0,108.7,71.97
2016,6,11,5,45,381.5,49.0,2.2,13.5,115.5,158.5,114.61
2016,6,11,6,0,469.0,59.0,2.4,14.0,158.0,217.53,165.72
2016,6,11,6,15,285.0,90.0,2.45,14.5,155.0,207.03,164.07
2016,6,11,6,30,101.0,121.0,2.5,15.0,152.0,170.26,136.93
2016,6,11,6,45,114.5,141.5,2.65,15.5,182.5,203.11,164.39
2016,6,11,7,0,128.0,162.0,2.8,16.0,213.0,237.16,192.15
2016,6,11,7,15,72.5,167.5,2.8,16.5,197.5,211.89,170.61
2016,6,11,7,30,17.0,173.0,2.8,17.0,182.0,181.67,144.54
2016,6,11,7,45,79.0,213.5,2.8,17.5,259.0,270.09,215.99
2016,6,11,8,0,141.0,254.0,2.8,18.0,336.0,365.69,290.84
2016,6,11,8,15,162.5,276.5,2.75,18.5,378.0,410.68,324.18
2016,6,11,8,30,184.0,299.0,2.7,19.0,420.0,456.9,357.99
2016,6,11,8,45,198.5,319.5,2.65,20.0,458.0,496.31,385.18
2016,6,11,9,0,213.0,340.0,2.6,21.0,496.0,536.09,412.03
2016,6,11,9,15,243.0,354.0,2.5,21.5,541.0,590.5,449.87
2016,6,11,9,30,273.0,368.0,2.4,22.0,586.0,638.15,482.08
2016,6,11,9,45,363.0,350.5,2.35,22.5,653.0,708.66,531.99
2016,6,11,10,0,453.0,333.0,2.3,23.0,720.0,789.5,587.26
2016,6,11,10,15,541.5,311.0,2.15,23.5,787.5,859.07,632.76
2016,6,11,10,30,630.0,289.0,2.0,24.0,855.0,930.63,678.01
2016,6,11,10,45,627.0,300.5,1.9,24.5,874.5,944.61,682.98
2016,6,11,11,0,624.0,312.0,1.8,25.0,894.0,956.05,686.82
2016,6,11,11,15,773.0,220.0,1.65,25.0,951.5,1012.41,722.18
2016,6,11,11,30,922.0,128.0,1.5,25.0,1009.0,1056.58,746.23
2016,6,11,11,45,727.5,256.5,1.4,25.5,954.5,998.12,706.34
2016,6,11,12,0,533.0,385.0,1.3,26.0,900.0,926.85,653.87
2016,6,11,12,15,729.5,257.0,1.2,26.0,960.5,983.59,694.24
2016,6,11,12,30,926.0,129.0,1.1,26.0,1021.0,1026.16,717.89
2016,6,11,12,45,930.0,125.0,1.0,26.0,1014.0,1009.39,705.41
2016,6,11,13,0,934.0,121.0,0.9,26.0,1007.0,989.48,691.88
2016,6,11,13,15,931.5,120.0,0.95,26.0,991.5,963.51,677.6
2016,6,11,13,30,929.0,119.0,1.0,26.0,976.0,934.79,661.55
2016,6,11,13,45,924.0,118.5,1.05,26.0,953.5,901.82,642.68
2016,6,11,14,0,919.0,118.0,1.1,26.0,931.0,866.51,622.12
2016,6,11,14,15,913.0,116.5,1.2,25.5,902.0,827.31,600.57
2016,6,11,14,30,907.0,115.0,1.3,25.0,873.0,786.19,577.19
2016,6,11,14,45,897.5,113.5,1.45,25.0,837.5,740.88,549.74
2016,6,11,15,0,888.0,112.0,1.6,25.0,802.0,694.34,519.44
2016,6,11,15,15,877.0,110.0,1.6,24.5,761.5,645.38,485.43
2016,6,11,15,30,866.0,108.0,1.6,24.0,721.0,595.76,449.85
2016,6,11,15,45,849.5,106.0,1.65,24.0,675.5,540.59,408.54
2016,6,11,16,0,833.0,104.0,1.7,24.0,630.0,487.72,367.54
2016,6,11,16,15,814.0,100.5,1.65,23.5,582.0,433.03,324.22
2016,6,11,16,30,795.0,97.0,1.6,23.0,534.0,379.48,280.43
2016,6,11,16,45,767.5,94.0,1.6,23.0,483.0,325.07,234.63
2016,6,11,17,0,740.0,91.0,1.6,23.0,432.0,270.27,187.99
2016,6,11,17,15,706.0,85.5,1.45,22.0,380.5,217.2,143.53
2016,6,11,17,30,672.0,80.0,1.3,21.0,329.0,167.72,103.14
2016,6,11,17,45,624.5,74.0,1.2,20.5,278.0,120.18,67.86
2016,6,11,18,0,577.0,68.0,1.1,20.0,227.0,77.97,42.61
2016,6,11,18,15,509.5,60.0,1.1,19.0,179.5,42.18,31.37
2016,6,11,18,30,442.0,52.0,1.1,18.0,132.0,38.28,27.82
2016,6,11,18,45,342.0,41.0,1.1,17.5,91.5,31.22,21.19
2016,6,11,19,0,242.0,30.0,1.1,17.0,51.0,23.66,13.04
2016,6,11,19,15,121.0,15.0,1.15,16.5,25.5,11.66,0.0
2016,6,11,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
