Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,12,4,45,34.5,6.0,0.7,12.5,6.5,0.0,0.0
2016,6,12,5,0,69.0,12.0,0.6,13.0,13.0,18.87,0.0
2016,6,12,5,15,194.5,25.0,0.65,13.5,44.5,60.31,26.51
2016,6,12,5,30,320.0,38.0,0.7,14.0,76.0,112.96,74.0
2016,6,12,5,45,405.0,48.0,0.8,14.5,118.5,163.41,116.95
2016,6,12,6,0,490.0,58.0,0.9,15.0,161.0,222.84,167.84
2016,6,12,6,15,548.5,65.0,0.9,15.5,209.5,278.14,215.79
2016,6,12,6,30,607.0,72.0,0.9,16.0,258.0,339.06,267.2
2016,6,12,6,45,649.5,77.5,0.9,16.5,309.0,396.21,314.3
2016,6,12,7,0,692.0,83.0,0.9,17.0,360.0,456.76,362.37
2016,6,12,7,15,722.0,87.5,0.85,17.0,410.5,512.24,405.31
2016,6,12,7,30,752.0,92.0,0.8,17.0,461.0,568.07,447.02
2016,6,12,7,45,775.5,95.5,0.8,17.5,510.5,621.06,484.78
2016,6,12,8,0,799.0,99.0,0.8,18.0,560.0,674.43,521.3
2016,6,12,8,15,816.0,102.0,0.75,18.5,607.0,722.55,551.0
2016,6,12,8,30,833.0,105.0,0.7,19.0,654.0,769.96,579.42
2016,6,12,8,45,846.0,108.0,0.7,19.5,696.5,813.15,605.09
2016,6,12,9,0,859.0,111.0,0.7,20.0,739.0,850.51,626.5
2016,6,12,9,15,869.0,113.0,0.75,20.0,777.5,886.6,648.98
2016,6,12,9,30,879.0,115.0,0.8,20.0,816.0,920.62,670.01
2016,6,12,9,45,890.5,114.5,0.85,20.5,849.5,951.11,687.45
2016,6,12,10,0,902.0,114.0,0.9,21.0,883.0,979.24,703.33
2016,6,12,10,15,907.5,115.5,1.0,21.5,910.0,1001.12,716.27
2016,6,12,10,30,913.0,117.0,1.1,22.0,937.0,1020.06,727.46
2016,6,12,10,45,915.0,119.0,1.2,22.5,956.5,1033.03,734.99
2016,6,12,11,0,917.0,121.0,1.3,23.0,976.0,1042.8,740.66
2016,6,12,11,15,919.0,121.5,1.4,23.0,989.0,1047.81,744.91
2016,6,12,11,30,921.0,122.0,1.5,23.0,1002.0,1049.58,747.26
2016,6,12,11,45,920.5,123.0,1.65,23.0,1007.0,1046.12,747.22
2016,6,12,12,0,920.0,124.0,1.8,23.0,1012.0,1039.45,745.17
2016,6,12,12,15,919.0,124.0,1.9,23.0,1010.5,1028.14,739.47
2016,6,12,12,30,918.0,124.0,2.0,23.0,1009.0,1013.77,731.86
2016,6,12,12,45,911.0,127.5,2.15,23.0,999.0,994.11,721.43
2016,6,12,13,0,904.0,131.0,2.3,23.0,989.0,971.72,709.09
2016,6,12,13,15,900.5,130.0,2.35,23.0,973.0,945.55,693.14
2016,6,12,13,30,897.0,129.0,2.4,23.0,957.0,916.79,675.43
2016,6,12,13,45,891.0,128.0,2.5,23.0,934.0,883.43,654.94
2016,6,12,14,0,885.0,127.0,2.6,23.0,911.0,847.9,632.76
2016,6,12,14,15,878.0,125.5,2.65,22.5,881.5,809.11,608.9
2016,6,12,14,30,871.0,124.0,2.7,22.0,852.0,768.57,583.44
2016,6,12,14,45,862.0,122.0,2.75,22.0,817.5,724.59,554.05
2016,6,12,15,0,853.0,120.0,2.8,22.0,783.0,679.4,521.84
2016,6,12,15,15,841.0,117.5,2.8,21.5,743.0,629.48,485.78
2016,6,12,15,30,829.0,115.0,2.8,21.0,703.0,580.11,449.03
2016,6,12,15,45,814.5,111.5,2.8,21.0,659.0,528.27,408.5
2016,6,12,16,0,800.0,108.0,2.8,21.0,615.0,476.67,367.03
2016,6,12,16,15,780.5,104.5,2.8,20.5,567.5,423.45,323.82
2016,6,12,16,30,761.0,101.0,2.8,20.0,520.0,371.44,280.29
2016,6,12,16,45,737.0,96.5,2.8,20.0,470.5,318.54,234.63
2016,6,12,17,0,713.0,92.0,2.8,20.0,421.0,264.86,187.87
2016,6,12,17,15,679.0,86.5,2.7,19.5,370.5,213.21,143.52
2016,6,12,17,30,645.0,81.0,2.6,19.0,320.0,165.15,103.44
2016,6,12,17,45,601.5,74.5,2.55,19.0,271.0,118.98,68.35
2016,6,12,18,0,558.0,68.0,2.5,19.0,222.0,77.71,42.93
2016,6,12,18,15,493.0,60.0,2.25,18.0,176.0,42.08,31.42
2016,6,12,18,30,428.0,52.0,2.0,17.0,130.0,38.19,27.85
2016,6,12,18,45,334.0,41.0,1.8,16.5,90.5,31.13,21.21
2016,6,12,19,0,240.0,30.0,1.6,16.0,51.0,23.57,13.14
2016,6,12,19,15,120.0,15.0,1.65,15.5,25.5,11.64,0.0
2016,6,12,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,13,4,45,33.5,6.0,2.0,10.5,6.5,0.0,0.0
2016,6,13,5,0,67.0,12.0,2.1,11.0,13.0,18.65,0.0
2016,6,13,5,15,187.0,24.5,2.05,11.5,43.5,58.49,25.74
2016,6,13,5,30,307.0,37.0,2.0,12.0,74.0,109.13,72.08
2016,6,13,5,45,397.0,46.5,1.95,12.5,116.5,159.6,115.37
2016,6,13,6,0,487.0,56.0,1.9,13.0,159.0,219.57,167.31
2016,6,13,6,15,243.5,69.0,1.8,13.5,120.5,168.75,133.45
2016,6,13,6,30,0.0,82.0,1.7,14.0,82.0,80.16,62.57
2016,6,13,6,45,0.0,98.0,1.65,14.5,98.0,96.0,75.79
2016,6,13,7,0,0.0,114.0,1.6,15.0,114.0,111.83,88.61
2016,6,13,7,15,2.5,136.0,1.55,15.5,137.0,135.22,107.43
2016,6,13,7,30,5.0,158.0,1.5,16.0,160.0,158.85,126.09
2016,6,13,7,45,12.5,182.5,1.45,16.5,189.5,188.56,149.43
2016,6,13,8,0,20.0,207.0,1.4,17.0,219.0,218.89,172.83
2016,6,13,8,15,26.5,231.5,1.4,17.0,248.5,249.06,196.08
2016,6,13,8,30,33.0,256.0,1.4,17.0,278.0,286.34,224.52
2016,6,13,8,45,122.5,297.5,1.4,17.5,386.0,410.79,320.55
2016,6,13,9,0,212.0,339.0,1.4,18.0,494.0,533.99,411.21
2016,6,13,9,15,547.5,225.0,1.45,18.5,654.0,728.03,556.7
2016,6,13,9,30,883.0,111.0,1.5,19.0,814.0,919.74,685.17
2016,6,13,9,45,895.5,110.5,1.55,19.5,849.0,951.3,701.74
2016,6,13,10,0,908.0,110.0,1.6,20.0,884.0,980.53,718.61
2016,6,13,10,15,914.0,111.0,1.75,20.0,911.5,1002.52,733.59
2016,6,13,10,30,920.0,112.0,1.9,20.0,939.0,1021.6,746.81
2016,6,13,10,45,923.0,114.0,2.05,20.5,959.5,1035.7,755.45
2016,6,13,11,0,926.0,116.0,2.2,21.0,980.0,1046.61,762.11
2016,6,13,11,15,929.0,117.0,2.35,21.0,993.5,1053.24,767.55
2016,6,13,11,30,932.0,118.0,2.5,21.0,1007.0,1056.6,770.98
2016,6,13,11,45,930.0,120.0,2.65,21.0,1013.0,1052.69,769.79
2016,6,13,12,0,928.0,122.0,2.8,21.0,1019.0,1045.54,766.59
2016,6,13,12,15,928.0,122.0,2.9,21.0,1018.0,1035.19,760.85
2016,6,13,12,30,928.0,122.0,3.0,21.0,1017.0,1021.71,753.13
2016,6,13,12,45,924.5,123.0,3.15,21.5,1008.0,1002.82,740.84
2016,6,13,13,0,921.0,124.0,3.3,22.0,999.0,981.05,726.64
2016,6,13,13,15,918.0,123.0,3.4,22.0,983.0,955.01,710.55
2016,6,13,13,30,915.0,122.0,3.5,22.0,967.0,926.3,692.58
2016,6,13,13,45,906.5,123.5,3.6,22.0,943.5,892.77,671.19
2016,6,13,14,0,898.0,125.0,3.7,22.0,920.0,857.14,648.16
2016,6,13,14,15,891.0,123.0,3.75,21.5,890.5,817.47,623.04
2016,6,13,14,30,884.0,121.0,3.8,21.0,861.0,776.02,596.3
2016,6,13,14,45,878.5,117.5,3.85,20.5,827.0,732.61,567.74
2016,6,13,15,0,873.0,114.0,3.9,20.0,793.0,687.7,536.3
2016,6,13,15,15,861.0,111.5,3.9,19.5,752.5,638.37,499.84
2016,6,13,15,30,849.0,109.0,3.9,19.0,712.0,588.51,461.92
2016,6,13,15,45,843.5,102.0,3.95,19.0,669.5,535.3,419.76
2016,6,13,16,0,838.0,95.0,4.0,19.0,627.0,483.35,377.24
2016,6,13,16,15,621.0,147.0,4.0,18.5,524.5,393.24,305.48
2016,6,13,16,30,404.0,199.0,4.0,18.0,422.0,325.44,252.06
2016,6,13,16,45,579.5,134.5,4.0,18.0,421.0,300.7,226.65
2016,6,13,17,0,755.0,70.0,4.0,18.0,420.0,259.69,184.73
2016,6,13,17,15,723.5,71.5,3.9,17.5,375.0,212.85,143.15
2016,6,13,17,30,692.0,73.0,3.8,17.0,330.0,166.4,103.5
2016,6,13,17,45,637.5,69.5,3.7,16.5,279.0,119.13,67.64
2016,6,13,18,0,583.0,66.0,3.6,16.0,228.0,77.91,42.66
2016,6,13,18,15,518.5,58.5,3.5,15.5,181.0,40.71,30.55
2016,6,13,18,30,454.0,51.0,3.4,15.0,134.0,37.2,27.21
2016,6,13,18,45,350.5,41.0,3.35,14.5,93.5,31.06,21.34
2016,6,13,19,0,247.0,31.0,3.3,14.0,53.0,24.5,14.1
2016,6,13,19,15,123.5,15.5,3.25,13.5,26.5,12.04,0.0
2016,6,13,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,6,14,4,45,38.5,6.0,2.0,10.5,7.0,0.0,0.0
2016,6,14,5,0,77.0,12.0,2.1,11.0,14.0,19.64,0.0
2016,6,14,5,15,204.5,24.0,2.2,11.5,45.0,61.11,26.72
2016,6,14,5,30,332.0,36.0,2.3,12.0,76.0,113.11,74.33
2016,6,14,5,45,430.0,43.5,2.4,12.5,119.5,164.79,118.67
2016,6,14,6,0,528.0,51.0,2.5,13.0,163.0,226.76,172.53
2016,6,14,6,15,584.0,57.5,2.55,13.5,211.0,282.41,222.3
2016,6,14,6,30,640.0,64.0,2.6,14.0,259.0,343.43,275.61
2016,6,14,6,45,686.5,66.5,2.65,14.5,310.5,399.79,324.02
2016,6,14,7,0,733.0,69.0,2.7,15.0,362.0,460.87,374.74
2016,6,14,7,15,749.0,71.0,2.65,15.0,405.5,507.58,413.19
2016,6,14,7,30,765.0,73.0,2.6,15.0,449.0,554.48,450.62
2016,6,14,7,45,798.0,77.5,2.55,15.5,505.0,615.32,496.51
2016,6,14,8,0,831.0,82.0,2.5,16.0,561.0,674.23,538.29
2016,6,14,8,15,846.5,84.5,2.45,16.0,607.5,721.75,570.87
2016,6,14,8,30,862.0,87.0,2.4,16.0,654.0,768.43,602.32
2016,6,14,8,45,652.0,180.5,2.35,16.5,625.5,734.93,574.37
2016,6,14,9,0,442.0,274.0,2.3,17.0,597.0,674.2,522.95
2016,6,14,9,15,493.5,272.5,2.25,17.0,651.0,730.76,563.97
2016,6,14,9,30,545.0,271.0,2.2,17.0,705.0,788.62,604.17
2016,6,14,9,45,567.0,278.0,2.15,17.0,746.0,828.85,630.66
2016,6,14,10,0,589.0,285.0,2.1,17.0,787.0,868.08,656.21
2016,6,14,10,15,553.5,315.0,2.05,17.0,799.0,874.49,657.52
2016,6,14,10,30,518.0,345.0,2.0,17.0,811.0,877.43,656.84
2016,6,14,10,45,553.5,338.5,2.0,17.5,846.0,910.08,677.85
2016,6,14,11,0,589.0,332.0,2.0,18.0,881.0,941.26,697.33
2016,6,14,11,15,753.0,226.5,2.05,18.0,939.0,999.16,738.75
2016,6,14,11,30,917.0,121.0,2.1,18.0,997.0,1044.69,767.94
2016,6,14,11,45,919.0,120.5,2.15,18.0,1003.5,1042.32,766.27
2016,6,14,12,0,921.0,120.0,2.2,18.0,1010.0,1036.75,763.17
2016,6,14,12,15,921.0,120.0,2.25,18.0,1009.0,1026.54,757.17
2016,6,14,12,30,921.0,120.0,2.3,18.0,1008.0,1013.22,749.24
2016,6,14,12,45,728.5,246.0,2.4,18.0,945.0,945.18,705.64
2016,6,14,13,0,536.0,372.0,2.5,18.0,882.0,872.44,652.52
2016,6,14,13,15,728.0,242.5,2.6,18.0,922.5,904.69,682.18
2016,6,14,13,30,920.0,113.0,2.7,18.0,963.0,922.42,695.24
2016,6,14,13,45,916.5,111.5,2.8,18.0,941.0,890.19,674.48
2016,6,14,14,0,913.0,110.0,2.9,18.0,919.0,855.56,652.29
2016,6,14,14,15,803.0,166.5,2.9,18.0,861.5,791.42,608.48
2016,6,14,14,30,693.0,223.0,2.9,18.0,804.0,731.02,564.27
2016,6,14,14,45,791.5,162.0,2.95,18.0,799.5,713.7,554.66
2016,6,14,15,0,890.0,101.0,3.0,18.0,795.0,687.42,537.44
2016,6,14,15,15,815.5,124.5,3.05,17.5,734.5,621.72,488.14
2016,6,14,15,30,741.0,148.0,3.1,17.0,674.0,560.33,441.16
2016,6,14,15,45,792.5,120.0,3.2,17.0,651.0,526.16,414.21
2016,6,14,16,0,844.0,92.0,3.3,17.0,628.0,486.86,381.67
2016,6,14,16,15,779.5,98.0,3.35,17.0,563.5,418.53,325.44
2016,6,14,16,30,715.0,104.0,3.4,17.0,499.0,356.11,273.08
2016,6,14,16,45,633.0,113.0,3.45,17.0,438.5,298.92,224.74
2016,6,14,17,0,551.0,122.0,3.5,17.0,378.0,250.09,183.53
2016,6,14,17,15,505.5,115.0,3.45,16.5,328.5,203.56,144.22
2016,6,14,17,30,460.0,108.0,3.4,16.0,279.0,161.26,109.57
2016,6,14,17,45,420.0,98.0,3.35,15.5,236.5,121.92,79.37
2016,6,14,18,0,380.0,88.0,3.3,15.0,194.0,86.96,56.45
2016,6,14,18,15,339.0,74.0,3.15,14.5,154.5,53.7,42.21
2016,6,14,18,30,298.0,60.0,3.0,14.0,115.0,44.55,33.83
2016,6,14,18,45,227.5,45.5,2.9,13.5,80.5,34.48,24.44
2016,6,14,19,0,157.0,31.0,2.8,13.0,46.0,23.91,13.79
2016,6,14,19,15,78.5,15.5,2.85,12.5,23.0,12.02,0.0
2016,6,14,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.5,2.45,10.0,6.5,0.0,0.0
2016,6,15,5,0,0.0,13.0,2.6,10.0,13.0,12.78,0.0
2016,6,15,5,15,125.5,25.5,2.7,10.5,40.5,49.96,22.15
2016,6,15,5,30,251.0,38.0,2.8,11.0,68.0,97.61,65.05
2016,6,15,5,45,323.5,50.5,2.9,11.5,107.5,143.23,104.63
2016,6,15,6,0,396.0,63.0,3.0,12.0,147.0,196.59,151.38
2016,6,15,6,15,440.5,74.0,3.05,12.5,190.0,245.63,195.28
2016,6,15,6,30,485.0,85.0,3.1,13.0,233.0,301.13,243.81
2016,6,15,6,45,535.5,88.5,3.15,13.5,279.5,353.85,289.14
2016,6,15,7,0,586.0,92.0,3.2,14.0,326.0,410.78,336.8
2016,6,15,7,15,540.0,120.5,3.25,14.0,358.5,443.97,364.08
2016,6,15,7,30,494.0,149.0,3.3,14.0,391.0,469.1,383.91
2016,6,15,7,45,432.5,184.5,3.35,14.5,412.5,489.02,397.63
2016,6,15,8,0,371.0,220.0,3.4,15.0,434.0,495.81,400.55
2016,6,15,8,15,326.0,252.0,3.45,15.0,451.5,511.6,410.96
2016,6,15,8,30,281.0,284.0,3.5,15.0,469.0,522.92,417.54
2016,6,15,8,45,585.0,187.0,3.55,15.5,604.5,687.05,547.84
2016,6,15,9,0,889.0,90.0,3.6,16.0,740.0,852.33,666.7
2016,6,15,9,15,567.0,231.5,3.65,16.0,654.0,754.23,591.36
2016,6,15,9,30,245.0,373.0,3.7,16.0,568.0,617.8,481.07
2016,6,15,9,45,140.0,360.0,3.8,16.5,472.5,503.85,393.01
2016,6,15,10,0,35.0,347.0,3.9,17.0,377.0,384.91,298.8
2016,6,15,10,15,475.5,229.0,4.0,17.0,655.0,712.04,558.91
2016,6,15,10,30,916.0,111.0,4.1,17.0,933.0,1016.4,774.59
2016,6,15,10,45,923.0,110.0,4.2,17.0,954.5,1031.39,782.27
2016,6,15,11,0,930.0,109.0,4.3,17.0,976.0,1043.3,790.28
2016,6,15,11,15,933.0,109.5,4.35,17.0,990.0,1049.58,794.22
2016,6,15,11,30,936.0,110.0,4.4,17.0,1004.0,1052.57,796.34
2016,6,15,11,45,940.0,108.5,4.5,17.0,1011.5,1051.25,796.16
2016,6,15,12,0,944.0,107.0,4.6,17.0,1019.0,1046.63,793.87
2016,6,15,12,15,944.0,107.0,4.6,17.0,1018.0,1036.31,786.83
2016,6,15,12,30,944.0,107.0,4.6,17.0,1017.0,1022.81,777.75
2016,6,15,12,45,737.0,241.0,4.65,17.0,948.0,948.56,727.11
2016,6,15,13,0,530.0,375.0,4.7,17.0,879.0,870.0,666.76
2016,6,15,13,15,528.5,367.0,4.7,17.0,862.5,845.3,650.02
2016,6,15,13,30,527.0,359.0,4.7,17.0,846.0,819.11,631.78
2016,6,15,13,45,721.5,234.0,4.7,17.0,884.0,845.79,657.8
2016,6,15,14,0,916.0,109.0,4.7,17.0,922.0,857.57,666.83
2016,6,15,14,15,793.5,172.0,4.65,16.5,859.5,789.74,619.5
2016,6,15,14,30,671.0,235.0,4.6,16.0,797.0,726.43,571.96
2016,6,15,14,45,594.5,252.5,4.6,16.0,735.5,659.77,521.11
2016,6,15,15,0,518.0,270.0,4.6,16.0,674.0,597.85,473.13
2016,6,15,15,15,700.0,180.5,4.5,16.0,696.5,601.91,478.86
2016,6,15,15,30,882.0,91.0,4.4,16.0,719.0,592.09,472.07
2016,6,15,15,45,872.5,87.5,4.35,16.0,675.5,540.88,430.07
2016,6,15,16,0,863.0,84.0,4.3,16.0,632.0,489.29,386.86
2016,6,15,16,15,846.0,81.0,4.2,15.5,584.5,434.82,340.81
2016,6,15,16,30,829.0,78.0,4.1,15.0,537.0,381.16,294.16
2016,6,15,16,45,806.0,75.0,4.05,15.0,487.0,323.23,242.73
2016,6,15,17,0,783.0,72.0,4.0,15.0,437.0,270.48,194.89
2016,6,15,17,15,456.0,110.5,3.85,14.5,317.0,189.71,135.93
2016,6,15,17,30,129.0,149.0,3.7,14.0,197.0,150.45,115.75
2016,6,15,17,45,382.5,102.5,3.55,13.5,215.5,122.1,81.73
2016,6,15,18,0,636.0,56.0,3.4,13.0,234.0,76.53,39.9
2016,6,15,18,15,574.5,50.0,3.1,12.5,186.5,33.48,24.48
2016,6,15,18,30,513.0,44.0,2.8,12.0,139.0,30.87,21.97
2016,6,15,18,45,418.5,35.5,2.5,12.0,98.0,25.85,17.07
2016,6,15,19,0,324.0,27.0,2.2,12.0,57.0,20.49,11.15
2016,6,15,19,15,162.0,13.5,2.05,11.5,28.5,9.98,0.0
2016,6,15,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,3.0,0.8,11.0,3.0,0.0,0.0
2016,6,16,5,0,0.0,6.0,0.9,11.0,6.0,5.9,0.0
2016,6,16,5,15,0.0,20.0,0.95,11.0,20.0,19.32,6.63
2016,6,16,5,30,0.0,34.0,1.0,11.0,34.0,33.28,21.88
2016,6,16,5,45,5.0,52.5,1.05,11.5,54.0,53.17,39.28
2016,6,16,6,0,10.0,71.0,1.1,12.0,74.0,73.48,56.87
2016,6,16,6,15,18.5,90.5,1.1,12.0,96.5,96.56,76.72
2016,6,16,6,30,27.0,110.0,1.1,12.0,119.0,123.41,99.51
2016,6,16,6,45,32.5,130.0,1.15,12.5,142.0,147.8,119.7
2016,6,16,7,0,38.0,150.0,1.2,13.0,165.0,172.69,139.92
2016,6,16,7,15,19.5,150.0,1.2,13.5,158.0,159.22,128.03
2016,6,16,7,30,1.0,150.0,1.2,14.0,151.0,148.22,118.1
2016,6,16,7,45,0.5,128.0,1.2,14.5,128.5,125.29,98.79
2016,6,16,8,0,0.0,106.0,1.2,15.0,106.0,102.88,79.99
2016,6,16,8,15,1.5,140.0,1.2,15.5,141.0,137.72,108.0
2016,6,16,8,30,3.0,174.0,1.2,16.0,176.0,172.85,135.56
2016,6,16,8,45,18.5,232.0,1.3,16.5,245.5,243.9,191.3
2016,6,16,9,0,34.0,290.0,1.4,17.0,315.0,323.76,252.1
2016,6,16,9,15,56.0,327.0,1.45,17.0,370.5,382.29,296.08
2016,6,16,9,30,78.0,364.0,1.5,17.0,426.0,441.84,340.15
2016,6,16,9,45,44.5,301.5,1.6,17.5,337.5,346.23,267.02
2016,6,16,10,0,11.0,239.0,1.7,18.0,249.0,244.97,188.69
2016,6,16,10,15,23.5,305.5,1.8,18.0,327.0,330.66,254.51
2016,6,16,10,30,36.0,372.0,1.9,18.0,405.0,411.35,314.4
2016,6,16,10,45,95.0,419.5,2.0,18.5,508.0,518.44,393.5
2016,6,16,11,0,154.0,467.0,2.1,19.0,611.0,633.36,475.34
2016,6,16,11,15,273.0,440.5,2.2,19.0,700.0,730.68,546.7
2016,6,16,11,30,392.0,414.0,2.3,19.0,789.0,820.58,611.65
2016,6,16,11,45,414.5,395.0,2.4,19.0,794.0,825.32,615.52
2016,6,16,12,0,437.0,376.0,2.5,19.0,799.0,823.21,615.64
2016,6,16,12,15,259.0,420.5,2.6,19.0,671.5,681.7,512.8
2016,6,16,12,30,81.0,465.0,2.7,19.0,544.0,539.23,406.3
2016,6,16,12,45,144.0,470.5,2.8,19.0,609.0,605.06,456.87
2016,6,16,13,0,207.0,476.0,2.9,19.0,674.0,663.49,500.37
2016,6,16,13,15,218.5,458.0,2.95,19.0,663.0,648.74,490.48
2016,6,16,13,30,230.0,440.0,3.0,19.0,652.0,632.96,480.28
2016,6,16,13,45,118.5,316.0,3.1,19.0,425.5,409.35,315.65
2016,6,16,14,0,7.0,192.0,3.2,19.0,199.0,191.52,146.91
2016,6,16,14,15,182.0,281.0,3.25,19.0,434.5,414.29,323.9
2016,6,16,14,30,357.0,370.0,3.3,19.0,670.0,619.75,477.68
2016,6,16,14,45,178.5,255.0,3.35,19.0,405.0,369.23,288.43
2016,6,16,15,0,0.0,140.0,3.4,19.0,140.0,135.23,103.28
2016,6,16,15,15,116.0,232.5,3.35,18.5,315.0,292.2,229.98
2016,6,16,15,30,232.0,325.0,3.3,18.0,490.0,435.68,340.96
2016,6,16,15,45,134.0,287.5,3.3,18.0,382.0,337.04,263.98
2016,6,16,16,0,36.0,250.0,3.3,18.0,274.0,250.54,196.46
2016,6,16,16,15,54.0,241.0,3.2,17.5,273.0,246.46,194.05
2016,6,16,16,30,72.0,232.0,3.1,17.0,272.0,240.31,189.48
2016,6,16,16,45,70.0,210.5,3.05,17.0,246.5,215.03,169.32
2016,6,16,17,0,68.0,189.0,3.0,17.0,221.0,190.08,149.25
2016,6,16,17,15,383.5,127.0,2.85,16.5,274.0,188.68,136.7
2016,6,16,17,30,699.0,65.0,2.7,16.0,327.0,165.36,102.72
2016,6,16,17,45,658.0,60.5,2.55,16.0,278.0,118.43,66.06
2016,6,16,18,0,617.0,56.0,2.4,16.0,229.0,73.18,36.94
2016,6,16,18,15,557.0,50.0,2.15,15.5,182.5,33.97,24.6
2016,6,16,18,30,497.0,44.0,1.9,15.0,136.0,30.81,21.64
2016,6,16,18,45,406.0,35.5,1.65,14.5,96.0,25.8,16.85
2016,6,16,19,0,315.0,27.0,1.4,14.0,56.0,20.44,11.06
2016,6,16,19,15,157.5,13.5,1.25,13.5,28.0,9.95,0.0
2016,6,16,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,4.0,1.05,12.5,4.0,0.0,0.0
2016,6,17,5,0,0.0,8.0,1.2,13.0,8.0,7.86,0.0
2016,6,17,5,15,34.0,23.5,1.3,13.0,27.5,30.09,12.04
2016,6,17,5,30,68.0,39.0,1.4,13.0,47.0,55.8,37.44
2016,6,17,5,45,88.0,57.5,1.55,13.5,73.0,84.01,62.04
2016,6,17,6,0,108.0,76.0,1.7,14.0,99.0,114.19,88.27
2016,6,17,6,15,120.5,96.5,1.75,14.0,128.5,145.89,115.95
2016,6,17,6,30,133.0,117.0,1.8,14.0,158.0,178.75,144.21
2016,6,17,6,45,139.0,138.5,1.9,14.5,188.0,210.81,171.0
2016,6,17,7,0,145.0,160.0,2.0,15.0,218.0,243.28,197.47
2016,6,17,7,15,72.5,125.0,2.05,15.5,154.0,171.03,137.83
2016,6,17,7,30,0.0,90.0,2.1,16.0,90.0,87.18,67.29
2016,6,17,7,45,0.0,113.5,2.15,16.5,113.5,110.44,86.16
2016,6,17,8,0,0.0,137.0,2.2,17.0,137.0,133.78,104.66
2016,6,17,8,15,0.0,126.0,2.3,17.0,126.0,122.65,95.29
2016,6,17,8,30,0.0,115.0,2.4,17.0,115.0,111.69,86.16
2016,6,17,8,45,10.5,188.5,2.5,17.5,196.0,193.4,151.58
2016,6,17,9,0,21.0,262.0,2.6,18.0,277.0,276.71,216.25
2016,6,17,9,15,10.5,174.0,2.7,18.0,181.5,179.24,139.19
2016,6,17,9,30,0.0,86.0,2.8,18.0,86.0,83.31,62.17
2016,6,17,9,45,2.0,123.5,2.95,18.5,125.0,121.91,93.04
2016,6,17,10,0,4.0,161.0,3.1,19.0,164.0,160.8,123.54
2016,6,17,10,15,10.5,231.0,3.15,19.0,240.5,236.53,182.69
2016,6,17,10,30,17.0,301.0,3.2,19.0,317.0,312.85,241.01
2016,6,17,10,45,18.0,311.5,3.3,19.0,329.0,324.24,249.28
2016,6,17,11,0,19.0,322.0,3.4,19.0,341.0,335.55,257.7
2016,6,17,11,15,39.0,380.5,3.45,19.0,418.0,421.18,322.4
2016,6,17,11,30,59.0,439.0,3.5,19.0,495.0,499.98,380.57
2016,6,17,11,45,67.5,450.5,3.55,19.5,515.5,518.61,393.31
2016,6,17,12,0,76.0,462.0,3.6,20.0,536.0,536.71,405.87
2016,6,17,12,15,114.0,475.0,3.6,20.0,585.5,589.65,445.22
2016,6,17,12,30,152.0,488.0,3.6,20.0,635.0,635.34,478.84
2016,6,17,12,45,115.0,471.5,3.65,20.0,582.5,578.54,436.99
2016,6,17,13,0,78.0,455.0,3.7,20.0,530.0,519.75,393.74
2016,6,17,13,15,252.5,419.0,3.7,19.5,654.0,643.84,490.98
2016,6,17,13,30,427.0,383.0,3.7,19.0,778.0,754.54,575.3
2016,6,17,13,45,456.0,365.0,3.7,19.0,778.0,746.27,569.82
2016,6,17,14,0,485.0,347.0,3.7,19.0,778.0,735.11,562.95
2016,6,17,14,15,418.5,360.0,3.65,19.0,723.5,675.11,518.33
2016,6,17,14,30,352.0,373.0,3.6,19.0,669.0,619.07,476.4
2016,6,17,14,45,197.0,348.5,3.6,19.0,513.5,470.79,364.59
2016,6,17,15,0,42.0,324.0,3.6,19.0,358.0,335.62,259.8
2016,6,17,15,15,152.5,321.5,3.55,18.5,432.5,396.68,309.86
2016,6,17,15,30,263.0,319.0,3.5,18.0,507.0,446.28,349.28
2016,6,17,15,45,171.5,298.0,3.5,18.0,417.5,366.24,286.89
2016,6,17,16,0,80.0,277.0,3.5,18.0,328.0,295.52,231.81
2016,6,17,16,15,40.0,202.5,3.45,17.5,228.0,206.48,162.41
2016,6,17,16,30,0.0,128.0,3.4,17.0,128.0,122.78,95.85
2016,6,17,16,45,43.0,160.0,3.4,16.5,180.0,162.85,128.36
2016,6,17,17,0,86.0,192.0,3.4,16.0,232.0,197.51,155.54
2016,6,17,17,15,133.0,169.5,3.3,15.5,223.5,178.24,138.07
2016,6,17,17,30,180.0,147.0,3.2,15.0,215.0,157.46,118.88
2016,6,17,17,45,167.5,126.5,3.15,15.0,182.5,127.06,94.47
2016,6,17,18,0,155.0,106.0,3.1,15.0,150.0,98.31,72.72
2016,6,17,18,15,137.0,86.5,2.9,14.5,119.5,71.98,58.38
2016,6,17,18,30,119.0,67.0,2.7,14.0,89.0,56.53,44.41
2016,6,17,18,45,89.0,49.0,2.5,13.5,63.0,42.12,31.13
2016,6,17,19,0,59.0,31.0,2.3,13.0,37.0,27.34,16.81
2016,6,17,19,15,29.5,15.5,2.15,13.0,18.5,14.14,0.0
2016,6,17,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,6,18,4,45,59.5,5.5,1.05,10.5,7.0,0.0,0.0
2016,6,18,5,0,119.0,11.0,1.2,11.0,14.0,22.67,0.0
2016,6,18,5,15,256.5,21.5,1.25,11.5,46.0,65.67,26.83
2016,6,18,5,30,394.0,32.0,1.3,12.0,78.0,120.72,77.8
2016,6,18,5,45,479.0,39.5,1.4,12.5,122.0,171.97,122.5
2016,6,18,6,0,564.0,47.0,1.5,13.0,166.0,232.2,175.27
2016,6,18,6,15,620.5,52.5,1.5,13.5,215.0,287.78,224.8
2016,6,18,6,30,677.0,58.0,1.5,14.0,264.0,349.68,278.39
2016,6,18,6,45,717.0,62.5,1.55,14.5,316.0,407.91,327.8
2016,6,18,7,0,757.0,67.0,1.6,15.0,368.0,469.23,377.98
2016,6,18,7,15,785.5,70.5,1.55,15.5,420.0,525.77,422.34
2016,6,18,7,30,814.0,74.0,1.5,16.0,472.0,583.68,466.01
2016,6,18,7,45,836.0,77.0,1.5,16.5,522.5,634.98,503.59
2016,6,18,8,0,858.0,80.0,1.5,17.0,573.0,689.09,540.61
2016,6,18,8,15,874.0,82.5,1.45,17.5,621.0,738.14,571.91
2016,6,18,8,30,890.0,85.0,1.4,18.0,669.0,786.33,601.82
2016,6,18,8,45,903.0,86.5,1.35,18.5,713.0,829.88,627.82
2016,6,18,9,0,916.0,88.0,1.3,19.0,757.0,871.85,652.2
2016,6,18,9,15,925.5,90.0,1.2,19.5,796.5,909.49,672.44
2016,6,18,9,30,935.0,92.0,1.1,20.0,836.0,944.88,690.7
2016,6,18,9,45,938.0,96.0,1.05,20.5,869.0,973.96,705.38
2016,6,18,10,0,941.0,100.0,1.0,21.0,902.0,1000.11,718.07
2016,6,18,10,15,947.0,101.5,0.9,21.0,930.0,1023.47,729.23
2016,6,18,10,30,953.0,103.0,0.8,21.0,958.0,1043.8,738.34
2016,6,18,10,45,958.0,103.0,0.75,21.5,979.5,1058.44,743.64
2016,6,18,11,0,963.0,103.0,0.7,22.0,1001.0,1069.83,747.05
2016,6,18,11,15,965.5,103.5,0.65,22.0,1015.0,1075.91,748.8
2016,6,18,11,30,968.0,104.0,0.6,22.0,1029.0,1078.61,748.7
2016,6,18,11,45,970.0,103.5,0.55,22.5,1035.5,1076.38,744.39
2016,6,18,12,0,972.0,103.0,0.5,23.0,1042.0,1070.77,738.29
2016,6,18,12,15,971.5,103.0,0.5,23.0,1041.0,1059.85,731.9
2016,6,18,12,30,971.0,103.0,0.5,23.0,1040.0,1045.66,723.73
2016,6,18,12,45,971.0,102.0,0.5,23.0,1032.0,1027.74,713.46
2016,6,18,13,0,971.0,101.0,0.5,23.0,1024.0,1006.67,701.39
2016,6,18,13,15,968.5,100.0,0.5,23.0,1008.5,980.25,686.13
2016,6,18,13,30,966.0,99.0,0.5,23.0,993.0,950.97,669.16
2016,6,18,13,45,962.0,98.5,0.5,23.0,970.5,918.16,649.94
2016,6,18,14,0,958.0,98.0,0.5,23.0,948.0,882.85,629.06
2016,6,18,14,15,952.0,96.5,0.5,23.0,919.0,842.64,604.91
2016,6,18,14,30,946.0,95.0,0.5,23.0,890.0,800.42,579.24
2016,6,18,14,45,937.0,94.5,0.5,23.0,854.5,755.19,551.27
2016,6,18,15,0,928.0,94.0,0.5,23.0,819.0,708.58,521.73
2016,6,18,15,15,917.5,92.0,0.5,23.0,778.5,658.45,487.21
2016,6,18,15,30,907.0,90.0,0.5,23.0,738.0,607.53,451.1
2016,6,18,15,45,892.0,89.0,0.5,23.0,692.5,554.6,412.38
2016,6,18,16,0,877.0,88.0,0.5,23.0,647.0,501.75,372.43
2016,6,18,16,15,859.5,85.0,0.45,22.5,598.5,446.35,329.58
2016,6,18,16,30,842.0,82.0,0.4,22.0,550.0,388.6,283.62
2016,6,18,16,45,819.5,79.0,0.4,22.0,499.5,333.33,237.97
2016,6,18,17,0,797.0,76.0,0.4,22.0,449.0,279.95,192.83
2016,6,18,17,15,766.5,72.0,0.4,21.5,397.0,226.04,147.69
2016,6,18,17,30,736.0,68.0,0.4,21.0,345.0,175.29,106.02
2016,6,18,17,45,695.0,63.0,0.4,20.5,294.0,125.87,68.82
2016,6,18,18,0,654.0,58.0,0.4,20.0,243.0,81.09,41.2
2016,6,18,18,15,592.5,52.0,0.45,19.0,194.5,36.74,26.66
2016,6,18,18,30,531.0,46.0,0.5,18.0,146.0,32.48,22.85
2016,6,18,18,45,437.5,37.5,0.55,17.0,103.5,27.53,18.2
2016,6,18,19,0,344.0,29.0,0.6,16.0,61.0,22.26,12.54
2016,6,18,19,15,172.0,14.5,0.65,15.5,30.5,10.79,0.0
2016,6,18,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,19,4,45,63.5,5.5,1.05,12.5,7.0,0.0,0.0
2016,6,19,5,0,127.0,11.0,1.0,13.0,14.0,23.38,0.0
2016,6,19,5,15,268.0,21.5,1.15,13.5,47.0,67.13,26.66
2016,6,19,5,30,409.0,32.0,1.3,14.0,80.0,123.46,78.72
2016,6,19,5,45,495.0,39.5,1.5,15.0,124.5,175.7,123.8
2016,6,19,6,0,581.0,47.0,1.7,16.0,169.0,237.02,176.83
2016,6,19,6,15,635.5,52.5,1.75,16.5,218.5,292.74,226.22
2016,6,19,6,30,690.0,58.0,1.8,17.0,268.0,354.56,279.49
2016,6,19,6,45,728.0,62.0,1.85,18.0,319.5,411.96,327.33
2016,6,19,7,0,766.0,66.0,1.9,19.0,371.0,472.23,375.6
2016,6,19,7,15,792.5,69.5,1.8,19.5,422.0,528.07,418.86
2016,6,19,7,30,819.0,73.0,1.7,20.0,473.0,585.08,461.22
2016,6,19,7,45,797.5,82.0,1.65,20.5,505.0,617.73,484.05
2016,6,19,8,0,776.0,91.0,1.6,21.0,537.0,646.79,503.19
2016,6,19,8,15,833.0,87.5,1.45,21.5,602.0,712.94,546.16
2016,6,19,8,30,890.0,84.0,1.3,22.0,667.0,784.78,590.9
2016,6,19,8,45,902.0,86.0,1.2,22.5,710.5,828.09,615.3
2016,6,19,9,0,914.0,88.0,1.1,23.0,754.0,869.76,638.18
2016,6,19,9,15,923.5,89.5,0.95,23.5,793.0,906.83,656.58
2016,6,19,9,30,933.0,91.0,0.8,24.0,832.0,941.67,672.84
2016,6,19,9,45,943.0,90.5,0.7,24.5,866.5,972.4,686.91
2016,6,19,10,0,953.0,90.0,0.6,25.0,901.0,1000.55,699.06
2016,6,19,10,15,958.5,91.0,0.65,25.0,928.5,1023.22,712.48
2016,6,19,10,30,964.0,92.0,0.7,25.0,956.0,1042.81,724.21
2016,6,19,10,45,966.5,93.5,0.8,25.5,977.0,1056.78,732.4
2016,6,19,11,0,969.0,95.0,0.9,26.0,998.0,1067.42,738.72
2016,6,19,11,15,971.0,95.5,1.05,26.0,1012.0,1073.13,744.69
2016,6,19,11,30,973.0,96.0,1.2,26.0,1026.0,1075.44,748.62
2016,6,19,11,45,969.0,100.0,1.35,26.0,1031.0,1071.9,749.0
2016,6,19,12,0,965.0,104.0,1.5,26.0,1036.0,1064.97,747.29
2016,6,19,12,15,768.5,232.5,1.6,26.0,974.5,998.64,708.02
2016,6,19,12,30,572.0,361.0,1.7,26.0,913.0,923.41,658.24
2016,6,19,12,45,757.5,238.5,1.85,26.0,963.0,966.54,692.98
2016,6,19,13,0,943.0,116.0,2.0,26.0,1013.0,995.66,713.03
2016,6,19,13,15,812.0,194.0,2.1,25.5,957.5,933.13,675.59
2016,6,19,13,30,681.0,272.0,2.2,25.0,902.0,871.69,637.58
2016,6,19,13,45,581.0,310.0,2.3,25.0,838.5,800.76,589.27
2016,6,19,14,0,481.0,348.0,2.4,25.0,775.0,733.34,542.31
2016,6,19,14,15,703.0,226.5,2.45,24.5,828.5,772.62,577.35
2016,6,19,14,30,925.0,105.0,2.5,24.0,882.0,794.82,595.96
2016,6,19,14,45,742.0,181.0,2.55,24.0,788.0,698.47,528.1
2016,6,19,15,0,559.0,257.0,2.6,24.0,694.0,614.61,465.44
2016,6,19,15,15,581.5,231.5,2.6,24.0,665.5,577.93,439.65
2016,6,19,15,30,604.0,206.0,2.6,24.0,637.0,538.29,410.61
2016,6,19,15,45,500.0,225.5,2.65,24.0,567.5,470.22,358.78
2016,6,19,16,0,396.0,245.0,2.7,24.0,498.0,413.22,314.89
2016,6,19,16,15,376.5,228.5,2.65,23.5,454.5,367.88,280.15
2016,6,19,16,30,357.0,212.0,2.6,23.0,411.0,324.27,246.0
2016,6,19,16,45,550.5,142.5,2.6,22.5,416.5,301.81,223.64
2016,6,19,17,0,744.0,73.0,2.6,22.0,422.0,263.57,185.15
2016,6,19,17,15,596.0,92.0,2.4,21.5,351.0,204.61,138.95
2016,6,19,17,30,448.0,111.0,2.2,21.0,280.0,164.03,110.05
2016,6,19,17,45,414.0,100.5,2.05,20.5,239.0,125.37,80.58
2016,6,19,18,0,380.0,90.0,1.9,20.0,198.0,90.47,57.56
2016,6,19,18,15,340.5,76.0,1.7,19.0,158.5,56.53,43.91
2016,6,19,18,30,301.0,62.0,1.5,18.0,119.0,45.99,34.57
2016,6,19,18,45,249.0,47.0,1.35,17.5,85.0,35.58,25.04
2016,6,19,19,0,197.0,32.0,1.2,17.0,51.0,24.64,14.43
2016,6,19,19,15,98.5,16.0,1.2,16.5,25.5,12.37,0.0
2016,6,19,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,20,4,45,69.0,6.0,1.25,11.5,7.5,0.0,0.0
2016,6,20,5,0,138.0,12.0,1.3,12.0,15.0,25.35,0.0
2016,6,20,5,15,283.0,22.0,1.4,12.5,48.0,69.6,27.26
2016,6,20,5,30,428.0,32.0,1.5,13.0,81.0,126.98,81.04
2016,6,20,5,45,517.0,38.5,1.65,13.5,126.5,179.84,127.14
2016,6,20,6,0,606.0,45.0,1.8,14.0,172.0,241.21,180.96
2016,6,20,6,15,659.5,50.5,1.7,14.5,222.0,298.77,232.24
2016,6,20,6,30,713.0,56.0,1.6,15.0,272.0,361.36,286.29
2016,6,20,6,45,751.5,59.5,1.5,16.0,324.0,419.56,334.6
2016,6,20,7,0,790.0,63.0,1.4,17.0,376.0,480.67,382.99
2016,6,20,7,15,816.0,66.0,1.3,17.5,427.5,536.81,426.18
2016,6,20,7,30,842.0,69.0,1.2,18.0,479.0,591.47,466.46
2016,6,20,7,45,861.5,71.5,1.2,19.0,529.5,644.49,503.63
2016,6,20,8,0,881.0,74.0,1.2,20.0,580.0,697.45,537.72
2016,6,20,8,15,895.5,76.5,1.2,20.5,627.5,746.39,568.59
2016,6,20,8,30,910.0,79.0,1.2,21.0,675.0,794.31,598.11
2016,6,20,8,45,921.0,81.0,1.2,22.0,719.0,837.57,622.7
2016,6,20,9,0,932.0,83.0,1.2,23.0,763.0,879.08,645.61
2016,6,20,9,15,941.0,85.0,1.2,23.5,802.5,916.85,666.91
2016,6,20,9,30,950.0,87.0,1.2,24.0,842.0,952.32,686.48
2016,6,20,9,45,948.0,93.5,1.3,24.5,873.5,979.94,702.53
2016,6,20,10,0,946.0,100.0,1.4,25.0,905.0,1004.33,716.61
2016,6,20,10,15,951.0,101.5,1.45,25.0,932.5,1026.9,730.2
2016,6,20,10,30,956.0,103.0,1.5,25.0,960.0,1046.41,741.95
2016,6,20,10,45,960.5,103.0,1.6,25.0,981.5,1060.68,751.39
2016,6,20,11,0,965.0,103.0,1.7,25.0,1003.0,1071.68,758.95
2016,6,20,11,15,967.0,103.5,1.8,25.0,1016.5,1077.37,763.35
2016,6,20,11,30,969.0,104.0,1.9,25.0,1030.0,1079.67,765.78
2016,6,20,11,45,971.0,103.5,2.0,25.5,1036.5,1077.53,764.07
2016,6,20,12,0,973.0,103.0,2.1,26.0,1043.0,1072.02,760.37
2016,6,20,12,15,972.0,103.0,2.15,25.5,1042.0,1060.69,755.47
2016,6,20,12,30,971.0,103.0,2.2,25.0,1041.0,1046.1,748.61
2016,6,20,12,45,969.0,103.0,2.3,25.0,1032.0,1027.36,738.27
2016,6,20,13,0,967.0,103.0,2.4,25.0,1023.0,1005.54,725.94
2016,6,20,13,15,964.0,102.0,2.45,25.0,1007.0,978.84,709.89
2016,6,20,13,30,961.0,101.0,2.5,25.0,991.0,949.31,691.95
2016,6,20,13,45,955.5,100.5,2.6,25.0,967.5,915.43,671.47
2016,6,20,14,0,950.0,100.0,2.7,25.0,944.0,879.16,649.14
2016,6,20,14,15,943.5,99.0,2.75,24.5,914.5,839.38,625.05
2016,6,20,14,30,937.0,98.0,2.8,24.0,885.0,797.63,599.22
2016,6,20,14,45,927.5,97.0,2.85,24.0,849.5,751.97,569.11
2016,6,20,15,0,918.0,96.0,2.9,24.0,814.0,704.98,537.36
2016,6,20,15,15,907.5,94.0,2.9,23.5,773.5,655.32,501.87
2016,6,20,15,30,897.0,92.0,2.9,23.0,733.0,604.88,464.71
2016,6,20,15,45,882.0,90.5,2.9,23.0,688.0,551.97,423.67
2016,6,20,16,0,867.0,89.0,2.9,23.0,643.0,499.17,381.55
2016,6,20,16,15,849.5,86.5,2.85,22.5,595.0,444.72,337.56
2016,6,20,16,30,832.0,84.0,2.8,22.0,547.0,387.95,290.51
2016,6,20,16,45,587.5,128.0,2.8,21.5,440.0,301.01,223.25
2016,6,20,17,0,343.0,172.0,2.8,21.0,333.0,243.87,181.62
2016,6,20,17,15,465.5,128.5,2.6,20.5,320.0,209.17,147.96
2016,6,20,17,30,588.0,85.0,2.4,20.0,307.0,164.19,104.83
2016,6,20,17,45,538.5,81.0,2.2,19.5,261.5,122.3,73.14
2016,6,20,18,0,489.0,77.0,2.0,19.0,216.0,85.98,50.51
2016,6,20,18,15,438.0,67.0,1.85,18.5,173.0,49.93,38.24
2016,6,20,18,30,387.0,57.0,1.7,18.0,130.0,42.31,31.38
2016,6,20,18,45,318.5,44.0,1.6,17.5,92.5,33.5,23.26
2016,6,20,19,0,250.0,31.0,1.5,17.0,55.0,24.09,14.01
2016,6,20,19,15,125.0,15.5,1.5,16.5,27.5,11.96,0.0
2016,6,20,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,21,4,45,61.5,5.5,1.3,12.5,7.0,0.0,0.0
2016,6,21,5,0,123.0,11.0,1.4,13.0,14.0,22.8,0.0
2016,6,21,5,15,263.0,21.5,1.55,13.5,46.0,65.78,24.89
2016,6,21,5,30,403.0,32.0,1.7,14.0,78.0,121.59,77.28
2016,6,21,5,45,489.0,39.0,1.9,15.0,122.0,172.84,121.62
2016,6,21,6,0,575.0,46.0,2.1,16.0,166.0,233.16,173.93
2016,6,21,6,15,629.0,51.5,2.05,16.5,215.0,288.33,222.97
2016,6,21,6,30,683.0,57.0,2.0,17.0,264.0,349.54,275.81
2016,6,21,6,45,722.0,61.0,1.95,18.0,315.0,407.0,323.67
2016,6,21,7,0,761.0,65.0,1.9,19.0,366.0,467.45,371.92
2016,6,21,7,15,788.0,68.0,1.85,19.5,417.0,522.77,415.1
2016,6,21,7,30,815.0,71.0,1.8,20.0,468.0,579.32,457.55
2016,6,21,7,45,836.0,73.5,1.8,21.0,517.5,629.52,493.22
2016,6,21,8,0,857.0,76.0,1.8,22.0,567.0,682.44,528.08
2016,6,21,8,15,872.0,78.5,1.7,22.5,614.5,730.79,558.33
2016,6,21,8,30,887.0,81.0,1.6,23.0,662.0,778.21,587.08
2016,6,21,8,45,899.5,82.5,1.55,23.5,705.5,821.34,612.64
2016,6,21,9,0,912.0,84.0,1.5,24.0,749.0,862.88,636.6
2016,6,21,9,15,921.0,85.5,1.4,24.5,787.5,899.54,656.23
2016,6,21,9,30,930.0,87.0,1.3,25.0,826.0,933.96,673.94
2016,6,21,9,45,932.5,91.5,1.2,26.0,858.5,963.15,686.58
2016,6,21,10,0,935.0,96.0,1.1,27.0,891.0,989.41,697.03
2016,6,21,10,15,940.0,97.0,1.0,27.0,918.5,1011.33,707.29
2016,6,21,10,30,945.0,98.0,0.9,27.0,946.0,1030.22,715.59
2016,6,21,10,45,947.5,99.5,0.85,27.5,966.5,1044.04,720.41
2016,6,21,11,0,950.0,101.0,0.8,28.0,987.0,1054.58,723.36
2016,6,21,11,15,952.5,101.5,0.85,28.0,1000.5,1060.77,727.49
2016,6,21,11,30,955.0,102.0,0.9,28.0,1014.0,1063.62,729.81
2016,6,21,11,45,955.0,103.0,0.95,28.5,1020.5,1061.12,727.66
2016,6,21,12,0,955.0,104.0,1.0,29.0,1027.0,1055.29,723.7
2016,6,21,12,15,954.5,104.0,1.1,29.0,1026.0,1044.67,719.41
2016,6,21,12,30,954.0,104.0,1.2,29.0,1025.0,1030.84,713.19
2016,6,21,12,45,949.0,106.0,1.35,29.0,1015.5,1011.55,704.43
2016,6,21,13,0,944.0,108.0,1.5,29.0,1006.0,989.32,693.64
2016,6,21,13,15,940.5,107.5,1.65,28.5,990.5,963.21,681.51
2016,6,21,13,30,937.0,107.0,1.8,28.0,975.0,934.35,667.27
2016,6,21,13,45,933.0,106.0,1.95,28.0,952.5,901.98,649.08
2016,6,21,14,0,929.0,105.0,2.1,28.0,930.0,867.19,628.92
2016,6,21,14,15,923.0,103.5,2.2,27.5,901.5,828.06,606.29
2016,6,21,14,30,917.0,102.0,2.3,27.0,873.0,786.98,581.87
2016,6,21,14,45,909.0,100.5,2.4,27.0,838.5,742.71,553.64
2016,6,21,15,0,901.0,99.0,2.5,27.0,804.0,697.02,523.53
2016,6,21,15,15,891.0,97.0,2.55,26.5,764.5,648.43,489.63
2016,6,21,15,30,881.0,95.0,2.6,26.0,725.0,599.03,454.03
2016,6,21,15,45,868.0,92.5,2.7,26.0,681.0,547.0,414.61
2016,6,21,16,0,855.0,90.0,2.8,26.0,637.0,494.92,373.87
2016,6,21,16,15,838.0,87.0,2.8,25.5,589.5,440.82,330.83
2016,6,21,16,30,821.0,84.0,2.8,25.0,542.0,384.38,284.69
2016,6,21,16,45,799.5,81.0,2.85,24.5,492.5,330.5,239.34
2016,6,21,17,0,778.0,78.0,2.9,24.0,443.0,278.4,194.51
2016,6,21,17,15,748.0,74.0,2.8,23.0,392.5,225.55,149.49
2016,6,21,17,30,718.0,70.0,2.7,22.0,342.0,175.81,108.02
2016,6,21,17,45,678.0,65.0,2.6,21.5,291.5,127.36,70.84
2016,6,21,18,0,638.0,60.0,2.5,21.0,241.0,80.23,40.48
2016,6,21,18,15,578.0,53.5,2.35,20.0,193.5,39.23,28.69
2016,6,21,18,30,518.0,47.0,2.2,19.0,146.0,33.23,23.36
2016,6,21,18,45,425.0,38.5,2.05,18.5,104.0,28.33,18.73
2016,6,21,19,0,332.0,30.0,1.9,18.0,62.0,23.11,13.17
2016,6,21,19,15,166.0,15.0,1.9,17.5,31.0,11.18,0.0
2016,6,21,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
