Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,22,4,45,56.0,5.5,1.8,11.5,7.0,0.0,0.0
2016,6,22,5,0,112.0,11.0,1.9,12.0,14.0,21.64,0.0
2016,6,22,5,15,256.5,22.0,1.95,12.5,46.5,65.01,24.06
2016,6,22,5,30,401.0,33.0,2.0,13.0,79.0,121.89,77.78
2016,6,22,5,45,488.5,40.5,2.15,13.5,123.0,173.91,123.16
2016,6,22,6,0,576.0,48.0,2.3,14.0,167.0,235.18,176.85
2016,6,22,6,15,631.0,53.5,2.2,14.5,216.5,290.65,226.51
2016,6,22,6,30,686.0,59.0,2.1,15.0,266.0,352.37,280.15
2016,6,22,6,45,723.5,63.5,2.05,16.0,317.0,409.85,328.44
2016,6,22,7,0,761.0,68.0,2.0,17.0,368.0,470.17,377.0
2016,6,22,7,15,788.0,71.5,2.0,17.5,419.5,526.07,421.18
2016,6,22,7,30,815.0,75.0,2.0,18.0,471.0,583.19,464.71
2016,6,22,7,45,836.0,77.5,2.0,18.5,521.0,636.23,503.72
2016,6,22,8,0,857.0,80.0,2.0,19.0,571.0,686.3,538.24
2016,6,22,8,15,872.0,82.5,1.95,19.5,618.0,734.66,569.44
2016,6,22,8,30,887.0,85.0,1.9,20.0,665.0,782.1,599.24
2016,6,22,8,45,900.0,86.5,1.9,20.5,709.0,825.65,626.15
2016,6,22,9,0,913.0,88.0,1.9,21.0,753.0,867.64,651.55
2016,6,22,9,15,922.0,89.5,1.9,21.5,792.0,904.35,673.03
2016,6,22,9,30,931.0,91.0,1.9,22.0,831.0,938.82,692.8
2016,6,22,9,45,938.5,92.5,1.9,22.5,864.5,969.45,709.86
2016,6,22,10,0,946.0,94.0,1.9,23.0,898.0,997.41,725.07
2016,6,22,10,15,951.5,95.0,1.95,23.0,926.0,1020.06,738.9
2016,6,22,10,30,957.0,96.0,2.0,23.0,954.0,1039.67,750.9
2016,6,22,10,45,960.5,97.0,2.05,23.5,975.0,1054.14,758.29
2016,6,22,11,0,964.0,98.0,2.1,24.0,996.0,1065.33,763.72
2016,6,22,11,15,966.5,98.5,2.2,24.0,1010.0,1071.65,768.34
2016,6,22,11,30,969.0,99.0,2.3,24.0,1024.0,1074.57,770.96
2016,6,22,11,45,970.0,99.5,2.45,24.5,1031.0,1072.59,769.69
2016,6,22,12,0,971.0,100.0,2.6,25.0,1038.0,1067.22,766.32
2016,6,22,12,15,971.0,100.0,2.65,25.0,1037.5,1057.01,760.39
2016,6,22,12,30,971.0,100.0,2.7,25.0,1037.0,1043.51,752.48
2016,6,22,12,45,963.5,104.0,2.8,25.0,1027.5,1023.61,741.01
2016,6,22,13,0,956.0,108.0,2.9,25.0,1018.0,1000.79,727.65
2016,6,22,13,15,954.0,107.5,2.95,25.0,1003.0,975.79,712.4
2016,6,22,13,30,952.0,107.0,3.0,25.0,988.0,947.95,695.23
2016,6,22,13,45,947.5,106.0,3.1,25.0,966.0,914.75,674.77
2016,6,22,14,0,943.0,105.0,3.2,25.0,944.0,879.1,652.48
2016,6,22,14,15,937.5,104.0,3.25,24.5,915.5,840.39,628.79
2016,6,22,14,30,932.0,103.0,3.3,24.0,887.0,799.64,603.34
2016,6,22,14,45,925.0,101.0,3.35,24.0,852.5,755.02,573.65
2016,6,22,15,0,918.0,99.0,3.4,24.0,818.0,708.88,542.17
2016,6,22,15,15,907.5,97.0,3.4,23.5,777.5,659.23,506.47
2016,6,22,15,30,897.0,95.0,3.4,23.0,737.0,608.8,469.1
2016,6,22,15,45,884.5,92.0,3.45,23.0,692.5,555.81,427.96
2016,6,22,16,0,872.0,89.0,3.5,23.0,648.0,502.7,385.51
2016,6,22,16,15,854.5,86.5,3.5,22.5,599.5,448.0,341.19
2016,6,22,16,30,837.0,84.0,3.5,22.0,551.0,390.97,293.76
2016,6,22,16,45,815.0,80.5,3.5,22.0,500.5,335.62,245.94
2016,6,22,17,0,793.0,77.0,3.5,22.0,450.0,282.1,198.91
2016,6,22,17,15,763.0,73.0,3.35,21.0,398.5,228.42,152.68
2016,6,22,17,30,733.0,69.0,3.2,20.0,347.0,177.85,110.04
2016,6,22,17,45,690.5,64.5,3.1,19.5,296.0,128.74,72.03
2016,6,22,18,0,648.0,60.0,3.0,19.0,245.0,81.22,41.22
2016,6,22,18,15,587.0,54.0,2.8,18.0,196.5,40.07,29.68
2016,6,22,18,30,526.0,48.0,2.6,17.0,148.0,34.09,24.32
2016,6,22,18,45,428.5,39.5,2.45,16.5,105.5,29.23,19.68
2016,6,22,19,0,331.0,31.0,2.3,16.0,63.0,24.05,14.1
2016,6,22,19,15,165.5,15.5,2.35,15.5,31.5,11.62,0.0
2016,6,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,6,23,4,45,68.0,5.5,1.65,10.5,7.0,0.0,0.0
2016,6,23,5,0,136.0,11.0,1.8,11.0,14.0,23.85,0.0
2016,6,23,5,15,283.0,21.0,1.85,11.5,47.0,67.55,24.02
2016,6,23,5,30,430.0,31.0,1.9,12.0,80.0,125.21,79.5
2016,6,23,5,45,519.5,37.5,2.0,12.5,125.0,177.09,125.09
2016,6,23,6,0,609.0,44.0,2.1,13.0,170.0,239.52,180.07
2016,6,23,6,15,662.0,49.0,2.05,13.5,220.0,296.39,231.28
2016,6,23,6,30,715.0,54.0,2.0,14.0,270.0,358.25,285.42
2016,6,23,6,45,753.5,57.5,2.0,15.0,321.5,416.49,334.66
2016,6,23,7,0,792.0,61.0,2.0,16.0,373.0,477.65,384.26
2016,6,23,7,15,817.0,64.0,1.95,16.5,424.5,531.0,426.57
2016,6,23,7,30,842.0,67.0,1.9,17.0,476.0,587.46,469.56
2016,6,23,7,45,861.5,69.0,1.9,18.0,525.5,639.97,507.33
2016,6,23,8,0,881.0,71.0,1.9,19.0,575.0,692.43,542.02
2016,6,23,8,15,894.0,73.5,1.85,19.5,621.5,740.35,572.7
2016,6,23,8,30,907.0,76.0,1.8,20.0,668.0,787.15,601.87
2016,6,23,8,45,917.0,77.5,1.8,21.0,710.5,829.06,626.32
2016,6,23,9,0,927.0,79.0,1.8,22.0,753.0,869.16,649.05
2016,6,23,9,15,934.5,80.5,1.85,22.5,791.0,905.07,670.39
2016,6,23,9,30,942.0,82.0,1.9,23.0,829.0,938.61,690.01
2016,6,23,9,45,941.5,87.0,1.95,23.5,860.0,965.99,705.49
2016,6,23,10,0,941.0,92.0,2.0,24.0,891.0,990.27,718.97
2016,6,23,10,15,945.0,93.0,2.15,24.0,917.5,1011.44,733.08
2016,6,23,10,30,949.0,94.0,2.3,24.0,944.0,1029.55,745.3
2016,6,23,10,45,952.5,93.5,2.5,24.5,964.0,1042.42,753.33
2016,6,23,11,0,956.0,93.0,2.7,25.0,984.0,1052.05,759.33
2016,6,23,11,15,957.5,93.5,2.85,24.5,997.0,1057.42,765.14
2016,6,23,11,30,959.0,94.0,3.0,24.0,1010.0,1059.42,768.92
2016,6,23,11,45,961.0,93.5,3.2,24.0,1016.0,1057.53,769.2
2016,6,23,12,0,963.0,93.0,3.4,24.0,1022.0,1052.28,767.35
2016,6,23,12,15,962.5,93.0,3.5,24.0,1021.5,1041.74,761.29
2016,6,23,12,30,962.0,93.0,3.6,24.0,1021.0,1027.96,753.2
2016,6,23,12,45,957.0,95.0,3.7,24.0,1012.0,1008.69,741.54
2016,6,23,13,0,952.0,97.0,3.8,24.0,1003.0,986.46,727.93
2016,6,23,13,15,949.5,96.5,3.85,24.0,988.0,961.2,711.96
2016,6,23,13,30,947.0,96.0,3.9,24.0,973.0,933.12,694.06
2016,6,23,13,45,945.0,93.5,4.0,24.0,951.5,900.82,673.49
2016,6,23,14,0,943.0,91.0,4.1,24.0,930.0,865.94,650.99
2016,6,23,14,15,937.0,90.0,4.1,23.5,901.0,826.93,626.2
2016,6,23,14,30,931.0,89.0,4.1,23.0,872.0,785.92,599.72
2016,6,23,14,45,925.0,86.5,4.15,23.0,837.5,741.67,569.63
2016,6,23,15,0,919.0,84.0,4.2,23.0,803.0,695.81,538.04
2016,6,23,15,15,908.5,82.5,4.2,22.5,763.5,646.69,502.24
2016,6,23,15,30,898.0,81.0,4.2,22.0,724.0,596.78,464.59
2016,6,23,15,45,885.5,78.5,4.25,22.0,679.5,544.31,423.15
2016,6,23,16,0,873.0,76.0,4.3,22.0,635.0,491.71,380.42
2016,6,23,16,15,856.5,74.0,4.25,21.5,588.0,437.95,336.12
2016,6,23,16,30,840.0,72.0,4.2,21.0,541.0,384.91,291.08
2016,6,23,16,45,817.5,69.5,4.2,20.5,491.5,330.42,243.89
2016,6,23,17,0,795.0,67.0,4.2,20.0,442.0,274.16,194.56
2016,6,23,17,15,767.5,63.5,4.1,19.5,391.5,221.39,148.07
2016,6,23,17,30,740.0,60.0,4.0,19.0,341.0,171.44,105.12
2016,6,23,17,45,698.5,56.5,3.95,18.5,291.0,122.91,67.19
2016,6,23,18,0,657.0,53.0,3.9,18.0,241.0,79.02,39.16
2016,6,23,18,15,599.5,47.5,3.7,17.5,193.5,38.04,27.96
2016,6,23,18,30,542.0,42.0,3.5,17.0,146.0,28.93,19.79
2016,6,23,18,45,448.5,35.0,3.3,16.5,104.0,25.15,16.16
2016,6,23,19,0,355.0,28.0,3.1,16.0,62.0,21.16,11.74
2016,6,23,19,15,177.5,14.0,3.05,15.5,31.0,10.27,0.0
2016,6,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,24,4,45,57.0,5.5,1.55,11.0,6.5,0.0,0.0
2016,6,24,5,0,114.0,11.0,1.7,11.0,13.0,21.64,0.0
2016,6,24,5,15,262.5,21.5,1.75,11.5,45.5,64.69,22.11
2016,6,24,5,30,411.0,32.0,1.8,12.0,78.0,122.09,77.55
2016,6,24,5,45,497.0,39.5,1.85,12.5,122.5,174.09,123.19
2016,6,24,6,0,583.0,47.0,1.9,13.0,167.0,235.18,176.89
2016,6,24,6,15,638.5,52.5,1.9,13.5,216.5,291.14,227.13
2016,6,24,6,30,694.0,58.0,1.9,14.0,266.0,353.38,281.43
2016,6,24,6,45,731.0,62.5,1.95,15.0,317.5,411.0,330.18
2016,6,24,7,0,768.0,67.0,2.0,16.0,369.0,471.41,379.29
2016,6,24,7,15,795.0,70.5,2.0,16.5,420.5,527.64,423.93
2016,6,24,7,30,822.0,74.0,2.0,17.0,472.0,585.11,467.9
2016,6,24,7,45,841.5,77.0,2.05,18.0,522.0,635.22,504.3
2016,6,24,8,0,861.0,80.0,2.1,19.0,572.0,687.93,540.12
2016,6,24,8,15,876.5,82.5,2.0,19.5,619.5,736.87,571.42
2016,6,24,8,30,892.0,85.0,1.9,20.0,667.0,784.92,601.25
2016,6,24,8,45,903.0,87.5,1.85,20.5,710.5,828.19,627.45
2016,6,24,9,0,914.0,90.0,1.8,21.0,754.0,869.76,651.98
2016,6,24,9,15,923.0,91.5,1.7,21.5,793.5,906.56,672.28
2016,6,24,9,30,932.0,93.0,1.6,22.0,833.0,941.13,690.65
2016,6,24,9,45,940.5,94.0,1.5,22.5,867.0,972.25,706.39
2016,6,24,10,0,949.0,95.0,1.4,23.0,901.0,1000.74,720.11
2016,6,24,10,15,954.0,96.0,1.3,23.5,928.5,1023.05,729.68
2016,6,24,10,30,959.0,97.0,1.2,24.0,956.0,1042.3,737.21
2016,6,24,10,45,963.5,97.5,1.15,24.5,977.5,1057.35,743.02
2016,6,24,11,0,968.0,98.0,1.1,25.0,999.0,1069.13,746.9
2016,6,24,11,15,970.0,98.5,1.1,25.0,1013.0,1075.06,749.81
2016,6,24,11,30,972.0,99.0,1.1,25.0,1027.0,1077.58,750.87
2016,6,24,11,45,973.5,99.0,1.1,25.5,1034.0,1075.68,747.96
2016,6,24,12,0,975.0,99.0,1.1,26.0,1041.0,1070.37,743.2
2016,6,24,12,15,975.0,99.0,1.15,26.0,1040.5,1060.21,738.12
2016,6,24,12,30,975.0,99.0,1.2,26.0,1040.0,1046.75,731.15
2016,6,24,12,45,964.5,105.0,1.3,26.0,1029.5,1026.0,720.66
2016,6,24,13,0,954.0,111.0,1.4,26.0,1019.0,1002.4,708.33
2016,6,24,13,15,951.5,110.5,1.45,26.0,1004.0,977.06,694.01
2016,6,24,13,30,949.0,110.0,1.5,26.0,989.0,948.89,677.82
2016,6,24,13,45,944.5,109.0,1.55,26.0,967.0,915.82,658.38
2016,6,24,14,0,940.0,108.0,1.6,26.0,945.0,880.32,637.19
2016,6,24,14,15,934.0,107.0,1.6,26.0,916.0,841.35,612.95
2016,6,24,14,30,928.0,106.0,1.6,26.0,887.0,800.39,587.17
2016,6,24,14,45,920.0,104.5,1.65,26.0,852.5,755.72,559.07
2016,6,24,15,0,912.0,103.0,1.7,26.0,818.0,709.6,529.1
2016,6,24,15,15,901.5,101.0,1.7,25.5,777.5,660.22,495.06
2016,6,24,15,30,891.0,99.0,1.7,25.0,737.0,610.05,459.36
2016,6,24,15,45,877.0,97.0,1.75,25.0,692.5,557.46,420.1
2016,6,24,16,0,863.0,95.0,1.8,25.0,648.0,504.88,379.56
2016,6,24,16,15,846.0,92.0,1.8,24.5,600.0,447.46,334.69
2016,6,24,16,30,829.0,89.0,1.8,24.0,552.0,393.49,290.86
2016,6,24,16,45,805.5,85.5,1.8,24.0,501.5,338.02,244.21
2016,6,24,17,0,782.0,82.0,1.8,24.0,451.0,284.54,198.36
2016,6,24,17,15,751.0,78.0,1.75,23.0,399.0,231.18,153.39
2016,6,24,17,30,720.0,74.0,1.7,22.0,347.0,181.04,111.89
2016,6,24,17,45,676.5,68.5,1.65,21.5,296.0,128.41,71.54
2016,6,24,18,0,633.0,63.0,1.6,21.0,245.0,83.55,43.01
2016,6,24,18,15,570.0,56.5,1.55,20.0,196.0,42.66,31.69
2016,6,24,18,30,507.0,50.0,1.5,19.0,147.0,35.81,25.61
2016,6,24,18,45,410.0,41.0,1.45,18.0,105.0,30.57,20.72
2016,6,24,19,0,313.0,32.0,1.4,17.0,63.0,24.99,14.84
2016,6,24,19,15,156.5,16.0,1.4,16.5,31.5,12.06,0.0
2016,6,24,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,25,4,45,47.0,5.0,1.1,13.5,6.0,0.0,0.0
2016,6,25,5,0,94.0,10.0,1.1,14.0,12.0,18.66,0.0
2016,6,25,5,15,238.5,21.5,1.25,14.5,43.5,60.82,19.39
2016,6,25,5,30,383.0,33.0,1.4,15.0,75.0,117.17,73.61
2016,6,25,5,45,472.5,40.5,1.6,16.0,119.5,168.53,117.66
2016,6,25,6,0,562.0,48.0,1.8,17.0,164.0,229.34,169.86
2016,6,25,6,15,618.5,54.0,1.8,17.5,213.0,285.96,219.7
2016,6,25,6,30,675.0,60.0,1.8,18.0,262.0,347.13,272.24
2016,6,25,6,45,715.0,64.5,1.85,18.5,313.5,405.18,321.11
2016,6,25,7,0,755.0,69.0,1.9,19.0,365.0,466.33,370.79
2016,6,25,7,15,783.0,72.5,1.8,19.5,416.5,522.52,414.44
2016,6,25,7,30,811.0,76.0,1.7,20.0,468.0,580.04,457.31
2016,6,25,7,45,833.0,78.5,1.6,21.0,518.5,633.6,494.6
2016,6,25,8,0,855.0,81.0,1.5,22.0,569.0,684.29,527.27
2016,6,25,8,15,870.5,84.0,1.45,22.5,616.5,733.55,558.2
2016,6,25,8,30,886.0,87.0,1.4,23.0,664.0,781.94,587.72
2016,6,25,8,45,898.5,89.0,1.35,24.0,708.0,825.69,612.19
2016,6,25,9,0,911.0,91.0,1.3,25.0,752.0,867.85,634.96
2016,6,25,9,15,920.5,92.5,1.3,25.0,791.0,905.04,657.18
2016,6,25,9,30,930.0,94.0,1.3,25.0,830.0,940.02,677.83
2016,6,25,9,45,930.5,99.0,1.35,25.5,862.5,968.03,693.36
2016,6,25,10,0,931.0,104.0,1.4,26.0,895.0,993.02,707.01
2016,6,25,10,15,936.5,105.5,1.45,26.0,922.5,1016.01,720.82
2016,6,25,10,30,942.0,107.0,1.5,26.0,950.0,1036.0,732.85
2016,6,25,10,45,945.5,108.0,1.6,26.5,971.0,1050.38,740.85
2016,6,25,11,0,949.0,109.0,1.7,27.0,992.0,1061.52,746.97
2016,6,25,11,15,951.0,110.0,1.8,27.0,1006.0,1067.86,751.71
2016,6,25,11,30,953.0,111.0,1.9,27.0,1020.0,1070.84,754.51
2016,6,25,11,45,953.5,111.5,2.0,27.0,1026.5,1068.46,754.12
2016,6,25,12,0,954.0,112.0,2.1,27.0,1033.0,1062.75,751.76
2016,6,25,12,15,954.0,112.0,2.15,27.0,1032.5,1052.76,746.2
2016,6,25,12,30,954.0,112.0,2.2,27.0,1032.0,1039.53,738.73
2016,6,25,12,45,955.0,110.0,2.3,27.5,1025.0,1022.11,727.81
2016,6,25,13,0,956.0,108.0,2.4,28.0,1018.0,1001.56,714.92
2016,6,25,13,15,953.0,107.5,2.45,27.5,1002.5,975.76,700.99
2016,6,25,13,30,950.0,107.0,2.5,27.0,987.0,947.16,685.15
2016,6,25,13,45,946.0,106.0,2.6,27.0,965.0,914.54,665.61
2016,6,25,14,0,942.0,105.0,2.7,27.0,943.0,879.43,644.22
2016,6,25,14,15,936.0,103.5,2.7,27.0,914.0,839.96,618.96
2016,6,25,14,30,930.0,102.0,2.7,27.0,885.0,798.48,592.15
2016,6,25,14,45,922.5,100.5,2.75,27.0,850.5,754.12,563.36
2016,6,25,15,0,915.0,99.0,2.8,27.0,816.0,708.26,532.88
2016,6,25,15,15,905.0,97.0,2.8,26.5,776.0,659.1,498.29
2016,6,25,15,30,895.0,95.0,2.8,26.0,736.0,609.09,462.02
2016,6,25,15,45,882.5,92.5,2.85,26.0,691.5,556.67,422.13
2016,6,25,16,0,870.0,90.0,2.9,26.0,647.0,504.11,380.92
2016,6,25,16,15,853.0,87.0,2.85,25.5,599.0,449.24,337.22
2016,6,25,16,30,836.0,84.0,2.8,25.0,551.0,392.01,290.44
2016,6,25,16,45,814.5,80.5,2.8,25.0,501.0,336.83,243.58
2016,6,25,17,0,793.0,77.0,2.8,25.0,451.0,283.42,197.37
2016,6,25,17,15,763.0,73.0,2.65,24.0,399.5,229.67,151.75
2016,6,25,17,30,733.0,69.0,2.5,23.0,348.0,179.03,109.59
2016,6,25,17,45,691.5,64.5,2.35,22.5,297.0,129.92,71.93
2016,6,25,18,0,650.0,60.0,2.2,22.0,246.0,82.33,41.22
2016,6,25,18,15,589.5,53.5,2.05,21.0,197.5,40.52,29.69
2016,6,25,18,30,529.0,47.0,1.9,20.0,149.0,33.16,23.2
2016,6,25,18,45,434.5,38.5,1.75,19.0,106.5,28.25,18.64
2016,6,25,19,0,340.0,30.0,1.6,18.0,64.0,23.03,13.18
2016,6,25,19,15,170.0,15.0,1.55,17.5,32.0,11.14,0.0
2016,6,25,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,26,4,45,43.5,5.0,1.0,13.5,5.5,0.0,0.0
2016,6,26,5,0,87.0,10.0,1.0,14.0,11.0,17.92,0.0
2016,6,26,5,15,224.0,21.0,1.05,14.5,41.5,57.86,17.17
2016,6,26,5,30,361.0,32.0,1.1,15.0,72.0,111.43,69.7
2016,6,26,5,45,448.5,40.5,1.2,16.0,115.0,162.07,112.97
2016,6,26,6,0,536.0,49.0,1.3,17.0,158.0,222.0,164.13
2016,6,26,6,15,592.5,55.0,1.2,17.5,206.0,277.24,212.32
2016,6,26,6,30,649.0,61.0,1.1,18.0,254.0,337.93,263.74
2016,6,26,6,45,689.0,65.0,1.05,19.0,304.5,393.16,308.99
2016,6,26,7,0,729.0,69.0,1.0,20.0,355.0,452.47,355.42
2016,6,26,7,15,757.5,73.0,0.9,20.5,405.5,508.23,397.56
2016,6,26,7,30,786.0,77.0,0.8,21.0,456.0,565.43,438.82
2016,6,26,7,45,807.5,80.0,0.75,22.0,505.5,618.12,474.6
2016,6,26,8,0,829.0,83.0,0.7,23.0,555.0,671.02,508.28
2016,6,26,8,15,845.0,85.5,0.65,23.5,601.5,715.95,535.13
2016,6,26,8,30,861.0,88.0,0.6,24.0,648.0,763.22,562.87
2016,6,26,8,45,873.0,90.5,0.6,25.0,691.5,806.24,586.72
2016,6,26,9,0,885.0,93.0,0.6,26.0,735.0,847.7,609.03
2016,6,26,9,15,894.5,94.5,0.65,26.5,773.5,884.13,629.85
2016,6,26,9,30,904.0,96.0,0.7,27.0,812.0,918.43,649.19
2016,6,26,9,45,912.0,97.0,0.75,27.5,845.5,948.48,665.77
2016,6,26,10,0,920.0,98.0,0.8,28.0,879.0,975.97,680.75
2016,6,26,10,15,925.5,99.0,0.85,28.0,906.0,998.31,693.97
2016,6,26,10,30,931.0,100.0,0.9,28.0,933.0,1017.7,705.53
2016,6,26,10,45,933.0,102.0,1.0,28.5,953.0,1031.62,713.5
2016,6,26,11,0,935.0,104.0,1.1,29.0,973.0,1042.29,719.61
2016,6,26,11,15,937.0,104.5,1.25,29.0,987.0,1048.13,725.26
2016,6,26,11,30,939.0,105.0,1.4,29.0,1001.0,1050.68,728.95
2016,6,26,11,45,939.0,106.0,1.55,29.5,1007.0,1048.44,728.27
2016,6,26,12,0,939.0,107.0,1.7,30.0,1013.0,1042.91,725.58
2016,6,26,12,15,938.5,107.0,1.85,30.0,1012.5,1032.64,721.41
2016,6,26,12,30,938.0,107.0,2.0,30.0,1012.0,1019.2,715.23
2016,6,26,12,45,926.5,113.5,2.2,30.0,1001.5,998.61,705.05
2016,6,26,13,0,915.0,120.0,2.4,30.0,991.0,975.31,692.92
2016,6,26,13,15,912.5,119.0,2.5,29.5,976.0,950.39,679.97
2016,6,26,13,30,910.0,118.0,2.6,29.0,961.0,922.78,665.09
2016,6,26,13,45,905.5,117.0,2.75,29.0,939.5,890.86,646.26
2016,6,26,14,0,901.0,116.0,2.9,29.0,918.0,856.62,625.61
2016,6,26,14,15,895.0,114.5,2.95,29.0,889.5,818.53,601.49
2016,6,26,14,30,889.0,113.0,3.0,29.0,861.0,778.55,575.84
2016,6,26,14,45,881.0,111.0,3.15,29.0,827.5,734.95,547.86
2016,6,26,15,0,873.0,109.0,3.3,29.0,794.0,689.99,517.73
2016,6,26,15,15,862.0,107.0,3.35,28.5,754.5,641.99,484.04
2016,6,26,15,30,851.0,105.0,3.4,28.0,715.0,593.32,448.8
2016,6,26,15,45,838.0,102.0,3.45,28.0,671.5,539.97,408.27
2016,6,26,16,0,825.0,99.0,3.5,28.0,628.0,488.53,367.93
2016,6,26,16,15,807.5,96.0,3.45,27.5,581.5,435.38,325.69
2016,6,26,16,30,790.0,93.0,3.4,27.0,535.0,383.17,282.91
2016,6,26,16,45,768.5,89.0,3.4,26.5,486.0,329.89,238.35
2016,6,26,17,0,747.0,85.0,3.4,26.0,437.0,278.42,194.41
2016,6,26,17,15,716.5,80.5,3.2,25.5,387.0,226.53,150.27
2016,6,26,17,30,686.0,76.0,3.0,25.0,337.0,174.81,107.41
2016,6,26,17,45,647.0,70.0,2.9,24.5,287.5,126.92,70.81
2016,6,26,18,0,608.0,64.0,2.8,24.0,238.0,83.4,43.05
2016,6,26,18,15,547.5,57.0,2.55,23.0,191.0,43.34,31.85
2016,6,26,18,30,487.0,50.0,2.3,22.0,144.0,35.77,25.22
2016,6,26,18,45,399.5,40.5,2.1,21.0,103.0,30.07,20.0
2016,6,26,19,0,312.0,31.0,1.9,20.0,62.0,23.98,13.81
2016,6,26,19,15,156.0,15.5,1.85,19.5,31.0,11.59,0.0
2016,6,26,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,27,4,45,41.5,4.5,1.15,15.5,5.5,0.0,0.0
2016,6,27,5,0,83.0,9.0,1.2,16.0,11.0,16.48,0.0
2016,6,27,5,15,219.0,20.5,1.35,16.5,40.5,56.26,15.11
2016,6,27,5,30,355.0,32.0,1.5,17.0,70.0,109.87,68.0
2016,6,27,5,45,441.0,40.0,1.65,18.0,112.5,159.2,110.06
2016,6,27,6,0,527.0,48.0,1.8,19.0,155.0,217.66,159.86
2016,6,27,6,15,584.0,54.0,1.75,19.5,203.0,272.54,207.74
2016,6,27,6,30,641.0,60.0,1.7,20.0,251.0,332.95,259.11
2016,6,27,6,45,681.5,65.0,1.65,20.5,301.5,389.09,305.88
2016,6,27,7,0,722.0,70.0,1.6,21.0,352.0,449.36,354.14
2016,6,27,7,15,750.5,73.5,1.55,22.0,402.5,504.25,395.81
2016,6,27,7,30,779.0,77.0,1.5,23.0,453.0,560.57,436.77
2016,6,27,7,45,801.5,80.0,1.5,24.0,502.5,613.61,473.93
2016,6,27,8,0,824.0,83.0,1.5,25.0,552.0,666.97,509.29
2016,6,27,8,15,840.5,86.0,1.45,25.5,599.0,712.63,537.59
2016,6,27,8,30,857.0,89.0,1.4,26.0,646.0,760.69,566.87
2016,6,27,8,45,870.5,90.5,1.35,27.0,689.5,803.72,590.85
2016,6,27,9,0,884.0,92.0,1.3,28.0,733.0,845.31,613.26
2016,6,27,9,15,894.0,94.0,1.3,28.0,772.0,882.73,635.56
2016,6,27,9,30,904.0,96.0,1.3,28.0,811.0,918.04,656.35
2016,6,27,9,45,901.0,103.5,1.3,28.5,842.0,944.94,670.38
2016,6,27,10,0,898.0,111.0,1.3,29.0,873.0,968.69,682.44
2016,6,27,10,15,904.5,112.5,1.35,29.0,901.0,992.1,696.44
2016,6,27,10,30,911.0,114.0,1.4,29.0,929.0,1012.65,708.71
2016,6,27,10,45,915.5,115.0,1.5,29.5,950.0,1027.71,717.09
2016,6,27,11,0,920.0,116.0,1.6,30.0,971.0,1039.66,723.65
2016,6,27,11,15,922.5,116.5,1.7,30.0,985.5,1045.91,728.29
2016,6,27,11,30,925.0,117.0,1.8,30.0,1000.0,1048.9,731.09
2016,6,27,11,45,926.5,117.5,1.95,30.5,1007.0,1047.64,730.57
2016,6,27,12,0,928.0,118.0,2.1,31.0,1014.0,1043.13,728.09
2016,6,27,12,15,928.0,118.0,2.2,31.0,1013.5,1033.43,723.31
2016,6,27,12,30,928.0,118.0,2.3,31.0,1013.0,1020.59,716.64
2016,6,27,12,45,931.5,114.5,2.45,31.0,1006.5,1004.54,708.49
2016,6,27,13,0,935.0,111.0,2.6,31.0,1000.0,985.36,698.29
2016,6,27,13,15,932.0,110.0,2.7,30.5,985.0,959.6,684.76
2016,6,27,13,30,929.0,109.0,2.8,30.0,970.0,931.1,669.32
2016,6,27,13,45,925.5,108.0,2.9,30.0,948.5,899.56,650.36
2016,6,27,14,0,922.0,107.0,3.0,30.0,927.0,865.56,629.59
2016,6,27,14,15,916.0,105.5,3.05,30.0,898.5,826.81,605.13
2016,6,27,14,30,910.0,104.0,3.1,30.0,870.0,786.1,579.11
2016,6,27,14,45,903.5,101.5,3.15,30.0,836.0,742.31,550.68
2016,6,27,15,0,897.0,99.0,3.2,30.0,802.0,697.0,520.54
2016,6,27,15,15,886.5,97.0,3.2,29.5,763.0,648.32,486.41
2016,6,27,15,30,876.0,95.0,3.2,29.0,724.0,598.88,450.71
2016,6,27,15,45,865.0,92.0,3.25,29.0,680.5,547.7,411.92
2016,6,27,16,0,854.0,89.0,3.3,29.0,637.0,496.26,371.77
2016,6,27,16,15,837.5,86.0,3.25,28.5,590.0,442.4,329.16
2016,6,27,16,30,821.0,83.0,3.2,28.0,543.0,386.14,283.5
2016,6,27,16,45,801.5,79.5,3.2,27.5,494.0,332.37,238.57
2016,6,27,17,0,782.0,76.0,3.2,27.0,445.0,280.17,193.98
2016,6,27,17,15,753.5,72.0,3.05,26.0,394.5,227.29,149.27
2016,6,27,17,30,725.0,68.0,2.9,25.0,344.0,177.35,107.85
2016,6,27,17,45,686.5,63.0,2.8,24.5,294.0,128.5,70.42
2016,6,27,18,0,648.0,58.0,2.7,24.0,244.0,84.01,42.19
2016,6,27,18,15,589.5,52.0,2.5,23.0,196.0,39.65,28.68
2016,6,27,18,30,531.0,46.0,2.3,22.0,148.0,32.28,22.22
2016,6,27,18,45,441.5,37.5,2.1,21.5,106.0,27.34,17.63
2016,6,27,19,0,352.0,29.0,1.9,21.0,64.0,22.07,12.2
2016,6,27,19,15,176.0,14.5,1.9,20.5,32.0,10.7,0.0
2016,6,27,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,28,5,15,184.5,16.0,1.45,14.5,35.5,46.25,10.33
2016,6,28,5,30,369.0,32.0,1.5,15.0,71.0,112.21,69.67
2016,6,28,5,45,454.0,40.0,1.55,16.0,114.0,161.95,112.55
2016,6,28,6,0,539.0,48.0,1.6,17.0,157.0,220.72,162.99
2016,6,28,6,15,596.0,54.0,1.45,17.5,205.5,276.19,211.57
2016,6,28,6,30,653.0,60.0,1.3,18.0,254.0,337.18,263.42
2016,6,28,6,45,691.5,65.0,1.15,18.5,304.5,393.01,309.65
2016,6,28,7,0,730.0,70.0,1.0,19.0,355.0,452.76,356.85
2016,6,28,7,15,759.0,74.0,0.8,20.0,405.5,508.86,397.98
2016,6,28,7,30,788.0,78.0,0.6,21.0,456.0,566.44,437.64
2016,6,28,7,45,810.0,80.5,0.45,22.0,506.0,619.04,471.83
2016,6,28,8,0,832.0,83.0,0.3,23.0,556.0,671.88,503.66
2016,6,28,8,15,848.5,86.0,0.3,23.5,603.0,717.9,531.39
2016,6,28,8,30,865.0,89.0,0.3,24.0,650.0,766.3,560.13
2016,6,28,8,45,879.0,90.5,0.35,25.0,694.0,810.05,584.9
2016,6,28,9,0,893.0,92.0,0.4,26.0,738.0,852.39,608.35
2016,6,28,9,15,903.0,94.0,0.55,26.5,777.5,890.12,631.7
2016,6,28,9,30,913.0,96.0,0.7,27.0,817.0,925.73,653.67
2016,6,28,9,45,919.5,98.0,0.9,27.5,850.5,955.77,673.05
2016,6,28,10,0,926.0,100.0,1.1,28.0,884.0,983.15,690.68
2016,6,28,10,15,932.0,101.5,1.2,28.0,912.5,1006.7,705.54
2016,6,28,10,30,938.0,103.0,1.3,28.0,941.0,1027.28,718.68
2016,6,28,10,45,941.0,104.0,1.45,28.5,962.0,1041.29,727.28
2016,6,28,11,0,944.0,105.0,1.6,29.0,983.0,1052.06,733.96
2016,6,28,11,15,947.0,106.0,1.7,29.0,997.5,1059.55,739.39
2016,6,28,11,30,950.0,107.0,1.8,29.0,1012.0,1063.7,742.91
2016,6,28,11,45,950.5,107.5,1.95,29.0,1019.0,1061.49,743.32
2016,6,28,12,0,951.0,108.0,2.1,29.0,1026.0,1055.95,741.73
2016,6,28,12,15,951.5,108.0,2.15,29.0,1026.0,1046.62,736.6
2016,6,28,12,30,952.0,108.0,2.2,29.0,1026.0,1034.05,729.56
2016,6,28,12,45,944.0,112.5,2.3,29.0,1017.0,1014.65,718.88
2016,6,28,13,0,936.0,117.0,2.4,29.0,1008.0,992.38,706.37
2016,6,28,13,15,933.5,116.5,2.45,28.5,993.0,967.55,693.07
2016,6,28,13,30,931.0,116.0,2.5,28.0,978.0,939.93,677.86
2016,6,28,13,45,928.5,114.0,2.55,28.0,957.0,908.21,658.52
2016,6,28,14,0,926.0,112.0,2.6,28.0,936.0,873.97,637.38
2016,6,28,14,15,920.5,110.5,2.6,28.0,908.0,835.46,612.88
2016,6,28,14,30,915.0,109.0,2.6,28.0,880.0,794.95,586.83
2016,6,28,14,45,909.0,106.5,2.65,28.0,846.0,751.31,558.68
2016,6,28,15,0,903.0,104.0,2.7,28.0,812.0,706.07,528.64
2016,6,28,15,15,893.5,102.0,2.7,27.5,772.5,657.73,494.84
2016,6,28,15,30,884.0,100.0,2.7,27.0,733.0,608.51,459.37
2016,6,28,15,45,873.0,96.5,2.7,27.0,689.5,556.45,419.88
2016,6,28,16,0,862.0,93.0,2.7,27.0,646.0,504.12,379.02
2016,6,28,16,15,845.0,90.0,2.7,26.5,598.5,446.72,333.93
2016,6,28,16,30,828.0,87.0,2.7,26.0,551.0,392.77,289.94
2016,6,28,16,45,808.0,83.0,2.7,25.5,501.5,337.98,244.11
2016,6,28,17,0,788.0,79.0,2.7,25.0,452.0,284.8,198.62
2016,6,28,17,15,758.5,75.0,2.55,24.5,400.5,231.35,152.96
2016,6,28,17,30,729.0,71.0,2.4,24.0,349.0,180.95,110.86
2016,6,28,17,45,690.0,66.0,2.3,23.5,298.5,131.8,73.16
2016,6,28,18,0,651.0,61.0,2.2,23.0,248.0,83.83,42.06
2016,6,28,18,15,591.0,54.5,2.05,22.0,199.5,41.86,30.72
2016,6,28,18,30,531.0,48.0,1.9,21.0,151.0,34.02,23.83
2016,6,28,18,45,438.5,39.5,1.75,20.0,108.0,29.16,19.32
2016,6,28,19,0,346.0,31.0,1.6,19.0,65.0,23.99,13.9
2016,6,28,19,15,173.0,15.5,1.65,18.5,32.5,11.59,0.0
2016,6,28,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,29,5,15,168.5,17.0,1.15,13.5,35.0,44.77,8.81
2016,6,29,5,30,337.0,34.0,1.1,14.0,70.0,107.62,67.29
2016,6,29,5,45,432.5,43.0,1.1,14.5,114.0,159.31,111.47
2016,6,29,6,0,528.0,52.0,1.1,15.0,158.0,221.14,164.29
2016,6,29,6,15,588.0,58.5,1.0,15.5,207.0,277.67,213.63
2016,6,29,6,30,648.0,65.0,0.9,16.0,256.0,340.03,266.47
2016,6,29,6,45,688.5,70.0,0.8,17.0,307.0,397.4,313.2
2016,6,29,7,0,729.0,75.0,0.7,18.0,358.0,456.97,359.45
2016,6,29,7,15,759.0,79.0,0.65,18.5,410.0,513.63,402.39
2016,6,29,7,30,789.0,83.0,0.6,19.0,462.0,571.86,444.64
2016,6,29,7,45,810.0,87.0,0.6,19.5,512.0,625.55,482.42
2016,6,29,8,0,831.0,91.0,0.6,20.0,562.0,679.41,518.73
2016,6,29,8,15,848.0,94.0,0.55,20.5,610.0,729.13,548.86
2016,6,29,8,30,865.0,97.0,0.5,21.0,658.0,774.44,575.19
2016,6,29,8,45,876.5,100.0,0.45,22.0,701.5,817.81,598.45
2016,6,29,9,0,888.0,103.0,0.4,23.0,745.0,859.59,619.98
2016,6,29,9,15,898.0,105.0,0.45,23.0,784.5,897.16,642.73
2016,6,29,9,30,908.0,107.0,0.5,23.0,824.0,932.62,664.09
2016,6,29,9,45,914.5,109.5,0.6,23.5,858.0,963.06,682.06
2016,6,29,10,0,921.0,112.0,0.7,24.0,892.0,990.84,698.41
2016,6,29,10,15,927.0,113.5,0.8,24.5,920.0,1014.27,712.11
2016,6,29,10,30,933.0,115.0,0.9,25.0,948.0,1034.75,724.06
2016,6,29,10,45,937.5,115.5,1.0,25.5,969.5,1049.64,732.69
2016,6,29,11,0,942.0,116.0,1.1,26.0,991.0,1061.33,739.49
2016,6,29,11,15,944.5,116.5,1.2,26.0,1005.5,1067.76,744.65
2016,6,29,11,30,947.0,117.0,1.3,26.0,1020.0,1070.87,747.93
2016,6,29,11,45,948.5,117.5,1.4,26.0,1027.0,1069.64,748.66
2016,6,29,12,0,950.0,118.0,1.5,26.0,1034.0,1065.08,747.45
2016,6,29,12,15,950.0,118.0,1.6,26.0,1033.5,1055.24,743.06
2016,6,29,12,30,950.0,118.0,1.7,26.0,1033.0,1042.18,736.71
2016,6,29,12,45,949.0,117.0,1.8,26.0,1025.5,1024.02,727.18
2016,6,29,13,0,948.0,116.0,1.9,26.0,1018.0,1002.79,715.68
2016,6,29,13,15,945.0,115.5,1.95,26.0,1003.0,977.26,700.77
2016,6,29,13,30,942.0,115.0,2.0,26.0,988.0,948.93,684.02
2016,6,29,13,45,938.0,113.5,2.1,26.0,966.0,916.12,664.75
2016,6,29,14,0,934.0,112.0,2.2,26.0,944.0,880.84,643.63
2016,6,29,14,15,928.0,111.0,2.2,26.0,915.0,842.15,619.12
2016,6,29,14,30,922.0,110.0,2.2,26.0,886.0,801.47,593.07
2016,6,29,14,45,914.0,108.0,2.25,26.0,851.5,756.6,564.23
2016,6,29,15,0,906.0,106.0,2.3,26.0,817.0,710.28,533.53
2016,6,29,15,15,895.5,104.0,2.3,25.5,777.0,661.17,499.23
2016,6,29,15,30,885.0,102.0,2.3,25.0,737.0,611.26,463.28
2016,6,29,15,45,871.0,99.5,2.35,25.0,692.0,558.46,423.4
2016,6,29,16,0,857.0,97.0,2.4,25.0,647.0,505.66,382.28
2016,6,29,16,15,839.5,94.0,2.4,24.5,599.0,448.32,337.11
2016,6,29,16,30,822.0,91.0,2.4,24.0,551.0,394.42,293.04
2016,6,29,16,45,798.5,87.5,2.4,23.5,500.5,339.21,246.81
2016,6,29,17,0,775.0,84.0,2.4,23.0,450.0,285.99,201.24
2016,6,29,17,15,744.0,80.0,2.35,22.5,398.5,232.87,155.8
2016,6,29,17,30,713.0,76.0,2.3,22.0,347.0,179.97,111.6
2016,6,29,17,45,668.5,70.5,2.3,21.5,296.0,130.34,73.47
2016,6,29,18,0,624.0,65.0,2.3,21.0,245.0,85.68,44.81
2016,6,29,18,15,560.5,58.5,2.15,20.0,196.0,45.09,33.8
2016,6,29,18,30,497.0,52.0,2.0,19.0,147.0,37.57,27.14
2016,6,29,18,45,397.0,42.5,1.95,18.5,104.5,31.95,21.85
2016,6,29,19,0,297.0,33.0,1.9,18.0,62.0,25.97,15.57
2016,6,29,19,15,148.5,16.5,1.85,17.0,31.0,12.52,0.0
2016,6,29,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,30,5,15,131.5,18.0,0.9,14.5,32.0,39.62,6.08
2016,6,30,5,30,263.0,36.0,0.9,15.0,64.0,94.63,59.4
2016,6,30,5,45,354.5,47.5,0.95,16.0,105.5,144.25,101.06
2016,6,30,6,0,446.0,59.0,1.0,17.0,147.0,203.34,150.6
2016,6,30,6,15,509.0,67.0,0.9,17.5,195.0,258.34,197.76
2016,6,30,6,30,572.0,75.0,0.8,18.0,243.0,319.5,248.84
2016,6,30,6,45,617.0,81.5,0.75,18.5,293.5,376.78,295.66
2016,6,30,7,0,662.0,88.0,0.7,19.0,344.0,437.83,343.62
2016,6,30,7,15,695.0,93.0,0.7,19.5,395.0,494.06,386.49
2016,6,30,7,30,728.0,98.0,0.7,20.0,446.0,552.26,429.24
2016,6,30,7,45,754.0,102.0,0.7,21.0,496.5,604.98,465.69
2016,6,30,8,0,780.0,106.0,0.7,22.0,547.0,659.94,502.28
2016,6,30,8,15,798.5,109.5,0.65,22.5,594.5,709.29,532.96
2016,6,30,8,30,817.0,113.0,0.6,23.0,642.0,758.15,561.9
2016,6,30,8,45,831.5,116.0,0.55,24.0,686.0,802.48,585.92
2016,6,30,9,0,846.0,119.0,0.5,25.0,730.0,845.5,608.39
2016,6,30,9,15,857.0,121.5,0.4,25.0,769.0,883.4,628.44
2016,6,30,9,30,868.0,124.0,0.3,25.0,808.0,914.4,643.87
2016,6,30,9,45,884.5,121.0,0.25,25.5,844.5,947.24,660.03
2016,6,30,10,0,901.0,118.0,0.2,26.0,881.0,978.0,674.68
2016,6,30,10,15,907.5,119.5,0.35,26.0,909.0,1001.56,690.46
2016,6,30,10,30,914.0,121.0,0.5,26.0,937.0,1022.25,705.03
2016,6,30,10,45,917.5,122.5,0.65,26.5,958.0,1036.97,714.84
2016,6,30,11,0,921.0,124.0,0.8,27.0,979.0,1048.54,722.87
2016,6,30,11,15,923.5,125.0,1.0,27.0,993.5,1055.38,730.55
2016,6,30,11,30,926.0,126.0,1.2,27.0,1008.0,1058.96,736.15
2016,6,30,11,45,927.0,126.5,1.45,27.5,1014.5,1057.26,737.78
2016,6,30,12,0,928.0,127.0,1.7,28.0,1021.0,1052.31,737.09
2016,6,30,12,15,927.5,127.0,1.8,28.0,1020.5,1042.17,732.31
2016,6,30,12,30,927.0,127.0,1.9,28.0,1020.0,1028.89,725.64
2016,6,30,12,45,922.0,128.5,2.05,28.0,1011.0,1009.72,715.89
2016,6,30,13,0,917.0,130.0,2.2,28.0,1002.0,987.7,704.21
2016,6,30,13,15,913.5,129.5,2.3,28.0,986.5,962.37,689.75
2016,6,30,13,30,910.0,129.0,2.4,28.0,971.0,934.37,673.44
2016,6,30,13,45,906.5,126.5,2.5,28.0,949.5,901.91,654.05
2016,6,30,14,0,903.0,124.0,2.6,28.0,928.0,867.05,632.87
2016,6,30,14,15,896.0,122.5,2.65,27.5,899.0,828.12,609.58
2016,6,30,14,30,889.0,121.0,2.7,27.0,870.0,787.35,584.68
2016,6,30,14,45,882.0,118.0,2.75,27.0,835.5,743.51,556.13
2016,6,30,15,0,875.0,115.0,2.8,27.0,801.0,698.22,525.36
2016,6,30,15,15,863.5,112.5,2.8,27.0,761.5,649.33,490.0
2016,6,30,15,30,852.0,110.0,2.8,27.0,722.0,599.79,453.29
2016,6,30,15,45,839.0,106.5,2.85,27.0,678.0,545.97,412.7
2016,6,30,16,0,826.0,103.0,2.9,27.0,634.0,493.95,372.18
2016,6,30,16,15,807.5,100.0,2.9,26.5,586.5,440.25,329.77
2016,6,30,16,30,789.0,97.0,2.9,26.0,539.0,387.58,286.83
2016,6,30,16,45,765.5,92.5,2.9,26.0,489.0,333.14,241.02
2016,6,30,17,0,742.0,88.0,2.9,26.0,439.0,280.73,196.14
2016,6,30,17,15,710.0,83.5,2.85,25.0,388.0,225.77,150.16
2016,6,30,17,30,678.0,79.0,2.8,24.0,337.0,176.79,109.75
2016,6,30,17,45,635.0,73.0,2.75,23.5,287.0,128.74,73.02
2016,6,30,18,0,592.0,67.0,2.7,23.0,237.0,85.5,45.33
2016,6,30,18,15,529.0,60.0,2.5,22.0,189.5,46.16,34.42
2016,6,30,18,30,466.0,53.0,2.3,21.0,142.0,38.47,27.67
2016,6,30,18,45,371.5,43.0,2.1,20.5,101.0,32.43,22.05
2016,6,30,19,0,277.0,33.0,1.9,20.0,60.0,25.98,15.4
2016,6,30,19,15,138.5,16.5,1.9,19.5,30.0,12.53,0.0
2016,6,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,1,5,15,129.5,17.5,0.45,15.5,31.0,38.53,4.14
2016,7,1,5,30,259.0,35.0,0.4,16.0,62.0,92.48,57.38
2016,7,1,5,45,350.5,45.5,0.4,16.5,103.0,140.85,97.9
2016,7,1,6,0,442.0,56.0,0.4,17.0,144.0,198.57,146.11
2016,7,1,6,15,504.5,64.0,0.4,17.0,191.0,253.06,192.9
2016,7,1,6,30,567.0,72.0,0.4,17.0,238.0,313.7,243.9
2016,7,1,6,45,610.5,78.5,0.4,17.5,287.5,369.99,289.92
2016,7,1,7,0,654.0,85.0,0.4,18.0,337.0,429.91,337.1
2016,7,1,7,15,686.5,90.0,0.5,18.5,387.5,485.45,380.14
2016,7,1,7,30,719.0,95.0,0.6,19.0,438.0,542.94,423.32
2016,7,1,7,45,744.0,98.5,0.75,19.5,487.5,594.18,461.29
2016,7,1,8,0,769.0,102.0,0.9,20.0,537.0,647.48,499.78
2016,7,1,8,15,788.0,105.5,1.0,20.5,584.0,696.76,532.87
2016,7,1,8,30,807.0,109.0,1.1,21.0,631.0,745.61,564.64
2016,7,1,8,45,822.0,111.5,1.25,21.5,674.5,789.47,593.11
2016,7,1,9,0,837.0,114.0,1.4,22.0,718.0,832.08,620.47
2016,7,1,9,15,848.5,116.5,1.5,22.0,757.0,865.57,642.13
2016,7,1,9,30,860.0,119.0,1.6,22.0,796.0,901.56,665.46
2016,7,1,9,45,869.5,120.5,1.7,22.5,830.5,932.56,684.09
2016,7,1,10,0,879.0,122.0,1.8,23.0,865.0,961.17,701.13
2016,7,1,10,15,885.5,123.5,1.85,23.0,893.0,984.35,715.4
2016,7,1,10,30,892.0,125.0,1.9,23.0,921.0,1004.73,727.97
2016,7,1,10,45,897.5,125.5,2.0,23.5,942.5,1020.16,736.69
2016,7,1,11,0,903.0,126.0,2.1,24.0,964.0,1032.56,743.57
2016,7,1,11,15,906.0,127.0,2.15,24.0,978.5,1039.84,748.16
2016,7,1,11,30,909.0,128.0,2.2,24.0,993.0,1043.93,750.88
2016,7,1,11,45,911.0,128.0,2.3,24.0,1000.5,1042.79,751.02
2016,7,1,12,0,913.0,128.0,2.4,24.0,1008.0,1038.46,749.25
2016,7,1,12,15,913.0,128.0,2.45,24.0,1007.5,1028.98,743.74
2016,7,1,12,30,913.0,128.0,2.5,24.0,1007.0,1016.4,736.36
2016,7,1,12,45,904.0,132.5,2.6,24.0,997.5,996.6,724.88
2016,7,1,13,0,895.0,137.0,2.7,24.0,988.0,974.11,711.65
2016,7,1,13,15,891.5,136.0,2.7,24.0,973.0,948.79,695.64
2016,7,1,13,30,888.0,135.0,2.7,24.0,958.0,920.86,677.92
2016,7,1,13,45,884.5,133.0,2.75,24.0,936.5,889.51,658.25
2016,7,1,14,0,881.0,131.0,2.8,24.0,915.0,855.81,636.86
2016,7,1,14,15,874.0,129.5,2.8,24.0,886.5,817.62,611.92
2016,7,1,14,30,867.0,128.0,2.8,24.0,858.0,777.64,585.56
2016,7,1,14,45,859.0,125.5,2.8,24.0,824.0,734.4,556.67
2016,7,1,15,0,851.0,123.0,2.8,24.0,790.0,689.84,525.36
2016,7,1,15,15,839.5,120.5,2.8,23.5,750.5,640.7,490.36
2016,7,1,15,30,828.0,118.0,2.8,23.0,711.0,591.83,454.51
2016,7,1,15,45,814.0,114.5,2.8,23.0,667.5,540.36,414.82
