Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,16,0,800.0,111.0,2.8,23.0,624.0,489.03,374.14
2016,7,1,16,15,780.5,107.5,2.75,22.5,577.0,435.7,331.39
2016,7,1,16,30,761.0,104.0,2.7,22.0,530.0,383.54,288.31
2016,7,1,16,45,736.5,99.0,2.7,22.0,480.5,327.07,240.52
2016,7,1,17,0,712.0,94.0,2.7,22.0,431.0,275.2,195.64
2016,7,1,17,15,679.0,89.0,2.65,21.5,380.5,223.79,151.71
2016,7,1,17,30,646.0,84.0,2.6,21.0,330.0,175.83,111.58
2016,7,1,17,45,601.5,77.5,2.6,21.0,280.5,128.85,75.26
2016,7,1,18,0,557.0,71.0,2.6,21.0,231.0,86.86,47.99
2016,7,1,18,15,493.0,63.0,2.45,20.0,184.5,48.49,36.75
2016,7,1,18,30,429.0,55.0,2.3,19.0,138.0,40.31,29.51
2016,7,1,18,45,334.0,44.5,2.15,18.5,97.5,33.88,23.49
2016,7,1,19,0,239.0,34.0,2.0,18.0,57.0,26.26,15.77
2016,7,1,19,15,119.5,17.0,1.95,17.5,28.5,13.17,0.0
2016,7,1,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,5,15,124.0,17.5,1.9,13.0,30.5,37.54,2.25
2016,7,2,5,30,248.0,35.0,2.0,13.0,61.0,90.14,56.46
2016,7,2,5,45,344.0,45.5,2.1,13.5,102.0,138.85,97.98
2016,7,2,6,0,440.0,56.0,2.2,14.0,143.0,197.47,148.13
2016,7,2,6,15,503.0,64.0,2.25,14.5,190.0,251.98,196.21
2016,7,2,6,30,566.0,72.0,2.3,15.0,237.0,312.69,248.84
2016,7,2,6,45,612.0,78.0,2.35,15.5,287.0,369.5,297.4
2016,7,2,7,0,658.0,84.0,2.4,16.0,337.0,430.19,347.66
2016,7,2,7,15,690.5,88.5,2.4,16.5,387.5,485.37,392.01
2016,7,2,7,30,723.0,93.0,2.4,17.0,438.0,542.49,436.42
2016,7,2,7,45,748.5,97.0,2.45,17.5,487.5,594.84,476.03
2016,7,2,8,0,774.0,101.0,2.5,18.0,537.0,649.24,515.98
2016,7,2,8,15,792.5,104.5,2.5,18.5,584.0,698.38,549.57
2016,7,2,8,30,811.0,108.0,2.5,19.0,631.0,747.05,581.66
2016,7,2,8,45,826.5,110.0,2.5,19.5,675.0,790.94,609.75
2016,7,2,9,0,842.0,112.0,2.5,20.0,719.0,833.62,636.53
2016,7,2,9,15,853.0,114.5,2.5,20.0,758.0,866.92,657.72
2016,7,2,9,30,864.0,117.0,2.5,20.0,797.0,902.64,680.48
2016,7,2,9,45,863.5,124.5,2.55,20.5,828.5,930.9,697.13
2016,7,2,10,0,863.0,132.0,2.6,21.0,860.0,956.26,711.83
2016,7,2,10,15,870.0,133.5,2.65,21.0,888.5,979.62,726.56
2016,7,2,10,30,877.0,135.0,2.7,21.0,917.0,1000.24,739.55
2016,7,2,10,45,881.5,136.5,2.75,21.5,938.5,1015.52,747.67
2016,7,2,11,0,886.0,138.0,2.8,22.0,960.0,1027.79,753.93
2016,7,2,11,15,889.0,139.0,2.85,22.0,974.5,1034.95,758.43
2016,7,2,11,30,892.0,140.0,2.9,22.0,989.0,1038.98,761.06
2016,7,2,11,45,893.0,140.5,2.95,22.0,996.0,1037.34,760.14
2016,7,2,12,0,894.0,141.0,3.0,22.0,1003.0,1032.57,757.33
2016,7,2,12,15,894.5,141.0,3.0,22.0,1003.0,1023.71,751.54
2016,7,2,12,30,895.0,141.0,3.0,22.0,1003.0,1011.81,743.89
2016,7,2,12,45,899.0,137.0,3.05,22.5,997.5,996.35,733.01
2016,7,2,13,0,903.0,133.0,3.1,23.0,992.0,977.83,720.22
2016,7,2,13,15,900.5,132.0,3.1,22.5,977.0,953.28,705.86
2016,7,2,13,30,898.0,131.0,3.1,22.0,962.0,926.04,689.67
2016,7,2,13,45,893.0,130.0,3.1,22.0,940.5,894.1,668.91
2016,7,2,14,0,888.0,129.0,3.1,22.0,919.0,859.87,646.52
2016,7,2,14,15,881.5,127.0,3.1,22.0,890.5,821.38,621.05
2016,7,2,14,30,875.0,125.0,3.1,22.0,862.0,781.04,594.11
2016,7,2,14,45,866.0,123.5,3.1,22.0,828.0,737.73,564.8
2016,7,2,15,0,857.0,122.0,3.1,22.0,794.0,693.14,533.16
2016,7,2,15,15,845.5,119.5,3.1,21.5,754.5,643.72,497.53
2016,7,2,15,30,834.0,117.0,3.1,21.0,715.0,594.57,461.04
2016,7,2,15,45,818.0,114.0,3.1,21.0,670.5,542.21,420.22
2016,7,2,16,0,802.0,111.0,3.1,21.0,626.0,490.17,378.55
2016,7,2,16,15,783.0,107.5,3.05,20.5,579.0,436.93,335.41
2016,7,2,16,30,764.0,104.0,3.0,20.0,532.0,384.81,291.89
2016,7,2,16,45,737.5,100.0,3.0,20.0,482.0,328.4,243.69
2016,7,2,17,0,711.0,96.0,3.0,20.0,432.0,276.78,198.62
2016,7,2,17,15,677.5,91.0,2.95,19.5,381.5,225.27,154.25
2016,7,2,17,30,644.0,86.0,2.9,19.0,331.0,177.27,113.78
2016,7,2,17,45,596.5,80.0,2.85,18.5,281.0,130.47,77.59
2016,7,2,18,0,549.0,74.0,2.8,18.0,231.0,89.0,50.66
2016,7,2,18,15,485.0,65.5,2.7,17.5,184.5,50.62,39.02
2016,7,2,18,30,421.0,57.0,2.6,17.0,138.0,42.21,31.43
2016,7,2,18,45,327.5,45.5,2.55,16.5,97.5,34.34,24.09
2016,7,2,19,0,234.0,34.0,2.5,16.0,57.0,26.27,15.91
2016,7,2,19,15,117.0,17.0,2.45,15.5,28.5,13.18,0.0
2016,7,2,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,3,5,15,133.0,17.0,2.05,11.5,30.5,37.97,0.24
2016,7,3,5,30,266.0,34.0,2.1,12.0,61.0,92.57,57.64
2016,7,3,5,45,362.0,44.0,2.15,12.5,102.0,141.26,99.6
2016,7,3,6,0,458.0,54.0,2.2,13.0,143.0,200.19,150.32
2016,7,3,6,15,520.0,61.5,2.2,13.5,190.5,254.67,198.71
2016,7,3,6,30,582.0,69.0,2.2,14.0,238.0,315.26,251.48
2016,7,3,6,45,626.5,75.0,2.25,14.5,288.0,372.15,300.35
2016,7,3,7,0,671.0,81.0,2.3,15.0,338.0,432.77,350.76
2016,7,3,7,15,703.0,85.5,2.3,15.5,388.5,488.29,395.53
2016,7,3,7,30,735.0,90.0,2.3,16.0,439.0,544.43,439.33
2016,7,3,7,45,759.0,94.0,2.3,16.5,488.5,597.73,479.51
2016,7,3,8,0,783.0,98.0,2.3,17.0,538.0,651.56,518.83
2016,7,3,8,15,801.5,101.0,2.3,17.5,585.0,700.55,552.14
2016,7,3,8,30,820.0,104.0,2.3,18.0,632.0,749.05,584.07
2016,7,3,8,45,834.5,106.5,2.35,18.5,676.0,793.03,612.53
2016,7,3,9,0,849.0,109.0,2.4,19.0,720.0,831.44,636.71
2016,7,3,9,15,860.0,111.5,2.4,19.0,759.0,869.36,661.16
2016,7,3,9,30,871.0,114.0,2.4,19.0,798.0,905.32,684.05
2016,7,3,9,45,891.0,109.0,2.45,19.5,835.0,939.46,704.67
2016,7,3,10,0,911.0,104.0,2.5,20.0,872.0,971.68,723.85
2016,7,3,10,15,917.0,105.0,2.55,20.0,900.0,994.63,738.22
2016,7,3,10,30,923.0,106.0,2.6,20.0,928.0,1014.67,750.8
2016,7,3,10,45,927.5,107.0,2.7,20.5,950.0,1030.2,759.57
2016,7,3,11,0,932.0,108.0,2.8,21.0,972.0,1042.56,766.36
2016,7,3,11,15,935.0,108.5,2.85,21.0,986.5,1049.67,770.83
2016,7,3,11,30,938.0,109.0,2.9,21.0,1001.0,1053.49,773.33
2016,7,3,11,45,939.5,109.5,3.0,21.5,1008.5,1052.49,771.81
2016,7,3,12,0,941.0,110.0,3.1,22.0,1016.0,1048.19,768.27
2016,7,3,12,15,941.0,110.0,3.15,22.0,1016.0,1038.63,762.46
2016,7,3,12,30,941.0,110.0,3.2,22.0,1016.0,1025.86,754.67
2016,7,3,12,45,926.0,118.5,3.3,22.0,1004.5,1004.04,741.39
2016,7,3,13,0,911.0,127.0,3.4,22.0,993.0,979.58,726.37
2016,7,3,13,15,908.0,126.5,3.4,22.0,978.5,954.92,710.47
2016,7,3,13,30,905.0,126.0,3.4,22.0,964.0,927.57,692.74
2016,7,3,13,45,900.5,124.5,3.4,22.0,942.0,895.41,671.72
2016,7,3,14,0,896.0,123.0,3.4,22.0,920.0,860.91,649.02
2016,7,3,14,15,889.5,121.5,3.4,21.5,892.0,822.65,624.78
2016,7,3,14,30,883.0,120.0,3.4,21.0,864.0,782.51,598.93
2016,7,3,14,45,874.5,118.0,3.4,21.0,829.5,738.79,569.09
2016,7,3,15,0,866.0,116.0,3.4,21.0,795.0,693.74,537.08
2016,7,3,15,15,854.5,114.0,3.35,21.0,755.5,645.69,500.96
2016,7,3,15,30,843.0,112.0,3.3,21.0,716.0,595.25,462.3
2016,7,3,15,45,829.0,108.5,3.3,21.0,672.0,543.07,421.5
2016,7,3,16,0,815.0,105.0,3.3,21.0,628.0,491.0,379.67
2016,7,3,16,15,796.0,102.0,3.25,20.5,581.0,437.57,336.22
2016,7,3,16,30,777.0,99.0,3.2,20.0,534.0,385.23,292.37
2016,7,3,16,45,753.0,94.5,3.15,20.0,484.5,331.19,245.71
2016,7,3,17,0,729.0,90.0,3.1,20.0,435.0,279.23,200.12
2016,7,3,17,15,697.0,85.5,3.0,19.5,384.0,224.8,153.2
2016,7,3,17,30,665.0,81.0,2.9,19.0,333.0,176.43,112.22
2016,7,3,17,45,621.0,74.5,2.85,18.5,283.5,128.44,74.88
2016,7,3,18,0,577.0,68.0,2.8,18.0,234.0,85.39,46.74
2016,7,3,18,15,514.5,60.5,2.65,17.5,187.0,46.36,35.27
2016,7,3,18,30,452.0,53.0,2.5,17.0,140.0,38.53,28.21
2016,7,3,18,45,359.5,42.5,2.35,16.5,99.0,32.02,22.09
2016,7,3,19,0,267.0,32.0,2.2,16.0,58.0,25.05,14.89
2016,7,3,19,15,133.5,16.0,2.2,15.5,29.0,12.11,0.0
2016,7,3,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,143.5,16.0,2.3,12.0,30.5,38.7,0.0
2016,7,4,5,30,287.0,32.0,2.4,12.0,61.0,94.2,57.8
2016,7,4,5,45,385.5,41.0,2.5,12.5,102.5,143.38,100.45
2016,7,4,6,0,484.0,50.0,2.6,13.0,144.0,203.07,152.03
2016,7,4,6,15,268.0,79.0,2.6,13.5,133.5,183.91,144.84
2016,7,4,6,30,52.0,108.0,2.6,14.0,123.0,131.44,105.28
2016,7,4,6,45,60.0,128.5,2.65,14.5,149.0,158.71,128.22
2016,7,4,7,0,68.0,149.0,2.7,15.0,175.0,186.69,151.19
2016,7,4,7,15,106.5,173.5,2.7,15.5,221.0,241.48,195.82
2016,7,4,7,30,145.0,198.0,2.7,16.0,267.0,295.17,238.75
2016,7,4,7,45,212.5,214.0,2.7,16.5,327.5,361.5,291.45
2016,7,4,8,0,280.0,230.0,2.7,17.0,388.0,439.9,352.21
2016,7,4,8,15,561.5,161.5,2.7,17.0,511.5,592.63,473.56
2016,7,4,8,30,843.0,93.0,2.7,17.0,635.0,750.35,590.57
2016,7,4,8,45,543.0,209.5,2.75,17.5,568.0,668.11,524.15
2016,7,4,9,0,243.0,326.0,2.8,18.0,501.0,552.02,429.31
2016,7,4,9,15,568.0,213.0,2.8,18.5,651.5,731.34,568.56
2016,7,4,9,30,893.0,100.0,2.8,19.0,802.0,909.64,691.59
2016,7,4,9,45,888.5,109.0,2.85,19.5,832.5,936.79,706.3
2016,7,4,10,0,884.0,118.0,2.9,20.0,863.0,960.75,720.15
2016,7,4,10,15,890.5,119.5,2.95,20.0,891.0,984.17,735.05
2016,7,4,10,30,897.0,121.0,3.0,20.0,919.0,1004.78,748.11
2016,7,4,10,45,900.0,123.0,3.05,20.5,940.0,1019.51,755.91
2016,7,4,11,0,903.0,125.0,3.1,21.0,961.0,1031.12,761.76
2016,7,4,11,15,906.0,125.5,3.1,21.0,975.5,1038.02,765.66
2016,7,4,11,30,909.0,126.0,3.1,21.0,990.0,1041.73,767.63
2016,7,4,11,45,908.5,127.5,3.15,21.0,996.5,1039.73,766.43
2016,7,4,12,0,908.0,129.0,3.2,21.0,1003.0,1034.54,763.3
2016,7,4,12,15,907.5,129.0,3.2,21.0,1002.5,1024.7,756.82
2016,7,4,12,30,907.0,129.0,3.2,21.0,1002.0,1011.78,748.45
2016,7,4,12,45,914.0,123.0,3.25,21.0,997.0,997.11,739.4
2016,7,4,13,0,921.0,117.0,3.3,21.0,992.0,979.23,728.28
2016,7,4,13,15,918.0,116.0,3.3,21.0,977.0,953.92,711.85
2016,7,4,13,30,915.0,115.0,3.3,21.0,962.0,925.89,693.63
2016,7,4,13,45,910.0,114.0,3.3,21.0,940.0,893.56,672.44
2016,7,4,14,0,905.0,113.0,3.3,21.0,918.0,858.88,649.56
2016,7,4,14,15,898.5,111.5,3.3,21.0,889.5,820.36,623.87
2016,7,4,14,30,892.0,110.0,3.3,21.0,861.0,779.94,596.65
2016,7,4,14,45,884.5,108.0,3.3,21.0,827.0,736.62,567.12
2016,7,4,15,0,877.0,106.0,3.3,21.0,793.0,691.87,535.74
2016,7,4,15,15,866.0,104.0,3.3,20.5,753.5,643.69,500.65
2016,7,4,15,30,855.0,102.0,3.3,20.0,714.0,594.8,464.01
2016,7,4,15,45,842.0,98.5,3.3,20.0,670.5,542.98,423.24
2016,7,4,16,0,829.0,95.0,3.3,20.0,627.0,488.56,379.44
2016,7,4,16,15,811.0,92.0,3.25,19.5,580.0,434.89,335.52
2016,7,4,16,30,793.0,89.0,3.2,19.0,533.0,382.17,291.04
2016,7,4,16,45,771.0,85.0,3.15,19.0,484.0,328.42,244.21
2016,7,4,17,0,749.0,81.0,3.1,19.0,435.0,276.5,198.22
2016,7,4,17,15,718.0,77.0,3.05,18.5,384.5,224.64,152.95
2016,7,4,17,30,687.0,73.0,3.0,18.0,334.0,173.17,109.11
2016,7,4,17,45,646.0,67.5,2.95,17.5,284.5,125.23,71.47
2016,7,4,18,0,605.0,62.0,2.9,17.0,235.0,81.86,43.08
2016,7,4,18,15,544.0,55.0,2.8,16.5,188.0,41.75,31.37
2016,7,4,18,30,483.0,48.0,2.7,16.0,141.0,34.08,24.42
2016,7,4,18,45,392.0,39.0,2.6,15.5,100.0,28.79,19.38
2016,7,4,19,0,301.0,30.0,2.5,15.0,59.0,23.14,13.35
2016,7,4,19,15,150.5,15.0,2.5,14.5,29.5,11.22,0.0
2016,7,4,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,135.0,16.0,1.6,12.5,29.5,37.26,0.0
2016,7,5,5,30,270.0,32.0,1.6,13.0,59.0,90.66,55.1
2016,7,5,5,45,365.5,42.0,1.65,13.5,100.0,139.14,97.0
2016,7,5,6,0,461.0,52.0,1.7,14.0,141.0,197.87,147.29
2016,7,5,6,15,230.5,62.0,1.65,14.5,106.5,152.03,118.33
2016,7,5,6,30,0.0,72.0,1.6,15.0,72.0,70.18,53.94
2016,7,5,6,45,0.0,87.5,1.55,15.5,87.5,85.52,66.79
2016,7,5,7,0,0.0,103.0,1.5,16.0,103.0,100.85,79.27
2016,7,5,7,15,57.0,150.0,1.45,16.5,177.0,183.85,147.6
2016,7,5,7,30,114.0,197.0,1.4,17.0,251.0,275.57,220.74
2016,7,5,7,45,92.5,215.5,1.4,17.5,262.5,280.28,222.8
2016,7,5,8,0,71.0,234.0,1.4,18.0,274.0,288.35,227.59
2016,7,5,8,15,126.0,261.5,1.4,18.0,339.5,366.28,288.13
2016,7,5,8,30,181.0,289.0,1.4,18.0,405.0,441.98,345.24
2016,7,5,8,45,189.5,310.5,1.45,18.5,439.5,477.59,369.95
2016,7,5,9,0,198.0,332.0,1.5,19.0,474.0,513.21,394.54
2016,7,5,9,15,335.0,309.5,1.55,19.5,566.0,620.81,474.25
2016,7,5,9,30,472.0,287.0,1.6,20.0,658.0,735.93,555.86
2016,7,5,9,45,687.0,198.5,1.7,20.5,763.5,854.65,639.59
2016,7,5,10,0,902.0,110.0,1.8,21.0,869.0,968.91,712.62
2016,7,5,10,15,908.5,111.5,1.9,21.0,897.5,992.76,727.04
2016,7,5,10,30,915.0,113.0,2.0,21.0,926.0,1013.73,740.69
2016,7,5,10,45,919.5,114.0,2.15,21.0,948.0,1029.21,751.51
2016,7,5,11,0,924.0,115.0,2.3,21.0,970.0,1041.54,760.42
2016,7,5,11,15,927.5,116.0,2.4,21.0,985.5,1049.66,766.15
2016,7,5,11,30,931.0,117.0,2.5,21.0,1001.0,1054.5,769.9
2016,7,5,11,45,932.5,117.0,2.65,21.5,1008.5,1053.03,768.75
2016,7,5,12,0,934.0,117.0,2.8,22.0,1016.0,1048.28,765.56
2016,7,5,12,15,934.5,117.0,2.85,22.0,1016.5,1039.29,760.21
2016,7,5,12,30,935.0,117.0,2.9,22.0,1017.0,1027.1,752.89
2016,7,5,12,45,930.5,119.5,3.0,22.0,1009.0,1009.46,742.53
2016,7,5,13,0,926.0,122.0,3.1,22.0,1001.0,988.88,730.25
2016,7,5,13,15,923.5,121.5,3.1,22.0,987.0,964.39,714.57
2016,7,5,13,30,921.0,121.0,3.1,22.0,973.0,937.14,697.06
2016,7,5,13,45,919.0,118.5,3.1,22.0,952.0,905.73,676.72
2016,7,5,14,0,917.0,116.0,3.1,22.0,931.0,871.78,654.59
2016,7,5,14,15,911.0,114.5,3.1,21.5,903.0,833.22,630.38
2016,7,5,14,30,905.0,113.0,3.1,21.0,875.0,792.7,604.51
2016,7,5,14,45,899.0,110.0,3.1,21.0,841.5,748.96,574.9
2016,7,5,15,0,893.0,107.0,3.1,21.0,808.0,703.65,543.36
2016,7,5,15,15,882.5,105.0,3.1,20.5,768.0,655.06,508.18
2016,7,5,15,30,872.0,103.0,3.1,20.0,728.0,605.68,471.36
2016,7,5,15,45,859.5,100.0,3.1,20.0,684.0,553.75,430.66
2016,7,5,16,0,847.0,97.0,3.1,20.0,640.0,499.16,386.87
2016,7,5,16,15,829.0,94.0,3.1,19.5,592.5,444.55,342.43
2016,7,5,16,30,811.0,91.0,3.1,19.0,545.0,390.87,297.33
2016,7,5,16,45,787.5,87.5,3.1,19.0,494.5,336.09,249.77
2016,7,5,17,0,764.0,84.0,3.1,19.0,444.0,283.3,203.14
2016,7,5,17,15,732.0,79.5,3.05,18.5,392.5,229.93,156.67
2016,7,5,17,30,700.0,75.0,3.0,18.0,341.0,176.95,111.63
2016,7,5,17,45,654.5,70.0,3.0,17.5,290.0,128.18,73.56
2016,7,5,18,0,609.0,65.0,3.0,17.0,239.0,84.49,45.2
2016,7,5,18,15,545.0,58.0,2.9,16.5,191.0,44.14,33.47
2016,7,5,18,30,481.0,51.0,2.8,16.0,143.0,36.8,26.8
2016,7,5,18,45,380.5,41.5,2.7,15.5,101.0,31.16,21.43
2016,7,5,19,0,280.0,32.0,2.6,15.0,59.0,25.14,14.95
2016,7,5,19,15,140.0,16.0,2.55,14.5,29.5,12.16,0.0
2016,7,5,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,6,5,15,145.0,15.0,0.9,12.0,29.0,37.22,0.0
2016,7,6,5,30,290.0,30.0,0.9,12.0,58.0,92.01,55.21
2016,7,6,5,45,386.0,39.0,0.95,12.5,99.0,140.44,97.42
2016,7,6,6,0,482.0,48.0,1.0,13.0,140.0,199.19,147.81
2016,7,6,6,15,349.5,76.5,0.95,13.5,153.5,208.66,162.67
2016,7,6,6,30,217.0,105.0,0.9,14.0,167.0,201.13,160.66
2016,7,6,6,45,235.5,123.5,0.85,15.0,202.5,240.28,193.2
2016,7,6,7,0,254.0,142.0,0.8,16.0,238.0,281.03,225.73
2016,7,6,7,15,251.5,165.0,0.7,16.0,271.5,316.68,253.69
2016,7,6,7,30,249.0,188.0,0.6,16.0,305.0,351.64,280.14
2016,7,6,7,45,522.5,137.5,0.55,16.5,418.5,489.69,387.52
2016,7,6,8,0,796.0,87.0,0.5,17.0,532.0,646.52,502.23
2016,7,6,8,15,813.5,90.0,0.4,17.5,579.0,695.38,530.38
2016,7,6,8,30,831.0,93.0,0.3,18.0,626.0,740.01,556.08
2016,7,6,8,45,845.0,95.0,0.2,18.5,669.5,783.36,580.25
2016,7,6,9,0,859.0,97.0,0.1,19.0,713.0,825.38,603.08
2016,7,6,9,15,869.5,99.0,0.2,19.5,752.0,862.82,625.47
2016,7,6,9,30,880.0,101.0,0.3,20.0,791.0,898.25,646.75
2016,7,6,9,45,888.0,102.5,0.45,20.5,824.5,928.66,665.98
2016,7,6,10,0,896.0,104.0,0.6,21.0,858.0,956.58,683.81
2016,7,6,10,15,902.0,105.5,0.8,21.0,886.0,979.91,701.18
2016,7,6,10,30,908.0,107.0,1.0,21.0,914.0,1000.37,716.75
2016,7,6,10,45,913.0,107.5,1.2,21.5,935.5,1015.81,727.73
2016,7,6,11,0,918.0,108.0,1.4,22.0,957.0,1028.16,736.68
2016,7,6,11,15,920.5,108.5,1.6,22.0,971.0,1034.82,743.4
2016,7,6,11,30,923.0,109.0,1.8,22.0,985.0,1038.23,748.03
2016,7,6,11,45,925.0,109.0,2.0,22.5,992.5,1037.36,748.43
2016,7,6,12,0,927.0,109.0,2.2,23.0,1000.0,1033.24,746.69
2016,7,6,12,15,926.5,109.0,2.4,23.0,999.5,1023.41,742.65
2016,7,6,12,30,926.0,109.0,2.6,23.0,999.0,1010.42,736.5
2016,7,6,12,45,918.0,113.0,2.8,23.0,990.0,991.15,726.12
2016,7,6,13,0,910.0,117.0,3.0,23.0,981.0,969.08,713.75
2016,7,6,13,15,907.0,116.0,3.1,22.5,966.0,944.05,699.83
2016,7,6,13,30,904.0,115.0,3.2,22.0,951.0,916.33,683.95
2016,7,6,13,45,901.5,113.0,3.3,22.0,930.0,885.5,664.47
2016,7,6,14,0,899.0,111.0,3.4,22.0,909.0,852.2,643.13
2016,7,6,14,15,893.0,109.5,3.4,22.0,881.5,814.29,617.85
2016,7,6,14,30,887.0,108.0,3.4,22.0,854.0,774.45,591.05
2016,7,6,14,45,881.5,104.5,3.45,22.0,821.0,731.33,561.88
2016,7,6,15,0,876.0,101.0,3.5,22.0,788.0,686.63,530.88
2016,7,6,15,15,866.0,99.0,3.45,21.5,749.5,639.12,496.11
2016,7,6,15,30,856.0,97.0,3.4,21.0,711.0,590.82,459.77
2016,7,6,15,45,846.0,93.5,3.4,21.0,668.5,540.54,420.21
2016,7,6,16,0,836.0,90.0,3.4,21.0,626.0,489.92,379.26
2016,7,6,16,15,819.0,87.0,3.35,20.5,579.5,433.72,333.52
2016,7,6,16,30,802.0,84.0,3.3,20.0,533.0,380.95,289.04
2016,7,6,16,45,782.5,80.0,3.25,20.0,484.5,327.52,242.46
2016,7,6,17,0,763.0,76.0,3.2,20.0,436.0,275.64,196.46
2016,7,6,17,15,733.5,72.0,3.15,19.5,385.5,223.33,150.77
2016,7,6,17,30,704.0,68.0,3.1,19.0,335.0,174.05,108.7
2016,7,6,17,45,664.0,63.0,3.1,18.5,285.5,125.92,71.03
2016,7,6,18,0,624.0,58.0,3.1,18.0,236.0,79.28,40.25
2016,7,6,18,15,564.0,52.0,2.95,17.0,189.0,39.0,28.87
2016,7,6,18,30,504.0,46.0,2.8,16.0,142.0,32.42,22.95
2016,7,6,18,45,412.0,37.5,2.65,15.5,100.5,27.5,18.25
2016,7,6,19,0,320.0,29.0,2.5,15.0,59.0,22.26,12.55
2016,7,6,19,15,160.0,14.5,2.45,14.5,29.5,10.82,0.0
2016,7,6,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,7,5,15,155.0,14.0,1.55,12.0,29.0,37.14,0.0
2016,7,7,5,30,310.0,28.0,1.5,12.0,58.0,93.25,54.99
2016,7,7,5,45,403.5,36.5,1.45,12.5,98.5,141.43,97.59
2016,7,7,6,0,497.0,45.0,1.4,13.0,139.0,199.71,147.96
2016,7,7,6,15,271.5,75.0,1.25,13.5,128.5,179.93,140.69
2016,7,7,6,30,46.0,105.0,1.1,14.0,118.0,125.81,100.26
2016,7,7,6,45,52.5,125.5,1.0,15.0,143.0,152.09,122.04
2016,7,7,7,0,59.0,146.0,0.9,16.0,168.0,178.94,143.44
2016,7,7,7,15,95.0,171.0,0.95,16.0,213.0,227.35,182.66
2016,7,7,7,30,131.0,196.0,1.0,16.0,258.0,284.5,228.06
2016,7,7,7,45,243.0,204.5,1.05,16.5,334.5,376.43,300.38
2016,7,7,8,0,355.0,213.0,1.1,17.0,411.0,472.19,373.39
2016,7,7,8,15,597.0,149.5,1.2,17.5,517.0,604.43,474.45
2016,7,7,8,30,839.0,86.0,1.3,18.0,623.0,737.88,569.2
2016,7,7,8,45,853.0,88.0,1.45,18.5,666.5,781.58,597.06
2016,7,7,9,0,867.0,90.0,1.6,19.0,710.0,823.94,624.66
2016,7,7,9,15,877.5,92.0,1.7,19.0,749.5,861.7,649.54
2016,7,7,9,30,888.0,94.0,1.8,19.0,789.0,897.44,672.99
2016,7,7,9,45,893.5,97.0,1.95,19.5,822.0,927.44,691.81
2016,7,7,10,0,899.0,100.0,2.1,20.0,855.0,954.8,708.84
2016,7,7,10,15,905.0,101.5,2.15,20.0,883.0,978.26,723.56
2016,7,7,10,30,911.0,103.0,2.2,20.0,911.0,998.83,736.46
2016,7,7,10,45,916.0,103.5,2.3,20.5,932.5,1014.37,745.32
2016,7,7,11,0,921.0,104.0,2.4,21.0,954.0,1026.8,752.25
2016,7,7,11,15,923.5,104.5,2.45,21.0,969.0,1033.54,756.51
2016,7,7,11,30,926.0,105.0,2.5,21.0,984.0,1037.02,758.83
2016,7,7,11,45,928.5,104.5,2.6,21.0,991.5,1036.19,759.03
2016,7,7,12,0,931.0,104.0,2.7,21.0,999.0,1032.09,757.22
2016,7,7,12,15,931.0,104.0,2.7,21.0,999.0,1022.77,751.13
2016,7,7,12,30,931.0,104.0,2.7,21.0,999.0,1010.27,743.11
2016,7,7,12,45,922.5,108.5,2.75,21.0,990.0,991.0,731.22
2016,7,7,13,0,914.0,113.0,2.8,21.0,981.0,968.92,717.53
2016,7,7,13,15,911.0,112.5,2.75,21.0,966.5,944.32,701.33
2016,7,7,13,30,908.0,112.0,2.7,21.0,952.0,917.0,683.35
2016,7,7,13,45,905.5,109.5,2.7,21.0,931.0,885.58,662.98
2016,7,7,14,0,903.0,107.0,2.7,21.0,910.0,851.69,640.86
2016,7,7,14,15,897.0,106.0,2.7,21.0,882.0,814.14,616.09
2016,7,7,14,30,891.0,105.0,2.7,21.0,854.0,774.64,589.77
2016,7,7,14,45,885.0,102.0,2.75,21.0,820.5,731.48,560.89
2016,7,7,15,0,879.0,99.0,2.8,21.0,787.0,686.77,530.26
2016,7,7,15,15,868.5,97.0,2.85,20.5,748.0,638.81,495.73
2016,7,7,15,30,858.0,95.0,2.9,20.0,709.0,590.09,459.54
2016,7,7,15,45,846.5,91.5,2.95,20.0,666.5,538.91,419.52
2016,7,7,16,0,835.0,88.0,3.0,20.0,624.0,487.53,378.15
2016,7,7,16,15,818.0,85.5,3.0,19.5,577.0,434.69,334.97
2016,7,7,16,30,801.0,83.0,3.0,19.0,530.0,379.54,288.71
2016,7,7,16,45,780.5,79.0,3.05,19.0,481.5,325.81,241.91
2016,7,7,17,0,760.0,75.0,3.1,19.0,433.0,273.75,195.72
2016,7,7,17,15,730.5,71.0,3.15,18.5,383.0,221.57,150.03
2016,7,7,17,30,701.0,67.0,3.2,18.0,333.0,172.43,107.94
2016,7,7,17,45,662.0,62.0,3.25,17.5,283.5,124.55,70.3
2016,7,7,18,0,623.0,57.0,3.3,17.0,234.0,78.13,39.57
2016,7,7,18,15,563.0,51.0,3.2,16.5,187.0,37.9,27.95
2016,7,7,18,30,503.0,45.0,3.1,16.0,140.0,31.59,22.21
2016,7,7,18,45,414.5,36.5,3.05,15.5,99.5,26.64,17.49
2016,7,7,19,0,326.0,28.0,3.0,15.0,59.0,21.36,11.76
2016,7,7,19,15,163.0,14.0,2.95,14.5,29.5,10.4,0.0
2016,7,7,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,8,5,15,168.5,12.5,1.6,12.5,28.5,36.93,0.0
2016,7,8,5,30,337.0,25.0,1.6,13.0,57.0,94.58,54.28
2016,7,8,5,45,427.5,32.5,1.6,13.5,97.0,142.2,96.88
2016,7,8,6,0,518.0,40.0,1.6,14.0,137.0,199.63,146.75
2016,7,8,6,15,278.5,71.0,1.55,14.5,125.5,177.65,138.28
2016,7,8,6,30,39.0,102.0,1.5,15.0,114.0,119.77,95.03
2016,7,8,6,45,44.0,122.5,1.5,16.0,138.0,145.03,115.96
2016,7,8,7,0,49.0,143.0,1.5,17.0,162.0,170.72,136.54
2016,7,8,7,15,44.5,161.5,1.45,17.5,180.0,189.48,151.14
2016,7,8,7,30,40.0,180.0,1.4,18.0,198.0,207.74,164.97
2016,7,8,7,45,195.5,196.5,1.35,18.5,303.5,331.21,264.04
2016,7,8,8,0,351.0,213.0,1.3,19.0,409.0,469.23,369.61
2016,7,8,8,15,272.5,249.5,1.3,19.5,409.5,466.01,363.08
2016,7,8,8,30,194.0,286.0,1.3,20.0,410.0,448.51,346.78
2016,7,8,8,45,528.5,184.5,1.3,20.5,554.5,628.44,484.75
2016,7,8,9,0,863.0,83.0,1.3,21.0,699.0,812.45,610.62
2016,7,8,9,15,873.0,85.0,1.35,21.5,738.0,849.73,631.49
2016,7,8,9,30,883.0,87.0,1.4,22.0,777.0,884.97,652.48
2016,7,8,9,45,889.5,89.0,1.5,22.5,810.0,914.78,670.41
2016,7,8,10,0,896.0,91.0,1.6,23.0,843.0,942.01,686.65
2016,7,8,10,15,902.0,92.5,1.75,23.0,871.0,965.51,702.46
2016,7,8,10,30,908.0,94.0,1.9,23.0,899.0,986.14,716.49
2016,7,8,10,45,912.0,95.0,2.05,23.5,920.0,1001.28,725.65
2016,7,8,11,0,916.0,96.0,2.2,24.0,941.0,1013.3,732.88
2016,7,8,11,15,919.0,96.5,2.35,24.0,956.0,1020.6,738.59
2016,7,8,11,30,922.0,97.0,2.5,24.0,971.0,1024.66,742.32
2016,7,8,11,45,924.5,96.5,2.65,24.0,979.0,1023.92,743.04
2016,7,8,12,0,927.0,96.0,2.8,24.0,987.0,1019.92,741.72
2016,7,8,12,15,927.5,96.0,2.9,24.0,987.5,1011.21,736.96
2016,7,8,12,30,928.0,96.0,3.0,24.0,988.0,999.3,730.21
2016,7,8,12,45,922.5,99.0,3.15,24.0,980.0,981.53,720.03
2016,7,8,13,0,917.0,102.0,3.3,24.0,972.0,960.86,707.92
2016,7,8,13,15,914.5,101.5,3.4,24.0,958.0,936.71,693.06
2016,7,8,13,30,912.0,101.0,3.5,24.0,944.0,909.81,676.28
2016,7,8,13,45,910.0,99.0,3.65,24.0,923.5,879.23,657.18
2016,7,8,14,0,908.0,97.0,3.8,24.0,903.0,846.14,636.14
2016,7,8,14,15,902.5,96.0,3.85,23.5,875.5,808.85,612.7
2016,7,8,14,30,897.0,95.0,3.9,23.0,848.0,769.57,587.55
2016,7,8,14,45,890.5,92.5,3.95,23.0,815.0,726.33,558.11
2016,7,8,15,0,884.0,90.0,4.0,23.0,782.0,681.55,527.23
2016,7,8,15,15,874.5,88.5,4.0,23.0,743.5,634.51,491.88
2016,7,8,15,30,865.0,87.0,4.0,23.0,705.0,586.6,454.98
2016,7,8,15,45,853.0,84.5,4.05,23.0,662.5,535.77,415.03
2016,7,8,16,0,841.0,82.0,4.1,23.0,620.0,484.77,373.82
2016,7,8,16,15,824.0,79.5,4.05,22.5,573.5,431.65,330.37
2016,7,8,16,30,807.0,77.0,4.0,22.0,527.0,379.31,286.24
2016,7,8,16,45,786.5,73.5,3.95,21.5,478.5,322.6,237.68
2016,7,8,17,0,766.0,70.0,3.9,21.0,430.0,270.67,192.02
2016,7,8,17,15,737.0,66.5,3.75,20.5,380.0,218.72,146.53
2016,7,8,17,30,708.0,63.0,3.6,20.0,330.0,169.75,104.68
2016,7,8,17,45,669.5,58.0,3.5,20.0,281.0,121.53,66.84
2016,7,8,18,0,631.0,53.0,3.4,20.0,232.0,77.65,38.53
2016,7,8,18,15,572.5,47.5,3.2,19.0,185.5,34.79,24.92
2016,7,8,18,30,514.0,42.0,3.0,18.0,139.0,29.08,19.82
2016,7,8,18,45,425.0,34.0,2.9,17.5,98.5,24.46,15.44
2016,7,8,19,0,336.0,26.0,2.8,17.0,58.0,19.53,10.1
2016,7,8,19,15,168.0,13.0,2.75,16.5,29.0,9.54,0.0
2016,7,8,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,173.5,12.0,2.2,14.0,28.0,36.68,0.0
2016,7,9,5,30,347.0,24.0,2.3,14.0,56.0,94.87,53.36
2016,7,9,5,45,436.5,31.5,2.45,14.5,96.0,142.65,96.49
2016,7,9,6,0,526.0,39.0,2.6,15.0,136.0,199.33,145.94
2016,7,9,6,15,583.0,44.0,2.7,15.5,182.5,252.53,193.93
2016,7,9,6,30,640.0,49.0,2.8,16.0,229.0,311.3,245.94
2016,7,9,6,45,678.0,53.0,2.95,17.0,277.5,365.82,293.12
2016,7,9,7,0,716.0,57.0,3.1,18.0,326.0,423.39,341.15
2016,7,9,7,15,744.5,60.5,3.1,18.5,375.5,478.0,385.68
2016,7,9,7,30,773.0,64.0,3.1,19.0,425.0,534.14,429.88
2016,7,9,7,45,793.0,67.0,3.15,19.5,473.0,582.79,467.18
2016,7,9,8,0,813.0,70.0,3.2,20.0,521.0,634.16,504.57
2016,7,9,8,15,829.5,72.0,3.25,20.0,567.0,681.8,538.15
2016,7,9,8,30,846.0,74.0,3.3,20.0,613.0,728.79,570.81
2016,7,9,8,45,858.0,76.5,3.35,20.5,656.0,771.82,599.07
2016,7,9,9,0,870.0,79.0,3.4,21.0,699.0,813.37,625.88
2016,7,9,9,15,880.0,80.5,3.45,21.0,737.5,850.38,650.43
2016,7,9,9,30,890.0,82.0,3.5,21.0,776.0,885.34,673.42
2016,7,9,9,45,891.0,87.0,3.6,21.5,808.5,913.6,690.69
2016,7,9,10,0,892.0,92.0,3.7,22.0,841.0,938.98,705.95
2016,7,9,10,15,898.5,93.5,3.75,22.0,868.5,962.91,721.31
2016,7,9,10,30,905.0,95.0,3.8,22.0,896.0,984.01,734.79
2016,7,9,10,45,912.0,94.0,3.9,22.0,918.5,999.99,745.24
2016,7,9,11,0,919.0,93.0,4.0,22.0,941.0,1012.93,753.78
2016,7,9,11,15,922.5,93.5,4.05,22.0,956.0,1020.81,758.74
2016,7,9,11,30,926.0,94.0,4.1,22.0,971.0,1025.43,761.67
2016,7,9,11,45,931.0,92.0,4.2,22.0,979.5,1025.68,762.14
2016,7,9,12,0,936.0,90.0,4.3,22.0,988.0,1022.64,760.55
2016,7,9,12,15,937.5,90.0,4.35,22.0,989.5,1014.88,755.61
2016,7,9,12,30,939.0,90.0,4.4,22.0,991.0,1003.88,748.61
2016,7,9,12,45,935.5,92.0,4.5,22.0,984.5,986.89,738.07
2016,7,9,13,0,932.0,94.0,4.6,22.0,978.0,966.9,725.75
2016,7,9,13,15,931.5,93.5,4.6,21.5,965.5,944.28,712.23
2016,7,9,13,30,931.0,93.0,4.6,21.0,953.0,918.76,696.66
2016,7,9,13,45,931.0,91.5,4.65,21.0,934.5,889.87,677.7
2016,7,9,14,0,931.0,90.0,4.7,21.0,916.0,858.27,656.74
2016,7,9,14,15,928.0,89.0,4.7,20.5,890.5,822.19,633.42
2016,7,9,14,30,925.0,88.0,4.7,20.0,865.0,783.87,608.24
2016,7,9,14,45,921.5,86.0,4.7,20.0,833.5,742.15,579.15
2016,7,9,15,0,918.0,84.0,4.7,20.0,802.0,698.58,548.44
2016,7,9,15,15,911.0,82.5,4.65,19.5,764.5,651.61,513.62
2016,7,9,15,30,904.0,81.0,4.6,19.0,727.0,603.49,476.56
2016,7,9,15,45,894.0,79.5,4.6,19.0,685.0,552.81,435.73
2016,7,9,16,0,884.0,78.0,4.6,19.0,643.0,501.68,393.41
2016,7,9,16,15,869.5,75.5,4.55,18.5,596.5,447.47,348.12
2016,7,9,16,30,855.0,73.0,4.5,18.0,550.0,393.72,301.84
2016,7,9,16,45,834.0,71.0,4.45,18.0,500.5,339.0,253.21
2016,7,9,17,0,813.0,69.0,4.4,18.0,451.0,282.39,202.48
2016,7,9,17,15,785.5,65.5,4.25,17.5,399.5,228.22,154.27
2016,7,9,17,30,758.0,62.0,4.1,17.0,348.0,176.86,109.68
2016,7,9,17,45,716.5,58.0,4.0,16.5,297.0,126.47,69.93
2016,7,9,18,0,675.0,54.0,3.9,16.0,246.0,80.77,40.48
2016,7,9,18,15,616.5,48.5,3.75,15.5,197.0,38.46,28.57
2016,7,9,18,30,558.0,43.0,3.6,15.0,148.0,30.01,20.9
2016,7,9,18,45,461.5,35.0,3.45,14.5,105.0,25.42,16.48
2016,7,9,19,0,365.0,27.0,3.3,14.0,62.0,20.53,11.02
2016,7,9,19,15,182.5,13.5,3.25,13.5,31.0,10.02,0.0
2016,7,9,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,10,5,15,178.5,12.5,1.75,12.5,28.5,37.51,0.0
2016,7,10,5,30,357.0,25.0,1.9,13.0,57.0,97.31,54.38
2016,7,10,5,45,452.5,33.0,2.05,13.5,99.0,147.47,99.95
2016,7,10,6,0,548.0,41.0,2.2,14.0,141.0,207.03,151.83
2016,7,10,6,15,607.5,46.5,2.3,14.5,189.5,262.81,202.09
2016,7,10,6,30,667.0,52.0,2.4,15.0,238.0,324.39,256.49
2016,7,10,6,45,709.0,56.0,2.5,15.5,289.0,382.12,306.76
2016,7,10,7,0,751.0,60.0,2.6,16.0,340.0,443.25,358.21
2016,7,10,7,15,779.5,63.5,2.5,16.5,391.5,499.61,403.8
2016,7,10,7,30,808.0,67.0,2.4,17.0,443.0,557.45,448.74
2016,7,10,7,45,830.5,69.5,2.35,18.0,493.5,608.72,486.44
2016,7,10,8,0,853.0,72.0,2.3,19.0,544.0,662.89,523.9
2016,7,10,8,15,869.5,74.0,2.15,19.5,591.5,712.23,555.76
2016,7,10,8,30,886.0,76.0,2.0,20.0,639.0,760.81,586.11
2016,7,10,8,45,899.5,77.5,1.95,20.5,684.0,805.45,613.63
2016,7,10,9,0,913.0,79.0,1.9,21.0,729.0,848.59,639.57
2016,7,10,9,15,922.5,80.5,1.8,21.0,769.0,886.56,662.23
2016,7,10,9,30,932.0,82.0,1.7,21.0,809.0,922.32,683.05
2016,7,10,9,45,936.0,85.5,1.6,21.5,842.5,952.81,698.73
2016,7,10,10,0,940.0,89.0,1.5,22.0,876.0,980.44,712.26
2016,7,10,10,15,946.0,90.0,1.55,22.0,905.0,1004.32,726.88
2016,7,10,10,30,952.0,91.0,1.6,22.0,934.0,1025.19,739.66
2016,7,10,10,45,956.0,92.0,1.7,22.5,956.0,1040.95,748.64
2016,7,10,11,0,960.0,93.0,1.8,23.0,978.0,1053.44,755.65
2016,7,10,11,15,962.5,93.5,1.9,23.0,993.0,1060.55,760.85
2016,7,10,11,30,965.0,94.0,2.0,23.0,1008.0,1064.25,764.06
2016,7,10,11,45,966.5,94.5,2.15,23.5,1016.0,1063.53,763.76
2016,7,10,12,0,968.0,95.0,2.3,24.0,1024.0,1059.38,761.33
2016,7,10,12,15,968.5,95.0,2.4,24.0,1024.5,1050.34,756.74
2016,7,10,12,30,969.0,95.0,2.5,24.0,1025.0,1037.95,750.1
2016,7,10,12,45,961.5,99.5,2.6,24.0,1016.0,1019.14,739.36
2016,7,10,13,0,954.0,104.0,2.7,24.0,1007.0,997.35,726.69
2016,7,10,13,15,951.5,103.5,2.7,24.0,992.5,972.36,711.0
2016,7,10,13,30,949.0,103.0,2.7,24.0,978.0,944.49,693.44
2016,7,10,13,45,945.5,101.5,2.75,24.0,957.0,912.04,673.19
2016,7,10,14,0,942.0,100.0,2.8,24.0,936.0,877.04,651.1
2016,7,10,14,15,936.5,99.0,2.8,24.0,908.0,838.54,626.12
2016,7,10,14,30,931.0,98.0,2.8,24.0,880.0,797.95,599.51
2016,7,10,14,45,924.0,96.0,2.8,24.0,845.5,753.42,569.91
2016,7,10,15,0,917.0,94.0,2.8,24.0,811.0,707.32,538.87
2016,7,10,15,15,907.5,92.5,2.8,23.5,771.5,658.75,504.28
2016,7,10,15,30,898.0,91.0,2.8,23.0,732.0,609.24,467.91
2016,7,10,15,45,885.5,88.5,2.8,23.0,688.0,556.48,427.14
2016,7,10,16,0,873.0,86.0,2.8,23.0,644.0,503.54,385.04
2016,7,10,16,15,856.0,83.5,2.75,23.0,596.0,448.7,340.18
2016,7,10,16,30,839.0,81.0,2.7,23.0,548.0,394.6,294.68
2016,7,10,16,45,817.0,77.5,2.65,23.0,497.5,335.66,244.53
2016,7,10,17,0,795.0,74.0,2.6,23.0,447.0,281.6,197.4
2016,7,10,17,15,765.0,70.5,2.5,22.5,395.5,227.8,151.04
2016,7,10,17,30,735.0,67.0,2.4,22.0,344.0,177.08,108.35
2016,7,10,17,45,692.5,62.0,2.3,21.5,292.5,126.92,69.82
2016,7,10,18,0,650.0,57.0,2.2,21.0,241.0,81.57,41.22
2016,7,10,18,15,588.0,51.0,2.0,20.0,192.5,36.91,26.65
2016,7,10,18,30,526.0,45.0,1.8,19.0,144.0,31.76,22.05
2016,7,10,18,45,427.5,36.5,1.65,18.0,101.5,26.81,17.41
2016,7,10,19,0,329.0,28.0,1.5,17.0,59.0,21.54,11.59
2016,7,10,19,15,164.5,14.0,1.5,16.5,29.5,10.51,0.0
2016,7,10,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,11,5,15,166.0,13.0,1.65,14.5,27.5,33.49,0.0
2016,7,11,5,30,332.0,26.0,1.8,15.0,55.0,93.46,51.29
2016,7,11,5,45,430.5,33.5,2.0,15.5,96.5,142.35,95.59
2016,7,11,6,0,529.0,41.0,2.2,16.0,138.0,201.92,146.87
2016,7,11,6,15,589.5,47.0,2.2,16.5,185.5,256.5,195.59
2016,7,11,6,30,650.0,53.0,2.2,17.0,233.0,318.05,249.35
2016,7,11,6,45,692.0,57.5,2.2,18.0,283.5,375.45,298.17
2016,7,11,7,0,734.0,62.0,2.2,19.0,334.0,436.3,347.88
2016,7,11,7,15,763.0,65.5,2.05,19.5,385.0,492.12,392.13
2016,7,11,7,30,792.0,69.0,1.9,20.0,436.0,549.49,435.69
2016,7,11,7,45,813.5,72.0,1.8,20.5,486.0,599.96,472.64
2016,7,11,8,0,835.0,75.0,1.7,21.0,536.0,653.29,509.58
2016,7,11,8,15,852.0,77.5,1.6,21.5,583.5,702.81,541.11
2016,7,11,8,30,869.0,80.0,1.5,22.0,631.0,751.67,571.23
2016,7,11,8,45,881.0,82.0,1.45,22.5,675.0,795.06,597.25
2016,7,11,9,0,893.0,84.0,1.4,23.0,719.0,836.9,621.68
2016,7,11,9,15,903.0,86.0,1.4,23.0,759.0,875.23,645.16
2016,7,11,9,30,913.0,88.0,1.4,23.0,799.0,911.45,667.06
2016,7,11,9,45,914.0,93.5,1.4,23.5,831.5,940.87,683.1
2016,7,11,10,0,915.0,99.0,1.4,24.0,864.0,967.32,697.17
2016,7,11,10,15,921.0,100.0,1.4,24.0,892.5,990.72,710.64
2016,7,11,10,30,927.0,101.0,1.4,24.0,921.0,1011.18,722.3
2016,7,11,10,45,931.0,102.5,1.45,24.5,943.0,1027.14,730.62
2016,7,11,11,0,935.0,104.0,1.5,25.0,965.0,1039.89,737.05
2016,7,11,11,15,938.0,104.5,1.6,25.0,980.0,1047.34,742.55
2016,7,11,11,30,941.0,105.0,1.7,25.0,995.0,1051.46,746.13
2016,7,11,11,45,942.5,105.5,1.8,25.5,1003.0,1050.73,745.34
2016,7,11,12,0,944.0,106.0,1.9,26.0,1011.0,1046.67,742.58
2016,7,11,12,15,944.5,106.0,2.0,26.0,1011.5,1037.79,738.34
2016,7,11,12,30,945.0,106.0,2.1,26.0,1012.0,1025.65,732.12
2016,7,11,12,45,946.0,104.5,2.25,26.0,1005.5,1009.28,723.81
2016,7,11,13,0,947.0,103.0,2.4,26.0,999.0,989.75,713.38
2016,7,11,13,15,945.0,102.5,2.45,25.5,985.0,965.38,700.13
2016,7,11,13,30,943.0,102.0,2.5,25.0,971.0,938.13,684.92
2016,7,11,13,45,939.0,101.0,2.65,25.0,950.0,905.9,665.8
2016,7,11,14,0,935.0,100.0,2.8,25.0,929.0,871.17,644.71
2016,7,11,14,15,929.5,99.0,2.85,25.0,901.0,832.9,620.25
2016,7,11,14,30,924.0,98.0,2.9,25.0,873.0,792.56,594.12
