Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,45,917.5,96.0,3.0,25.0,839.0,748.65,565.46
2016,7,11,15,0,911.0,94.0,3.1,25.0,805.0,703.13,535.22
2016,7,11,15,15,901.5,92.0,3.1,24.5,766.0,654.33,500.38
2016,7,11,15,30,892.0,90.0,3.1,24.0,727.0,604.6,463.81
2016,7,11,15,45,880.5,87.5,3.15,24.0,683.5,552.64,423.71
2016,7,11,16,0,869.0,85.0,3.2,24.0,640.0,500.41,382.18
2016,7,11,16,15,852.5,82.5,3.15,23.5,592.0,445.96,338.23
2016,7,11,16,30,836.0,80.0,3.1,23.0,544.0,392.21,293.45
2016,7,11,16,45,815.5,76.5,3.1,22.5,494.5,333.89,244.09
2016,7,11,17,0,795.0,73.0,3.1,22.0,445.0,280.29,197.44
2016,7,11,17,15,765.5,69.0,3.05,21.5,393.5,226.13,150.48
2016,7,11,17,30,736.0,65.0,3.0,21.0,342.0,175.0,107.18
2016,7,11,17,45,697.0,60.0,2.95,20.5,291.0,125.16,68.57
2016,7,11,18,0,658.0,55.0,2.9,20.0,240.0,79.74,39.8
2016,7,11,18,15,597.0,49.0,2.7,19.0,191.5,37.9,27.64
2016,7,11,18,30,536.0,43.0,2.5,18.0,143.0,30.1,20.69
2016,7,11,18,45,441.5,35.0,2.3,17.5,101.0,25.53,16.32
2016,7,11,19,0,347.0,27.0,2.1,17.0,59.0,20.65,10.78
2016,7,11,19,15,173.5,13.5,2.1,16.5,29.5,10.1,0.0
2016,7,11,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,12,5,15,171.5,12.5,1.8,12.5,27.0,33.44,0.0
2016,7,12,5,30,343.0,25.0,1.8,13.0,54.0,93.75,50.71
2016,7,12,5,45,439.0,33.0,1.8,13.5,95.5,143.2,96.47
2016,7,12,6,0,535.0,41.0,1.8,14.0,137.0,202.95,148.29
2016,7,12,6,15,597.5,46.5,1.65,14.5,185.5,257.91,197.44
2016,7,12,6,30,660.0,52.0,1.5,15.0,234.0,320.07,251.6
2016,7,12,6,45,699.5,57.0,1.4,16.0,285.0,377.42,300.11
2016,7,12,7,0,739.0,62.0,1.3,17.0,336.0,437.96,349.0
2016,7,12,7,15,770.0,66.0,1.2,17.5,388.0,495.69,394.24
2016,7,12,7,30,801.0,70.0,1.1,18.0,440.0,555.15,438.75
2016,7,12,7,45,822.0,73.5,1.05,18.5,490.5,609.12,477.68
2016,7,12,8,0,843.0,77.0,1.0,19.0,541.0,660.23,512.67
2016,7,12,8,15,860.5,79.5,0.9,19.5,589.5,710.47,543.71
2016,7,12,8,30,878.0,82.0,0.8,20.0,638.0,760.08,573.21
2016,7,12,8,45,890.5,84.5,0.75,20.5,683.0,804.78,599.18
2016,7,12,9,0,903.0,87.0,0.7,21.0,728.0,847.93,623.51
2016,7,12,9,15,913.5,89.0,0.65,21.5,768.0,887.04,644.64
2016,7,12,9,30,924.0,91.0,0.6,22.0,808.0,924.02,664.0
2016,7,12,9,45,933.5,91.0,0.55,22.5,843.5,955.61,679.61
2016,7,12,10,0,943.0,91.0,0.5,23.0,879.0,984.63,693.45
2016,7,12,10,15,949.0,92.5,0.5,23.0,908.0,1009.17,706.91
2016,7,12,10,30,955.0,94.0,0.5,23.0,937.0,1030.68,718.6
2016,7,12,10,45,958.5,95.0,0.55,23.5,959.0,1046.04,726.51
2016,7,12,11,0,962.0,96.0,0.6,24.0,981.0,1058.09,732.6
2016,7,12,11,15,964.5,96.5,0.75,24.0,996.0,1065.26,739.73
2016,7,12,11,30,967.0,97.0,0.9,24.0,1011.0,1069.0,744.88
2016,7,12,11,45,968.0,97.5,1.05,24.5,1018.5,1067.8,745.58
2016,7,12,12,0,969.0,98.0,1.2,25.0,1026.0,1063.17,744.15
2016,7,12,12,15,969.0,98.0,1.35,25.0,1026.0,1053.64,741.1
2016,7,12,12,30,969.0,98.0,1.5,25.0,1026.0,1040.77,735.9
2016,7,12,12,45,958.5,103.5,1.65,25.0,1016.0,1020.1,725.7
2016,7,12,13,0,948.0,109.0,1.8,25.0,1006.0,996.54,713.5
2016,7,12,13,15,945.0,108.5,1.9,25.0,991.5,971.2,699.31
2016,7,12,13,30,942.0,108.0,2.0,25.0,977.0,943.02,683.13
2016,7,12,13,45,937.5,107.0,2.1,25.0,955.0,910.36,663.84
2016,7,12,14,0,933.0,106.0,2.2,25.0,933.0,875.22,642.66
2016,7,12,14,15,927.0,104.5,2.25,25.0,904.0,836.1,618.12
2016,7,12,14,30,921.0,103.0,2.3,25.0,875.0,794.94,591.91
2016,7,12,14,45,913.0,101.5,2.35,25.0,840.5,750.51,563.11
2016,7,12,15,0,905.0,100.0,2.4,25.0,806.0,704.59,532.62
2016,7,12,15,15,894.5,98.0,2.4,24.5,766.0,655.37,497.95
2016,7,12,15,30,884.0,96.0,2.4,24.0,726.0,605.31,461.59
2016,7,12,15,45,871.0,93.5,2.4,24.0,682.0,552.87,421.46
2016,7,12,16,0,858.0,91.0,2.4,24.0,638.0,500.3,380.05
2016,7,12,16,15,840.5,88.0,2.4,23.5,590.0,442.64,334.32
2016,7,12,16,30,823.0,85.0,2.4,23.0,542.0,388.37,289.64
2016,7,12,16,45,801.0,81.5,2.4,23.0,492.0,333.28,242.63
2016,7,12,17,0,779.0,78.0,2.4,23.0,442.0,279.99,196.32
2016,7,12,17,15,748.5,73.5,2.3,22.5,390.5,225.98,149.99
2016,7,12,17,30,718.0,69.0,2.2,22.0,339.0,175.13,107.38
2016,7,12,17,45,676.5,64.0,2.15,21.5,288.0,125.97,69.78
2016,7,12,18,0,635.0,59.0,2.1,21.0,237.0,78.38,39.39
2016,7,12,18,15,572.0,52.5,1.95,20.0,188.5,37.09,26.81
2016,7,12,18,30,509.0,46.0,1.8,19.0,140.0,32.76,22.9
2016,7,12,18,45,411.0,37.0,1.7,18.5,98.0,27.4,17.83
2016,7,12,19,0,313.0,28.0,1.6,18.0,56.0,21.68,11.43
2016,7,12,19,15,156.5,14.0,1.6,17.5,28.0,10.6,0.0
2016,7,12,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,13,5,15,154.0,13.0,1.0,14.5,26.0,31.55,0.0
2016,7,13,5,30,308.0,26.0,1.2,15.0,52.0,87.89,46.41
2016,7,13,5,45,409.0,35.0,1.4,16.0,93.0,137.93,92.06
2016,7,13,6,0,510.0,44.0,1.6,17.0,134.0,198.49,143.4
2016,7,13,6,15,574.0,50.0,1.55,17.5,182.5,254.07,192.3
2016,7,13,6,30,638.0,56.0,1.5,18.0,231.0,316.03,245.67
2016,7,13,6,45,681.5,61.0,1.5,19.0,282.0,373.06,293.57
2016,7,13,7,0,725.0,66.0,1.5,20.0,333.0,434.69,343.18
2016,7,13,7,15,756.0,70.0,1.4,20.5,384.5,491.78,387.7
2016,7,13,7,30,787.0,74.0,1.3,21.0,436.0,550.61,431.6
2016,7,13,7,45,810.5,77.0,1.25,22.0,487.0,605.01,469.86
2016,7,13,8,0,834.0,80.0,1.2,23.0,538.0,659.86,506.62
2016,7,13,8,15,851.5,82.5,1.1,23.5,586.0,706.63,535.12
2016,7,13,8,30,869.0,85.0,1.0,24.0,634.0,755.91,564.42
2016,7,13,8,45,882.5,87.5,0.9,24.5,679.0,801.1,589.97
2016,7,13,9,0,896.0,90.0,0.8,25.0,724.0,844.84,613.77
2016,7,13,9,15,906.5,92.0,0.65,25.5,764.5,883.76,632.79
2016,7,13,9,30,917.0,94.0,0.5,26.0,805.0,920.57,649.74
2016,7,13,9,45,913.5,102.0,0.4,26.5,837.0,948.7,661.84
2016,7,13,10,0,910.0,110.0,0.3,27.0,869.0,973.6,671.87
2016,7,13,10,15,916.5,111.5,0.4,27.0,898.0,997.92,687.22
2016,7,13,10,30,923.0,113.0,0.5,27.0,927.0,1019.33,700.99
2016,7,13,10,45,928.0,113.5,0.6,27.5,949.0,1035.17,710.23
2016,7,13,11,0,933.0,114.0,0.7,28.0,971.0,1047.84,717.74
2016,7,13,11,15,935.5,115.0,0.8,28.0,986.5,1055.28,723.69
2016,7,13,11,30,938.0,116.0,0.9,28.0,1002.0,1059.39,727.8
2016,7,13,11,45,939.5,116.0,1.05,28.5,1009.5,1058.13,728.38
2016,7,13,12,0,941.0,116.0,1.2,29.0,1017.0,1053.54,726.92
2016,7,13,12,15,941.5,116.0,1.3,29.0,1017.5,1044.65,723.39
2016,7,13,12,30,942.0,116.0,1.4,29.0,1018.0,1032.51,717.9
2016,7,13,12,45,944.5,113.0,1.55,29.0,1011.5,1016.09,710.54
2016,7,13,13,0,947.0,110.0,1.7,29.0,1005.0,996.47,701.03
2016,7,13,13,15,944.0,109.5,1.8,29.0,990.5,971.14,687.14
2016,7,13,13,30,941.0,109.0,1.9,29.0,976.0,942.98,671.33
2016,7,13,13,45,937.0,108.0,2.0,29.0,954.0,910.76,652.73
2016,7,13,14,0,933.0,107.0,2.1,29.0,932.0,876.03,632.25
2016,7,13,14,15,927.0,105.5,2.2,28.5,904.0,836.88,609.78
2016,7,13,14,30,921.0,104.0,2.3,28.0,876.0,795.7,585.49
2016,7,13,14,45,912.5,102.5,2.4,28.0,841.0,750.88,557.09
2016,7,13,15,0,904.0,101.0,2.5,28.0,806.0,704.62,526.9
2016,7,13,15,15,894.0,99.0,2.55,27.5,766.5,655.71,493.03
2016,7,13,15,30,884.0,97.0,2.6,27.0,727.0,605.93,457.4
2016,7,13,15,45,870.5,94.5,2.65,27.0,682.5,553.18,417.55
2016,7,13,16,0,857.0,92.0,2.7,27.0,638.0,500.36,376.41
2016,7,13,16,15,839.5,89.5,2.75,26.5,590.0,443.18,331.49
2016,7,13,16,30,822.0,87.0,2.8,26.0,542.0,389.38,287.58
2016,7,13,16,45,799.5,83.0,2.85,26.0,492.0,333.68,240.55
2016,7,13,17,0,777.0,79.0,2.9,26.0,442.0,279.85,194.25
2016,7,13,17,15,746.0,75.0,2.8,25.5,390.5,226.26,148.69
2016,7,13,17,30,715.0,71.0,2.7,25.0,339.0,175.89,106.92
2016,7,13,17,45,673.0,65.5,2.65,24.5,288.0,123.41,67.1
2016,7,13,18,0,631.0,60.0,2.6,24.0,237.0,78.41,39.24
2016,7,13,18,15,567.5,53.5,2.35,23.0,188.5,37.35,26.66
2016,7,13,18,30,504.0,47.0,2.1,22.0,140.0,33.73,23.4
2016,7,13,18,45,405.5,37.5,1.9,21.0,98.0,27.95,18.05
2016,7,13,19,0,307.0,28.0,1.7,20.0,56.0,21.77,11.24
2016,7,13,19,15,153.5,14.0,1.65,19.5,28.0,10.65,0.0
2016,7,13,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,162.5,12.5,0.9,15.5,26.0,31.85,0.0
2016,7,14,5,30,325.0,25.0,1.0,16.0,52.0,89.06,45.41
2016,7,14,5,45,428.0,33.5,1.15,17.0,94.0,140.08,92.46
2016,7,14,6,0,531.0,42.0,1.3,18.0,136.0,201.53,144.34
2016,7,14,6,15,594.5,48.0,1.15,18.5,184.5,256.95,192.83
2016,7,14,6,30,658.0,54.0,1.0,19.0,233.0,319.84,246.33
2016,7,14,6,45,700.5,59.0,0.9,19.5,284.5,378.42,295.1
2016,7,14,7,0,743.0,64.0,0.8,20.0,336.0,440.5,344.47
2016,7,14,7,15,773.5,67.5,0.7,20.5,388.0,497.65,387.96
2016,7,14,7,30,804.0,71.0,0.6,21.0,440.0,556.47,430.58
2016,7,14,7,45,826.5,74.0,0.55,22.0,491.0,611.04,467.78
2016,7,14,8,0,849.0,77.0,0.5,23.0,542.0,662.85,501.04
2016,7,14,8,15,866.0,79.5,0.5,23.5,590.5,713.06,532.0
2016,7,14,8,30,883.0,82.0,0.5,24.0,639.0,762.57,561.73
2016,7,14,8,45,896.5,84.0,0.55,24.5,684.0,807.79,588.83
2016,7,14,9,0,910.0,86.0,0.6,25.0,729.0,851.52,614.59
2016,7,14,9,15,920.0,88.0,0.7,25.5,769.5,890.5,637.93
2016,7,14,9,30,930.0,90.0,0.8,26.0,810.0,927.32,659.76
2016,7,14,9,45,934.5,93.5,0.95,26.5,844.5,958.34,678.79
2016,7,14,10,0,939.0,97.0,1.1,27.0,879.0,986.52,696.02
2016,7,14,10,15,945.0,98.0,1.2,27.0,908.0,1010.49,711.15
2016,7,14,10,30,951.0,99.0,1.3,27.0,937.0,1031.44,724.52
2016,7,14,10,45,955.0,100.0,1.45,27.5,959.0,1047.28,734.24
2016,7,14,11,0,959.0,101.0,1.6,28.0,981.0,1059.83,741.98
2016,7,14,11,15,961.5,101.5,1.7,28.0,996.5,1067.0,747.21
2016,7,14,11,30,964.0,102.0,1.8,28.0,1012.0,1070.76,750.48
2016,7,14,11,45,965.5,102.5,1.95,28.0,1020.0,1070.07,751.83
2016,7,14,12,0,967.0,103.0,2.1,28.0,1028.0,1065.95,751.1
2016,7,14,12,15,967.0,103.0,2.2,28.0,1028.0,1056.43,746.43
2016,7,14,12,30,967.0,103.0,2.3,28.0,1028.0,1043.57,739.75
2016,7,14,12,45,958.0,108.0,2.4,28.0,1019.0,1023.83,728.77
2016,7,14,13,0,949.0,113.0,2.5,28.0,1010.0,1001.15,715.92
2016,7,14,13,15,946.0,112.5,2.55,28.0,995.0,975.76,700.79
2016,7,14,13,30,943.0,112.0,2.6,28.0,980.0,947.51,683.78
2016,7,14,13,45,939.0,111.0,2.65,28.0,958.0,915.21,664.04
2016,7,14,14,0,935.0,110.0,2.7,28.0,936.0,880.38,642.51
2016,7,14,14,15,928.5,108.5,2.75,27.5,907.5,840.73,618.79
2016,7,14,14,30,922.0,107.0,2.8,27.0,879.0,799.08,593.35
2016,7,14,14,45,914.0,105.0,2.85,27.0,844.0,754.06,564.04
2016,7,14,15,0,906.0,103.0,2.9,27.0,809.0,707.55,532.93
2016,7,14,15,15,895.0,101.0,2.85,26.5,769.0,657.89,497.73
2016,7,14,15,30,884.0,99.0,2.8,26.0,729.0,607.44,460.95
2016,7,14,15,45,871.0,96.5,2.8,26.0,684.0,554.9,420.83
2016,7,14,16,0,858.0,94.0,2.8,26.0,639.0,502.24,379.44
2016,7,14,16,15,840.0,91.0,2.75,25.5,590.5,444.32,333.57
2016,7,14,16,30,822.0,88.0,2.7,25.0,542.0,389.81,288.81
2016,7,14,16,45,799.0,84.0,2.7,24.5,491.5,333.9,241.92
2016,7,14,17,0,776.0,80.0,2.7,24.0,441.0,279.93,195.66
2016,7,14,17,15,744.0,76.0,2.6,23.5,389.5,226.15,149.7
2016,7,14,17,30,712.0,72.0,2.5,23.0,338.0,175.71,107.69
2016,7,14,17,45,667.5,66.5,2.4,22.5,286.5,123.05,67.61
2016,7,14,18,0,623.0,61.0,2.3,22.0,235.0,78.2,39.86
2016,7,14,18,15,557.5,54.5,2.05,21.0,186.5,37.59,27.11
2016,7,14,18,30,492.0,48.0,1.8,20.0,138.0,34.7,24.45
2016,7,14,18,45,388.5,38.5,1.55,19.5,96.0,28.97,19.04
2016,7,14,19,0,285.0,29.0,1.3,19.0,54.0,22.85,12.0
2016,7,14,19,15,142.5,14.5,1.4,18.5,27.0,11.18,0.0
2016,7,14,19,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,15,5,15,62.5,14.0,1.7,13.5,19.0,21.2,0.0
2016,7,15,5,30,125.0,28.0,1.8,14.0,38.0,56.68,29.27
2016,7,15,5,45,184.0,44.0,1.9,14.5,70.0,95.09,65.57
2016,7,15,6,0,243.0,60.0,2.0,15.0,102.0,138.8,103.04
2016,7,15,6,15,281.0,76.0,1.95,15.5,140.0,181.85,140.76
2016,7,15,6,30,319.0,92.0,1.9,16.0,178.0,228.8,181.3
2016,7,15,6,45,358.0,103.5,1.85,16.5,219.0,275.05,220.52
2016,7,15,7,0,397.0,115.0,1.8,17.0,260.0,324.9,261.66
2016,7,15,7,15,430.5,128.0,1.75,17.5,307.0,376.78,303.19
2016,7,15,7,30,464.0,141.0,1.7,18.0,354.0,431.22,345.41
2016,7,15,7,45,358.5,184.0,1.7,18.5,360.0,425.89,339.02
2016,7,15,8,0,253.0,227.0,1.7,19.0,366.0,416.7,328.99
2016,7,15,8,15,549.5,161.5,1.7,19.5,497.0,579.55,455.57
2016,7,15,8,30,846.0,96.0,1.7,20.0,628.0,753.02,579.83
2016,7,15,8,45,861.5,98.0,1.7,20.5,673.0,794.69,604.31
2016,7,15,9,0,877.0,100.0,1.7,21.0,718.0,838.86,631.35
2016,7,15,9,15,888.0,102.0,1.7,21.0,758.5,877.65,655.53
2016,7,15,9,30,899.0,104.0,1.7,21.0,799.0,914.41,678.17
2016,7,15,9,45,907.0,106.0,1.75,21.5,834.5,946.18,696.68
2016,7,15,10,0,915.0,108.0,1.8,22.0,870.0,975.39,713.43
2016,7,15,10,15,762.5,199.0,1.85,22.5,848.0,951.62,695.97
2016,7,15,10,30,610.0,290.0,1.9,23.0,826.0,908.45,664.3
2016,7,15,10,45,620.0,289.5,2.0,23.5,846.5,924.08,674.37
2016,7,15,11,0,630.0,289.0,2.1,24.0,867.0,937.49,682.38
2016,7,15,11,15,788.0,201.0,2.15,24.0,935.5,1002.05,725.51
2016,7,15,11,30,946.0,113.0,2.2,24.0,1004.0,1063.89,764.27
2016,7,15,11,45,948.5,112.5,2.3,24.0,1012.0,1063.15,764.04
2016,7,15,12,0,951.0,112.0,2.4,24.0,1020.0,1059.05,762.44
2016,7,15,12,15,951.0,112.0,2.45,24.0,1020.5,1049.62,757.0
2016,7,15,12,30,951.0,112.0,2.5,24.0,1021.0,1036.91,749.58
2016,7,15,12,45,942.0,117.0,2.6,24.0,1011.5,1017.36,738.35
2016,7,15,13,0,933.0,122.0,2.7,24.0,1002.0,994.91,725.25
2016,7,15,13,15,929.5,121.0,2.7,24.0,987.0,968.88,708.88
2016,7,15,13,30,926.0,120.0,2.7,24.0,972.0,940.08,690.68
2016,7,15,13,45,920.5,119.5,2.75,24.0,950.0,907.41,670.27
2016,7,15,14,0,915.0,119.0,2.8,24.0,928.0,872.35,648.11
2016,7,15,14,15,908.5,117.5,2.8,23.5,899.0,833.33,623.94
2016,7,15,14,30,902.0,116.0,2.8,23.0,870.0,792.35,598.13
2016,7,15,14,45,891.5,115.0,2.8,23.0,834.5,747.22,567.94
2016,7,15,15,0,881.0,114.0,2.8,23.0,799.0,700.84,535.68
2016,7,15,15,15,869.5,111.5,2.8,22.5,759.0,651.41,500.33
2016,7,15,15,30,858.0,109.0,2.8,22.0,719.0,601.28,463.41
2016,7,15,15,45,842.0,106.5,2.8,22.0,674.0,546.28,420.92
2016,7,15,16,0,826.0,104.0,2.8,22.0,629.0,493.21,378.65
2016,7,15,16,15,574.0,161.0,2.75,21.5,512.5,391.58,299.93
2016,7,15,16,30,322.0,218.0,2.7,21.0,396.0,317.68,243.43
2016,7,15,16,45,400.0,179.5,2.7,21.0,379.5,287.04,216.59
2016,7,15,17,0,478.0,141.0,2.7,21.0,363.0,250.71,183.33
2016,7,15,17,15,574.0,110.5,2.65,20.5,346.0,216.72,150.09
2016,7,15,17,30,670.0,80.0,2.6,20.0,329.0,172.34,108.0
2016,7,15,17,45,623.0,74.0,2.55,20.0,278.5,124.04,71.06
2016,7,15,18,0,576.0,68.0,2.5,20.0,228.0,81.05,44.24
2016,7,15,18,15,508.0,60.0,2.4,19.0,180.0,42.29,31.45
2016,7,15,18,30,440.0,52.0,2.3,18.0,132.0,38.46,27.92
2016,7,15,18,45,334.5,41.5,2.2,17.5,91.0,31.95,21.72
2016,7,15,19,0,229.0,31.0,2.1,17.0,50.0,24.14,12.92
2016,7,15,19,15,114.5,15.5,2.15,16.5,25.0,15.24,0.0
2016,7,15,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,7,16,5,15,121.5,13.5,0.55,13.5,23.0,27.55,0.0
2016,7,16,5,30,243.0,27.0,0.6,14.0,46.0,75.54,36.94
2016,7,16,5,45,351.0,37.0,0.65,14.5,86.0,125.36,83.69
2016,7,16,6,0,459.0,47.0,0.7,15.0,126.0,185.52,134.29
2016,7,16,6,15,229.5,66.0,0.65,15.5,105.5,153.56,117.76
2016,7,16,6,30,0.0,85.0,0.6,16.0,85.0,84.04,65.11
2016,7,16,6,45,3.0,103.0,0.6,17.0,104.5,103.24,80.99
2016,7,16,7,0,6.0,121.0,0.6,18.0,124.0,122.73,96.49
2016,7,16,7,15,3.0,127.0,0.55,18.5,128.5,126.83,99.27
2016,7,16,7,30,0.0,133.0,0.5,19.0,133.0,130.78,101.85
2016,7,16,7,45,7.5,160.5,0.45,19.5,164.5,163.16,127.2
2016,7,16,8,0,15.0,188.0,0.4,20.0,196.0,196.24,152.4
2016,7,16,8,15,128.0,231.0,0.45,20.5,311.0,334.6,259.88
2016,7,16,8,30,241.0,274.0,0.5,21.0,426.0,477.9,364.87
2016,7,16,8,45,557.5,186.5,0.55,21.5,570.5,654.53,494.16
2016,7,16,9,0,874.0,99.0,0.6,22.0,715.0,834.75,613.2
2016,7,16,9,15,885.5,101.0,0.7,22.0,755.5,873.91,636.31
2016,7,16,9,30,897.0,103.0,0.8,22.0,796.0,911.08,660.07
2016,7,16,9,45,905.0,105.0,0.95,22.5,831.0,942.86,679.96
2016,7,16,10,0,913.0,107.0,1.1,23.0,866.0,972.06,698.18
2016,7,16,10,15,919.5,108.5,1.25,23.0,895.0,996.56,714.77
2016,7,16,10,30,926.0,110.0,1.4,23.0,924.0,1018.13,729.57
2016,7,16,10,45,930.0,111.5,1.6,23.5,946.5,1034.18,740.31
2016,7,16,11,0,934.0,113.0,1.8,24.0,969.0,1047.01,749.0
2016,7,16,11,15,937.0,113.5,1.9,24.0,984.5,1054.52,754.41
2016,7,16,11,30,940.0,114.0,2.0,24.0,1000.0,1058.69,757.88
2016,7,16,11,45,941.5,114.5,2.15,24.0,1008.0,1058.0,759.05
2016,7,16,12,0,943.0,115.0,2.3,24.0,1016.0,1053.95,758.14
2016,7,16,12,15,943.5,115.0,2.4,24.0,1016.5,1045.08,753.64
2016,7,16,12,30,944.0,115.0,2.5,24.0,1017.0,1032.93,747.11
2016,7,16,12,45,942.5,115.0,2.6,24.0,1010.0,1015.65,737.32
2016,7,16,13,0,941.0,115.0,2.7,24.0,1003.0,995.27,725.53
2016,7,16,13,15,938.5,114.5,2.75,24.0,988.5,970.48,710.39
2016,7,16,13,30,936.0,114.0,2.8,24.0,974.0,942.84,693.34
2016,7,16,13,45,934.5,111.5,2.85,24.0,953.0,911.37,673.67
2016,7,16,14,0,933.0,109.0,2.9,24.0,932.0,877.25,652.1
2016,7,16,14,15,927.5,107.5,2.9,23.5,904.0,838.42,628.05
2016,7,16,14,30,922.0,106.0,2.9,23.0,876.0,797.5,602.27
2016,7,16,14,45,916.0,103.5,2.9,23.0,842.0,753.37,572.77
2016,7,16,15,0,910.0,101.0,2.9,23.0,808.0,707.59,541.44
2016,7,16,15,15,899.5,99.0,2.9,23.0,768.0,658.0,504.92
2016,7,16,15,30,889.0,97.0,2.9,23.0,728.0,607.57,466.85
2016,7,16,15,45,877.0,94.0,2.9,23.0,683.5,554.8,426.01
2016,7,16,16,0,865.0,91.0,2.9,23.0,639.0,501.81,383.78
2016,7,16,16,15,847.5,88.0,2.85,22.5,591.0,443.68,337.08
2016,7,16,16,30,830.0,85.0,2.8,22.0,543.0,388.9,291.45
2016,7,16,16,45,808.0,81.5,2.8,21.5,492.5,333.3,244.08
2016,7,16,17,0,786.0,78.0,2.8,21.0,442.0,279.51,197.26
2016,7,16,17,15,755.0,74.0,2.75,20.5,390.0,225.37,150.37
2016,7,16,17,30,724.0,70.0,2.7,20.0,338.0,174.46,107.44
2016,7,16,17,45,679.0,65.0,2.7,20.0,286.0,121.61,66.8
2016,7,16,18,0,634.0,60.0,2.7,20.0,234.0,76.54,39.0
2016,7,16,18,15,568.0,53.0,2.6,19.0,185.5,36.37,26.27
2016,7,16,18,30,502.0,46.0,2.5,18.0,137.0,33.1,23.25
2016,7,16,18,45,391.5,37.0,2.4,17.5,94.5,27.76,18.12
2016,7,16,19,0,281.0,28.0,2.3,17.0,52.0,22.07,11.12
2016,7,16,19,15,140.5,14.0,2.3,16.5,26.0,13.76,0.0
2016,7,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,17,5,15,128.0,13.0,1.35,12.5,22.5,27.64,0.0
2016,7,17,5,30,256.0,26.0,1.3,13.0,45.0,76.1,35.59
2016,7,17,5,45,372.0,35.0,1.3,13.5,86.0,127.49,84.86
2016,7,17,6,0,488.0,44.0,1.3,14.0,127.0,189.74,137.61
2016,7,17,6,15,244.0,63.0,1.25,14.5,104.5,154.78,119.21
2016,7,17,6,30,0.0,82.0,1.2,15.0,82.0,80.93,62.87
2016,7,17,6,45,1.5,100.5,1.2,15.5,101.0,100.02,78.89
2016,7,17,7,0,3.0,119.0,1.2,16.0,120.0,119.23,94.53
2016,7,17,7,15,27.5,148.5,1.2,16.5,161.5,166.56,133.08
2016,7,17,7,30,52.0,178.0,1.2,17.0,203.0,212.96,170.07
2016,7,17,7,45,48.5,196.5,1.25,17.5,221.5,231.97,184.21
2016,7,17,8,0,45.0,215.0,1.3,18.0,240.0,250.57,197.86
2016,7,17,8,15,226.0,225.5,1.35,18.5,365.5,405.63,320.61
2016,7,17,8,30,407.0,236.0,1.4,19.0,491.0,569.35,443.17
2016,7,17,8,45,647.5,163.5,1.5,19.5,603.0,701.24,540.98
2016,7,17,9,0,888.0,91.0,1.6,20.0,715.0,837.07,632.63
2016,7,17,9,15,898.0,93.0,1.7,20.0,755.0,875.46,656.7
2016,7,17,9,30,908.0,95.0,1.8,20.0,795.0,911.74,680.3
2016,7,17,9,45,911.0,99.5,1.95,20.5,828.5,942.0,699.1
2016,7,17,10,0,914.0,104.0,2.1,21.0,862.0,969.39,715.99
2016,7,17,10,15,919.5,105.0,2.2,21.0,890.5,992.48,730.89
2016,7,17,10,30,925.0,106.0,2.3,21.0,919.0,1012.6,743.95
2016,7,17,10,45,929.0,107.0,2.45,21.5,940.5,1028.16,753.26
2016,7,17,11,0,933.0,108.0,2.6,22.0,962.0,1040.52,760.56
2016,7,17,11,15,935.5,109.0,2.7,22.0,977.0,1048.1,765.81
2016,7,17,11,30,938.0,110.0,2.8,22.0,992.0,1052.33,769.05
2016,7,17,11,45,939.5,110.0,2.95,22.0,999.5,1051.18,769.4
2016,7,17,12,0,941.0,110.0,3.1,22.0,1007.0,1046.67,767.67
2016,7,17,12,15,940.5,110.0,3.2,22.0,1007.0,1036.88,762.11
2016,7,17,12,30,940.0,110.0,3.3,22.0,1007.0,1023.83,754.51
2016,7,17,12,45,934.0,113.0,3.4,22.0,998.5,1005.33,743.35
2016,7,17,13,0,928.0,116.0,3.5,22.0,990.0,983.89,730.26
2016,7,17,13,15,925.0,115.0,3.55,21.5,975.5,958.43,715.48
2016,7,17,13,30,922.0,114.0,3.6,21.0,961.0,930.19,698.73
2016,7,17,13,45,920.0,111.5,3.7,21.0,939.5,898.68,678.58
2016,7,17,14,0,918.0,109.0,3.8,21.0,918.0,864.58,656.48
2016,7,17,14,15,912.0,107.5,3.8,21.0,890.0,825.85,630.46
2016,7,17,14,30,906.0,106.0,3.8,21.0,862.0,785.11,602.83
2016,7,17,14,45,900.0,103.0,3.85,21.0,828.5,741.11,572.82
2016,7,17,15,0,894.0,100.0,3.9,21.0,795.0,695.49,540.88
2016,7,17,15,15,884.0,98.5,3.9,20.5,755.5,647.37,505.5
2016,7,17,15,30,874.0,97.0,3.9,20.0,716.0,598.39,468.42
2016,7,17,15,45,861.0,94.0,3.95,20.0,672.0,545.77,426.77
2016,7,17,16,0,848.0,91.0,4.0,20.0,628.0,493.05,383.83
2016,7,17,16,15,831.0,88.0,3.95,19.5,580.5,435.97,336.89
2016,7,17,16,30,814.0,85.0,3.9,19.0,533.0,382.21,291.1
2016,7,17,16,45,790.5,82.0,3.9,19.0,483.0,327.4,243.01
2016,7,17,17,0,767.0,79.0,3.9,19.0,433.0,274.58,195.93
2016,7,17,17,15,735.5,74.5,3.85,18.5,381.5,220.88,148.93
2016,7,17,17,30,704.0,70.0,3.8,18.0,330.0,170.48,106.04
2016,7,17,17,45,657.5,65.5,3.75,17.5,279.0,118.98,66.35
2016,7,17,18,0,611.0,61.0,3.7,17.0,228.0,75.43,39.57
2016,7,17,18,15,544.5,54.0,3.55,16.5,180.0,37.3,27.37
2016,7,17,18,30,478.0,47.0,3.4,16.0,132.0,34.09,24.31
2016,7,17,18,45,369.0,37.5,3.3,15.5,91.0,28.33,18.74
2016,7,17,19,0,260.0,28.0,3.2,15.0,50.0,22.18,11.08
2016,7,17,19,15,130.0,14.0,3.15,14.5,25.0,13.76,0.0
2016,7,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,18,5,15,134.0,11.5,2.7,12.5,21.5,26.66,0.0
2016,7,18,5,30,268.0,23.0,2.8,13.0,43.0,74.44,32.48
2016,7,18,5,45,377.5,32.0,2.9,13.5,83.0,125.03,82.57
2016,7,18,6,0,487.0,41.0,3.0,14.0,123.0,185.58,134.62
2016,7,18,6,15,253.5,67.0,3.0,14.5,110.5,162.08,125.43
2016,7,18,6,30,20.0,93.0,3.0,15.0,98.0,100.29,79.01
2016,7,18,6,45,26.0,112.5,3.0,15.5,120.5,126.6,101.15
2016,7,18,7,0,32.0,132.0,3.0,16.0,143.0,150.77,121.03
2016,7,18,7,15,27.5,148.0,2.95,16.0,159.0,166.08,133.39
2016,7,18,7,30,23.0,164.0,2.9,16.0,175.0,176.35,141.38
2016,7,18,7,45,44.0,193.5,2.85,16.5,217.0,225.94,181.2
2016,7,18,8,0,65.0,223.0,2.8,17.0,259.0,272.74,217.97
2016,7,18,8,15,81.0,249.0,2.75,17.5,297.5,313.81,249.44
2016,7,18,8,30,97.0,275.0,2.7,18.0,336.0,355.95,281.19
2016,7,18,8,45,137.0,299.5,2.7,18.5,392.0,423.79,332.59
2016,7,18,9,0,177.0,324.0,2.7,19.0,448.0,486.97,379.32
2016,7,18,9,15,260.0,328.0,2.7,19.0,522.0,575.0,445.49
2016,7,18,9,30,343.0,332.0,2.7,19.0,596.0,659.5,507.57
2016,7,18,9,45,625.0,214.5,2.75,19.5,722.5,811.49,621.79
2016,7,18,10,0,907.0,97.0,2.8,20.0,849.0,954.95,717.19
2016,7,18,10,15,913.5,98.0,2.85,20.0,877.5,978.92,731.3
2016,7,18,10,30,920.0,99.0,2.9,20.0,906.0,999.99,744.63
2016,7,18,10,45,925.0,99.5,3.0,20.5,928.5,1016.02,753.71
2016,7,18,11,0,930.0,100.0,3.1,21.0,951.0,1028.88,760.79
2016,7,18,11,15,933.0,101.0,3.15,21.0,966.0,1037.01,765.9
2016,7,18,11,30,936.0,102.0,3.2,21.0,981.0,1041.81,768.98
2016,7,18,11,45,939.0,101.5,3.3,21.5,989.5,1041.7,767.92
2016,7,18,12,0,942.0,101.0,3.4,22.0,998.0,1038.24,764.8
2016,7,18,12,15,942.5,100.5,3.45,22.0,998.5,1028.97,759.05
2016,7,18,12,30,943.0,100.0,3.5,22.0,999.0,1016.41,751.27
2016,7,18,12,45,945.5,97.5,3.6,22.0,993.0,1000.52,741.71
2016,7,18,13,0,948.0,95.0,3.7,22.0,987.0,981.4,730.03
2016,7,18,13,15,946.0,94.0,3.7,22.0,973.0,956.49,713.82
2016,7,18,13,30,944.0,93.0,3.7,22.0,959.0,928.67,695.67
2016,7,18,13,45,943.0,90.5,3.75,22.0,938.5,897.44,675.45
2016,7,18,14,0,942.0,88.0,3.8,22.0,918.0,863.49,653.25
2016,7,18,14,15,937.0,87.0,3.75,21.5,890.0,825.28,628.65
2016,7,18,14,30,932.0,86.0,3.7,21.0,862.0,784.91,602.29
2016,7,18,14,45,927.0,83.5,3.7,21.0,829.0,741.12,572.28
2016,7,18,15,0,922.0,81.0,3.7,21.0,796.0,695.56,540.69
2016,7,18,15,15,913.0,79.0,3.7,21.0,756.5,646.42,503.92
2016,7,18,15,30,904.0,77.0,3.7,21.0,717.0,596.28,465.16
2016,7,18,15,45,893.5,74.5,3.7,21.0,673.5,544.1,423.79
2016,7,18,16,0,883.0,72.0,3.7,21.0,630.0,491.52,380.91
2016,7,18,16,15,867.5,70.0,3.65,20.5,582.5,437.1,335.95
2016,7,18,16,30,852.0,68.0,3.6,20.0,535.0,383.25,290.03
2016,7,18,16,45,832.0,65.0,3.55,19.5,485.5,327.85,241.76
2016,7,18,17,0,812.0,62.0,3.5,19.0,436.0,273.96,193.88
2016,7,18,17,15,783.5,58.5,3.4,18.5,384.5,219.53,145.87
2016,7,18,17,30,755.0,55.0,3.3,18.0,333.0,164.36,98.76
2016,7,18,17,45,715.5,51.0,3.25,18.0,282.5,114.27,59.95
2016,7,18,18,0,676.0,47.0,3.2,18.0,232.0,68.63,32.11
2016,7,18,18,15,616.0,42.0,3.0,17.5,183.5,30.09,20.91
2016,7,18,18,30,556.0,37.0,2.8,17.0,135.0,27.81,18.7
2016,7,18,18,45,457.0,30.0,2.65,16.5,93.5,23.51,14.5
2016,7,18,19,0,358.0,23.0,2.5,16.0,52.0,19.01,8.39
2016,7,18,19,15,179.0,11.5,2.45,15.5,26.0,11.3,0.0
2016,7,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,19,5,15,154.0,11.0,1.95,11.5,22.0,28.24,0.0
2016,7,19,5,30,308.0,22.0,2.0,12.0,44.0,79.37,32.39
2016,7,19,5,45,418.0,30.0,2.1,12.5,84.5,131.24,86.07
2016,7,19,6,0,528.0,38.0,2.2,13.0,125.0,191.71,138.53
2016,7,19,6,15,592.0,43.5,2.2,13.5,173.0,247.47,188.94
2016,7,19,6,30,656.0,49.0,2.2,14.0,221.0,309.59,244.13
2016,7,19,6,45,428.0,93.0,2.2,14.5,215.0,292.4,235.78
2016,7,19,7,0,200.0,137.0,2.2,15.0,209.0,246.9,200.43
2016,7,19,7,15,181.5,161.5,2.15,15.5,234.0,267.98,217.63
2016,7,19,7,30,163.0,186.0,2.1,16.0,259.0,291.77,235.93
2016,7,19,7,45,504.0,128.0,2.1,16.5,392.5,462.1,374.35
2016,7,19,8,0,845.0,70.0,2.1,17.0,526.0,648.71,518.05
2016,7,19,8,15,861.0,72.5,2.1,17.5,573.5,698.24,550.18
2016,7,19,8,30,877.0,75.0,2.1,18.0,621.0,747.01,582.15
2016,7,19,8,45,887.5,78.0,2.15,18.5,665.0,790.96,610.47
2016,7,19,9,0,898.0,81.0,2.2,19.0,709.0,833.23,637.21
2016,7,19,9,15,907.5,82.5,2.25,19.0,749.0,871.08,661.84
2016,7,19,9,30,917.0,84.0,2.3,19.0,789.0,906.77,684.86
2016,7,19,9,45,921.0,88.0,2.4,19.5,823.0,937.79,703.78
2016,7,19,10,0,925.0,92.0,2.5,20.0,857.0,965.96,720.74
2016,7,19,10,15,930.5,93.0,2.55,20.0,885.5,989.39,735.45
2016,7,19,10,30,936.0,94.0,2.6,20.0,914.0,1009.81,748.27
2016,7,19,10,45,938.0,96.5,2.65,20.0,935.5,1025.26,757.91
2016,7,19,11,0,940.0,99.0,2.7,20.0,957.0,1037.4,765.53
2016,7,19,11,15,942.5,99.5,2.75,20.0,972.0,1044.59,770.06
2016,7,19,11,30,945.0,100.0,2.8,20.0,987.0,1048.42,772.55
2016,7,19,11,45,946.5,100.0,2.85,20.0,995.0,1047.33,771.99
2016,7,19,12,0,948.0,100.0,2.9,20.0,1003.0,1042.87,769.37
2016,7,19,12,15,948.5,100.0,2.9,20.0,1003.5,1034.06,763.57
2016,7,19,12,30,949.0,100.0,2.9,20.0,1004.0,1021.93,755.73
2016,7,19,12,45,941.0,104.0,2.95,20.5,995.0,1002.46,742.19
2016,7,19,13,0,933.0,108.0,3.0,21.0,986.0,980.06,726.81
2016,7,19,13,15,930.5,107.5,3.05,21.0,971.5,955.44,711.38
2016,7,19,13,30,928.0,107.0,3.1,21.0,957.0,927.99,694.0
2016,7,19,13,45,929.0,102.5,3.15,21.5,937.0,896.88,672.77
2016,7,19,14,0,930.0,98.0,3.2,22.0,917.0,862.99,649.61
2016,7,19,14,15,924.5,97.0,3.25,22.0,888.5,824.72,624.54
2016,7,19,14,30,919.0,96.0,3.3,22.0,860.0,784.35,597.77
2016,7,19,14,45,915.0,92.0,3.35,22.0,827.0,740.26,568.07
2016,7,19,15,0,911.0,88.0,3.4,22.0,794.0,694.36,536.7
2016,7,19,15,15,901.0,86.5,3.4,21.5,754.5,645.48,501.06
2016,7,19,15,30,891.0,85.0,3.4,21.0,715.0,595.7,463.67
2016,7,19,15,45,882.0,81.5,3.45,21.0,671.5,543.91,422.9
2016,7,19,16,0,873.0,78.0,3.5,21.0,628.0,491.59,380.47
2016,7,19,16,15,856.5,75.5,3.45,20.5,580.5,436.7,335.29
2016,7,19,16,30,840.0,73.0,3.4,20.0,533.0,382.5,289.26
2016,7,19,16,45,822.5,69.0,3.4,20.0,483.5,327.54,241.01
2016,7,19,17,0,805.0,65.0,3.4,20.0,434.0,273.85,193.08
2016,7,19,17,15,776.0,61.5,3.3,19.5,383.0,216.12,142.71
2016,7,19,17,30,747.0,58.0,3.2,19.0,332.0,164.79,99.01
2016,7,19,17,45,710.5,53.0,3.15,18.5,281.5,114.55,60.36
2016,7,19,18,0,674.0,48.0,3.1,18.0,231.0,68.46,32.4
2016,7,19,18,15,613.0,43.0,2.85,17.5,182.5,31.05,21.75
2016,7,19,18,30,552.0,38.0,2.6,17.0,134.0,28.84,19.59
2016,7,19,18,45,455.0,30.0,2.35,16.5,92.5,23.61,14.56
2016,7,19,19,0,358.0,22.0,2.1,16.0,51.0,18.07,7.42
2016,7,19,19,15,179.0,11.0,2.1,15.5,25.5,10.81,0.0
2016,7,19,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,20,5,15,156.0,10.5,1.7,11.5,21.0,27.75,0.0
2016,7,20,5,30,312.0,21.0,1.7,12.0,42.0,78.26,29.24
2016,7,20,5,45,422.0,29.0,1.75,12.5,83.0,130.46,84.92
2016,7,20,6,0,532.0,37.0,1.8,13.0,124.0,191.02,137.48
2016,7,20,6,15,597.0,42.5,1.75,13.5,172.0,247.24,188.13
2016,7,20,6,30,662.0,48.0,1.7,14.0,220.0,309.95,243.55
2016,7,20,6,45,706.0,52.0,1.65,15.0,271.5,368.16,293.72
2016,7,20,7,0,750.0,56.0,1.6,16.0,323.0,430.05,344.8
2016,7,20,7,15,780.0,59.5,1.5,16.5,374.5,487.32,390.69
2016,7,20,7,30,810.0,63.0,1.4,17.0,426.0,543.64,433.96
2016,7,20,7,45,832.5,65.5,1.3,17.5,477.0,597.86,473.73
2016,7,20,8,0,855.0,68.0,1.2,18.0,528.0,652.44,511.5
2016,7,20,8,15,871.5,70.0,1.2,18.5,576.0,702.23,543.86
2016,7,20,8,30,888.0,72.0,1.2,19.0,624.0,751.29,574.97
2016,7,20,8,45,901.5,73.5,1.2,20.0,669.0,796.41,601.56
2016,7,20,9,0,915.0,75.0,1.2,21.0,714.0,840.03,626.53
2016,7,20,9,15,925.0,77.0,1.3,21.0,754.5,879.47,652.06
2016,7,20,9,30,935.0,79.0,1.4,21.0,795.0,916.72,676.06
2016,7,20,9,45,933.5,85.5,1.5,21.5,828.5,945.98,693.48
2016,7,20,10,0,932.0,92.0,1.6,22.0,862.0,972.05,708.86
2016,7,20,10,15,938.0,93.5,1.7,22.5,891.5,996.65,723.3
2016,7,20,10,30,944.0,95.0,1.8,23.0,921.0,1018.23,735.8
2016,7,20,10,45,950.5,94.5,1.95,23.5,944.0,1035.03,745.98
2016,7,20,11,0,957.0,94.0,2.1,24.0,967.0,1048.62,754.19
2016,7,20,11,15,960.0,94.5,2.2,24.0,982.5,1056.44,759.68
2016,7,20,11,30,963.0,95.0,2.3,24.0,998.0,1060.84,763.15
2016,7,20,11,45,966.0,94.5,2.4,24.0,1006.5,1060.74,763.9
2016,7,20,12,0,969.0,94.0,2.5,24.0,1015.0,1057.17,762.58
2016,7,20,12,15,969.5,94.0,2.6,24.0,1015.5,1048.21,757.9
2016,7,20,12,30,970.0,94.0,2.7,24.0,1016.0,1035.85,751.14
2016,7,20,12,45,969.0,93.5,2.8,24.0,1009.0,1018.21,741.01
2016,7,20,13,0,968.0,93.0,2.9,24.0,1002.0,997.36,728.8
2016,7,20,13,15,965.5,92.5,2.95,24.0,987.5,972.01,713.19
2016,7,20,13,30,963.0,92.0,3.0,24.0,973.0,943.7,695.6
2016,7,20,13,45,960.5,90.5,3.1,24.0,952.0,911.57,675.73
2016,7,20,14,0,958.0,89.0,3.2,24.0,931.0,876.74,653.85
2016,7,20,14,15,953.0,88.0,3.2,23.5,903.0,837.89,629.64
2016,7,20,14,30,948.0,87.0,3.2,23.0,875.0,796.84,603.62
2016,7,20,14,45,942.0,85.0,3.25,23.0,840.5,752.1,573.75
2016,7,20,15,0,936.0,83.0,3.3,23.0,806.0,705.62,542.27
2016,7,20,15,15,926.5,81.5,3.3,22.5,766.5,655.93,506.51
2016,7,20,15,30,917.0,80.0,3.3,22.0,727.0,605.24,468.68
2016,7,20,15,45,906.0,77.5,3.35,22.0,682.5,552.05,427.07
2016,7,20,16,0,895.0,75.0,3.4,22.0,638.0,498.49,383.87
2016,7,20,16,15,879.0,72.5,3.35,21.5,590.0,442.67,338.13
2016,7,20,16,30,863.0,70.0,3.3,21.0,542.0,387.46,291.43
2016,7,20,16,45,843.5,67.0,3.3,21.0,491.5,331.53,242.53
2016,7,20,17,0,824.0,64.0,3.3,21.0,441.0,277.04,194.11
2016,7,20,17,15,795.0,60.5,3.2,20.5,389.0,218.27,143.03
2016,7,20,17,30,766.0,57.0,3.1,20.0,337.0,165.88,98.65
2016,7,20,17,45,726.5,53.0,3.05,19.5,285.5,115.17,60.07
2016,7,20,18,0,687.0,49.0,3.0,19.0,234.0,68.95,32.69
2016,7,20,18,15,625.0,43.5,2.8,18.0,184.5,31.6,22.17
2016,7,20,18,30,563.0,38.0,2.6,17.0,135.0,28.95,19.67
2016,7,20,18,45,460.0,30.5,2.4,16.5,92.5,24.22,15.04
2016,7,20,19,0,357.0,23.0,2.2,16.0,50.0,17.66,6.79
2016,7,20,19,15,178.5,11.5,2.15,15.5,25.0,11.3,0.0
2016,7,20,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,21,5,15,157.5,10.5,2.25,12.5,21.0,27.68,0.0
2016,7,21,5,30,315.0,21.0,2.3,13.0,42.0,78.01,26.06
2016,7,21,5,45,426.5,29.0,2.4,13.5,83.0,130.87,84.45
2016,7,21,6,0,538.0,37.0,2.5,14.0,124.0,191.89,137.47
2016,7,21,6,15,603.0,42.5,2.5,14.5,172.0,248.39,188.51
2016,7,21,6,30,668.0,48.0,2.5,15.0,220.0,311.38,244.46
2016,7,21,6,45,712.0,51.5,2.55,15.5,271.5,369.34,295.5
2016,7,21,7,0,756.0,55.0,2.6,16.0,323.0,430.97,347.87
2016,7,21,7,15,505.5,115.0,2.6,16.5,306.0,400.05,324.16
2016,7,21,7,30,255.0,175.0,2.6,17.0,289.0,338.58,273.46
2016,7,21,7,45,558.0,120.5,2.6,18.0,408.5,490.41,395.57
2016,7,21,8,0,861.0,66.0,2.6,19.0,528.0,653.45,519.93
2016,7,21,8,15,877.5,68.5,2.6,19.5,576.5,704.11,553.21
2016,7,21,8,30,894.0,71.0,2.6,20.0,625.0,754.0,586.02
2016,7,21,8,45,907.0,72.5,2.6,20.5,670.0,798.99,614.71
2016,7,21,9,0,920.0,74.0,2.6,21.0,715.0,842.44,641.84
2016,7,21,9,15,930.0,75.5,2.6,21.0,755.5,881.53,666.84
2016,7,21,9,30,940.0,77.0,2.6,21.0,796.0,918.41,690.15
2016,7,21,9,45,944.0,80.5,2.65,21.5,831.0,949.6,708.55
2016,7,21,10,0,948.0,84.0,2.7,22.0,866.0,977.88,724.95
2016,7,21,10,15,954.5,85.0,2.8,22.0,895.5,1002.8,740.97
