Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,961.0,86.0,2.9,22.0,925.0,1024.66,755.06
2016,7,21,10,45,966.5,86.0,3.0,22.5,948.0,1041.3,764.36
2016,7,21,11,0,972.0,86.0,3.1,23.0,971.0,1054.63,771.59
2016,7,21,11,15,975.0,86.5,3.2,23.0,987.0,1062.6,776.97
2016,7,21,11,30,978.0,87.0,3.3,23.0,1003.0,1067.09,780.24
2016,7,21,11,45,980.0,87.0,3.45,23.5,1011.5,1066.54,779.27
2016,7,21,12,0,982.0,87.0,3.6,24.0,1020.0,1062.47,776.12
2016,7,21,12,15,982.5,87.0,3.65,23.5,1021.0,1053.43,772.08
2016,7,21,12,30,983.0,87.0,3.7,23.0,1022.0,1040.94,765.88
2016,7,21,12,45,976.5,91.5,3.8,23.0,1014.0,1022.95,754.99
2016,7,21,13,0,970.0,96.0,3.9,23.0,1006.0,1001.83,742.06
2016,7,21,13,15,967.5,95.5,3.9,23.0,991.5,976.39,725.61
2016,7,21,13,30,965.0,95.0,3.9,23.0,977.0,947.99,707.18
2016,7,21,13,45,965.0,92.0,3.9,23.0,956.5,916.4,686.57
2016,7,21,14,0,965.0,89.0,3.9,23.0,936.0,881.97,663.93
2016,7,21,14,15,959.5,88.0,3.85,23.0,908.0,842.45,637.42
2016,7,21,14,30,954.0,87.0,3.8,23.0,880.0,800.74,609.23
2016,7,21,14,45,950.0,84.0,3.8,23.0,846.0,756.16,578.99
2016,7,21,15,0,946.0,81.0,3.8,23.0,812.0,709.67,547.08
2016,7,21,15,15,936.5,79.5,3.75,22.5,771.5,659.5,510.64
2016,7,21,15,30,927.0,78.0,3.7,22.0,731.0,608.31,472.09
2016,7,21,15,45,917.0,75.5,3.7,22.0,686.5,555.13,430.14
2016,7,21,16,0,907.0,73.0,3.7,22.0,642.0,501.46,386.57
2016,7,21,16,15,891.0,70.5,3.65,21.5,593.5,445.0,340.16
2016,7,21,16,30,875.0,68.0,3.6,21.0,545.0,389.13,292.77
2016,7,21,16,45,854.5,65.5,3.55,20.5,494.0,332.67,243.73
2016,7,21,17,0,834.0,63.0,3.5,20.0,443.0,277.75,195.09
2016,7,21,17,15,805.0,59.5,3.4,19.5,390.5,221.93,146.1
2016,7,21,17,30,776.0,56.0,3.3,19.0,338.0,165.47,98.26
2016,7,21,17,45,734.0,52.0,3.2,18.5,285.5,113.96,59.14
2016,7,21,18,0,692.0,48.0,3.1,18.0,233.0,67.22,31.69
2016,7,21,18,15,629.5,43.0,2.8,17.5,184.0,31.25,21.91
2016,7,21,18,30,567.0,38.0,2.5,17.0,135.0,29.06,19.75
2016,7,21,18,45,461.0,30.0,2.25,16.5,92.0,23.84,14.68
2016,7,21,19,0,355.0,22.0,2.0,16.0,49.0,18.31,6.83
2016,7,21,19,15,177.5,11.0,2.0,15.5,24.5,10.81,0.0
2016,7,21,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,155.5,10.0,1.1,12.5,20.0,26.74,0.0
2016,7,22,5,30,311.0,20.0,1.2,13.0,40.0,75.6,21.68
2016,7,22,5,45,423.5,28.5,1.35,14.0,81.5,127.77,81.44
2016,7,22,6,0,536.0,37.0,1.5,15.0,123.0,190.59,135.36
2016,7,22,6,15,603.0,43.0,1.4,15.5,172.0,248.12,186.56
2016,7,22,6,30,670.0,49.0,1.3,16.0,221.0,312.38,242.54
2016,7,22,6,45,714.5,53.5,1.25,16.5,273.0,371.79,293.56
2016,7,22,7,0,759.0,58.0,1.2,17.0,325.0,434.94,345.58
2016,7,22,7,15,790.0,61.5,1.15,17.5,377.5,493.23,391.83
2016,7,22,7,30,821.0,65.0,1.1,18.0,430.0,553.26,437.4
2016,7,22,7,45,843.5,67.5,1.05,19.0,481.5,605.41,474.51
2016,7,22,8,0,866.0,70.0,1.0,20.0,533.0,660.53,511.6
2016,7,22,8,15,883.0,72.5,0.95,20.5,582.0,711.77,543.77
2016,7,22,8,30,900.0,75.0,0.9,21.0,631.0,762.28,574.5
2016,7,22,8,45,912.5,77.0,0.85,22.0,676.5,807.68,599.79
2016,7,22,9,0,925.0,79.0,0.8,23.0,722.0,851.47,623.28
2016,7,22,9,15,935.0,81.0,0.7,23.5,763.0,891.28,643.84
2016,7,22,9,30,945.0,83.0,0.6,24.0,804.0,928.86,662.39
2016,7,22,9,45,947.5,87.0,0.55,24.5,838.5,959.35,677.11
2016,7,22,10,0,950.0,91.0,0.5,25.0,873.0,986.83,689.84
2016,7,22,10,15,956.0,92.0,0.55,25.0,902.5,1011.29,704.3
2016,7,22,10,30,962.0,93.0,0.6,25.0,932.0,1032.68,717.01
2016,7,22,10,45,966.5,93.5,0.65,25.5,955.0,1048.86,725.31
2016,7,22,11,0,971.0,94.0,0.7,26.0,978.0,1061.69,731.77
2016,7,22,11,15,973.5,94.5,0.8,26.0,993.5,1069.12,737.76
2016,7,22,11,30,976.0,95.0,0.9,26.0,1009.0,1073.05,741.81
2016,7,22,11,45,978.0,95.0,1.05,26.5,1017.0,1072.46,742.85
2016,7,22,12,0,980.0,95.0,1.2,27.0,1025.0,1068.34,741.72
2016,7,22,12,15,980.0,95.0,1.3,27.0,1025.5,1058.77,737.8
2016,7,22,12,30,980.0,95.0,1.4,27.0,1026.0,1045.76,731.82
2016,7,22,12,45,974.5,98.0,1.55,27.0,1017.5,1027.18,723.17
2016,7,22,13,0,969.0,101.0,1.7,27.0,1009.0,1005.46,712.39
2016,7,22,13,15,966.5,100.5,1.75,27.0,994.5,980.0,697.75
2016,7,22,13,30,964.0,100.0,1.8,27.0,980.0,951.56,681.17
2016,7,22,13,45,960.0,99.0,1.9,27.0,958.0,918.5,662.07
2016,7,22,14,0,956.0,98.0,2.0,27.0,936.0,882.83,641.01
2016,7,22,14,15,950.5,96.5,2.0,26.5,907.5,843.05,617.25
2016,7,22,14,30,945.0,95.0,2.0,26.0,879.0,801.11,591.72
2016,7,22,14,45,937.5,94.0,2.05,26.0,844.0,756.25,563.08
2016,7,22,15,0,930.0,93.0,2.1,26.0,809.0,709.78,532.67
2016,7,22,15,15,920.0,91.0,2.1,26.0,768.5,659.41,496.52
2016,7,22,15,30,910.0,89.0,2.1,26.0,728.0,608.1,458.7
2016,7,22,15,45,896.5,87.0,2.15,26.0,683.0,554.25,418.09
2016,7,22,16,0,883.0,85.0,2.2,26.0,638.0,500.27,376.05
2016,7,22,16,15,865.5,82.0,2.2,25.5,589.0,443.8,331.34
2016,7,22,16,30,848.0,79.0,2.2,25.0,540.0,388.1,285.71
2016,7,22,16,45,824.0,76.5,2.2,24.5,488.5,328.64,236.04
2016,7,22,17,0,800.0,74.0,2.2,24.0,437.0,274.2,189.31
2016,7,22,17,15,768.5,70.0,2.1,23.5,384.5,219.08,142.29
2016,7,22,17,30,737.0,66.0,2.0,23.0,332.0,167.26,99.48
2016,7,22,17,45,690.5,61.0,1.95,22.5,279.5,116.56,62.1
2016,7,22,18,0,644.0,56.0,1.9,22.0,227.0,68.08,33.57
2016,7,22,18,15,575.5,49.5,1.85,21.0,178.0,34.04,23.98
2016,7,22,18,30,507.0,43.0,1.8,20.0,129.0,31.1,21.22
2016,7,22,18,45,393.5,33.5,1.75,19.5,87.0,25.19,15.55
2016,7,22,19,0,280.0,24.0,1.7,19.0,45.0,18.86,6.55
2016,7,22,19,15,140.0,12.0,1.7,18.5,22.5,11.8,0.0
2016,7,22,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,23,5,15,132.5,10.0,1.45,15.5,18.5,24.04,0.0
2016,7,23,5,30,265.0,20.0,1.6,16.0,37.0,67.53,15.24
2016,7,23,5,45,382.5,29.5,1.75,17.0,77.0,120.89,76.19
2016,7,23,6,0,500.0,39.0,1.9,18.0,117.0,183.65,129.22
2016,7,23,6,15,569.5,45.5,1.95,18.5,165.5,240.38,179.21
2016,7,23,6,30,639.0,52.0,2.0,19.0,214.0,303.16,233.8
2016,7,23,6,45,685.5,56.5,2.15,20.0,265.5,361.86,283.97
2016,7,23,7,0,732.0,61.0,2.3,21.0,317.0,424.5,335.57
2016,7,23,7,15,764.0,65.0,2.2,21.5,369.5,482.58,381.94
2016,7,23,7,30,796.0,69.0,2.1,22.0,422.0,542.53,427.85
2016,7,23,7,45,820.5,72.0,2.05,23.0,473.0,598.23,468.13
2016,7,23,8,0,845.0,75.0,2.0,24.0,524.0,651.34,504.9
2016,7,23,8,15,862.5,77.5,1.9,24.5,573.0,702.06,537.29
2016,7,23,8,30,880.0,80.0,1.8,25.0,622.0,752.14,568.27
2016,7,23,8,45,893.5,82.0,1.7,26.0,667.5,797.59,594.04
2016,7,23,9,0,907.0,84.0,1.6,27.0,713.0,841.55,618.0
2016,7,23,9,15,917.5,85.5,1.55,27.5,754.0,880.68,639.87
2016,7,23,9,30,928.0,87.0,1.5,28.0,795.0,917.65,659.97
2016,7,23,9,45,934.0,89.5,1.45,28.5,830.0,949.27,676.33
2016,7,23,10,0,940.0,92.0,1.4,29.0,865.0,978.1,690.75
2016,7,23,10,15,946.0,93.5,1.35,29.0,894.5,1002.93,703.93
2016,7,23,10,30,952.0,95.0,1.3,29.0,924.0,1024.7,715.2
2016,7,23,10,45,955.0,96.5,1.3,29.0,946.0,1040.34,723.64
2016,7,23,11,0,958.0,98.0,1.3,29.0,968.0,1052.64,730.19
2016,7,23,11,15,961.0,98.5,1.35,29.0,984.0,1060.48,735.09
2016,7,23,11,30,964.0,99.0,1.4,29.0,1000.0,1064.87,738.07
2016,7,23,11,45,964.5,100.5,1.5,29.5,1007.5,1064.33,737.59
2016,7,23,12,0,965.0,102.0,1.6,30.0,1015.0,1060.3,735.1
2016,7,23,12,15,965.0,102.0,1.65,30.0,1016.0,1050.81,730.1
2016,7,23,12,30,965.0,102.0,1.7,30.0,1017.0,1037.93,723.16
2016,7,23,12,45,960.5,104.0,1.8,30.0,1009.0,1019.47,713.55
2016,7,23,13,0,956.0,106.0,1.9,30.0,1001.0,997.89,701.97
2016,7,23,13,15,953.5,105.5,1.95,29.5,986.5,972.66,688.83
2016,7,23,13,30,951.0,105.0,2.0,29.0,972.0,944.5,673.72
2016,7,23,13,45,947.0,104.0,2.1,29.0,950.0,911.76,654.69
2016,7,23,14,0,943.0,103.0,2.2,29.0,928.0,876.45,633.75
2016,7,23,14,15,937.5,101.5,2.2,29.0,899.5,837.05,609.02
2016,7,23,14,30,932.0,100.0,2.2,29.0,871.0,795.53,582.68
2016,7,23,14,45,924.0,98.5,2.25,29.0,836.5,750.29,553.88
2016,7,23,15,0,916.0,97.0,2.3,29.0,802.0,703.51,523.16
2016,7,23,15,15,906.0,95.0,2.3,28.5,761.5,653.69,488.6
2016,7,23,15,30,896.0,93.0,2.3,28.0,721.0,602.96,452.26
2016,7,23,15,45,882.5,90.5,2.35,28.0,676.0,549.25,411.89
2016,7,23,16,0,869.0,88.0,2.4,28.0,631.0,495.44,370.14
2016,7,23,16,15,851.0,85.5,2.35,27.5,582.5,439.86,326.2
2016,7,23,16,30,833.0,83.0,2.3,27.0,534.0,382.17,279.33
2016,7,23,16,45,809.5,79.5,2.3,26.5,483.0,325.71,232.26
2016,7,23,17,0,786.0,76.0,2.3,26.0,432.0,271.23,185.88
2016,7,23,17,15,753.5,72.0,2.15,25.0,379.5,216.65,140.0
2016,7,23,17,30,721.0,68.0,2.0,24.0,327.0,165.5,98.31
2016,7,23,17,45,674.5,62.5,1.95,23.5,275.0,115.25,61.57
2016,7,23,18,0,628.0,57.0,1.9,23.0,223.0,67.12,33.52
2016,7,23,18,15,558.0,50.5,1.85,22.0,174.0,35.0,24.68
2016,7,23,18,30,488.0,44.0,1.8,21.0,125.0,32.13,21.98
2016,7,23,18,45,372.5,34.0,1.8,20.5,83.5,25.79,15.91
2016,7,23,19,0,257.0,24.0,1.8,20.0,42.0,19.0,5.95
2016,7,23,19,15,128.5,12.0,1.8,19.5,21.0,11.8,0.0
2016,7,23,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,24,5,15,110.0,10.5,0.95,15.5,17.0,21.96,0.0
2016,7,24,5,30,220.0,21.0,1.0,16.0,34.0,60.77,9.63
2016,7,24,5,45,340.5,31.0,1.05,17.0,73.5,113.08,71.1
2016,7,24,6,0,461.0,41.0,1.1,18.0,113.0,174.77,122.74
2016,7,24,6,15,534.0,48.5,1.0,18.5,160.5,231.62,171.97
2016,7,24,6,30,607.0,56.0,0.9,19.0,208.0,295.98,226.66
2016,7,24,6,45,656.5,61.0,0.85,19.5,260.0,354.73,276.0
2016,7,24,7,0,706.0,66.0,0.8,20.0,312.0,416.76,326.08
2016,7,24,7,15,740.0,70.0,0.7,20.5,364.0,474.67,370.72
2016,7,24,7,30,774.0,74.0,0.6,21.0,416.0,534.65,414.74
2016,7,24,7,45,799.5,77.5,0.5,22.0,467.5,590.57,452.84
2016,7,24,8,0,825.0,81.0,0.4,23.0,519.0,647.14,489.39
2016,7,24,8,15,843.5,84.0,0.35,23.5,568.0,695.08,518.52
2016,7,24,8,30,862.0,87.0,0.3,24.0,617.0,745.71,548.29
2016,7,24,8,45,877.0,89.0,0.3,25.0,662.5,791.67,573.84
2016,7,24,9,0,892.0,91.0,0.3,26.0,708.0,836.3,597.91
2016,7,24,9,15,903.0,92.5,0.45,26.5,749.0,875.37,622.0
2016,7,24,9,30,914.0,94.0,0.6,27.0,790.0,912.37,644.83
2016,7,24,9,45,922.5,95.5,0.75,27.5,825.5,944.79,664.74
2016,7,24,10,0,931.0,97.0,0.9,28.0,861.0,974.61,683.01
2016,7,24,10,15,937.5,98.5,1.05,28.0,890.5,999.73,699.73
2016,7,24,10,30,944.0,100.0,1.2,28.0,920.0,1021.83,714.67
2016,7,24,10,45,948.5,100.5,1.35,28.5,943.0,1037.78,724.46
2016,7,24,11,0,953.0,101.0,1.5,29.0,966.0,1050.43,732.29
2016,7,24,11,15,956.0,102.0,1.6,29.0,981.5,1058.75,738.22
2016,7,24,11,30,959.0,103.0,1.7,29.0,997.0,1063.63,742.19
2016,7,24,11,45,960.0,103.0,1.8,29.0,1005.0,1062.01,742.3
2016,7,24,12,0,961.0,103.0,1.9,29.0,1013.0,1056.95,740.43
2016,7,24,12,15,961.0,103.0,1.95,29.0,1013.5,1047.47,735.27
2016,7,24,12,30,961.0,103.0,2.0,29.0,1014.0,1034.62,728.14
2016,7,24,12,45,957.0,105.0,2.15,29.0,1005.5,1016.67,719.09
2016,7,24,13,0,953.0,107.0,2.3,29.0,997.0,995.6,707.97
2016,7,24,13,15,950.0,106.0,2.4,28.5,982.0,969.46,694.37
2016,7,24,13,30,947.0,105.0,2.5,28.0,967.0,940.42,678.74
2016,7,24,13,45,942.0,104.5,2.6,28.0,945.0,907.4,658.96
2016,7,24,14,0,937.0,104.0,2.7,28.0,923.0,871.87,637.31
2016,7,24,14,15,930.5,102.5,2.75,28.0,894.0,831.85,612.05
2016,7,24,14,30,924.0,101.0,2.8,28.0,865.0,789.79,585.14
2016,7,24,14,45,915.5,99.5,2.85,28.0,830.0,744.47,555.66
2016,7,24,15,0,907.0,98.0,2.9,28.0,795.0,697.66,524.18
2016,7,24,15,15,896.0,96.0,2.9,27.5,754.5,647.58,488.83
2016,7,24,15,30,885.0,94.0,2.9,27.0,714.0,596.69,451.8
2016,7,24,15,45,871.0,92.0,2.9,26.5,669.0,543.66,411.96
2016,7,24,16,0,857.0,90.0,2.9,26.0,624.0,490.59,370.74
2016,7,24,16,15,839.0,87.0,2.85,25.5,575.5,432.4,324.28
2016,7,24,16,30,821.0,84.0,2.8,25.0,527.0,377.58,278.9
2016,7,24,16,45,796.5,80.5,2.8,25.0,476.0,321.41,231.03
2016,7,24,17,0,772.0,77.0,2.8,25.0,425.0,267.34,184.23
2016,7,24,17,15,739.5,72.5,2.65,24.0,373.0,213.06,138.36
2016,7,24,17,30,707.0,68.0,2.5,23.0,321.0,162.22,96.76
2016,7,24,17,45,660.5,63.0,2.45,22.5,269.5,110.26,58.52
2016,7,24,18,0,614.0,58.0,2.4,22.0,218.0,66.26,33.82
2016,7,24,18,15,544.0,50.5,2.2,21.0,169.5,35.12,24.88
2016,7,24,18,30,474.0,43.0,2.0,20.0,121.0,31.35,21.39
2016,7,24,18,45,359.0,33.0,1.85,19.5,80.5,24.98,15.25
2016,7,24,19,0,244.0,23.0,1.7,19.0,40.0,18.14,4.74
2016,7,24,19,15,122.0,11.5,1.7,18.5,20.0,11.3,0.0
2016,7,24,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,105.0,10.5,1.0,12.5,16.0,21.29,0.0
2016,7,25,5,30,210.0,21.0,1.0,13.0,32.0,58.61,4.74
2016,7,25,5,45,335.5,31.0,1.05,13.5,71.5,111.57,70.64
2016,7,25,6,0,461.0,41.0,1.1,14.0,111.0,174.16,123.92
2016,7,25,6,15,535.0,48.5,1.1,14.5,159.5,231.27,174.21
2016,7,25,6,30,609.0,56.0,1.1,15.0,208.0,295.99,230.36
2016,7,25,6,45,308.0,86.5,1.1,16.0,164.0,231.66,184.62
2016,7,25,7,0,7.0,117.0,1.1,17.0,120.0,119.49,94.1
2016,7,25,7,15,393.0,95.5,1.15,17.5,268.0,317.45,256.8
2016,7,25,7,30,779.0,74.0,1.2,18.0,416.0,536.76,426.99
2016,7,25,7,45,804.5,77.0,1.25,18.5,468.0,592.38,467.06
2016,7,25,8,0,830.0,80.0,1.3,19.0,520.0,648.64,507.69
2016,7,25,8,15,848.5,83.0,1.35,19.5,569.0,696.83,539.79
2016,7,25,8,30,867.0,86.0,1.4,20.0,618.0,747.68,572.8
2016,7,25,8,45,881.0,88.5,1.5,21.0,663.5,793.63,601.14
2016,7,25,9,0,895.0,91.0,1.6,22.0,709.0,838.16,628.03
2016,7,25,9,15,906.0,93.0,1.65,22.5,750.0,877.9,651.97
2016,7,25,9,30,917.0,95.0,1.7,23.0,791.0,915.55,674.29
2016,7,25,9,45,919.0,100.0,1.8,23.5,825.0,945.95,692.31
2016,7,25,10,0,921.0,105.0,1.9,24.0,859.0,973.38,708.4
2016,7,25,10,15,927.5,106.5,1.95,24.0,889.0,998.29,723.65
2016,7,25,10,30,934.0,108.0,2.0,24.0,919.0,1020.2,737.05
2016,7,25,10,45,938.0,109.5,2.1,24.5,941.5,1036.54,746.17
2016,7,25,11,0,942.0,111.0,2.2,25.0,964.0,1049.61,753.33
2016,7,25,11,15,945.0,111.5,2.25,25.0,979.5,1057.29,758.07
2016,7,25,11,30,948.0,112.0,2.3,25.0,995.0,1061.56,760.85
2016,7,25,11,45,949.0,113.0,2.35,25.5,1003.0,1060.93,759.19
2016,7,25,12,0,950.0,114.0,2.4,26.0,1011.0,1056.87,755.54
2016,7,25,12,15,950.0,114.0,2.45,26.0,1012.0,1047.41,750.1
2016,7,25,12,30,950.0,114.0,2.5,26.0,1013.0,1034.61,742.68
2016,7,25,12,45,948.0,114.0,2.55,26.0,1005.5,1016.64,732.04
2016,7,25,13,0,946.0,114.0,2.6,26.0,998.0,995.52,719.44
2016,7,25,13,15,943.5,113.5,2.6,26.0,983.5,970.42,703.83
2016,7,25,13,30,941.0,113.0,2.6,26.0,969.0,942.4,686.34
2016,7,25,13,45,938.0,111.0,2.65,26.0,947.0,909.71,666.15
2016,7,25,14,0,935.0,109.0,2.7,26.0,925.0,874.41,644.09
2016,7,25,14,15,929.0,108.0,2.7,26.0,896.5,835.27,618.91
2016,7,25,14,30,923.0,107.0,2.7,26.0,868.0,794.04,592.11
2016,7,25,14,45,917.5,104.0,2.7,26.0,833.5,749.36,562.66
2016,7,25,15,0,912.0,101.0,2.7,26.0,799.0,702.95,530.99
2016,7,25,15,15,901.0,99.0,2.65,25.5,758.5,652.57,495.09
2016,7,25,15,30,890.0,97.0,2.6,25.0,718.0,601.38,457.53
2016,7,25,15,45,879.0,93.0,2.55,25.0,673.5,547.74,416.2
2016,7,25,16,0,868.0,89.0,2.5,25.0,629.0,493.78,373.43
2016,7,25,16,15,850.0,86.0,2.45,24.5,580.0,434.99,326.5
2016,7,25,16,30,832.0,83.0,2.4,24.0,531.0,379.55,280.6
2016,7,25,16,45,811.0,79.0,2.4,24.0,480.0,323.4,232.58
2016,7,25,17,0,790.0,75.0,2.4,24.0,429.0,268.98,185.26
2016,7,25,17,15,757.5,70.5,2.3,23.5,376.5,213.7,138.19
2016,7,25,17,30,725.0,66.0,2.2,23.0,324.0,161.86,95.62
2016,7,25,17,45,681.0,60.5,2.1,22.5,272.0,111.67,59.0
2016,7,25,18,0,637.0,55.0,2.0,22.0,220.0,63.45,31.46
2016,7,25,18,15,567.0,48.5,1.75,21.0,171.0,33.56,23.53
2016,7,25,18,30,497.0,42.0,1.5,20.0,122.0,30.61,20.73
2016,7,25,18,45,383.5,32.0,1.3,19.0,81.0,24.19,14.57
2016,7,25,19,0,270.0,22.0,1.1,18.0,40.0,17.3,3.43
2016,7,25,19,15,135.0,11.0,1.05,17.5,20.0,10.81,0.0
2016,7,25,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,7,26,5,15,116.0,9.5,0.75,16.5,15.5,21.28,0.0
2016,7,26,5,30,232.0,19.0,0.8,17.0,31.0,59.45,0.0
2016,7,26,5,45,350.5,29.0,0.85,18.0,70.5,112.15,68.74
2016,7,26,6,0,469.0,39.0,0.9,19.0,110.0,173.49,120.43
2016,7,26,6,15,542.5,46.5,0.9,19.5,158.0,230.75,169.92
2016,7,26,6,30,616.0,54.0,0.9,20.0,206.0,295.61,225.07
2016,7,26,6,45,663.0,60.0,0.95,20.5,257.5,353.66,274.2
2016,7,26,7,0,710.0,66.0,1.0,21.0,309.0,417.07,325.81
2016,7,26,7,15,744.0,70.0,0.95,21.5,361.5,475.2,371.16
2016,7,26,7,30,778.0,74.0,0.9,22.0,414.0,535.41,416.11
2016,7,26,7,45,802.0,78.0,0.9,23.0,465.5,591.19,455.48
2016,7,26,8,0,826.0,82.0,0.9,24.0,517.0,647.48,493.58
2016,7,26,8,15,844.5,85.0,0.85,25.0,566.5,698.98,524.96
2016,7,26,8,30,863.0,88.0,0.8,26.0,616.0,746.22,551.9
2016,7,26,8,45,877.0,90.5,0.8,27.0,661.5,792.04,577.79
2016,7,26,9,0,891.0,93.0,0.8,28.0,707.0,836.45,602.1
2016,7,26,9,15,902.0,95.0,0.7,28.5,748.5,876.08,622.32
2016,7,26,9,30,913.0,97.0,0.6,29.0,790.0,913.63,640.64
2016,7,26,9,45,919.5,100.0,0.55,29.5,825.0,945.87,656.24
2016,7,26,10,0,926.0,103.0,0.5,30.0,860.0,975.38,669.98
2016,7,26,10,15,932.5,104.5,0.4,30.0,890.0,1000.41,681.13
2016,7,26,10,30,939.0,106.0,0.3,30.0,920.0,1022.43,690.46
2016,7,26,10,45,944.0,106.5,0.25,30.5,942.5,1038.79,696.29
2016,7,26,11,0,949.0,107.0,0.2,31.0,965.0,1051.87,700.39
2016,7,26,11,15,951.5,108.0,0.3,31.0,980.5,1059.64,706.29
2016,7,26,11,30,954.0,109.0,0.4,31.0,996.0,1063.97,710.61
2016,7,26,11,45,955.5,109.0,0.55,31.0,1004.5,1062.81,713.23
2016,7,26,12,0,957.0,109.0,0.7,31.0,1013.0,1058.2,713.94
2016,7,26,12,15,957.5,109.0,0.8,31.0,1013.0,1049.18,710.94
2016,7,26,12,30,958.0,109.0,0.9,31.0,1013.0,1036.78,705.97
2016,7,26,12,45,949.0,113.5,1.05,31.0,1003.5,1016.55,697.26
2016,7,26,13,0,940.0,118.0,1.2,31.0,994.0,993.35,686.52
2016,7,26,13,15,937.0,117.0,1.35,31.0,979.5,967.38,673.76
2016,7,26,13,30,934.0,116.0,1.5,31.0,965.0,938.55,658.86
2016,7,26,13,45,930.5,114.5,1.65,31.0,943.0,906.07,641.28
2016,7,26,14,0,927.0,113.0,1.8,31.0,921.0,871.02,621.64
2016,7,26,14,15,921.0,111.5,1.9,30.5,892.0,831.61,599.47
2016,7,26,14,30,915.0,110.0,2.0,30.0,863.0,790.14,575.45
2016,7,26,14,45,907.5,107.5,2.1,30.0,828.0,744.78,547.15
2016,7,26,15,0,900.0,105.0,2.2,30.0,793.0,697.88,516.38
2016,7,26,15,15,889.0,103.0,2.25,29.5,752.5,647.97,482.15
2016,7,26,15,30,878.0,101.0,2.3,29.0,712.0,597.26,446.16
2016,7,26,15,45,865.0,97.5,2.35,29.0,667.0,543.55,405.93
2016,7,26,16,0,852.0,94.0,2.4,29.0,622.0,487.35,362.63
2016,7,26,16,15,833.0,91.0,2.4,28.5,573.0,431.34,318.61
2016,7,26,16,30,814.0,88.0,2.4,28.0,524.0,376.36,273.93
2016,7,26,16,45,791.0,83.5,2.45,28.0,473.5,320.04,226.71
2016,7,26,17,0,768.0,79.0,2.5,28.0,423.0,265.69,180.38
2016,7,26,17,15,734.5,74.5,2.35,27.0,370.5,211.41,135.23
2016,7,26,17,30,701.0,70.0,2.2,26.0,318.0,160.69,94.51
2016,7,26,17,45,655.5,64.0,2.05,25.5,266.5,108.19,56.64
2016,7,26,18,0,610.0,58.0,1.9,25.0,215.0,63.72,32.47
2016,7,26,18,15,539.0,50.5,1.75,24.0,166.5,35.4,24.75
2016,7,26,18,30,468.0,43.0,1.6,23.0,118.0,31.66,21.3
2016,7,26,18,45,356.0,32.0,1.45,22.0,77.5,24.33,14.38
2016,7,26,19,0,244.0,21.0,1.3,21.0,37.0,16.46,1.84
2016,7,26,19,15,122.0,10.5,1.25,20.5,18.5,10.32,0.0
2016,7,26,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,7,27,5,15,68.5,9.0,0.65,17.5,12.5,15.8,0.0
2016,7,27,5,30,137.0,18.0,0.7,18.0,25.0,42.76,0.0
2016,7,27,5,45,239.5,31.5,0.8,18.5,60.5,90.53,55.54
2016,7,27,6,0,342.0,45.0,0.9,19.0,96.0,145.92,102.17
2016,7,27,6,15,415.5,55.5,0.85,19.5,141.0,199.62,147.87
2016,7,27,6,30,489.0,66.0,0.8,20.0,186.0,261.0,199.5
2016,7,27,6,45,538.5,74.5,0.75,20.5,235.0,317.49,246.55
2016,7,27,7,0,588.0,83.0,0.7,21.0,284.0,378.48,295.47
2016,7,27,7,15,625.5,89.0,0.65,21.5,334.0,434.64,338.96
2016,7,27,7,30,663.0,95.0,0.6,22.0,384.0,493.42,382.64
2016,7,27,7,45,690.0,100.5,0.6,23.0,433.5,547.45,420.72
2016,7,27,8,0,717.0,106.0,0.6,24.0,483.0,602.5,458.01
2016,7,27,8,15,738.5,110.5,0.6,24.5,531.0,653.25,491.83
2016,7,27,8,30,760.0,115.0,0.6,25.0,579.0,701.98,522.24
2016,7,27,8,45,777.0,118.5,0.65,25.5,623.0,747.65,550.32
2016,7,27,9,0,794.0,122.0,0.7,26.0,667.0,792.34,577.31
2016,7,27,9,15,806.5,125.0,0.8,26.5,707.0,831.41,601.07
2016,7,27,9,30,819.0,128.0,0.9,27.0,747.0,868.71,623.54
2016,7,27,9,45,807.0,142.0,1.0,27.5,776.0,893.61,638.01
2016,7,27,10,0,795.0,156.0,1.1,28.0,805.0,915.04,650.41
2016,7,27,10,15,803.5,158.0,1.2,28.0,834.0,939.9,666.28
2016,7,27,10,30,812.0,160.0,1.3,28.0,863.0,962.18,680.54
2016,7,27,10,45,821.0,160.0,1.4,28.5,886.5,980.13,690.81
2016,7,27,11,0,830.0,160.0,1.5,29.0,910.0,995.25,699.4
2016,7,27,11,15,834.0,161.0,1.65,29.0,925.0,1003.51,705.93
2016,7,27,11,30,838.0,162.0,1.8,29.0,940.0,1008.68,710.65
2016,7,27,11,45,844.5,159.5,1.95,29.5,949.5,1009.6,711.35
2016,7,27,12,0,851.0,157.0,2.1,30.0,959.0,1007.38,710.13
2016,7,27,12,15,851.0,157.0,2.2,30.0,959.5,992.75,702.07
2016,7,27,12,30,851.0,157.0,2.3,30.0,960.0,985.96,699.04
2016,7,27,12,45,860.5,150.0,2.45,30.0,956.0,968.27,689.54
2016,7,27,13,0,870.0,143.0,2.6,30.0,952.0,952.43,681.22
2016,7,27,13,15,866.5,142.0,2.65,29.5,937.5,927.45,667.43
2016,7,27,13,30,863.0,141.0,2.7,29.0,923.0,899.85,651.88
2016,7,27,13,45,863.5,136.5,2.8,29.0,903.0,869.79,633.65
2016,7,27,14,0,864.0,132.0,2.9,29.0,883.0,837.15,613.51
2016,7,27,14,15,856.5,130.0,2.9,28.5,854.5,798.15,589.49
2016,7,27,14,30,849.0,128.0,2.9,28.0,826.0,757.38,563.97
2016,7,27,14,45,846.0,123.0,2.95,28.0,793.5,715.35,536.38
2016,7,27,15,0,843.0,118.0,3.0,28.0,761.0,671.57,505.63
2016,7,27,15,15,830.5,115.5,3.0,27.5,721.0,621.58,470.14
2016,7,27,15,30,818.0,113.0,3.0,27.0,681.0,571.78,433.72
2016,7,27,15,45,809.5,107.0,3.0,27.0,638.5,520.51,394.33
2016,7,27,16,0,801.0,101.0,3.0,27.0,596.0,468.84,353.47
2016,7,27,16,15,781.0,97.5,2.95,26.5,548.0,414.51,310.0
2016,7,27,16,30,761.0,94.0,2.9,26.0,500.0,361.4,266.19
2016,7,27,16,45,742.0,87.5,2.9,25.5,451.5,307.28,220.6
2016,7,27,17,0,723.0,81.0,2.9,25.0,403.0,254.75,175.52
2016,7,27,17,15,688.5,76.0,2.8,24.5,352.0,199.6,129.07
2016,7,27,17,30,654.0,71.0,2.7,24.0,301.0,150.59,89.25
2016,7,27,17,45,612.5,64.0,2.65,23.5,252.0,103.06,54.88
2016,7,27,18,0,571.0,57.0,2.6,23.0,203.0,60.28,31.4
2016,7,27,18,15,500.5,49.5,2.4,22.0,156.0,34.65,24.32
2016,7,27,18,30,430.0,42.0,2.2,21.0,109.0,30.88,20.8
2016,7,27,18,45,324.5,31.0,2.0,20.5,71.0,23.53,13.73
2016,7,27,19,0,219.0,20.0,1.8,20.0,33.0,15.62,0.25
2016,7,27,19,15,109.5,10.0,1.75,19.5,16.5,9.83,0.0
2016,7,27,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,28,5,15,101.0,8.5,1.2,15.5,13.5,18.47,0.0
2016,7,28,5,30,202.0,17.0,1.2,16.0,27.0,51.71,0.0
2016,7,28,5,45,319.5,27.0,1.2,16.5,64.0,102.74,61.92
2016,7,28,6,0,437.0,37.0,1.2,17.0,101.0,161.78,112.68
2016,7,28,6,15,510.0,44.5,1.15,17.5,147.5,216.96,160.88
2016,7,28,6,30,583.0,52.0,1.1,18.0,194.0,279.75,214.93
2016,7,28,6,45,633.0,57.0,1.05,18.5,244.0,336.23,263.19
2016,7,28,7,0,683.0,62.0,1.0,19.0,294.0,398.36,314.15
2016,7,28,7,15,717.0,66.5,0.9,19.5,345.0,455.66,359.22
2016,7,28,7,30,751.0,71.0,0.8,20.0,396.0,515.11,403.82
2016,7,28,7,45,776.5,74.0,0.75,21.0,446.5,569.46,442.27
2016,7,28,8,0,802.0,77.0,0.7,22.0,497.0,624.52,479.47
2016,7,28,8,15,820.5,80.0,0.65,22.5,545.0,671.61,509.11
2016,7,28,8,30,839.0,83.0,0.6,23.0,593.0,721.43,539.32
2016,7,28,8,45,853.5,85.0,0.55,23.5,637.5,766.27,565.27
2016,7,28,9,0,868.0,87.0,0.5,24.0,682.0,809.79,589.72
2016,7,28,9,15,878.5,89.0,0.6,24.5,722.0,848.34,613.13
2016,7,28,9,30,889.0,91.0,0.7,25.0,762.0,884.84,635.11
2016,7,28,9,45,896.5,93.0,0.8,25.5,797.0,916.36,653.82
2016,7,28,10,0,904.0,95.0,0.9,26.0,832.0,945.29,670.88
2016,7,28,10,15,910.0,96.0,1.05,26.5,860.5,968.95,685.54
2016,7,28,10,30,916.0,97.0,1.2,27.0,889.0,989.67,698.37
2016,7,28,10,45,920.5,98.0,1.35,27.5,911.0,1005.85,708.4
2016,7,28,11,0,925.0,99.0,1.5,28.0,933.0,1018.82,716.47
2016,7,28,11,15,927.5,99.5,1.65,28.0,948.0,1025.99,722.42
2016,7,28,11,30,930.0,100.0,1.8,28.0,963.0,1029.81,726.38
2016,7,28,11,45,930.5,100.5,1.95,28.0,970.5,1028.26,727.06
2016,7,28,12,0,931.0,101.0,2.1,28.0,978.0,1023.35,725.68
2016,7,28,12,15,931.0,101.0,2.2,28.0,977.5,1014.09,721.02
2016,7,28,12,30,931.0,101.0,2.3,28.0,977.0,1001.55,714.35
2016,7,28,12,45,918.0,107.5,2.45,28.0,966.5,980.01,702.47
2016,7,28,13,0,905.0,114.0,2.6,28.0,956.0,955.7,688.74
2016,7,28,13,15,902.0,113.5,2.65,27.5,941.5,930.98,675.08
2016,7,28,13,30,899.0,113.0,2.7,27.0,927.0,903.49,659.5
2016,7,28,13,45,895.0,111.0,2.8,27.0,905.5,871.05,639.56
2016,7,28,14,0,891.0,109.0,2.9,27.0,884.0,836.18,617.8
2016,7,28,14,15,884.5,108.0,2.95,26.5,855.5,798.06,594.45
2016,7,28,14,30,878.0,107.0,3.0,26.0,827.0,758.0,569.43
2016,7,28,14,45,870.5,104.0,3.05,26.0,793.0,713.57,539.88
2016,7,28,15,0,863.0,101.0,3.1,26.0,759.0,667.69,507.9
2016,7,28,15,15,851.5,99.0,3.1,25.5,719.5,619.07,472.89
2016,7,28,15,30,840.0,97.0,3.1,25.0,680.0,569.76,436.33
2016,7,28,15,45,826.5,94.0,3.1,25.0,636.0,518.05,396.04
2016,7,28,16,0,813.0,91.0,3.1,25.0,592.0,463.93,352.85
2016,7,28,16,15,794.0,88.0,3.05,24.5,544.5,409.89,309.02
2016,7,28,16,30,775.0,85.0,3.0,24.0,497.0,356.92,264.73
2016,7,28,16,45,751.0,81.0,2.95,24.0,447.5,302.82,218.18
2016,7,28,17,0,727.0,77.0,2.9,24.0,398.0,250.81,172.88
2016,7,28,17,15,693.0,72.5,2.8,23.5,347.5,198.69,128.58
2016,7,28,17,30,659.0,68.0,2.7,23.0,297.0,147.44,86.85
2016,7,28,17,45,611.5,62.0,2.6,22.5,247.5,100.01,52.86
2016,7,28,18,0,564.0,56.0,2.5,22.0,198.0,57.97,30.4
2016,7,28,18,15,494.0,48.5,2.35,21.5,152.0,33.93,23.75
2016,7,28,18,30,424.0,41.0,2.2,21.0,106.0,30.12,20.12
2016,7,28,18,45,314.0,30.0,2.05,20.5,68.5,22.74,12.98
2016,7,28,19,0,204.0,19.0,1.9,20.0,31.0,14.79,0.0
2016,7,28,19,15,102.0,9.5,1.9,19.5,15.5,9.34,0.0
2016,7,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,5,15,75.0,8.0,1.2,15.5,11.5,15.27,0.0
2016,7,29,5,30,150.0,16.0,1.2,16.0,23.0,42.37,0.0
2016,7,29,5,45,257.5,28.5,1.3,16.5,58.0,91.28,54.77
2016,7,29,6,0,365.0,41.0,1.4,17.0,93.0,146.85,102.75
2016,7,29,6,15,439.0,49.5,1.4,17.5,137.5,199.59,148.55
2016,7,29,6,30,513.0,58.0,1.4,18.0,182.0,260.04,200.59
2016,7,29,6,45,562.0,65.5,1.4,18.5,230.5,316.34,248.8
2016,7,29,7,0,611.0,73.0,1.4,19.0,279.0,377.09,299.09
2016,7,29,7,15,648.0,78.5,1.35,19.5,329.0,433.49,344.22
2016,7,29,7,30,685.0,84.0,1.3,20.0,379.0,492.45,389.59
2016,7,29,7,45,711.5,88.5,1.3,20.5,428.5,544.65,428.53
2016,7,29,8,0,738.0,93.0,1.3,21.0,478.0,599.2,467.84
2016,7,29,8,15,759.0,96.5,1.25,21.5,525.5,649.38,502.0
2016,7,29,8,30,780.0,100.0,1.2,22.0,573.0,699.41,533.74
2016,7,29,8,45,797.0,103.0,1.2,23.0,617.5,745.3,561.23
2016,7,29,9,0,814.0,106.0,1.2,24.0,662.0,790.17,587.37
2016,7,29,9,15,826.5,108.5,1.25,24.5,702.5,829.37,610.97
2016,7,29,9,30,839.0,111.0,1.3,25.0,743.0,861.96,630.02
2016,7,29,9,45,850.0,112.0,1.4,25.5,778.0,894.2,649.41
2016,7,29,10,0,861.0,113.0,1.5,26.0,813.0,924.15,667.21
2016,7,29,10,15,868.0,114.5,1.6,26.0,842.0,948.38,682.65
2016,7,29,10,30,875.0,116.0,1.7,26.0,871.0,969.82,696.41
2016,7,29,10,45,882.5,116.0,1.8,26.5,894.0,987.25,706.34
2016,7,29,11,0,890.0,116.0,1.9,27.0,917.0,1001.68,714.44
2016,7,29,11,15,893.5,117.0,1.95,27.0,932.5,1010.06,719.64
2016,7,29,11,30,897.0,118.0,2.0,27.0,948.0,1015.2,722.97
2016,7,29,11,45,901.5,116.5,2.15,27.0,957.0,1015.5,724.59
2016,7,29,12,0,906.0,115.0,2.3,27.0,966.0,1012.51,724.2
2016,7,29,12,15,906.0,115.0,2.4,27.0,966.5,1003.37,719.42
2016,7,29,12,30,906.0,115.0,2.5,27.0,967.0,991.03,712.68
2016,7,29,12,45,906.5,113.5,2.6,27.0,960.5,974.51,703.3
2016,7,29,13,0,907.0,112.0,2.7,27.0,954.0,954.91,691.92
2016,7,29,13,15,904.5,111.5,2.75,26.5,939.5,930.56,678.35
2016,7,29,13,30,902.0,111.0,2.8,26.0,925.0,903.41,662.86
2016,7,29,13,45,900.5,108.0,2.9,26.0,904.5,871.99,643.45
2016,7,29,14,0,899.0,105.0,3.0,26.0,884.0,837.96,622.1
2016,7,29,14,15,892.5,103.5,3.0,25.5,856.0,799.04,597.79
2016,7,29,14,30,886.0,102.0,3.0,25.0,828.0,758.17,571.83
2016,7,29,14,45,881.0,98.5,3.05,25.0,794.5,714.66,542.82
2016,7,29,15,0,876.0,95.0,3.1,25.0,761.0,669.47,511.39
2016,7,29,15,15,865.5,93.0,3.1,24.5,721.5,620.86,476.21
2016,7,29,15,30,855.0,91.0,3.1,24.0,682.0,571.45,439.38
2016,7,29,15,45,844.5,87.0,3.1,24.0,639.0,519.61,398.78
2016,7,29,16,0,834.0,83.0,3.1,24.0,596.0,467.45,356.75
2016,7,29,16,15,816.0,80.5,3.05,23.5,548.5,413.48,312.65
2016,7,29,16,30,798.0,78.0,3.0,23.0,501.0,357.45,265.7
2016,7,29,16,45,778.0,73.5,3.0,23.0,452.0,302.89,218.37
2016,7,29,17,0,758.0,69.0,3.0,23.0,403.0,249.97,171.83
2016,7,29,17,15,726.0,65.0,2.9,22.5,352.5,197.02,126.39
2016,7,29,17,30,694.0,61.0,2.8,22.0,302.0,147.44,85.72
2016,7,29,17,45,652.0,55.5,2.7,21.5,252.0,99.24,51.12
2016,7,29,18,0,610.0,50.0,2.6,21.0,202.0,55.9,28.54
2016,7,29,18,15,540.5,43.5,2.45,20.5,155.5,29.86,20.31
2016,7,29,18,30,471.0,37.0,2.3,20.0,109.0,26.69,17.26
2016,7,29,18,45,359.5,27.5,2.2,19.5,70.5,20.57,11.15
2016,7,29,19,0,248.0,18.0,2.1,19.0,32.0,13.97,0.0
2016,7,29,19,15,124.0,9.0,2.1,18.5,16.0,8.85,0.0
2016,7,29,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,5,15,108.0,8.0,1.7,13.5,12.5,18.4,0.0
2016,7,30,5,30,216.0,16.0,1.7,14.0,25.0,51.74,0.0
2016,7,30,5,45,340.0,25.5,1.75,14.5,63.0,104.48,61.5
2016,7,30,6,0,464.0,35.0,1.8,15.0,101.0,165.39,115.28
2016,7,30,6,15,538.0,42.0,1.75,15.5,148.0,221.6,165.21
2016,7,30,6,30,612.0,49.0,1.7,16.0,195.0,284.41,220.35
2016,7,30,6,45,661.0,54.0,1.7,17.0,246.0,343.15,271.08
2016,7,30,7,0,710.0,59.0,1.7,18.0,297.0,406.19,323.38
2016,7,30,7,15,743.0,63.0,1.75,18.5,348.5,463.76,370.33
2016,7,30,7,30,776.0,67.0,1.8,19.0,400.0,523.35,417.13
2016,7,30,7,45,800.5,70.0,1.85,19.5,451.0,578.28,458.82
2016,7,30,8,0,825.0,73.0,1.9,20.0,502.0,630.61,497.36
2016,7,30,8,15,843.0,75.5,1.95,20.5,550.5,681.03,531.54
2016,7,30,8,30,861.0,78.0,2.0,21.0,599.0,730.9,564.37
2016,7,30,8,45,874.5,80.5,2.1,22.0,644.0,776.41,592.77
2016,7,30,9,0,888.0,83.0,2.2,23.0,689.0,820.47,619.66
2016,7,30,9,15,898.5,84.5,2.3,23.0,729.5,859.17,644.97
2016,7,30,9,30,909.0,86.0,2.4,23.0,770.0,895.77,668.75
2016,7,30,9,45,917.0,87.5,2.55,23.5,805.0,927.79,688.5
2016,7,30,10,0,925.0,89.0,2.7,24.0,840.0,957.16,706.44
2016,7,30,10,15,931.0,90.0,2.8,24.0,869.0,981.3,721.87
2016,7,30,10,30,937.0,91.0,2.9,24.0,898.0,1002.4,735.41
2016,7,30,10,45,940.0,92.5,3.0,24.5,920.0,1017.95,743.97
2016,7,30,11,0,943.0,94.0,3.1,25.0,942.0,1030.18,750.48
2016,7,30,11,15,945.5,94.5,3.2,25.0,957.0,1037.47,755.38
2016,7,30,11,30,948.0,95.0,3.3,25.0,972.0,1041.33,758.21
2016,7,30,11,45,948.5,95.5,3.4,25.0,979.5,1039.76,757.64
2016,7,30,12,0,949.0,96.0,3.5,25.0,987.0,1034.74,754.97
2016,7,30,12,15,949.0,96.0,3.5,24.5,987.0,1025.3,750.26
2016,7,30,12,30,949.0,96.0,3.5,24.0,987.0,1012.5,743.46
2016,7,30,12,45,945.5,97.0,3.55,24.0,979.0,994.1,731.95
2016,7,30,13,0,942.0,98.0,3.6,24.0,971.0,972.58,718.45
2016,7,30,13,15,939.5,97.5,3.6,24.0,956.5,947.46,702.24
2016,7,30,13,30,937.0,97.0,3.6,24.0,942.0,919.42,684.09
2016,7,30,13,45,934.0,95.5,3.6,24.0,920.5,887.18,663.05
2016,7,30,14,0,931.0,94.0,3.6,24.0,899.0,852.33,640.15
2016,7,30,14,15,925.0,93.0,3.55,23.5,871.0,813.16,615.08
2016,7,30,14,30,919.0,92.0,3.5,23.0,843.0,771.9,588.3
2016,7,30,14,45,913.5,89.0,3.5,23.0,809.0,727.17,557.84
2016,7,30,15,0,908.0,86.0,3.5,23.0,775.0,680.73,525.28
2016,7,30,15,15,898.0,84.5,3.45,22.5,735.0,631.45,489.01
2016,7,30,15,30,888.0,83.0,3.4,22.0,695.0,581.27,450.98
2016,7,30,15,45,877.5,80.0,3.35,22.0,651.5,528.74,409.23
2016,7,30,16,0,867.0,77.0,3.3,22.0,608.0,475.83,365.99
2016,7,30,16,15,850.5,74.5,3.25,21.5,560.0,420.77,320.49
2016,7,30,16,30,834.0,72.0,3.2,21.0,512.0,366.42,274.14
2016,7,30,16,45,813.0,68.5,3.15,21.0,462.0,310.71,225.26
2016,7,30,17,0,792.0,65.0,3.1,21.0,412.0,253.37,174.64
2016,7,30,17,15,761.0,61.0,3.0,20.5,360.0,198.75,127.3
2016,7,30,17,30,730.0,57.0,2.9,20.0,308.0,147.39,84.83
2016,7,30,17,45,686.0,52.5,2.85,19.5,257.0,97.96,49.44
2016,7,30,18,0,642.0,48.0,2.8,19.0,206.0,53.6,27.02
2016,7,30,18,15,573.0,41.5,2.65,18.0,158.0,30.94,21.48
2016,7,30,18,30,504.0,35.0,2.5,17.0,110.0,27.36,18.05
2016,7,30,18,45,387.5,26.0,2.4,16.5,70.5,19.34,10.2
2016,7,30,19,0,271.0,17.0,2.3,16.0,31.0,13.15,0.0
2016,7,30,19,15,135.5,8.5,2.3,15.5,15.5,8.36,0.0
2016,7,30,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,31,5,15,106.0,7.5,1.75,11.5,12.0,17.58,0.0
2016,7,31,5,30,212.0,15.0,1.8,12.0,24.0,45.85,0.0
2016,7,31,5,45,339.5,25.0,1.9,12.5,61.5,103.43,60.27
2016,7,31,6,0,467.0,35.0,2.0,13.0,99.0,165.56,115.97
2016,7,31,6,15,541.0,41.5,2.05,13.5,146.5,221.29,166.08
