Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,6,30,615.0,48.0,2.1,14.0,194.0,283.65,221.59
2016,7,31,6,45,478.0,79.0,2.15,14.5,209.0,294.56,236.28
2016,7,31,7,0,341.0,110.0,2.2,15.0,224.0,287.18,233.13
2016,7,31,7,15,560.5,88.0,2.2,15.5,311.5,397.28,323.51
2016,7,31,7,30,780.0,66.0,2.2,16.0,399.0,523.72,424.14
2016,7,31,7,45,805.0,69.0,2.2,16.5,450.5,579.16,466.36
2016,7,31,8,0,830.0,72.0,2.2,17.0,502.0,632.04,505.77
2016,7,31,8,15,848.0,74.5,2.2,17.5,550.5,682.7,540.43
2016,7,31,8,30,866.0,77.0,2.2,18.0,599.0,732.8,573.64
2016,7,31,8,45,880.5,78.5,2.2,18.5,644.5,778.2,602.8
2016,7,31,9,0,895.0,80.0,2.2,19.0,690.0,822.2,630.49
2016,7,31,9,15,906.0,82.0,2.2,19.5,731.0,862.15,654.92
2016,7,31,9,30,917.0,84.0,2.2,20.0,772.0,899.98,677.6
2016,7,31,9,45,922.0,87.0,2.25,20.5,806.5,931.16,696.03
2016,7,31,10,0,927.0,90.0,2.3,21.0,841.0,959.51,712.53
2016,7,31,10,15,933.0,91.5,2.35,21.0,870.5,984.22,727.98
2016,7,31,10,30,939.0,93.0,2.4,21.0,900.0,1005.88,741.51
2016,7,31,10,45,943.5,94.0,2.5,21.5,922.5,1022.38,750.84
2016,7,31,11,0,948.0,95.0,2.6,22.0,945.0,1035.57,758.12
2016,7,31,11,15,951.0,95.5,2.65,22.0,960.5,1043.37,762.98
2016,7,31,11,30,954.0,96.0,2.7,22.0,976.0,1047.71,765.78
2016,7,31,11,45,955.5,96.0,2.75,22.5,984.5,1046.57,763.71
2016,7,31,12,0,957.0,96.0,2.8,23.0,993.0,1041.95,759.56
2016,7,31,12,15,957.0,96.0,2.85,23.0,993.0,1032.41,753.84
2016,7,31,12,30,957.0,96.0,2.9,23.0,993.0,1019.47,746.03
2016,7,31,12,45,951.0,99.0,2.95,23.0,984.5,1000.57,734.41
2016,7,31,13,0,945.0,102.0,3.0,23.0,976.0,978.58,720.83
2016,7,31,13,15,942.0,101.0,3.05,23.0,961.0,952.38,704.45
2016,7,31,13,30,939.0,100.0,3.1,23.0,946.0,923.27,686.1
2016,7,31,13,45,936.5,98.0,3.15,23.0,924.5,890.83,665.41
2016,7,31,14,0,934.0,96.0,3.2,23.0,903.0,855.74,642.78
2016,7,31,14,15,928.0,95.0,3.2,22.5,874.0,816.4,617.95
2016,7,31,14,30,922.0,94.0,3.2,22.0,845.0,774.96,591.34
2016,7,31,14,45,916.0,91.0,3.2,22.0,810.5,729.69,560.56
2016,7,31,15,0,910.0,88.0,3.2,22.0,776.0,682.73,527.55
2016,7,31,15,15,899.5,86.5,3.15,21.5,736.0,632.99,490.93
2016,7,31,15,30,889.0,85.0,3.1,21.0,696.0,582.38,452.57
2016,7,31,15,45,877.5,81.5,3.1,21.0,651.5,528.75,410.1
2016,7,31,16,0,866.0,78.0,3.1,21.0,607.0,474.85,366.13
2016,7,31,16,15,848.0,75.5,3.05,20.5,558.5,419.17,320.05
2016,7,31,16,30,830.0,73.0,3.0,20.0,510.0,364.36,273.25
2016,7,31,16,45,807.5,69.5,2.95,19.5,459.0,305.23,222.03
2016,7,31,17,0,785.0,66.0,2.9,19.0,408.0,250.95,173.98
2016,7,31,17,15,753.0,62.5,2.8,18.5,356.5,196.96,126.96
2016,7,31,17,30,721.0,59.0,2.7,18.0,305.0,146.35,85.01
2016,7,31,17,45,674.5,54.0,2.65,17.5,253.5,96.81,49.64
2016,7,31,18,0,628.0,49.0,2.6,17.0,202.0,52.64,27.55
2016,7,31,18,15,556.5,42.5,2.45,16.5,154.5,32.02,22.56
2016,7,31,18,30,485.0,36.0,2.3,16.0,107.0,26.11,17.02
2016,7,31,18,45,366.5,26.5,2.15,15.5,68.0,19.94,10.6
2016,7,31,19,0,248.0,17.0,2.0,15.0,29.0,13.29,0.0
2016,7,31,19,15,124.0,8.5,2.0,14.5,14.5,8.36,0.0
2016,7,31,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,5,15,83.5,7.5,1.6,12.5,11.0,7.37,0.0
2016,8,1,5,30,167.0,15.0,1.7,13.0,22.0,38.99,0.0
2016,8,1,5,45,297.5,26.0,1.8,13.5,58.5,95.7,54.7
2016,8,1,6,0,428.0,37.0,1.9,14.0,95.0,157.21,109.7
2016,8,1,6,15,505.5,44.5,1.9,14.5,141.5,213.01,159.26
2016,8,1,6,30,583.0,52.0,1.9,15.0,188.0,276.94,215.44
2016,8,1,6,45,632.5,57.5,1.95,15.5,238.5,334.76,266.29
2016,8,1,7,0,682.0,63.0,2.0,16.0,289.0,395.91,318.34
2016,8,1,7,15,717.5,67.5,2.0,16.5,340.5,453.98,366.17
2016,8,1,7,30,753.0,72.0,2.0,17.0,392.0,514.36,414.03
2016,8,1,7,45,781.0,74.5,2.0,17.5,443.5,569.86,456.53
2016,8,1,8,0,809.0,77.0,2.0,18.0,495.0,626.29,498.27
2016,8,1,8,15,828.5,80.0,2.0,18.5,544.0,674.43,531.29
2016,8,1,8,30,848.0,83.0,2.0,19.0,593.0,725.41,564.97
2016,8,1,8,45,865.0,84.0,2.0,19.5,638.5,771.52,594.45
2016,8,1,9,0,882.0,85.0,2.0,20.0,684.0,816.46,622.6
2016,8,1,9,15,893.5,87.0,2.05,20.5,725.5,856.41,647.3
2016,8,1,9,30,905.0,89.0,2.1,21.0,767.0,894.3,670.36
2016,8,1,9,45,909.0,93.0,2.15,21.5,801.5,925.34,688.63
2016,8,1,10,0,913.0,97.0,2.2,22.0,836.0,953.51,704.95
2016,8,1,10,15,920.0,98.5,2.3,22.0,865.5,978.86,721.29
2016,8,1,10,30,927.0,100.0,2.4,22.0,895.0,1001.24,735.75
2016,8,1,10,45,932.0,101.0,2.5,22.5,918.0,1018.02,745.23
2016,8,1,11,0,937.0,102.0,2.6,23.0,941.0,1031.55,752.7
2016,8,1,11,15,940.0,102.5,2.65,23.0,957.0,1039.22,757.46
2016,8,1,11,30,943.0,103.0,2.7,23.0,973.0,1043.49,760.2
2016,8,1,11,45,944.5,103.5,2.8,23.0,981.0,1042.82,760.4
2016,8,1,12,0,946.0,104.0,2.9,23.0,989.0,1038.7,758.5
2016,8,1,12,15,946.0,104.0,2.95,23.0,989.5,1029.18,752.75
2016,8,1,12,30,946.0,104.0,3.0,23.0,990.0,1016.29,744.93
2016,8,1,12,45,942.5,105.5,3.05,23.0,982.0,998.32,733.87
2016,8,1,13,0,939.0,107.0,3.1,23.0,974.0,977.22,720.81
2016,8,1,13,15,936.0,106.5,3.1,23.0,959.5,951.58,704.37
2016,8,1,13,30,933.0,106.0,3.1,23.0,945.0,923.04,686.02
2016,8,1,13,45,929.5,104.0,3.15,23.0,923.0,889.85,664.81
2016,8,1,14,0,926.0,102.0,3.2,23.0,901.0,854.09,641.72
2016,8,1,14,15,920.0,101.0,3.2,22.5,872.0,814.94,617.01
2016,8,1,14,30,914.0,100.0,3.2,22.0,843.0,773.71,590.54
2016,8,1,14,45,906.5,97.5,3.2,22.0,808.5,728.11,559.51
2016,8,1,15,0,899.0,95.0,3.2,22.0,774.0,680.97,526.0
2016,8,1,15,15,888.0,93.0,3.2,21.5,733.5,630.84,489.29
2016,8,1,15,30,877.0,91.0,3.2,21.0,693.0,579.92,450.83
2016,8,1,15,45,863.5,88.5,3.2,21.0,648.0,526.7,408.59
2016,8,1,16,0,850.0,86.0,3.2,21.0,603.0,473.41,365.06
2016,8,1,16,15,831.5,83.0,3.15,20.5,554.5,415.11,317.05
2016,8,1,16,30,813.0,80.0,3.1,20.0,506.0,360.21,270.22
2016,8,1,16,45,788.5,76.5,3.05,19.5,455.0,304.29,221.59
2016,8,1,17,0,764.0,73.0,3.0,19.0,404.0,250.51,174.13
2016,8,1,17,15,730.0,69.0,2.95,18.5,352.0,196.83,127.65
2016,8,1,17,30,696.0,65.0,2.9,18.0,300.0,146.79,86.49
2016,8,1,17,45,645.0,59.5,2.85,17.5,249.0,94.99,49.58
2016,8,1,18,0,594.0,54.0,2.8,17.0,198.0,51.67,28.19
2016,8,1,18,15,518.5,46.5,2.7,16.5,150.5,32.86,23.28
2016,8,1,18,30,443.0,39.0,2.6,16.0,103.0,29.0,19.48
2016,8,1,18,45,314.5,28.0,2.55,15.5,64.5,21.51,11.67
2016,8,1,19,0,186.0,17.0,2.5,15.0,26.0,13.43,0.0
2016,8,1,19,15,93.0,8.5,2.5,14.5,13.0,8.36,0.0
2016,8,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,2,5,15,62.0,7.5,1.45,11.5,10.0,7.37,0.0
2016,8,2,5,30,124.0,15.0,1.5,12.0,20.0,32.57,0.0
2016,8,2,5,45,261.0,27.0,1.6,12.5,56.0,88.66,49.87
2016,8,2,6,0,398.0,39.0,1.7,13.0,92.0,151.16,105.84
2016,8,2,6,15,480.5,47.5,1.65,13.5,139.0,207.96,155.98
2016,8,2,6,30,563.0,56.0,1.6,14.0,186.0,273.44,213.2
2016,8,2,6,45,285.5,84.0,1.55,15.0,150.0,217.3,173.86
2016,8,2,7,0,8.0,112.0,1.5,16.0,114.0,115.21,91.13
2016,8,2,7,15,69.0,142.5,1.4,16.5,171.5,182.71,146.97
2016,8,2,7,30,130.0,173.0,1.3,17.0,229.0,258.27,207.7
2016,8,2,7,45,271.0,176.5,1.25,17.5,310.0,359.73,288.41
2016,8,2,8,0,412.0,180.0,1.2,18.0,391.0,475.13,376.74
2016,8,2,8,15,632.0,133.5,1.15,18.5,494.5,600.34,470.81
2016,8,2,8,30,852.0,87.0,1.1,19.0,598.0,732.11,562.63
2016,8,2,8,45,868.0,89.0,1.1,19.5,644.0,778.7,590.51
2016,8,2,9,0,884.0,91.0,1.1,20.0,690.0,824.04,617.94
2016,8,2,9,15,896.0,93.0,1.1,20.5,731.5,864.46,641.6
2016,8,2,9,30,908.0,95.0,1.1,21.0,773.0,902.85,663.6
2016,8,2,9,45,914.5,98.0,1.15,21.5,808.5,935.1,682.18
2016,8,2,10,0,921.0,101.0,1.2,22.0,844.0,964.62,698.95
2016,8,2,10,15,928.0,102.0,1.2,22.5,874.0,989.56,711.93
2016,8,2,10,30,935.0,103.0,1.2,23.0,904.0,1011.51,723.03
2016,8,2,10,45,940.0,104.0,1.3,23.5,927.0,1028.37,732.77
2016,8,2,11,0,945.0,105.0,1.4,24.0,950.0,1041.93,740.56
2016,8,2,11,15,948.0,105.5,1.45,24.0,966.0,1049.62,745.42
2016,8,2,11,30,951.0,106.0,1.5,24.0,982.0,1053.85,748.33
2016,8,2,11,45,953.0,106.5,1.55,24.5,990.0,1053.62,747.18
2016,8,2,12,0,955.0,107.0,1.6,25.0,998.0,1049.89,744.03
2016,8,2,12,15,955.0,107.0,1.6,25.0,998.5,1040.23,738.04
2016,8,2,12,30,955.0,107.0,1.6,25.0,999.0,1027.18,730.1
2016,8,2,12,45,945.5,112.0,1.65,25.5,989.0,1006.86,717.07
2016,8,2,13,0,936.0,117.0,1.7,26.0,979.0,983.57,702.26
2016,8,2,13,15,932.5,116.0,1.75,26.0,964.0,956.94,686.72
2016,8,2,13,30,929.0,115.0,1.8,26.0,949.0,927.46,669.27
2016,8,2,13,45,925.0,113.5,1.85,26.0,926.5,894.36,649.34
2016,8,2,14,0,921.0,112.0,1.9,26.0,904.0,858.72,627.57
2016,8,2,14,15,914.0,110.5,1.95,26.0,874.5,818.37,602.44
2016,8,2,14,30,907.0,109.0,2.0,26.0,845.0,776.04,575.66
2016,8,2,14,45,898.5,107.0,2.05,26.0,809.5,730.4,546.23
2016,8,2,15,0,890.0,105.0,2.1,26.0,774.0,683.31,513.91
2016,8,2,15,15,878.0,103.0,2.1,25.5,733.0,632.86,478.29
2016,8,2,15,30,866.0,101.0,2.1,25.0,692.0,581.73,441.02
2016,8,2,15,45,850.0,98.0,2.15,25.0,646.5,525.19,397.99
2016,8,2,16,0,834.0,95.0,2.2,25.0,601.0,470.55,354.94
2016,8,2,16,15,814.0,92.0,2.2,24.5,551.5,414.79,310.2
2016,8,2,16,30,794.0,89.0,2.2,24.0,502.0,360.22,264.94
2016,8,2,16,45,766.0,85.0,2.25,24.0,450.5,303.76,216.92
2016,8,2,17,0,738.0,81.0,2.3,24.0,399.0,249.87,170.49
2016,8,2,17,15,701.0,76.0,2.15,23.0,347.0,193.39,123.42
2016,8,2,17,30,664.0,71.0,2.0,22.0,295.0,143.42,83.64
2016,8,2,17,45,608.5,65.0,1.95,21.5,243.0,95.33,50.69
2016,8,2,18,0,553.0,59.0,1.9,21.0,191.0,53.62,30.79
2016,8,2,18,15,472.0,50.5,1.85,20.0,144.0,36.58,26.12
2016,8,2,18,30,391.0,42.0,1.8,19.0,97.0,32.03,21.75
2016,8,2,18,45,259.5,29.5,1.8,18.5,60.0,23.17,12.53
2016,8,2,19,0,128.0,17.0,1.8,18.0,23.0,13.37,0.0
2016,8,2,19,15,64.0,8.5,1.8,17.5,11.5,8.36,0.0
2016,8,2,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,3,5,15,52.5,7.0,0.95,14.5,8.5,0.0,0.0
2016,8,3,5,30,105.0,14.0,1.1,15.0,17.0,28.69,0.0
2016,8,3,5,45,235.5,27.0,1.25,15.5,52.5,82.83,44.69
2016,8,3,6,0,366.0,40.0,1.4,16.0,88.0,143.59,99.24
2016,8,3,6,15,450.5,49.0,1.4,16.5,134.0,199.78,147.99
2016,8,3,6,30,535.0,58.0,1.4,17.0,180.0,264.85,203.99
2016,8,3,6,45,384.0,89.0,1.45,18.0,188.0,263.22,207.78
2016,8,3,7,0,233.0,120.0,1.5,19.0,196.0,241.72,192.61
2016,8,3,7,15,168.5,146.0,1.45,19.5,206.0,243.04,193.9
2016,8,3,7,30,104.0,172.0,1.4,20.0,216.0,242.51,192.42
2016,8,3,7,45,270.5,172.5,1.4,20.5,306.5,354.87,281.93
2016,8,3,8,0,437.0,173.0,1.4,21.0,397.0,483.75,380.28
2016,8,3,8,15,632.5,134.0,1.3,21.5,493.5,600.73,466.75
2016,8,3,8,30,828.0,95.0,1.2,22.0,590.0,726.34,553.37
2016,8,3,8,45,845.0,97.5,1.1,23.0,636.0,773.59,579.37
2016,8,3,9,0,862.0,100.0,1.0,24.0,682.0,815.32,601.55
2016,8,3,9,15,874.0,102.0,0.9,24.5,723.5,855.01,622.83
2016,8,3,9,30,886.0,104.0,0.8,25.0,765.0,892.72,642.21
2016,8,3,9,45,895.5,106.0,0.7,25.5,801.0,925.98,658.23
2016,8,3,10,0,905.0,108.0,0.6,26.0,837.0,956.72,672.26
2016,8,3,10,15,912.0,109.5,0.7,26.0,867.0,981.85,688.23
2016,8,3,10,30,919.0,111.0,0.8,26.0,897.0,1004.02,702.54
2016,8,3,10,45,924.0,112.0,0.95,26.5,919.5,1020.63,713.19
2016,8,3,11,0,929.0,113.0,1.1,27.0,942.0,1033.99,721.9
2016,8,3,11,15,932.5,114.0,1.3,27.0,958.0,1042.53,730.01
2016,8,3,11,30,936.0,115.0,1.5,27.0,974.0,1047.68,735.97
2016,8,3,11,45,937.0,116.0,1.75,27.0,982.0,1046.91,738.93
2016,8,3,12,0,938.0,117.0,2.0,27.0,990.0,1042.71,739.55
2016,8,3,12,15,938.0,116.5,2.2,26.5,990.5,1032.61,737.12
2016,8,3,12,30,938.0,116.0,2.4,26.0,991.0,1019.17,732.45
2016,8,3,12,45,939.0,114.5,2.6,26.0,984.5,1002.38,724.05
2016,8,3,13,0,940.0,113.0,2.8,26.0,978.0,982.36,713.39
2016,8,3,13,15,937.0,112.5,2.9,26.0,963.0,956.56,697.98
2016,8,3,13,30,934.0,112.0,3.0,26.0,948.0,927.85,680.58
2016,8,3,13,45,929.0,111.5,3.1,26.0,926.0,894.7,660.08
2016,8,3,14,0,924.0,111.0,3.2,26.0,904.0,859.04,637.7
2016,8,3,14,15,917.5,109.5,3.25,25.5,874.5,818.92,612.95
2016,8,3,14,30,911.0,108.0,3.3,25.0,845.0,776.77,586.43
2016,8,3,14,45,903.0,105.5,3.4,24.5,810.0,730.77,556.97
2016,8,3,15,0,895.0,103.0,3.5,24.0,775.0,683.28,524.41
2016,8,3,15,15,883.5,101.0,3.45,23.5,734.0,632.87,487.47
2016,8,3,15,30,872.0,99.0,3.4,23.0,693.0,581.71,448.89
2016,8,3,15,45,859.0,95.5,3.4,23.0,648.0,527.89,406.45
2016,8,3,16,0,846.0,92.0,3.4,23.0,603.0,471.65,361.0
2016,8,3,16,15,826.5,89.0,3.35,22.5,553.5,415.45,314.79
2016,8,3,16,30,807.0,86.0,3.3,22.0,504.0,360.36,268.1
2016,8,3,16,45,783.0,81.5,3.3,22.0,453.0,303.92,219.01
2016,8,3,17,0,759.0,77.0,3.3,22.0,402.0,249.59,171.25
2016,8,3,17,15,722.5,72.0,3.15,21.0,349.0,194.84,124.86
2016,8,3,17,30,686.0,67.0,3.0,20.0,296.0,141.2,81.73
2016,8,3,17,45,636.0,61.0,2.95,19.5,244.5,92.38,48.06
2016,8,3,18,0,586.0,55.0,2.9,19.0,193.0,49.3,27.95
2016,8,3,18,15,506.0,47.0,2.7,18.5,145.0,33.65,23.71
2016,8,3,18,30,426.0,39.0,2.5,18.0,97.0,29.39,19.54
2016,8,3,18,45,293.0,27.5,2.3,17.5,59.5,21.41,10.9
2016,8,3,19,0,160.0,16.0,2.1,17.0,22.0,15.73,0.0
2016,8,3,19,15,80.0,8.0,2.05,16.5,11.0,7.86,0.0
2016,8,3,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,4,5,15,48.0,6.5,1.75,12.5,8.0,0.0,0.0
2016,8,4,5,30,96.0,13.0,1.8,13.0,16.0,26.29,0.0
2016,8,4,5,45,235.0,26.0,1.9,13.5,51.5,80.99,42.33
2016,8,4,6,0,374.0,39.0,2.0,14.0,87.0,144.09,99.96
2016,8,4,6,15,459.5,48.0,1.95,14.5,134.0,200.89,149.86
2016,8,4,6,30,545.0,57.0,1.9,15.0,181.0,266.71,207.21
2016,8,4,6,45,272.5,55.5,1.9,15.5,117.5,179.08,142.73
2016,8,4,7,0,0.0,54.0,1.9,16.0,54.0,52.17,38.58
2016,8,4,7,15,0.0,73.0,1.85,16.5,73.0,70.64,54.03
2016,8,4,7,30,0.0,92.0,1.8,17.0,92.0,89.52,69.44
2016,8,4,7,45,0.0,96.5,1.75,17.5,96.5,93.8,72.57
2016,8,4,8,0,0.0,101.0,1.7,18.0,101.0,98.13,75.7
2016,8,4,8,15,0.0,127.0,1.75,18.5,127.0,124.04,96.32
2016,8,4,8,30,0.0,153.0,1.8,19.0,153.0,150.04,116.63
2016,8,4,8,45,5.5,184.5,1.85,19.5,188.0,185.97,144.66
2016,8,4,9,0,11.0,216.0,1.9,20.0,223.0,222.36,172.54
2016,8,4,9,15,30.5,266.0,2.0,20.0,288.0,297.55,230.63
2016,8,4,9,30,50.0,316.0,2.1,20.0,353.0,367.95,283.75
2016,8,4,9,45,310.5,291.5,2.25,20.5,540.0,593.32,457.02
2016,8,4,10,0,571.0,267.0,2.4,21.0,727.0,822.75,621.83
2016,8,4,10,15,307.5,315.5,2.45,21.0,564.5,627.38,476.53
2016,8,4,10,30,44.0,364.0,2.5,21.0,402.0,413.16,313.07
2016,8,4,10,45,119.5,403.0,2.65,21.0,508.5,535.4,405.77
2016,8,4,11,0,195.0,442.0,2.8,21.0,615.0,649.99,488.95
2016,8,4,11,15,563.0,278.0,2.9,21.0,791.5,857.63,645.44
2016,8,4,11,30,931.0,114.0,3.0,21.0,968.0,1040.99,769.28
2016,8,4,11,45,932.5,114.0,3.1,21.0,975.0,1039.68,767.25
2016,8,4,12,0,934.0,114.0,3.2,21.0,982.0,1034.96,764.83
2016,8,4,12,15,933.0,114.0,3.25,21.0,982.0,1024.41,758.26
2016,8,4,12,30,932.0,114.0,3.3,21.0,982.0,1010.55,749.64
2016,8,4,12,45,926.5,116.0,3.35,21.0,973.0,991.23,737.47
2016,8,4,13,0,921.0,118.0,3.4,21.0,964.0,968.9,723.33
2016,8,4,13,15,918.0,117.0,3.4,21.0,948.5,942.97,706.43
2016,8,4,13,30,915.0,116.0,3.4,21.0,933.0,914.2,687.62
2016,8,4,13,45,912.5,113.0,3.45,21.0,911.5,881.18,666.15
2016,8,4,14,0,910.0,110.0,3.5,21.0,890.0,845.57,642.76
2016,8,4,14,15,903.5,108.5,3.5,20.5,860.5,805.9,617.26
2016,8,4,14,30,897.0,107.0,3.5,20.0,831.0,764.23,590.03
2016,8,4,14,45,890.5,104.0,3.5,20.0,796.5,719.31,559.01
2016,8,4,15,0,884.0,101.0,3.5,20.0,762.0,672.81,524.97
2016,8,4,15,15,872.0,99.0,3.5,19.5,721.5,622.55,487.6
2016,8,4,15,30,860.0,97.0,3.5,19.0,681.0,571.62,448.57
2016,8,4,15,45,848.0,93.0,3.5,19.0,636.0,518.39,405.79
2016,8,4,16,0,836.0,89.0,3.5,19.0,591.0,462.65,359.88
2016,8,4,16,15,816.5,86.0,3.45,18.5,542.5,406.95,313.22
2016,8,4,16,30,797.0,83.0,3.4,18.0,494.0,352.39,266.1
2016,8,4,16,45,773.5,78.5,3.4,18.0,443.5,296.64,216.73
2016,8,4,17,0,750.0,74.0,3.4,18.0,393.0,242.95,168.73
2016,8,4,17,15,715.0,69.0,3.35,17.5,341.0,188.99,122.03
2016,8,4,17,30,680.0,64.0,3.3,17.0,289.0,138.82,81.08
2016,8,4,17,45,631.0,58.0,3.25,16.5,238.5,87.81,45.43
2016,8,4,18,0,582.0,52.0,3.2,16.0,188.0,45.11,25.97
2016,8,4,18,15,503.5,44.0,3.1,15.5,140.5,31.19,21.85
2016,8,4,18,30,425.0,36.0,3.0,15.0,93.0,26.78,17.5
2016,8,4,18,45,212.5,28.0,2.95,14.5,56.5,21.69,10.89
2016,8,4,19,0,0.0,20.0,2.9,14.0,20.0,19.66,0.0
2016,8,4,19,15,0.0,10.0,2.9,13.5,10.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,5,15,45.0,6.0,1.9,12.0,7.5,0.0,0.0
2016,8,5,5,30,90.0,12.0,2.0,12.0,15.0,24.33,0.0
2016,8,5,5,45,220.0,25.5,2.1,12.5,49.0,76.85,38.49
2016,8,5,6,0,350.0,39.0,2.2,13.0,83.0,137.63,95.62
2016,8,5,6,15,435.5,49.0,2.2,13.5,129.5,194.09,145.35
2016,8,5,6,30,521.0,59.0,2.2,14.0,176.0,259.64,202.7
2016,8,5,6,45,260.5,67.5,2.25,14.5,126.0,187.73,150.49
2016,8,5,7,0,0.0,76.0,2.3,15.0,76.0,74.04,57.19
2016,8,5,7,15,4.0,108.5,2.2,15.0,110.0,109.03,86.57
2016,8,5,7,30,8.0,141.0,2.1,15.0,144.0,144.57,115.78
2016,8,5,7,45,9.0,155.5,2.05,15.5,160.0,159.79,127.61
2016,8,5,8,0,10.0,170.0,2.0,16.0,176.0,175.11,139.37
2016,8,5,8,15,19.5,197.5,1.95,16.5,209.0,209.97,166.83
2016,8,5,8,30,29.0,225.0,1.9,17.0,242.0,252.25,199.57
2016,8,5,8,45,20.0,221.0,1.85,17.5,233.5,234.73,184.47
2016,8,5,9,0,11.0,217.0,1.8,18.0,225.0,223.42,174.5
2016,8,5,9,15,12.0,228.0,1.8,18.0,237.0,235.4,183.49
2016,8,5,9,30,13.0,239.0,1.8,18.0,249.0,247.41,192.4
2016,8,5,9,45,170.0,298.5,1.85,18.5,435.0,465.91,362.44
2016,8,5,10,0,327.0,358.0,1.9,19.0,621.0,685.85,521.54
2016,8,5,10,15,605.0,245.0,1.95,19.5,752.0,844.1,636.17
2016,8,5,10,30,883.0,132.0,2.0,20.0,883.0,990.37,731.57
2016,8,5,10,45,888.0,133.0,2.05,20.5,906.0,1006.38,738.72
2016,8,5,11,0,893.0,134.0,2.1,21.0,929.0,1019.26,745.36
2016,8,5,11,15,896.5,135.0,2.15,21.0,944.0,1027.44,750.54
2016,8,5,11,30,900.0,136.0,2.2,21.0,959.0,1032.34,753.76
2016,8,5,11,45,901.5,136.5,2.25,21.5,967.0,1031.43,751.96
2016,8,5,12,0,903.0,137.0,2.3,22.0,975.0,1027.21,748.2
2016,8,5,12,15,902.5,136.5,2.35,22.0,975.0,1016.76,742.0
2016,8,5,12,30,902.0,136.0,2.4,22.0,975.0,1003.09,733.85
2016,8,5,12,45,900.0,136.0,2.5,22.0,967.0,985.37,723.63
2016,8,5,13,0,898.0,136.0,2.6,22.0,959.0,964.62,711.42
2016,8,5,13,15,894.0,135.0,2.65,22.0,943.0,938.17,694.94
2016,8,5,13,30,890.0,134.0,2.7,22.0,927.0,909.02,676.63
2016,8,5,13,45,881.5,134.0,2.75,22.0,903.5,874.48,654.57
2016,8,5,14,0,873.0,134.0,2.8,22.0,880.0,837.78,630.89
2016,8,5,14,15,865.0,132.5,2.8,22.0,850.5,798.08,604.59
2016,8,5,14,30,857.0,131.0,2.8,22.0,821.0,757.08,577.17
2016,8,5,14,45,844.0,130.0,2.85,22.0,784.5,710.56,545.2
2016,8,5,15,0,831.0,129.0,2.9,22.0,748.0,663.12,510.67
2016,8,5,15,15,817.0,126.0,2.9,21.5,707.0,612.48,473.7
2016,8,5,15,30,803.0,123.0,2.9,21.0,666.0,561.53,435.37
2016,8,5,15,45,784.0,120.0,2.9,21.0,620.0,507.99,393.12
2016,8,5,16,0,765.0,117.0,2.9,21.0,574.0,455.14,350.23
2016,8,5,16,15,741.5,112.5,2.85,20.5,525.5,397.65,303.25
2016,8,5,16,30,718.0,108.0,2.8,20.0,477.0,343.92,257.92
2016,8,5,16,45,686.5,103.0,2.8,20.0,426.0,289.33,210.81
2016,8,5,17,0,655.0,98.0,2.8,20.0,375.0,237.76,165.98
2016,8,5,17,15,613.5,91.5,2.75,19.5,323.5,186.3,122.73
2016,8,5,17,30,572.0,85.0,2.7,19.0,272.0,139.44,85.57
2016,8,5,17,45,512.0,76.5,2.7,18.5,222.0,94.29,55.07
2016,8,5,18,0,452.0,68.0,2.7,18.0,172.0,56.15,37.3
2016,8,5,18,15,367.5,56.5,2.6,17.0,127.0,42.1,31.18
2016,8,5,18,30,283.0,45.0,2.5,16.0,82.0,34.46,23.94
2016,8,5,18,45,170.0,29.0,2.4,15.5,48.5,22.6,10.99
2016,8,5,19,0,57.0,13.0,2.3,15.0,15.0,12.78,0.0
2016,8,5,19,15,28.5,6.5,2.25,14.5,7.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,8,6,5,15,24.5,5.5,0.95,11.5,6.0,0.0,0.0
2016,8,6,5,30,49.0,11.0,1.0,12.0,12.0,17.57,0.0
2016,8,6,5,45,171.5,26.5,1.1,12.5,45.0,67.61,32.12
2016,8,6,6,0,294.0,42.0,1.2,13.0,78.0,126.17,87.74
2016,8,6,6,15,382.0,53.0,1.15,13.5,123.0,181.5,135.73
2016,8,6,6,30,470.0,64.0,1.1,14.0,168.0,246.12,191.36
2016,8,6,6,45,276.5,95.5,1.05,14.5,161.0,220.35,175.96
2016,8,6,7,0,83.0,127.0,1.0,15.0,154.0,170.57,137.08
2016,8,6,7,15,94.5,148.0,1.0,15.5,183.5,202.22,163.14
2016,8,6,7,30,106.0,169.0,1.0,16.0,213.0,240.44,193.5
2016,8,6,7,45,59.5,171.0,1.05,16.5,196.5,212.13,169.53
2016,8,6,8,0,13.0,173.0,1.1,17.0,180.0,180.25,142.45
2016,8,6,8,15,80.5,218.0,1.2,17.5,265.5,280.69,222.9
2016,8,6,8,30,148.0,263.0,1.3,18.0,351.0,388.87,305.96
2016,8,6,8,45,272.5,263.0,1.4,18.5,440.0,497.73,388.71
2016,8,6,9,0,397.0,263.0,1.5,19.0,529.0,607.58,469.59
2016,8,6,9,15,500.5,242.0,1.55,19.5,598.5,692.93,530.27
2016,8,6,9,30,604.0,221.0,1.6,20.0,668.0,777.98,589.39
2016,8,6,9,45,746.0,167.0,1.7,20.5,746.0,863.73,646.9
2016,8,6,10,0,888.0,113.0,1.8,21.0,824.0,944.44,698.24
2016,8,6,10,15,895.0,115.0,1.85,21.0,853.5,969.73,713.4
2016,8,6,10,30,902.0,117.0,1.9,21.0,883.0,992.1,727.32
2016,8,6,10,45,906.5,118.0,1.95,21.5,905.5,1007.93,735.7
2016,8,6,11,0,911.0,119.0,2.0,22.0,928.0,1020.56,742.15
2016,8,6,11,15,914.0,120.0,2.05,22.0,943.5,1028.42,747.1
2016,8,6,11,30,917.0,121.0,2.1,22.0,959.0,1032.92,750.08
2016,8,6,11,45,918.5,121.5,2.2,22.0,967.0,1032.04,750.38
2016,8,6,12,0,920.0,122.0,2.3,22.0,975.0,1027.79,748.63
2016,8,6,12,15,920.0,122.0,2.35,22.0,975.0,1018.21,743.0
2016,8,6,12,30,920.0,122.0,2.4,22.0,975.0,1005.34,735.36
2016,8,6,12,45,913.5,125.0,2.45,22.5,966.0,986.14,722.29
2016,8,6,13,0,907.0,128.0,2.5,23.0,957.0,963.98,707.39
2016,8,6,13,15,903.5,127.0,2.55,22.5,942.0,937.76,692.54
2016,8,6,13,30,900.0,126.0,2.6,22.0,927.0,908.77,675.73
2016,8,6,13,45,895.5,124.5,2.7,22.0,904.5,875.81,655.18
2016,8,6,14,0,891.0,123.0,2.8,22.0,882.0,840.43,632.76
2016,8,6,14,15,884.0,121.0,2.85,22.0,852.5,800.37,606.53
2016,8,6,14,30,877.0,119.0,2.9,22.0,823.0,758.4,578.7
2016,8,6,14,45,868.0,116.5,2.95,22.0,788.0,712.87,547.87
2016,8,6,15,0,859.0,114.0,3.0,22.0,753.0,666.0,513.68
2016,8,6,15,15,846.5,111.5,3.0,21.5,712.0,614.82,476.18
2016,8,6,15,30,834.0,109.0,3.0,21.0,671.0,563.79,437.62
2016,8,6,15,45,818.5,105.5,3.05,21.0,626.0,510.03,395.12
2016,8,6,16,0,803.0,102.0,3.1,21.0,581.0,456.54,351.54
2016,8,6,16,15,781.5,98.5,3.1,20.5,532.0,401.18,305.83
2016,8,6,16,30,760.0,95.0,3.1,20.0,483.0,347.23,259.91
2016,8,6,16,45,732.0,90.0,3.1,19.5,432.0,289.15,209.94
2016,8,6,17,0,704.0,85.0,3.1,19.0,381.0,235.96,163.47
2016,8,6,17,15,665.0,79.5,3.05,18.5,329.0,183.19,118.54
2016,8,6,17,30,626.0,74.0,3.0,18.0,277.0,134.67,79.76
2016,8,6,17,45,571.0,66.5,3.0,17.5,226.5,87.78,48.21
2016,8,6,18,0,516.0,59.0,3.0,17.0,176.0,47.27,30.49
2016,8,6,18,15,430.0,49.5,2.85,16.5,130.0,36.54,26.37
2016,8,6,18,30,344.0,40.0,2.7,16.0,84.0,31.04,20.93
2016,8,6,18,45,215.0,26.5,2.6,15.5,49.5,21.06,9.21
2016,8,6,19,0,86.0,13.0,2.5,15.0,15.0,12.78,0.0
2016,8,6,19,15,43.0,6.5,2.5,14.5,7.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,7,5,15,49.5,5.5,1.1,11.5,6.5,0.0,0.0
2016,8,7,5,30,99.0,11.0,1.2,12.0,13.0,24.32,0.0
2016,8,7,5,45,247.5,23.0,1.35,12.5,48.0,78.17,34.04
2016,8,7,6,0,396.0,35.0,1.5,13.0,83.0,143.9,98.38
2016,8,7,6,15,483.5,43.0,1.35,13.5,130.0,201.0,148.95
2016,8,7,6,30,571.0,51.0,1.2,14.0,177.0,267.39,206.79
2016,8,7,6,45,628.0,57.0,1.05,15.0,228.5,328.05,258.91
2016,8,7,7,0,685.0,63.0,0.9,16.0,280.0,392.66,312.0
2016,8,7,7,15,382.5,114.5,0.75,16.5,239.5,328.65,262.92
2016,8,7,7,30,80.0,166.0,0.6,17.0,199.0,216.99,172.47
2016,8,7,7,45,214.5,177.5,0.45,17.5,282.0,325.86,259.23
2016,8,7,8,0,349.0,189.0,0.3,18.0,365.0,435.37,341.24
2016,8,7,8,15,603.0,137.0,0.3,18.5,478.0,581.4,449.36
2016,8,7,8,30,857.0,85.0,0.3,19.0,591.0,729.97,550.98
2016,8,7,8,45,873.0,87.5,0.35,19.5,637.5,777.37,578.7
2016,8,7,9,0,889.0,90.0,0.4,20.0,684.0,823.49,606.6
2016,8,7,9,15,900.5,92.0,0.45,20.5,725.5,863.71,630.27
2016,8,7,9,30,912.0,94.0,0.5,21.0,767.0,901.82,652.41
2016,8,7,9,45,918.0,97.0,0.55,21.5,802.5,933.77,670.47
2016,8,7,10,0,924.0,100.0,0.6,22.0,838.0,962.92,686.77
2016,8,7,10,15,931.0,101.5,0.65,22.5,868.5,988.45,700.81
2016,8,7,10,30,938.0,103.0,0.7,23.0,899.0,1010.93,713.01
2016,8,7,10,45,944.0,103.5,0.75,23.5,922.5,1028.2,722.1
2016,8,7,11,0,950.0,104.0,0.8,24.0,946.0,1042.16,729.32
2016,8,7,11,15,953.0,104.5,0.9,24.0,961.5,1049.77,735.34
2016,8,7,11,30,956.0,105.0,1.0,24.0,977.0,1053.88,739.41
2016,8,7,11,45,959.0,105.0,1.15,24.5,985.5,1053.95,740.65
2016,8,7,12,0,962.0,105.0,1.3,25.0,994.0,1050.48,739.7
2016,8,7,12,15,962.0,105.0,1.35,25.0,994.5,1040.56,734.49
2016,8,7,12,30,962.0,105.0,1.4,25.0,995.0,1027.2,727.29
2016,8,7,12,45,960.0,105.0,1.5,25.5,987.0,1008.58,716.26
2016,8,7,13,0,958.0,105.0,1.6,26.0,979.0,986.71,703.18
2016,8,7,13,15,955.0,104.5,1.65,26.0,964.0,960.3,687.87
2016,8,7,13,30,952.0,104.0,1.7,26.0,949.0,930.92,670.6
2016,8,7,13,45,948.0,102.5,1.8,26.0,926.0,896.88,650.75
2016,8,7,14,0,944.0,101.0,1.9,26.0,903.0,860.21,628.89
2016,8,7,14,15,937.5,99.5,1.95,25.5,873.5,819.17,604.51
2016,8,7,14,30,931.0,98.0,2.0,25.0,844.0,776.04,578.28
2016,8,7,14,45,922.0,96.5,2.05,25.0,808.0,729.3,547.98
2016,8,7,15,0,913.0,95.0,2.1,25.0,772.0,681.09,514.67
2016,8,7,15,15,901.5,93.0,2.1,25.0,730.0,629.67,477.1
2016,8,7,15,30,890.0,91.0,2.1,25.0,688.0,577.47,437.88
2016,8,7,15,45,874.0,88.5,2.15,25.0,641.5,522.03,395.29
2016,8,7,16,0,858.0,86.0,2.2,25.0,595.0,466.77,351.41
2016,8,7,16,15,838.0,83.0,2.2,24.5,545.5,407.28,303.52
2016,8,7,16,30,818.0,80.0,2.2,24.0,496.0,351.31,256.77
2016,8,7,16,45,789.5,77.0,2.2,24.0,443.5,294.32,207.89
2016,8,7,17,0,761.0,74.0,2.2,24.0,391.0,239.93,160.83
2016,8,7,17,15,723.0,69.0,2.05,23.0,338.0,184.9,115.07
2016,8,7,17,30,685.0,64.0,1.9,22.0,285.0,134.02,75.42
2016,8,7,17,45,628.5,58.5,1.8,21.5,232.5,82.82,41.84
2016,8,7,18,0,572.0,53.0,1.7,21.0,180.0,40.88,29.92
2016,8,7,18,15,485.0,44.5,1.6,20.0,133.0,32.22,22.21
2016,8,7,18,30,398.0,36.0,1.5,19.0,86.0,27.41,17.52
2016,8,7,18,45,251.5,24.0,1.4,18.5,50.5,18.8,6.75
2016,8,7,19,0,105.0,12.0,1.3,18.0,15.0,11.8,0.0
2016,8,7,19,15,52.5,6.0,1.35,17.5,7.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,8,5,15,43.0,5.0,1.1,13.5,6.0,0.0,0.0
2016,8,8,5,30,86.0,10.0,1.2,14.0,12.0,21.44,0.0
2016,8,8,5,45,227.5,22.5,1.3,15.0,45.0,73.16,28.52
2016,8,8,6,0,369.0,35.0,1.4,16.0,78.0,136.81,92.1
2016,8,8,6,15,457.0,43.5,1.3,16.5,124.0,193.03,141.27
2016,8,8,6,30,545.0,52.0,1.2,17.0,170.0,258.65,197.76
2016,8,8,6,45,600.5,58.5,1.1,17.5,220.5,317.85,248.76
2016,8,8,7,0,656.0,65.0,1.0,18.0,271.0,382.21,302.04
2016,8,8,7,15,374.5,115.5,0.9,18.5,238.0,325.36,258.91
2016,8,8,7,30,93.0,166.0,0.8,19.0,205.0,224.33,177.55
2016,8,8,7,45,144.5,189.0,0.7,20.0,257.5,289.8,228.73
2016,8,8,8,0,196.0,212.0,0.6,21.0,310.0,354.11,276.41
2016,8,8,8,15,515.0,150.0,0.45,21.5,444.0,530.16,409.22
2016,8,8,8,30,834.0,88.0,0.3,22.0,578.0,719.48,538.5
2016,8,8,8,45,851.0,90.0,0.2,22.5,624.0,762.37,560.11
2016,8,8,9,0,868.0,92.0,0.1,23.0,670.0,807.96,585.1
2016,8,8,9,15,880.0,94.0,0.25,23.5,711.5,847.91,609.61
2016,8,8,9,30,892.0,96.0,0.4,24.0,753.0,885.85,633.23
2016,8,8,9,45,905.5,95.5,0.55,24.5,790.0,920.19,654.64
2016,8,8,10,0,919.0,95.0,0.7,25.0,827.0,952.16,674.59
2016,8,8,10,15,925.5,96.5,0.85,25.0,857.0,977.14,691.52
2016,8,8,10,30,932.0,98.0,1.0,25.0,887.0,999.07,706.67
2016,8,8,10,45,936.5,99.0,1.15,25.5,909.5,1015.35,716.99
2016,8,8,11,0,941.0,100.0,1.3,26.0,932.0,1028.32,725.31
2016,8,8,11,15,944.0,101.0,1.45,26.0,948.0,1036.4,732.07
2016,8,8,11,30,947.0,102.0,1.6,26.0,964.0,1041.02,736.75
2016,8,8,11,45,949.0,102.0,1.75,26.0,972.0,1040.1,738.04
2016,8,8,12,0,951.0,102.0,1.9,26.0,980.0,1035.69,737.19
2016,8,8,12,15,951.0,102.0,2.0,26.0,980.0,1025.85,732.31
2016,8,8,12,30,951.0,102.0,2.1,26.0,980.0,1012.6,725.34
2016,8,8,12,45,950.5,101.5,2.25,26.0,973.0,995.02,716.19
2016,8,8,13,0,950.0,101.0,2.4,26.0,966.0,974.17,704.83
2016,8,8,13,15,947.0,100.0,2.45,26.0,950.5,947.42,688.6
2016,8,8,13,30,944.0,99.0,2.5,26.0,935.0,917.71,670.41
2016,8,8,13,45,940.0,98.0,2.65,26.0,912.5,884.37,650.47
2016,8,8,14,0,936.0,97.0,2.8,26.0,890.0,848.41,628.47
2016,8,8,14,15,929.5,95.5,2.85,25.5,861.0,807.62,603.4
2016,8,8,14,30,923.0,94.0,2.9,25.0,832.0,764.75,576.52
2016,8,8,14,45,915.0,92.5,2.95,25.0,796.0,718.99,546.06
2016,8,8,15,0,907.0,91.0,3.0,25.0,760.0,671.68,512.58
2016,8,8,15,15,895.5,89.0,3.0,24.5,719.0,620.5,475.37
2016,8,8,15,30,884.0,87.0,3.0,24.0,678.0,568.57,436.41
2016,8,8,15,45,870.0,84.0,3.05,24.0,632.0,513.93,393.48
2016,8,8,16,0,856.0,81.0,3.1,24.0,586.0,459.29,349.19
2016,8,8,16,15,836.0,78.0,3.05,23.5,536.5,402.53,302.43
2016,8,8,16,30,816.0,75.0,3.0,23.0,487.0,344.02,253.02
2016,8,8,16,45,791.5,71.0,3.0,23.0,436.0,287.39,203.71
2016,8,8,17,0,767.0,67.0,3.0,23.0,385.0,232.91,155.93
2016,8,8,17,15,730.5,63.0,2.85,22.5,332.0,178.77,110.2
2016,8,8,17,30,694.0,59.0,2.7,22.0,279.0,128.58,70.83
2016,8,8,17,45,641.0,53.5,2.6,21.5,228.0,80.21,39.87
2016,8,8,18,0,588.0,48.0,2.5,21.0,177.0,34.98,24.78
2016,8,8,18,15,502.5,40.5,2.35,20.0,130.0,28.87,19.29
2016,8,8,18,30,417.0,33.0,2.2,19.0,83.0,24.8,15.22
2016,8,8,18,45,266.5,22.0,2.1,18.5,48.5,17.05,4.71
2016,8,8,19,0,116.0,11.0,2.0,18.0,14.0,10.81,0.0
2016,8,8,19,15,58.0,5.5,2.0,17.5,7.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,9,5,45,185.5,16.5,1.15,14.5,38.0,58.16,18.87
2016,8,9,6,0,371.0,33.0,1.3,15.0,76.0,134.75,90.37
2016,8,9,6,15,460.0,41.5,1.35,15.5,122.0,191.19,140.07
2016,8,9,6,30,549.0,50.0,1.4,16.0,168.0,257.2,197.35
2016,8,9,6,45,602.0,57.0,1.5,17.0,218.5,316.1,248.5
2016,8,9,7,0,655.0,64.0,1.6,18.0,269.0,379.91,301.95
2016,8,9,7,15,361.0,113.0,1.6,18.5,229.0,315.44,252.83
2016,8,9,7,30,67.0,162.0,1.6,19.0,189.0,205.41,163.21
2016,8,9,7,45,429.0,121.5,1.65,20.0,332.5,400.81,321.47
2016,8,9,8,0,791.0,81.0,1.7,21.0,476.0,613.13,482.71
2016,8,9,8,15,812.0,84.0,1.7,21.5,525.5,665.16,517.38
2016,8,9,8,30,833.0,87.0,1.7,22.0,575.0,716.89,551.04
2016,8,9,8,45,851.5,89.0,1.75,22.5,621.5,760.92,579.0
2016,8,9,9,0,870.0,91.0,1.8,23.0,668.0,807.74,608.48
2016,8,9,9,15,882.0,93.0,1.75,23.5,709.5,847.76,631.88
2016,8,9,9,30,894.0,95.0,1.7,24.0,751.0,885.76,653.54
2016,8,9,9,45,904.0,96.0,1.65,25.0,787.5,918.64,670.17
2016,8,9,10,0,914.0,97.0,1.6,26.0,824.0,948.97,684.86
2016,8,9,10,15,920.5,98.5,1.45,26.0,853.5,973.83,697.12
2016,8,9,10,30,927.0,100.0,1.3,26.0,883.0,995.65,707.21
2016,8,9,10,45,931.5,101.5,1.2,26.5,905.5,1012.37,713.37
2016,8,9,11,0,936.0,103.0,1.1,27.0,928.0,1025.77,717.44
2016,8,9,11,15,939.0,103.5,1.05,27.0,943.5,1033.25,720.28
2016,8,9,11,30,942.0,104.0,1.0,27.0,959.0,1037.28,721.2
2016,8,9,11,45,942.0,105.0,1.0,27.5,966.5,1035.4,718.3
2016,8,9,12,0,942.0,106.0,1.0,28.0,974.0,1030.05,713.52
2016,8,9,12,15,942.0,106.0,1.1,28.0,974.0,1020.22,709.53
2016,8,9,12,30,942.0,106.0,1.2,28.0,974.0,1007.01,703.49
2016,8,9,12,45,938.0,107.5,1.3,28.0,966.0,988.25,694.01
2016,8,9,13,0,934.0,109.0,1.4,28.0,958.0,966.37,682.53
2016,8,9,13,15,931.0,108.0,1.5,28.0,942.5,939.88,668.03
2016,8,9,13,30,928.0,107.0,1.6,28.0,927.0,910.5,651.51
2016,8,9,13,45,922.0,107.0,1.75,28.0,904.0,876.84,632.55
2016,8,9,14,0,916.0,107.0,1.9,28.0,881.0,840.75,611.56
2016,8,9,14,15,909.0,105.5,1.95,27.5,852.0,800.17,587.48
2016,8,9,14,30,902.0,104.0,2.0,27.0,823.0,757.61,561.63
2016,8,9,14,45,891.5,103.0,2.1,27.0,786.5,711.35,532.02
2016,8,9,15,0,881.0,102.0,2.2,27.0,750.0,663.82,498.95
2016,8,9,15,15,869.0,100.0,2.2,26.5,709.0,613.41,463.06
2016,8,9,15,30,857.0,98.0,2.2,26.0,668.0,562.33,425.5
2016,8,9,15,45,838.5,96.0,2.25,26.0,622.0,505.67,382.02
2016,8,9,16,0,820.0,94.0,2.3,26.0,576.0,451.16,338.72
2016,8,9,16,15,799.0,90.5,2.25,25.5,526.5,395.06,293.33
2016,8,9,16,30,778.0,87.0,2.2,25.0,477.0,340.3,247.66
2016,8,9,16,45,746.5,83.5,2.2,24.5,425.5,284.17,200.28
2016,8,9,17,0,715.0,80.0,2.2,24.0,374.0,228.45,152.97
2016,8,9,17,15,675.0,74.5,2.1,23.0,321.5,175.05,108.94
2016,8,9,17,30,635.0,69.0,2.0,22.0,269.0,126.01,71.27
2016,8,9,17,45,572.5,62.5,1.9,21.5,218.0,79.38,41.93
2016,8,9,18,0,510.0,56.0,1.8,21.0,167.0,39.98,29.1
2016,8,9,18,15,419.5,46.5,1.7,20.0,121.5,34.48,24.09
2016,8,9,18,30,329.0,37.0,1.6,19.0,76.0,28.87,18.54
2016,8,9,18,45,191.0,23.5,1.55,18.5,43.5,18.35,4.25
2016,8,9,19,0,53.0,10.0,1.5,18.0,11.0,9.83,0.0
2016,8,9,19,15,26.5,5.0,1.5,17.5,5.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,8,10,5,45,149.5,18.0,0.85,14.5,35.0,52.66,14.03
2016,8,10,6,0,299.0,36.0,0.9,15.0,70.0,120.01,80.57
2016,8,10,6,15,390.0,46.5,0.9,15.5,114.5,175.28,128.55
2016,8,10,6,30,481.0,57.0,0.9,16.0,159.0,240.37,184.24
2016,8,10,6,45,540.5,64.5,0.9,16.5,208.5,298.92,234.62
