Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,7,0,600.0,72.0,0.9,17.0,258.0,363.09,288.03
2016,8,10,7,15,642.0,78.0,0.95,17.5,309.5,421.97,335.87
2016,8,10,7,30,684.0,84.0,1.0,18.0,361.0,483.96,384.4
2016,8,10,7,45,716.5,88.0,1.1,18.5,412.5,540.69,427.7
2016,8,10,8,0,749.0,92.0,1.2,19.0,464.0,597.26,469.65
2016,8,10,8,15,771.5,95.5,1.25,19.5,513.5,649.14,506.5
2016,8,10,8,30,794.0,99.0,1.3,20.0,563.0,700.91,540.76
2016,8,10,8,45,813.5,101.0,1.4,20.5,609.0,748.31,571.7
2016,8,10,9,0,833.0,103.0,1.5,21.0,655.0,794.79,601.56
2016,8,10,9,15,846.0,105.5,1.55,21.5,696.0,830.46,623.18
2016,8,10,9,30,859.0,108.0,1.6,22.0,737.0,868.75,646.41
2016,8,10,9,45,872.0,108.5,1.7,22.5,774.0,902.79,667.15
2016,8,10,10,0,885.0,109.0,1.8,23.0,811.0,934.53,686.29
2016,8,10,10,15,892.5,110.5,1.85,23.0,840.5,959.67,701.83
2016,8,10,10,30,900.0,112.0,1.9,23.0,870.0,981.91,715.59
2016,8,10,10,45,906.0,113.0,2.0,23.5,893.0,999.11,725.42
2016,8,10,11,0,912.0,114.0,2.1,24.0,916.0,1013.12,733.29
2016,8,10,11,15,915.0,114.5,2.15,24.0,931.5,1020.38,737.8
2016,8,10,11,30,918.0,115.0,2.2,24.0,947.0,1024.26,740.36
2016,8,10,11,45,920.0,115.5,2.3,24.0,955.0,1023.76,740.83
2016,8,10,12,0,922.0,116.0,2.4,24.0,963.0,1019.85,739.25
2016,8,10,12,15,922.0,116.0,2.4,24.0,963.5,1010.1,732.97
2016,8,10,12,30,922.0,116.0,2.4,24.0,964.0,997.04,724.71
2016,8,10,12,45,919.0,116.5,2.45,24.0,955.5,978.42,713.47
2016,8,10,13,0,916.0,117.0,2.5,24.0,947.0,956.71,700.27
2016,8,10,13,15,912.5,116.5,2.5,24.0,932.0,930.59,683.73
2016,8,10,13,30,909.0,116.0,2.5,24.0,917.0,901.66,665.34
2016,8,10,13,45,905.0,114.0,2.55,24.0,894.5,868.15,644.24
2016,8,10,14,0,901.0,112.0,2.6,24.0,872.0,832.15,621.29
2016,8,10,14,15,894.0,110.5,2.55,23.5,842.5,792.02,595.8
2016,8,10,14,30,887.0,109.0,2.5,23.0,813.0,749.94,568.69
2016,8,10,14,45,878.5,106.5,2.5,23.0,777.5,704.14,537.75
2016,8,10,15,0,870.0,104.0,2.5,23.0,742.0,656.95,503.34
2016,8,10,15,15,857.5,101.5,2.45,23.0,701.0,606.2,465.25
2016,8,10,15,30,845.0,99.0,2.4,23.0,660.0,554.87,425.74
2016,8,10,15,45,831.0,95.5,2.4,23.0,614.5,499.58,382.41
2016,8,10,16,0,817.0,92.0,2.4,23.0,569.0,446.0,338.99
2016,8,10,16,15,795.5,88.5,2.35,22.5,520.0,389.85,292.89
2016,8,10,16,30,774.0,85.0,2.3,22.0,471.0,335.1,246.57
2016,8,10,16,45,747.5,80.5,2.3,21.5,420.0,279.69,198.96
2016,8,10,17,0,721.0,76.0,2.3,21.0,369.0,226.72,153.03
2016,8,10,17,15,681.5,70.5,2.2,20.5,317.0,170.7,106.17
2016,8,10,17,30,642.0,65.0,2.1,20.0,265.0,121.43,67.95
2016,8,10,17,45,586.0,58.5,2.05,19.5,215.0,74.89,38.75
2016,8,10,18,0,530.0,52.0,2.0,19.0,165.0,36.49,26.3
2016,8,10,18,15,439.5,43.0,1.9,18.5,119.0,31.5,21.64
2016,8,10,18,30,349.0,34.0,1.8,18.0,73.0,26.19,16.26
2016,8,10,18,45,174.5,17.0,1.7,17.5,36.5,12.68,0.05
2016,8,10,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,8,11,5,45,156.0,17.0,0.75,14.5,34.5,52.27,10.13
2016,8,11,6,0,312.0,34.0,0.8,15.0,69.0,120.74,80.27
2016,8,11,6,15,402.5,44.5,0.8,15.5,114.0,176.39,128.83
2016,8,11,6,30,493.0,55.0,0.8,16.0,159.0,241.85,184.88
2016,8,11,6,45,548.0,63.5,0.8,17.0,208.5,300.24,234.75
2016,8,11,7,0,603.0,72.0,0.8,18.0,258.0,363.81,287.02
2016,8,11,7,15,363.0,118.0,0.75,18.5,236.0,321.36,255.26
2016,8,11,7,30,123.0,164.0,0.7,19.0,214.0,244.57,193.69
2016,8,11,7,45,223.5,177.0,0.7,19.5,282.0,330.49,261.7
2016,8,11,8,0,324.0,190.0,0.7,20.0,350.0,419.45,329.07
2016,8,11,8,15,554.0,148.0,0.8,20.5,455.5,557.22,433.06
2016,8,11,8,30,784.0,106.0,0.9,21.0,561.0,700.56,535.46
2016,8,11,8,45,796.5,111.5,1.0,21.5,606.0,746.04,563.64
2016,8,11,9,0,809.0,117.0,1.1,22.0,651.0,790.12,591.62
2016,8,11,9,15,823.0,120.0,1.2,22.0,692.5,831.08,618.36
2016,8,11,9,30,837.0,123.0,1.3,22.0,734.0,870.27,643.78
2016,8,11,9,45,859.5,119.0,1.4,22.5,773.0,902.17,663.04
2016,8,11,10,0,882.0,115.0,1.5,23.0,812.0,937.46,684.47
2016,8,11,10,15,889.5,116.5,1.6,23.0,842.0,962.49,700.48
2016,8,11,10,30,897.0,118.0,1.7,23.0,872.0,984.61,714.79
2016,8,11,10,45,901.5,120.0,1.85,23.5,895.0,1001.32,725.0
2016,8,11,11,0,906.0,122.0,2.0,24.0,918.0,1014.81,733.2
2016,8,11,11,15,909.5,122.5,2.1,24.0,933.5,1022.44,738.58
2016,8,11,11,30,913.0,123.0,2.2,24.0,949.0,1026.71,741.97
2016,8,11,11,45,914.0,124.0,2.35,24.5,957.0,1025.66,741.21
2016,8,11,12,0,915.0,125.0,2.5,25.0,965.0,1021.22,738.34
2016,8,11,12,15,915.0,125.0,2.55,25.0,965.0,1011.43,732.56
2016,8,11,12,30,915.0,125.0,2.6,25.0,965.0,998.34,724.77
2016,8,11,12,45,906.0,129.5,2.7,25.0,955.0,978.13,712.9
2016,8,11,13,0,897.0,134.0,2.8,25.0,945.0,955.05,699.15
2016,8,11,13,15,893.5,133.0,2.85,24.5,930.0,928.72,684.15
2016,8,11,13,30,890.0,132.0,2.9,24.0,915.0,899.65,667.2
2016,8,11,13,45,886.0,130.0,2.95,24.0,892.5,866.56,646.11
2016,8,11,14,0,882.0,128.0,3.0,24.0,870.0,831.04,623.22
2016,8,11,14,15,874.5,126.5,3.0,23.5,840.0,791.06,597.93
2016,8,11,14,30,867.0,125.0,3.0,23.0,810.0,749.22,571.02
2016,8,11,14,45,857.5,122.0,3.05,23.0,774.5,702.84,538.89
2016,8,11,15,0,848.0,119.0,3.1,23.0,739.0,654.84,503.81
2016,8,11,15,15,834.5,116.0,3.1,22.5,697.5,603.48,466.06
2016,8,11,15,30,821.0,113.0,3.1,22.0,656.0,551.73,426.84
2016,8,11,15,45,804.5,109.5,3.1,22.0,610.0,497.88,384.03
2016,8,11,16,0,788.0,106.0,3.1,22.0,564.0,444.45,340.32
2016,8,11,16,15,765.0,102.0,3.05,21.5,514.5,388.71,294.22
2016,8,11,16,30,742.0,98.0,3.0,21.0,465.0,332.17,246.31
2016,8,11,16,45,712.0,92.5,3.0,21.0,413.5,276.34,197.9
2016,8,11,17,0,682.0,87.0,3.0,21.0,362.0,223.4,151.83
2016,8,11,17,15,640.0,80.5,2.9,20.5,310.0,170.7,107.95
2016,8,11,17,30,598.0,74.0,2.8,20.0,258.0,122.65,71.03
2016,8,11,17,45,538.0,65.5,2.7,19.5,207.5,76.75,42.39
2016,8,11,18,0,478.0,57.0,2.6,19.0,157.0,41.17,30.35
2016,8,11,18,15,387.5,46.0,2.45,18.0,112.5,34.53,24.25
2016,8,11,18,30,297.0,35.0,2.3,17.0,68.0,27.43,17.22
2016,8,11,18,45,148.5,17.5,2.15,16.5,34.0,13.29,0.0
2016,8,11,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,12,5,45,148.5,17.0,1.7,13.5,33.0,50.42,5.39
2016,8,12,6,0,297.0,34.0,1.9,14.0,66.0,116.78,77.59
2016,8,12,6,15,388.5,45.0,1.85,14.5,111.0,172.32,126.65
2016,8,12,6,30,480.0,56.0,1.8,15.0,156.0,237.82,183.43
2016,8,12,6,45,542.5,64.0,1.8,15.5,206.5,297.97,235.99
2016,8,12,7,0,605.0,72.0,1.8,16.0,257.0,364.07,292.04
2016,8,12,7,15,647.0,78.0,1.75,16.5,309.0,423.18,340.82
2016,8,12,7,30,689.0,84.0,1.7,17.0,361.0,485.38,390.17
2016,8,12,7,45,721.5,88.5,1.65,18.0,413.0,542.91,433.29
2016,8,12,8,0,754.0,93.0,1.6,19.0,465.0,600.17,474.48
2016,8,12,8,15,776.5,97.0,1.55,19.5,514.5,652.82,511.51
2016,8,12,8,30,799.0,101.0,1.5,20.0,564.0,705.36,545.82
2016,8,12,8,45,817.5,103.5,1.5,21.0,610.5,752.74,574.77
2016,8,12,9,0,836.0,106.0,1.5,22.0,657.0,799.09,602.32
2016,8,12,9,15,849.5,109.0,1.55,22.0,698.5,840.51,628.87
2016,8,12,9,30,863.0,112.0,1.6,22.0,740.0,875.07,650.67
2016,8,12,9,45,874.0,113.0,1.7,22.5,776.5,907.92,670.62
2016,8,12,10,0,885.0,114.0,1.8,23.0,813.0,938.35,688.88
2016,8,12,10,15,892.5,116.0,1.9,23.5,842.5,963.95,703.96
2016,8,12,10,30,900.0,118.0,2.0,24.0,872.0,986.63,717.17
2016,8,12,10,45,906.0,118.5,2.15,24.5,895.0,1003.21,727.09
2016,8,12,11,0,912.0,119.0,2.3,25.0,918.0,1016.6,735.04
2016,8,12,11,15,915.0,120.0,2.4,25.0,933.5,1024.27,740.34
2016,8,12,11,30,918.0,121.0,2.5,25.0,949.0,1028.55,743.62
2016,8,12,11,45,921.0,120.5,2.65,25.0,957.0,1027.86,744.35
2016,8,12,12,0,924.0,120.0,2.8,25.0,965.0,1023.76,742.97
2016,8,12,12,15,924.0,120.0,2.85,25.0,965.5,1013.86,737.02
2016,8,12,12,30,924.0,120.0,2.9,25.0,966.0,1000.62,729.03
2016,8,12,12,45,925.5,118.0,3.0,25.0,959.0,983.49,719.01
2016,8,12,13,0,927.0,116.0,3.1,25.0,952.0,963.11,706.86
2016,8,12,13,15,924.5,115.0,3.1,25.0,937.0,937.0,690.17
2016,8,12,13,30,922.0,114.0,3.1,25.0,922.0,907.97,671.58
2016,8,12,13,45,918.0,112.5,3.15,25.0,899.5,874.43,650.21
2016,8,12,14,0,914.0,111.0,3.2,25.0,877.0,838.35,626.98
2016,8,12,14,15,907.5,109.5,3.15,25.0,847.5,797.99,600.08
2016,8,12,14,30,901.0,108.0,3.1,25.0,818.0,755.61,571.6
2016,8,12,14,45,893.5,105.0,3.1,25.0,782.5,709.3,540.15
2016,8,12,15,0,886.0,102.0,3.1,25.0,747.0,661.47,505.2
2016,8,12,15,15,874.0,100.0,3.05,24.5,705.5,610.65,467.88
2016,8,12,15,30,862.0,98.0,3.0,24.0,664.0,559.16,428.91
2016,8,12,15,45,847.0,94.5,2.95,24.0,618.5,502.45,384.12
2016,8,12,16,0,832.0,91.0,2.9,24.0,573.0,447.52,339.35
2016,8,12,16,15,811.0,87.5,2.85,23.5,523.0,390.73,292.54
2016,8,12,16,30,790.0,84.0,2.8,23.0,473.0,335.27,245.46
2016,8,12,16,45,762.5,79.5,2.75,23.0,421.5,278.7,196.4
2016,8,12,17,0,735.0,75.0,2.7,23.0,370.0,224.7,149.44
2016,8,12,17,15,694.5,70.0,2.45,22.5,317.0,168.27,102.69
2016,8,12,17,30,654.0,65.0,2.2,22.0,264.0,118.72,65.06
2016,8,12,17,45,595.5,58.0,2.0,21.5,212.5,71.18,36.46
2016,8,12,18,0,537.0,51.0,1.8,21.0,161.0,36.09,25.67
2016,8,12,18,15,443.0,41.5,1.65,20.0,115.0,30.6,20.64
2016,8,12,18,30,349.0,32.0,1.5,19.0,69.0,24.76,14.69
2016,8,12,18,45,174.5,16.0,1.35,18.5,34.5,12.07,0.0
2016,8,12,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,13,5,45,157.0,16.0,1.2,15.5,32.5,50.38,0.0
2016,8,13,6,0,314.0,32.0,1.3,16.0,65.0,118.42,77.11
2016,8,13,6,15,407.5,42.5,1.3,16.5,110.0,174.76,126.72
2016,8,13,6,30,501.0,53.0,1.3,17.0,155.0,241.3,183.85
2016,8,13,6,45,562.0,60.0,1.3,17.5,205.5,300.77,235.38
2016,8,13,7,0,623.0,67.0,1.3,18.0,256.0,366.01,290.11
2016,8,13,7,15,664.5,72.5,1.25,18.5,307.5,425.14,338.2
2016,8,13,7,30,706.0,78.0,1.2,19.0,359.0,487.31,386.67
2016,8,13,7,45,737.5,81.5,1.15,20.0,411.0,542.39,427.17
2016,8,13,8,0,769.0,85.0,1.1,21.0,463.0,600.35,467.94
2016,8,13,8,15,791.0,88.5,1.1,21.5,512.0,652.71,504.16
2016,8,13,8,30,813.0,92.0,1.1,22.0,561.0,704.89,537.66
2016,8,13,8,45,831.5,94.0,1.15,23.0,607.5,752.21,566.49
2016,8,13,9,0,850.0,96.0,1.2,24.0,654.0,794.09,591.06
2016,8,13,9,15,862.0,98.5,1.25,24.5,695.0,833.97,615.08
2016,8,13,9,30,874.0,101.0,1.3,25.0,736.0,871.86,637.52
2016,8,13,9,45,888.0,100.5,1.4,25.5,773.0,906.07,658.03
2016,8,13,10,0,902.0,100.0,1.5,26.0,810.0,937.98,676.97
2016,8,13,10,15,909.0,101.5,1.6,26.0,839.5,962.97,692.8
2016,8,13,10,30,916.0,103.0,1.7,26.0,869.0,984.96,706.86
2016,8,13,10,45,921.5,103.5,1.85,26.5,892.0,1001.31,716.69
2016,8,13,11,0,927.0,104.0,2.0,27.0,915.0,1014.39,724.52
2016,8,13,11,15,930.0,105.0,2.1,27.0,930.0,1022.2,729.94
2016,8,13,11,30,933.0,106.0,2.2,27.0,945.0,1026.55,733.35
2016,8,13,11,45,935.0,105.5,2.35,27.0,953.0,1024.9,733.63
2016,8,13,12,0,937.0,105.0,2.5,27.0,961.0,1019.77,731.8
2016,8,13,12,15,937.0,105.0,2.55,27.0,961.0,1009.78,725.94
2016,8,13,12,30,937.0,105.0,2.6,27.0,961.0,996.41,718.03
2016,8,13,12,45,921.0,114.0,2.7,27.0,949.0,973.96,704.8
2016,8,13,13,0,905.0,123.0,2.8,27.0,937.0,948.74,689.77
2016,8,13,13,15,901.5,122.0,2.8,27.0,921.5,922.16,672.99
2016,8,13,13,30,898.0,121.0,2.8,27.0,906.0,892.79,654.36
2016,8,13,13,45,896.5,118.0,2.85,27.0,884.5,860.46,634.04
2016,8,13,14,0,895.0,115.0,2.9,27.0,863.0,825.52,611.82
2016,8,13,14,15,888.0,113.5,2.9,27.0,833.5,785.38,585.58
2016,8,13,14,30,881.0,112.0,2.9,27.0,804.0,743.31,557.8
2016,8,13,14,45,875.5,107.5,2.95,27.0,769.5,697.65,527.02
2016,8,13,15,0,870.0,103.0,3.0,27.0,735.0,650.36,492.95
2016,8,13,15,15,858.0,101.0,2.95,26.5,693.5,600.22,456.35
2016,8,13,15,30,846.0,99.0,2.9,26.0,652.0,547.88,417.06
2016,8,13,15,45,833.5,94.5,2.9,26.0,607.0,493.77,374.58
2016,8,13,16,0,821.0,90.0,2.9,26.0,562.0,439.64,330.79
2016,8,13,16,15,799.5,86.5,2.85,25.5,513.0,383.23,284.56
2016,8,13,16,30,778.0,83.0,2.8,25.0,464.0,328.22,238.16
2016,8,13,16,45,753.0,78.0,2.75,25.0,413.0,272.54,190.1
2016,8,13,17,0,728.0,73.0,2.7,25.0,362.0,219.16,143.94
2016,8,13,17,15,687.5,68.0,2.45,24.0,310.0,165.87,100.36
2016,8,13,17,30,647.0,63.0,2.2,23.0,258.0,114.19,61.62
2016,8,13,17,45,590.0,56.0,2.0,22.5,207.5,67.26,34.0
2016,8,13,18,0,533.0,49.0,1.8,22.0,157.0,34.57,24.22
2016,8,13,18,15,436.5,40.0,1.65,21.0,111.5,29.46,19.52
2016,8,13,18,30,340.0,31.0,1.5,20.0,66.0,24.04,13.82
2016,8,13,18,45,170.0,15.5,1.4,19.5,33.0,11.76,0.0
2016,8,13,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,14,5,45,178.5,15.0,1.3,15.5,33.5,52.67,0.0
2016,8,14,6,0,357.0,30.0,1.4,16.0,67.0,126.07,80.99
2016,8,14,6,15,452.5,39.0,1.35,16.5,113.0,183.54,132.35
2016,8,14,6,30,548.0,48.0,1.3,17.0,159.0,251.43,190.88
2016,8,14,6,45,609.5,54.0,1.3,17.5,210.5,312.33,243.88
2016,8,14,7,0,671.0,60.0,1.3,18.0,262.0,377.64,298.9
2016,8,14,7,15,533.5,95.0,1.25,18.5,275.0,383.3,305.36
2016,8,14,7,30,396.0,130.0,1.2,19.0,288.0,369.89,295.0
2016,8,14,7,45,604.0,103.0,1.2,20.0,380.5,487.23,386.13
2016,8,14,8,0,812.0,76.0,1.2,21.0,473.0,617.27,482.05
2016,8,14,8,15,832.5,79.0,1.35,21.5,523.0,669.86,518.47
2016,8,14,8,30,853.0,82.0,1.5,22.0,573.0,718.22,550.7
2016,8,14,8,45,869.5,84.0,1.65,23.0,619.5,765.32,580.47
2016,8,14,9,0,886.0,86.0,1.8,24.0,666.0,811.16,608.83
2016,8,14,9,15,897.5,88.0,1.9,24.5,707.5,851.27,633.64
2016,8,14,9,30,909.0,90.0,2.0,25.0,749.0,889.27,656.84
2016,8,14,9,45,896.0,103.5,2.15,25.5,779.5,915.63,672.7
2016,8,14,10,0,883.0,117.0,2.3,26.0,810.0,938.08,686.07
2016,8,14,10,15,890.5,118.5,2.4,26.0,839.5,963.05,702.01
2016,8,14,10,30,898.0,120.0,2.5,26.0,869.0,985.09,716.07
2016,8,14,10,45,906.5,119.0,2.65,26.5,893.0,1002.39,726.21
2016,8,14,11,0,915.0,118.0,2.8,27.0,917.0,1016.54,734.39
2016,8,14,11,15,918.0,119.0,2.85,27.0,932.0,1024.15,739.03
2016,8,14,11,30,921.0,120.0,2.9,27.0,947.0,1028.35,741.67
2016,8,14,11,45,925.5,118.5,3.0,27.5,955.5,1027.98,740.51
2016,8,14,12,0,930.0,117.0,3.1,28.0,964.0,1024.17,737.27
2016,8,14,12,15,929.5,117.0,3.15,28.0,963.5,1013.63,730.89
2016,8,14,12,30,929.0,117.0,3.2,28.0,963.0,999.75,722.49
2016,8,14,12,45,921.5,120.0,3.25,28.0,953.0,979.11,709.79
2016,8,14,13,0,914.0,123.0,3.3,28.0,943.0,955.49,695.21
2016,8,14,13,15,910.0,122.0,3.3,27.5,927.5,928.18,679.21
2016,8,14,13,30,906.0,121.0,3.3,27.0,912.0,898.08,661.27
2016,8,14,13,45,900.0,120.5,3.35,27.0,888.5,864.18,639.67
2016,8,14,14,0,894.0,120.0,3.4,27.0,865.0,827.9,616.31
2016,8,14,14,15,886.5,118.5,3.4,26.5,835.0,787.32,590.72
2016,8,14,14,30,879.0,117.0,3.4,26.0,805.0,744.86,563.49
2016,8,14,14,45,869.0,114.5,3.4,26.0,769.0,698.07,530.95
2016,8,14,15,0,859.0,112.0,3.4,26.0,733.0,650.03,495.71
2016,8,14,15,15,846.0,109.5,3.35,25.5,691.5,598.16,457.59
2016,8,14,15,30,833.0,107.0,3.3,25.0,650.0,546.48,418.43
2016,8,14,15,45,815.5,104.0,3.25,25.0,603.5,491.94,375.17
2016,8,14,16,0,798.0,101.0,3.2,25.0,557.0,437.91,331.1
2016,8,14,16,15,775.5,97.0,3.1,24.5,507.5,381.8,284.88
2016,8,14,16,30,753.0,93.0,3.0,24.0,458.0,327.26,238.7
2016,8,14,16,45,722.0,88.0,2.95,24.0,406.5,268.79,188.61
2016,8,14,17,0,691.0,83.0,2.9,24.0,355.0,215.61,142.88
2016,8,14,17,15,647.5,77.0,2.7,23.0,303.0,162.83,99.96
2016,8,14,17,30,604.0,71.0,2.5,22.0,251.0,114.9,64.47
2016,8,14,17,45,541.5,63.0,2.3,21.5,200.5,69.43,38.01
2016,8,14,18,0,479.0,55.0,2.1,21.0,150.0,40.19,29.16
2016,8,14,18,15,379.5,44.0,2.0,20.0,105.0,33.48,22.98
2016,8,14,18,30,280.0,33.0,1.9,19.0,60.0,26.31,15.45
2016,8,14,18,45,140.0,16.5,1.85,18.5,30.0,12.88,0.0
2016,8,14,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,15,5,45,149.0,16.5,1.65,12.5,31.5,48.56,0.0
2016,8,15,6,0,298.0,33.0,1.8,13.0,63.0,114.87,74.49
2016,8,15,6,15,398.0,44.0,1.75,13.5,109.0,172.59,126.33
2016,8,15,6,30,498.0,55.0,1.7,14.0,155.0,241.23,185.86
2016,8,15,6,45,249.0,71.5,1.7,14.5,121.5,185.71,147.88
2016,8,15,7,0,0.0,88.0,1.7,15.0,88.0,87.0,68.03
2016,8,15,7,15,0.0,106.0,1.6,15.5,106.0,104.97,82.99
2016,8,15,7,30,0.0,124.0,1.5,16.0,124.0,122.92,97.43
2016,8,15,7,45,65.0,165.5,1.45,17.0,197.0,210.01,168.64
2016,8,15,8,0,130.0,207.0,1.4,18.0,270.0,305.87,244.08
2016,8,15,8,15,293.5,202.5,1.3,18.5,365.0,424.86,337.15
2016,8,15,8,30,457.0,198.0,1.2,19.0,460.0,558.42,436.64
2016,8,15,8,45,406.5,232.0,1.2,19.5,479.0,573.61,443.47
2016,8,15,9,0,356.0,266.0,1.2,20.0,498.0,576.05,442.09
2016,8,15,9,15,622.5,188.0,1.2,20.5,625.0,737.24,560.11
2016,8,15,9,30,889.0,110.0,1.2,21.0,752.0,892.99,661.36
2016,8,15,9,45,912.5,105.0,1.3,21.5,792.0,931.09,683.08
2016,8,15,10,0,936.0,100.0,1.4,22.0,832.0,967.27,704.88
2016,8,15,10,15,942.5,101.5,1.5,22.5,862.5,992.39,719.52
2016,8,15,10,30,949.0,103.0,1.6,23.0,893.0,1014.37,732.29
2016,8,15,10,45,950.5,106.0,1.75,23.5,915.0,1029.87,741.73
2016,8,15,11,0,952.0,109.0,1.9,24.0,937.0,1041.87,749.05
2016,8,15,11,15,955.0,109.5,1.95,24.0,952.5,1049.15,753.59
2016,8,15,11,30,958.0,110.0,2.0,24.0,968.0,1052.88,756.09
2016,8,15,11,45,956.5,112.0,2.15,24.0,975.0,1050.22,755.98
2016,8,15,12,0,955.0,114.0,2.3,24.0,982.0,1044.0,753.68
2016,8,15,12,15,955.0,114.0,2.35,24.0,982.0,1033.65,747.67
2016,8,15,12,30,955.0,114.0,2.4,24.0,982.0,1019.84,739.56
2016,8,15,12,45,949.0,116.5,2.5,24.0,972.5,999.6,727.89
2016,8,15,13,0,943.0,119.0,2.6,24.0,963.0,976.24,714.18
2016,8,15,13,15,939.5,118.0,2.6,24.0,946.5,948.63,696.74
2016,8,15,13,30,936.0,117.0,2.6,24.0,930.0,918.1,677.37
2016,8,15,13,45,928.0,117.0,2.65,24.0,905.5,882.07,654.65
2016,8,15,14,0,920.0,117.0,2.7,24.0,881.0,843.71,630.17
2016,8,15,14,15,912.5,115.5,2.7,23.5,850.5,802.13,604.09
2016,8,15,14,30,905.0,114.0,2.7,23.0,820.0,758.59,576.29
2016,8,15,14,45,895.5,111.5,2.7,23.0,783.0,711.0,543.41
2016,8,15,15,0,886.0,109.0,2.7,23.0,746.0,662.05,507.56
2016,8,15,15,15,873.0,106.5,2.65,22.5,703.5,609.95,469.16
2016,8,15,15,30,860.0,104.0,2.6,22.0,661.0,555.83,428.11
2016,8,15,15,45,846.0,99.5,2.55,22.0,614.5,500.16,383.82
2016,8,15,16,0,832.0,95.0,2.5,22.0,568.0,444.61,338.3
2016,8,15,16,15,809.0,91.0,2.45,21.5,517.5,386.52,290.2
2016,8,15,16,30,786.0,87.0,2.4,21.0,467.0,330.01,242.03
2016,8,15,16,45,758.0,82.0,2.35,21.0,414.5,273.08,192.45
2016,8,15,17,0,730.0,77.0,2.3,21.0,362.0,218.81,145.19
2016,8,15,17,15,687.0,71.5,2.15,20.0,308.5,161.87,98.51
2016,8,15,17,30,644.0,66.0,2.0,19.0,255.0,112.27,61.69
2016,8,15,17,45,578.0,58.5,1.85,18.5,203.0,65.0,34.74
2016,8,15,18,0,512.0,51.0,1.7,18.0,151.0,36.84,26.6
2016,8,15,18,15,409.5,40.5,1.65,17.0,105.0,30.43,20.62
2016,8,15,18,30,307.0,30.0,1.6,16.0,59.0,23.59,13.16
2016,8,15,18,45,153.5,15.0,1.55,15.5,29.5,11.62,0.0
2016,8,15,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,16,5,45,122.5,16.5,1.1,14.5,28.0,42.75,0.0
2016,8,16,6,0,245.0,33.0,1.2,15.0,56.0,102.04,65.02
2016,8,16,6,15,341.5,45.0,1.2,15.5,100.0,156.88,113.8
2016,8,16,6,30,438.0,57.0,1.2,16.0,144.0,222.2,169.69
2016,8,16,6,45,501.5,66.5,1.25,16.5,193.5,281.98,221.44
2016,8,16,7,0,565.0,76.0,1.3,17.0,243.0,347.87,276.9
2016,8,16,7,15,407.0,113.0,1.25,17.5,245.5,336.39,269.57
2016,8,16,7,30,249.0,150.0,1.2,18.0,248.0,304.22,243.82
2016,8,16,7,45,484.0,125.5,1.15,18.5,348.5,435.7,348.27
2016,8,16,8,0,719.0,101.0,1.1,19.0,449.0,585.57,460.99
2016,8,16,8,15,591.0,148.0,1.05,19.5,454.5,580.23,452.2
2016,8,16,8,30,463.0,195.0,1.0,20.0,460.0,559.21,432.89
2016,8,16,8,45,634.0,156.0,1.0,21.0,550.0,669.12,512.34
2016,8,16,9,0,805.0,117.0,1.0,22.0,640.0,783.27,587.09
2016,8,16,9,15,819.0,120.0,1.05,22.5,681.5,824.05,610.99
2016,8,16,9,30,833.0,123.0,1.1,23.0,723.0,863.04,634.29
2016,8,16,9,45,836.0,129.0,1.15,23.5,756.5,893.48,651.81
2016,8,16,10,0,839.0,135.0,1.2,24.0,790.0,921.13,667.54
2016,8,16,10,15,847.0,137.0,1.3,24.0,820.0,946.23,683.7
2016,8,16,10,30,855.0,139.0,1.4,24.0,850.0,968.5,698.13
2016,8,16,10,45,861.0,140.5,1.5,24.5,872.5,985.36,707.84
2016,8,16,11,0,867.0,142.0,1.6,25.0,895.0,993.09,711.9
2016,8,16,11,15,870.5,143.0,1.7,25.0,910.5,1000.72,717.47
2016,8,16,11,30,874.0,144.0,1.8,25.0,926.0,1005.09,721.07
2016,8,16,11,45,876.0,144.5,1.95,25.5,933.5,1004.22,720.68
2016,8,16,12,0,878.0,145.0,2.1,26.0,941.0,1000.06,718.27
2016,8,16,12,15,877.5,145.0,2.2,26.0,940.5,989.75,712.82
2016,8,16,12,30,877.0,145.0,2.3,26.0,940.0,976.27,705.41
2016,8,16,12,45,874.0,145.0,2.4,26.0,931.5,957.36,694.53
2016,8,16,13,0,871.0,145.0,2.5,26.0,923.0,935.51,681.72
2016,8,16,13,15,867.5,144.0,2.55,26.0,907.5,909.42,665.65
2016,8,16,13,30,864.0,143.0,2.6,26.0,892.0,880.64,647.76
2016,8,16,13,45,858.5,141.5,2.7,26.0,869.0,849.41,628.48
2016,8,16,14,0,853.0,140.0,2.8,26.0,846.0,813.16,605.59
2016,8,16,14,15,844.5,138.0,2.8,25.5,815.5,772.08,579.7
2016,8,16,14,30,836.0,136.0,2.8,25.0,785.0,729.33,552.26
2016,8,16,14,45,825.5,132.5,2.85,25.0,749.0,682.32,518.9
2016,8,16,15,0,815.0,129.0,2.9,25.0,713.0,634.27,483.95
2016,8,16,15,15,800.5,126.0,2.85,24.5,671.5,583.57,446.65
2016,8,16,15,30,786.0,123.0,2.8,24.0,630.0,532.65,408.08
2016,8,16,15,45,768.5,118.5,2.8,24.0,584.0,478.92,365.64
2016,8,16,16,0,751.0,114.0,2.8,24.0,538.0,423.7,320.91
2016,8,16,16,15,725.5,109.0,2.75,23.5,489.0,367.72,274.97
2016,8,16,16,30,700.0,104.0,2.7,23.0,440.0,313.71,229.44
2016,8,16,16,45,668.5,98.0,2.7,23.0,389.0,259.43,182.88
2016,8,16,17,0,637.0,92.0,2.7,23.0,338.0,208.29,139.12
2016,8,16,17,15,590.5,84.5,2.55,22.0,286.0,156.92,97.85
2016,8,16,17,30,544.0,77.0,2.4,21.0,234.0,110.83,64.33
2016,8,16,17,45,480.0,67.0,2.3,20.5,185.0,67.29,39.48
2016,8,16,18,0,416.0,57.0,2.2,20.0,136.0,42.68,31.37
2016,8,16,18,15,317.0,44.0,2.05,19.5,93.5,33.39,22.82
2016,8,16,18,30,218.0,31.0,1.9,19.0,51.0,24.1,12.92
2016,8,16,18,45,109.0,15.5,1.8,18.5,25.5,15.24,0.0
2016,8,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,107.5,16.0,0.7,15.0,26.0,39.22,0.0
2016,8,17,6,0,215.0,32.0,0.8,16.0,52.0,93.83,58.71
2016,8,17,6,15,310.0,45.0,0.8,16.5,94.5,146.66,105.65
2016,8,17,6,30,405.0,58.0,0.8,17.0,137.0,211.46,160.49
2016,8,17,6,45,470.5,67.5,0.85,17.5,185.5,270.23,210.83
2016,8,17,7,0,536.0,77.0,0.9,18.0,234.0,335.35,265.1
2016,8,17,7,15,582.0,84.0,0.8,18.5,285.0,394.02,312.27
2016,8,17,7,30,628.0,91.0,0.7,19.0,336.0,456.26,360.12
2016,8,17,7,45,662.5,96.5,0.65,20.0,387.0,513.2,401.53
2016,8,17,8,0,697.0,102.0,0.6,21.0,438.0,571.87,442.34
2016,8,17,8,15,722.0,106.5,0.6,21.5,487.0,624.3,478.38
2016,8,17,8,30,747.0,111.0,0.6,22.0,536.0,676.96,513.1
2016,8,17,8,45,767.0,114.5,0.6,22.5,582.0,722.35,540.89
2016,8,17,9,0,787.0,118.0,0.6,23.0,628.0,769.17,569.1
2016,8,17,9,15,801.5,121.5,0.65,23.5,669.5,810.32,593.81
2016,8,17,9,30,816.0,125.0,0.7,24.0,711.0,849.75,617.15
2016,8,17,9,45,837.0,122.0,0.8,24.5,749.0,885.9,639.03
2016,8,17,10,0,858.0,119.0,0.9,25.0,787.0,914.78,656.2
2016,8,17,10,15,866.0,121.0,1.05,25.0,817.0,940.16,673.37
2016,8,17,10,30,874.0,123.0,1.2,25.0,847.0,962.69,688.79
2016,8,17,10,45,880.0,124.0,1.35,25.5,870.0,979.27,699.15
2016,8,17,11,0,886.0,125.0,1.5,26.0,893.0,992.7,707.59
2016,8,17,11,15,890.0,126.0,1.65,26.0,908.5,1000.96,714.21
2016,8,17,11,30,894.0,127.0,1.8,26.0,924.0,1005.9,718.84
2016,8,17,11,45,896.0,127.5,1.95,26.5,931.5,1005.02,718.44
2016,8,17,12,0,898.0,128.0,2.1,27.0,939.0,1000.79,715.98
2016,8,17,12,15,898.0,127.5,2.25,27.0,939.0,990.29,710.98
2016,8,17,12,30,898.0,127.0,2.4,27.0,939.0,976.54,703.9
2016,8,17,12,45,883.5,134.5,2.55,27.0,927.0,954.23,691.24
2016,8,17,13,0,869.0,142.0,2.7,27.0,915.0,929.26,676.76
2016,8,17,13,15,865.0,141.0,2.75,26.5,899.5,902.72,661.65
2016,8,17,13,30,861.0,140.0,2.8,26.0,884.0,873.53,644.63
2016,8,17,13,45,855.5,138.0,2.9,26.0,861.0,839.63,623.36
2016,8,17,14,0,850.0,136.0,3.0,26.0,838.0,805.08,601.43
2016,8,17,14,15,841.5,134.5,3.05,25.5,808.0,764.56,575.99
2016,8,17,14,30,833.0,133.0,3.1,25.0,778.0,722.37,548.95
2016,8,17,14,45,822.5,130.0,3.15,25.0,742.0,675.95,515.7
2016,8,17,15,0,812.0,127.0,3.2,25.0,706.0,628.47,480.88
2016,8,17,15,15,797.0,123.5,3.2,24.5,664.0,577.1,443.02
2016,8,17,15,30,782.0,120.0,3.2,24.0,622.0,525.59,403.88
2016,8,17,15,45,763.5,116.0,3.2,24.0,576.5,472.05,361.27
2016,8,17,16,0,745.0,112.0,3.2,24.0,531.0,417.16,316.51
2016,8,17,16,15,719.5,107.5,3.15,23.5,481.5,361.97,270.93
2016,8,17,16,30,694.0,103.0,3.1,23.0,432.0,308.77,225.83
2016,8,17,16,45,660.5,97.0,3.05,22.5,381.0,254.35,179.42
2016,8,17,17,0,627.0,91.0,3.0,22.0,330.0,203.3,135.97
2016,8,17,17,15,579.5,83.5,2.85,21.5,279.0,152.46,94.92
2016,8,17,17,30,532.0,76.0,2.7,21.0,228.0,107.01,62.0
2016,8,17,17,45,464.5,66.5,2.6,20.5,179.5,64.7,38.5
2016,8,17,18,0,397.0,57.0,2.5,20.0,131.0,43.03,31.62
2016,8,17,18,15,296.5,43.5,2.4,19.0,89.0,33.1,22.55
2016,8,17,18,30,196.0,30.0,2.3,18.0,47.0,23.37,11.86
2016,8,17,18,45,98.0,15.0,2.25,17.5,23.5,14.74,0.0
2016,8,17,19,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,45,98.0,16.5,1.25,14.5,25.0,33.25,0.0
2016,8,18,6,0,196.0,33.0,1.4,15.0,50.0,90.67,56.33
2016,8,18,6,15,293.5,46.0,1.35,15.5,92.0,142.91,103.42
2016,8,18,6,30,391.0,59.0,1.3,16.0,134.0,206.18,157.39
2016,8,18,6,45,457.5,69.0,1.3,16.5,182.5,266.15,209.11
2016,8,18,7,0,524.0,79.0,1.3,17.0,231.0,331.55,264.09
2016,8,18,7,15,570.5,86.5,1.25,17.5,282.0,390.41,312.29
2016,8,18,7,30,617.0,94.0,1.2,18.0,333.0,452.9,361.51
2016,8,18,7,45,649.5,100.0,1.15,19.0,383.0,508.68,403.02
2016,8,18,8,0,682.0,106.0,1.1,20.0,433.0,566.04,443.92
2016,8,18,8,15,707.0,111.0,1.15,20.5,481.5,618.39,481.22
2016,8,18,8,30,732.0,116.0,1.2,21.0,530.0,670.98,517.65
2016,8,18,8,45,748.0,121.0,1.25,21.5,574.5,716.64,547.04
2016,8,18,9,0,764.0,126.0,1.3,22.0,619.0,758.67,573.5
2016,8,18,9,15,779.0,129.0,1.35,22.5,659.5,798.94,598.4
2016,8,18,9,30,794.0,132.0,1.4,23.0,700.0,837.57,621.9
2016,8,18,9,45,769.0,154.0,1.5,23.5,726.5,859.13,634.48
2016,8,18,10,0,744.0,176.0,1.6,24.0,753.0,880.57,647.16
2016,8,18,10,15,753.5,178.5,1.7,24.0,782.0,905.61,663.48
2016,8,18,10,30,763.0,181.0,1.8,24.0,811.0,928.17,678.16
2016,8,18,10,45,762.0,187.5,1.9,24.5,831.5,942.32,686.14
2016,8,18,11,0,761.0,194.0,2.0,25.0,852.0,953.46,692.31
2016,8,18,11,15,765.5,195.5,2.1,25.0,867.0,961.58,698.01
2016,8,18,11,30,770.0,197.0,2.2,25.0,882.0,962.59,699.22
2016,8,18,11,45,765.0,202.0,2.3,25.0,887.5,963.33,700.43
2016,8,18,12,0,760.0,207.0,2.4,25.0,893.0,956.94,697.08
2016,8,18,12,15,760.0,207.0,2.45,25.0,892.5,947.23,691.24
2016,8,18,12,30,760.0,207.0,2.5,25.0,892.0,934.66,683.63
2016,8,18,12,45,752.5,209.5,2.6,25.0,882.5,914.92,671.8
2016,8,18,13,0,745.0,212.0,2.7,25.0,873.0,892.73,658.34
2016,8,18,13,15,740.0,210.0,2.75,24.5,857.0,865.93,642.63
2016,8,18,13,30,735.0,208.0,2.8,24.0,841.0,836.93,625.31
2016,8,18,13,45,726.5,206.5,2.85,24.0,818.0,803.52,603.56
2016,8,18,14,0,718.0,205.0,2.9,24.0,795.0,768.43,579.7
2016,8,18,14,15,707.5,201.5,2.9,23.5,765.5,728.43,552.86
2016,8,18,14,30,697.0,198.0,2.9,23.0,736.0,687.33,524.69
2016,8,18,14,45,685.0,193.0,2.95,23.0,701.0,642.9,492.71
2016,8,18,15,0,673.0,188.0,3.0,23.0,666.0,597.92,459.63
2016,8,18,15,15,655.5,182.5,2.95,22.5,625.0,549.01,423.37
2016,8,18,15,30,638.0,177.0,2.9,22.0,584.0,500.53,386.48
2016,8,18,15,45,618.5,169.0,2.9,22.0,540.0,449.44,346.07
2016,8,18,16,0,599.0,161.0,2.9,22.0,496.0,399.48,305.56
2016,8,18,16,15,570.5,153.0,2.85,21.5,448.0,347.02,262.78
2016,8,18,16,30,542.0,145.0,2.8,21.0,400.0,297.51,221.5
2016,8,18,16,45,508.5,134.0,2.8,20.5,351.5,246.75,179.0
2016,8,18,17,0,475.0,123.0,2.8,20.0,303.0,199.46,139.52
2016,8,18,17,15,427.5,110.5,2.65,19.5,254.0,152.53,102.18
2016,8,18,17,30,380.0,98.0,2.5,19.0,205.0,110.96,71.97
2016,8,18,17,45,320.5,82.0,2.45,18.5,159.0,71.58,48.11
2016,8,18,18,0,261.0,66.0,2.4,18.0,113.0,49.72,37.65
2016,8,18,18,15,184.0,46.5,2.35,17.5,74.5,35.67,24.79
2016,8,18,18,30,107.0,27.0,2.3,17.0,36.0,22.55,10.59
2016,8,18,18,45,53.5,13.5,2.25,16.5,18.0,13.27,0.0
2016,8,18,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,59.0,15.0,1.75,13.5,20.0,24.92,0.0
2016,8,19,6,0,118.0,30.0,1.9,14.0,40.0,65.06,39.11
2016,8,19,6,15,192.5,49.0,1.9,14.5,79.0,117.65,85.94
2016,8,19,6,30,267.0,68.0,1.9,15.0,118.0,174.2,134.38
2016,8,19,6,45,326.0,83.5,1.95,15.5,164.0,228.71,181.5
2016,8,19,7,0,385.0,99.0,2.0,16.0,210.0,289.22,232.79
2016,8,19,7,15,431.0,111.0,1.95,16.5,258.5,345.03,279.09
2016,8,19,7,30,477.0,123.0,1.9,17.0,307.0,404.79,327.09
2016,8,19,7,45,509.0,134.0,1.9,17.5,355.0,458.7,369.12
2016,8,19,8,0,541.0,145.0,1.9,18.0,403.0,514.5,411.3
2016,8,19,8,15,569.0,153.0,1.85,18.5,450.5,565.82,448.67
2016,8,19,8,30,597.0,161.0,1.8,19.0,498.0,621.34,487.9
2016,8,19,8,45,613.0,170.5,1.8,20.0,541.0,666.78,517.92
2016,8,19,9,0,629.0,180.0,1.8,21.0,584.0,711.51,546.62
2016,8,19,9,15,646.0,185.5,1.85,21.0,624.0,751.86,574.24
2016,8,19,9,30,663.0,191.0,1.9,21.0,664.0,791.06,600.67
2016,8,19,9,45,671.0,198.5,1.95,21.5,697.5,822.99,620.23
2016,8,19,10,0,679.0,206.0,2.0,22.0,731.0,852.86,638.31
2016,8,19,10,15,689.0,209.5,2.0,22.5,760.0,878.13,652.72
2016,8,19,10,30,699.0,213.0,2.0,23.0,789.0,901.11,665.57
2016,8,19,10,45,701.0,218.5,2.05,23.5,809.5,916.1,673.67
2016,8,19,11,0,703.0,224.0,2.1,24.0,830.0,928.34,680.1
2016,8,19,11,15,708.0,226.0,2.15,24.0,845.0,937.04,685.64
2016,8,19,11,30,713.0,228.0,2.2,24.0,860.0,942.94,689.51
2016,8,19,11,45,711.5,231.0,2.3,24.5,866.5,940.74,687.38
2016,8,19,12,0,710.0,234.0,2.4,25.0,873.0,935.72,683.56
2016,8,19,12,15,710.0,234.0,2.45,25.0,872.5,926.3,677.84
2016,8,19,12,30,710.0,234.0,2.5,25.0,872.0,914.18,670.46
2016,8,19,12,45,717.5,227.0,2.6,25.0,867.0,899.25,661.7
2016,8,19,13,0,725.0,220.0,2.7,25.0,862.0,881.52,651.09
2016,8,19,13,15,720.0,218.5,2.75,24.5,846.5,855.59,635.85
2016,8,19,13,30,715.0,217.0,2.8,24.0,831.0,827.52,619.07
2016,8,19,13,45,706.0,215.0,2.9,24.0,807.5,793.7,596.72
2016,8,19,14,0,697.0,213.0,3.0,24.0,784.0,758.33,572.83
2016,8,19,14,15,687.0,209.5,3.05,23.5,755.0,719.38,546.85
2016,8,19,14,30,677.0,206.0,3.1,23.0,726.0,679.34,519.49
2016,8,19,14,45,663.0,201.0,3.15,23.0,690.5,634.35,486.93
2016,8,19,15,0,649.0,196.0,3.2,23.0,655.0,589.04,453.45
2016,8,19,15,15,631.5,190.0,3.2,22.5,614.5,540.73,417.64
2016,8,19,15,30,614.0,184.0,3.2,22.0,574.0,492.91,381.24
2016,8,19,15,45,592.5,176.0,3.25,22.0,529.5,442.07,341.0
2016,8,19,16,0,571.0,168.0,3.3,22.0,485.0,391.95,300.37
2016,8,19,16,15,542.5,159.0,3.3,21.5,437.5,340.52,258.4
2016,8,19,16,30,514.0,150.0,3.3,21.0,390.0,291.62,217.66
2016,8,19,16,45,479.5,138.5,3.3,20.5,341.5,241.73,175.96
2016,8,19,17,0,445.0,127.0,3.3,20.0,293.0,195.45,137.46
2016,8,19,17,15,398.5,113.0,3.25,19.5,245.0,149.14,100.74
2016,8,19,17,30,352.0,99.0,3.2,19.0,197.0,108.11,70.99
2016,8,19,17,45,293.5,81.5,3.15,18.5,151.5,69.25,47.28
2016,8,19,18,0,235.0,64.0,3.1,18.0,106.0,48.26,36.33
2016,8,19,18,15,164.0,44.0,3.0,17.5,68.5,35.96,24.92
2016,8,19,18,30,93.0,24.0,2.9,17.0,31.0,20.16,7.99
2016,8,19,18,45,46.5,12.0,2.85,16.5,15.5,11.8,0.0
2016,8,19,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
