Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,5,45,54.5,14.0,1.6,13.5,18.5,23.08,0.0
2016,8,20,6,0,109.0,28.0,1.7,14.0,37.0,60.29,35.05
2016,8,20,6,15,181.0,47.5,1.7,14.5,75.5,108.33,78.49
2016,8,20,6,30,253.0,67.0,1.7,15.0,114.0,168.18,129.53
2016,8,20,6,45,313.0,83.0,1.7,15.5,160.0,222.81,176.58
2016,8,20,7,0,373.0,99.0,1.7,16.0,206.0,283.56,227.89
2016,8,20,7,15,315.0,122.0,1.7,16.5,224.5,293.45,237.29
2016,8,20,7,30,257.0,145.0,1.7,17.0,243.0,302.49,244.62
2016,8,20,7,45,284.0,164.0,1.7,18.0,287.0,351.15,282.55
2016,8,20,8,0,311.0,183.0,1.7,19.0,331.0,401.7,320.59
2016,8,20,8,15,452.0,172.5,1.7,19.5,413.0,506.9,401.43
2016,8,20,8,30,593.0,162.0,1.7,20.0,495.0,618.92,484.18
2016,8,20,8,45,615.5,168.0,1.7,20.5,539.0,665.46,515.5
2016,8,20,9,0,638.0,174.0,1.7,21.0,583.0,711.72,546.4
2016,8,20,9,15,504.0,235.0,1.75,21.5,571.0,683.38,521.03
2016,8,20,9,30,370.0,296.0,1.8,22.0,559.0,639.87,485.4
2016,8,20,9,45,543.0,240.5,1.85,22.5,648.5,750.61,566.26
2016,8,20,10,0,716.0,185.0,1.9,23.0,738.0,863.31,642.74
2016,8,20,10,15,726.0,188.0,1.95,23.0,766.5,888.74,658.0
2016,8,20,10,30,736.0,191.0,2.0,23.0,795.0,911.76,672.59
2016,8,20,10,45,743.5,193.0,2.15,23.5,817.5,928.76,682.98
2016,8,20,11,0,751.0,195.0,2.3,24.0,840.0,943.02,691.66
2016,8,20,11,15,755.5,196.5,2.4,24.0,855.0,951.0,697.16
2016,8,20,11,30,760.0,198.0,2.5,24.0,870.0,956.02,700.9
2016,8,20,11,45,763.5,197.5,2.6,24.5,877.5,954.98,699.42
2016,8,20,12,0,767.0,197.0,2.7,25.0,885.0,947.24,693.69
2016,8,20,12,15,767.0,197.0,2.8,25.0,885.0,937.67,688.24
2016,8,20,12,30,767.0,197.0,2.9,25.0,885.0,925.24,680.95
2016,8,20,12,45,745.5,208.0,3.0,25.0,871.5,904.38,668.09
2016,8,20,13,0,724.0,219.0,3.1,25.0,858.0,878.28,651.72
2016,8,20,13,15,719.5,217.5,3.15,24.5,842.5,852.76,636.62
2016,8,20,13,30,715.0,216.0,3.2,24.0,827.0,825.08,619.91
2016,8,20,13,45,712.5,210.5,3.25,24.0,806.0,793.05,598.43
2016,8,20,14,0,710.0,205.0,3.3,24.0,785.0,759.06,575.22
2016,8,20,14,15,700.0,201.5,3.35,23.5,755.5,719.64,548.71
2016,8,20,14,30,690.0,198.0,3.4,23.0,726.0,679.09,520.8
2016,8,20,14,45,682.5,190.5,3.45,23.0,692.0,635.44,489.12
2016,8,20,15,0,675.0,183.0,3.5,23.0,658.0,590.89,456.06
2016,8,20,15,15,657.5,177.5,3.5,22.5,617.5,541.86,419.49
2016,8,20,15,30,640.0,172.0,3.5,22.0,577.0,493.28,382.25
2016,8,20,15,45,624.0,163.0,3.55,22.0,533.0,442.78,341.96
2016,8,20,16,0,608.0,154.0,3.6,22.0,489.0,393.06,301.23
2016,8,20,16,15,579.5,146.0,3.6,21.5,441.5,340.78,258.2
2016,8,20,16,30,551.0,138.0,3.6,21.0,394.0,290.46,215.91
2016,8,20,16,45,519.5,127.0,3.6,20.5,345.5,239.87,173.15
2016,8,20,17,0,488.0,116.0,3.6,20.0,297.0,192.54,133.36
2016,8,20,17,15,440.0,104.0,3.5,19.5,248.0,145.54,96.06
2016,8,20,17,30,392.0,92.0,3.4,19.0,199.0,103.96,66.33
2016,8,20,17,45,332.0,76.0,3.35,18.5,153.5,64.33,43.26
2016,8,20,18,0,272.0,60.0,3.3,18.0,108.0,45.2,33.62
2016,8,20,18,15,191.0,41.5,3.2,17.5,70.0,31.83,21.3
2016,8,20,18,30,110.0,23.0,3.1,17.0,32.0,17.83,5.35
2016,8,20,18,45,55.0,11.5,3.05,16.5,16.0,11.3,0.0
2016,8,20,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,21,5,45,58.5,14.0,2.3,13.5,19.0,23.69,0.0
2016,8,21,6,0,117.0,28.0,2.4,14.0,38.0,61.86,34.94
2016,8,21,6,15,195.0,47.0,2.45,14.5,77.0,115.91,84.09
2016,8,21,6,30,273.0,66.0,2.5,15.0,116.0,173.58,133.62
2016,8,21,6,45,335.5,81.0,2.55,15.5,162.0,229.08,181.79
2016,8,21,7,0,398.0,96.0,2.6,16.0,208.0,290.96,234.56
2016,8,21,7,15,445.0,107.5,2.55,16.5,257.0,347.29,281.7
2016,8,21,7,30,492.0,119.0,2.5,17.0,306.0,407.65,330.65
2016,8,21,7,45,530.0,128.0,2.5,17.5,355.5,463.55,374.75
2016,8,21,8,0,568.0,137.0,2.5,18.0,405.0,521.87,419.39
2016,8,21,8,15,596.0,144.0,2.4,18.5,452.5,576.58,459.5
2016,8,21,8,30,624.0,151.0,2.3,19.0,500.0,629.09,496.79
2016,8,21,8,45,648.5,155.5,2.25,19.5,545.0,676.63,529.66
2016,8,21,9,0,673.0,160.0,2.2,20.0,590.0,723.95,561.52
2016,8,21,9,15,690.0,164.5,2.15,20.5,630.5,764.54,587.08
2016,8,21,9,30,707.0,169.0,2.1,21.0,671.0,803.85,611.21
2016,8,21,9,45,696.0,185.5,2.1,21.5,700.5,829.83,626.26
2016,8,21,10,0,685.0,202.0,2.1,22.0,730.0,852.6,639.15
2016,8,21,10,15,695.5,205.5,2.15,22.0,758.5,878.38,655.74
2016,8,21,10,30,706.0,209.0,2.2,22.0,787.0,901.85,670.77
2016,8,21,10,45,716.5,209.5,2.25,22.5,810.0,919.68,680.79
2016,8,21,11,0,727.0,210.0,2.3,23.0,833.0,934.91,689.18
2016,8,21,11,15,731.5,211.5,2.4,23.0,848.0,942.66,694.56
2016,8,21,11,30,736.0,213.0,2.5,23.0,863.0,947.53,698.21
2016,8,21,11,45,740.5,212.5,2.6,23.5,870.5,947.39,697.33
2016,8,21,12,0,745.0,212.0,2.7,24.0,878.0,944.32,694.64
2016,8,21,12,15,745.0,212.0,2.8,24.0,878.0,934.56,688.99
2016,8,21,12,30,745.0,212.0,2.9,24.0,878.0,921.98,681.57
2016,8,21,12,45,754.5,204.0,3.0,24.0,873.0,907.17,672.7
2016,8,21,13,0,764.0,196.0,3.1,24.0,868.0,889.38,661.84
2016,8,21,13,15,759.5,194.5,3.2,23.5,852.0,862.99,646.4
2016,8,21,13,30,755.0,193.0,3.3,23.0,836.0,834.3,629.26
2016,8,21,13,45,750.0,189.5,3.4,23.0,813.5,801.07,607.57
2016,8,21,14,0,745.0,186.0,3.5,23.0,791.0,765.9,584.1
2016,8,21,14,15,735.0,183.0,3.55,22.5,761.5,725.75,556.87
2016,8,21,14,30,725.0,180.0,3.6,22.0,732.0,684.38,528.12
2016,8,21,14,45,714.5,174.5,3.65,22.0,697.0,639.24,495.02
2016,8,21,15,0,704.0,169.0,3.7,22.0,662.0,593.38,460.63
2016,8,21,15,15,687.0,164.0,3.7,21.5,621.0,543.81,423.31
2016,8,21,15,30,670.0,159.0,3.7,21.0,580.0,494.55,385.18
2016,8,21,15,45,650.5,152.0,3.75,21.0,535.0,442.83,343.51
2016,8,21,16,0,631.0,145.0,3.8,21.0,490.0,392.18,301.64
2016,8,21,16,15,602.5,137.5,3.75,20.5,442.0,339.18,257.54
2016,8,21,16,30,574.0,130.0,3.7,20.0,394.0,288.72,214.68
2016,8,21,16,45,538.0,120.5,3.7,19.5,344.5,236.86,170.64
2016,8,21,17,0,502.0,111.0,3.7,19.0,295.0,189.08,130.39
2016,8,21,17,15,453.0,99.5,3.6,18.5,246.0,141.76,92.81
2016,8,21,17,30,404.0,88.0,3.5,18.0,197.0,99.97,63.17
2016,8,21,17,45,337.5,73.5,3.45,17.5,151.0,61.02,41.42
2016,8,21,18,0,271.0,59.0,3.4,17.0,105.0,44.56,33.16
2016,8,21,18,15,188.0,40.5,3.3,16.5,67.5,31.15,20.68
2016,8,21,18,30,105.0,22.0,3.2,16.0,30.0,17.09,3.51
2016,8,21,18,45,52.5,11.0,3.1,15.5,15.0,10.81,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,22,5,45,65.5,13.5,2.15,12.5,19.0,24.3,0.0
2016,8,22,6,0,131.0,27.0,2.3,13.0,38.0,67.29,37.24
2016,8,22,6,15,214.5,44.5,2.3,13.5,77.0,118.35,85.63
2016,8,22,6,30,298.0,62.0,2.3,14.0,116.0,177.19,136.41
2016,8,22,6,45,363.0,75.5,2.3,15.0,162.5,233.27,185.04
2016,8,22,7,0,428.0,89.0,2.3,16.0,209.0,295.99,238.21
2016,8,22,7,15,335.5,116.5,2.15,16.5,222.5,302.91,245.35
2016,8,22,7,30,243.0,144.0,2.0,17.0,236.0,293.51,237.71
2016,8,22,7,45,233.0,168.5,1.95,17.5,267.0,325.81,262.94
2016,8,22,8,0,223.0,193.0,1.9,18.0,298.0,349.65,280.6
2016,8,22,8,15,175.5,219.0,1.8,18.5,307.0,354.68,282.21
2016,8,22,8,30,128.0,245.0,1.7,19.0,316.0,355.16,279.97
2016,8,22,8,45,412.5,196.5,1.6,19.5,454.0,537.82,422.74
2016,8,22,9,0,697.0,148.0,1.5,20.0,592.0,729.3,561.65
2016,8,22,9,15,713.5,152.0,1.55,20.5,632.0,769.64,585.69
2016,8,22,9,30,730.0,156.0,1.6,21.0,672.0,808.61,610.01
2016,8,22,9,45,732.5,165.0,1.65,21.5,705.0,839.09,628.32
2016,8,22,10,0,735.0,174.0,1.7,22.0,738.0,867.02,644.89
2016,8,22,10,15,744.5,176.5,1.8,22.0,766.5,891.73,661.09
2016,8,22,10,30,754.0,179.0,1.9,22.0,795.0,913.96,675.73
2016,8,22,10,45,760.0,181.5,2.0,22.5,817.0,930.22,685.19
2016,8,22,11,0,766.0,184.0,2.1,23.0,839.0,939.63,690.27
2016,8,22,11,15,770.0,185.5,2.2,23.0,853.5,947.24,695.66
2016,8,22,11,30,774.0,187.0,2.3,23.0,868.0,951.86,699.21
2016,8,22,11,45,775.0,188.5,2.45,23.5,875.0,950.57,698.12
2016,8,22,12,0,776.0,190.0,2.6,24.0,882.0,946.27,695.14
2016,8,22,12,15,776.0,189.5,2.7,24.0,881.5,936.02,689.23
2016,8,22,12,30,776.0,189.0,2.8,24.0,881.0,922.88,681.49
2016,8,22,12,45,743.5,207.0,2.9,24.0,864.5,898.78,666.46
2016,8,22,13,0,711.0,225.0,3.0,24.0,848.0,869.93,648.22
2016,8,22,13,15,706.0,223.0,3.1,23.5,832.5,843.65,632.84
2016,8,22,13,30,701.0,221.0,3.2,23.0,817.0,815.27,615.45
2016,8,22,13,45,699.5,215.0,3.3,23.0,796.0,783.84,594.45
2016,8,22,14,0,698.0,209.0,3.4,23.0,775.0,750.42,571.69
2016,8,22,14,15,687.5,205.5,3.45,22.5,745.5,710.95,544.9
2016,8,22,14,30,677.0,202.0,3.5,22.0,716.0,670.44,516.76
2016,8,22,14,45,670.5,194.0,3.55,22.0,682.0,627.39,485.28
2016,8,22,15,0,664.0,186.0,3.6,22.0,648.0,583.39,452.38
2016,8,22,15,15,646.5,180.0,3.6,21.5,607.5,534.36,415.53
2016,8,22,15,30,629.0,174.0,3.6,21.0,567.0,485.81,378.04
2016,8,22,15,45,613.5,164.5,3.65,21.0,523.5,435.6,337.69
2016,8,22,16,0,598.0,155.0,3.7,21.0,480.0,386.14,296.9
2016,8,22,16,15,569.0,147.0,3.65,20.5,432.5,333.73,253.47
2016,8,22,16,30,540.0,139.0,3.6,20.0,385.0,284.34,211.72
2016,8,22,16,45,510.0,127.0,3.6,19.5,337.0,233.94,168.95
2016,8,22,17,0,480.0,115.0,3.6,19.0,289.0,186.66,129.15
2016,8,22,17,15,430.0,102.5,3.5,18.5,240.0,139.68,92.11
2016,8,22,17,30,380.0,90.0,3.4,18.0,191.0,98.37,63.06
2016,8,22,17,45,320.5,74.0,3.3,17.5,146.0,59.8,41.46
2016,8,22,18,0,261.0,58.0,3.2,17.0,101.0,43.92,32.54
2016,8,22,18,15,177.0,39.5,3.05,16.5,64.0,30.46,19.93
2016,8,22,18,30,93.0,21.0,2.9,16.0,27.0,16.35,1.2
2016,8,22,18,45,46.5,10.5,2.8,15.5,13.5,10.32,0.0
2016,8,22,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,23,5,45,86.0,13.5,1.65,13.5,20.0,27.63,0.0
2016,8,23,6,0,172.0,27.0,1.8,14.0,40.0,75.92,40.06
2016,8,23,6,15,268.0,41.5,1.8,14.5,80.5,129.52,92.53
2016,8,23,6,30,364.0,56.0,1.8,15.0,121.0,191.96,146.31
2016,8,23,6,45,432.5,67.0,1.85,15.5,169.0,251.73,198.44
2016,8,23,7,0,501.0,78.0,1.9,16.0,217.0,317.43,254.54
2016,8,23,7,15,265.0,108.5,1.85,16.5,183.5,252.8,204.62
2016,8,23,7,30,29.0,139.0,1.8,17.0,150.0,160.23,127.86
2016,8,23,7,45,30.0,158.0,1.75,17.5,171.0,181.66,145.0
2016,8,23,8,0,31.0,177.0,1.7,18.0,192.0,203.13,161.51
2016,8,23,8,15,22.5,184.0,1.65,18.5,195.5,198.94,157.12
2016,8,23,8,30,14.0,191.0,1.6,19.0,199.0,200.11,157.01
2016,8,23,8,45,31.0,226.5,1.55,19.5,245.5,257.09,201.24
2016,8,23,9,0,48.0,262.0,1.5,20.0,292.0,309.15,240.43
2016,8,23,9,15,70.0,291.5,1.5,20.5,339.0,359.71,277.93
2016,8,23,9,30,92.0,321.0,1.5,21.0,386.0,411.32,315.41
2016,8,23,9,45,82.0,333.5,1.5,21.5,393.5,417.01,317.66
2016,8,23,10,0,72.0,346.0,1.5,22.0,401.0,421.94,319.64
2016,8,23,10,15,217.5,351.5,1.55,22.0,527.0,570.97,431.09
2016,8,23,10,30,363.0,357.0,1.6,22.0,653.0,724.16,539.66
2016,8,23,10,45,595.0,255.5,1.7,22.5,756.0,850.37,629.69
2016,8,23,11,0,827.0,154.0,1.8,23.0,859.0,965.62,704.74
2016,8,23,11,15,831.5,155.0,1.9,23.0,874.0,973.52,709.21
2016,8,23,11,30,836.0,156.0,2.0,23.0,889.0,978.22,712.94
2016,8,23,11,45,838.5,156.0,2.1,23.5,896.5,976.72,711.4
2016,8,23,12,0,841.0,156.0,2.2,24.0,904.0,971.99,707.91
2016,8,23,12,15,841.0,156.0,2.3,24.0,903.0,961.69,702.27
2016,8,23,12,30,841.0,156.0,2.4,24.0,902.0,948.25,694.67
2016,8,23,12,45,831.5,159.5,2.55,24.5,891.5,926.67,680.82
2016,8,23,13,0,822.0,163.0,2.7,25.0,881.0,902.44,665.2
2016,8,23,13,15,817.5,162.0,2.8,24.5,864.5,875.57,649.89
2016,8,23,13,30,813.0,161.0,2.9,24.0,848.0,846.21,632.71
2016,8,23,13,45,806.5,158.5,3.0,24.0,824.5,811.42,610.37
2016,8,23,14,0,800.0,156.0,3.1,24.0,801.0,774.61,586.41
2016,8,23,14,15,790.0,153.5,3.15,23.5,771.0,733.37,559.8
2016,8,23,14,30,780.0,151.0,3.2,23.0,741.0,690.75,530.41
2016,8,23,14,45,767.5,147.5,3.3,23.0,704.5,644.37,496.72
2016,8,23,15,0,755.0,144.0,3.4,23.0,668.0,596.27,460.94
2016,8,23,15,15,738.5,140.0,3.4,22.5,626.5,545.64,422.87
2016,8,23,15,30,722.0,136.0,3.4,22.0,585.0,495.16,383.78
2016,8,23,15,45,700.5,131.0,3.45,22.0,539.0,441.86,340.79
2016,8,23,16,0,679.0,126.0,3.5,22.0,493.0,389.74,297.61
2016,8,23,16,15,650.5,120.0,3.45,21.5,444.0,335.68,252.44
2016,8,23,16,30,622.0,114.0,3.4,21.0,395.0,284.08,208.4
2016,8,23,16,45,584.5,106.5,3.4,20.5,345.0,231.66,163.75
2016,8,23,17,0,547.0,99.0,3.4,20.0,295.0,183.22,122.99
2016,8,23,17,15,496.0,89.0,3.3,19.0,245.0,134.99,85.29
2016,8,23,17,30,445.0,79.0,3.2,18.0,195.0,91.99,55.86
2016,8,23,17,45,374.0,66.0,3.15,17.5,148.5,52.46,40.41
2016,8,23,18,0,303.0,53.0,3.1,17.0,102.0,40.03,29.11
2016,8,23,18,15,208.5,36.5,3.0,16.5,64.5,28.12,17.78
2016,8,23,18,30,114.0,20.0,2.9,16.0,27.0,15.61,0.0
2016,8,23,18,45,57.0,10.0,2.85,15.5,13.5,9.83,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,5,45,117.0,12.5,1.3,12.5,21.5,31.67,0.0
2016,8,24,6,0,234.0,25.0,1.4,13.0,43.0,87.17,43.56
2016,8,24,6,15,342.0,37.0,1.4,13.5,85.5,145.55,103.34
2016,8,24,6,30,450.0,49.0,1.4,14.0,128.0,213.63,162.31
2016,8,24,6,45,520.5,57.5,1.45,15.0,178.5,275.04,215.98
2016,8,24,7,0,591.0,66.0,1.5,16.0,229.0,343.34,273.91
2016,8,24,7,15,427.5,103.0,1.4,16.5,233.5,332.45,267.66
2016,8,24,7,30,264.0,140.0,1.3,17.0,238.0,300.08,241.92
2016,8,24,7,45,272.0,161.5,1.25,17.5,276.0,340.65,273.83
2016,8,24,8,0,280.0,183.0,1.2,18.0,314.0,381.31,304.38
2016,8,24,8,15,264.5,208.5,1.15,18.5,342.5,410.51,324.82
2016,8,24,8,30,249.0,234.0,1.1,19.0,371.0,437.6,343.06
2016,8,24,8,45,315.0,241.5,1.05,19.5,430.5,504.37,391.99
2016,8,24,9,0,381.0,249.0,1.0,20.0,490.0,575.12,441.96
2016,8,24,9,15,622.5,178.5,1.0,20.5,602.5,721.7,548.1
2016,8,24,9,30,864.0,108.0,1.0,21.0,715.0,860.73,638.26
2016,8,24,9,45,878.5,108.0,1.05,21.5,752.0,895.23,657.21
2016,8,24,10,0,893.0,108.0,1.1,22.0,789.0,927.41,675.89
2016,8,24,10,15,900.0,109.5,1.2,22.5,818.5,951.75,690.29
2016,8,24,10,30,907.0,111.0,1.3,23.0,848.0,973.07,702.86
2016,8,24,10,45,910.0,113.5,1.4,23.5,870.0,988.5,711.75
2016,8,24,11,0,913.0,116.0,1.5,24.0,892.0,1000.57,718.64
2016,8,24,11,15,916.0,117.0,1.65,24.0,907.0,1007.63,724.6
2016,8,24,11,30,919.0,118.0,1.8,24.0,922.0,1011.24,728.46
2016,8,24,11,45,918.0,120.0,1.95,24.5,928.5,1008.58,726.98
2016,8,24,12,0,917.0,122.0,2.1,25.0,935.0,1002.46,723.35
2016,8,24,12,15,916.5,122.0,2.2,25.0,934.0,991.35,717.4
2016,8,24,12,30,916.0,122.0,2.3,25.0,933.0,976.9,709.37
2016,8,24,12,45,901.5,129.0,2.45,25.0,920.5,953.51,696.02
2016,8,24,13,0,887.0,136.0,2.6,25.0,908.0,927.4,680.78
2016,8,24,13,15,882.5,135.0,2.7,24.5,891.5,899.51,665.09
2016,8,24,13,30,878.0,134.0,2.8,24.0,875.0,868.93,647.36
2016,8,24,13,45,872.5,132.0,2.9,24.0,851.0,834.03,625.22
2016,8,24,14,0,867.0,130.0,3.0,24.0,827.0,796.81,601.24
2016,8,24,14,15,858.0,128.0,3.05,23.5,796.0,755.87,575.24
2016,8,24,14,30,849.0,126.0,3.1,23.0,765.0,711.79,546.07
2016,8,24,14,45,838.5,123.0,3.2,23.0,728.0,664.33,511.71
2016,8,24,15,0,828.0,120.0,3.3,23.0,691.0,615.79,475.62
2016,8,24,15,15,812.5,117.0,3.3,22.5,648.5,563.65,436.38
2016,8,24,15,30,797.0,114.0,3.3,22.0,606.0,511.39,395.81
2016,8,24,15,45,779.0,109.0,3.35,22.0,559.0,456.24,351.17
2016,8,24,16,0,761.0,104.0,3.4,22.0,512.0,401.77,305.77
2016,8,24,16,15,734.0,99.5,3.35,21.5,462.0,343.37,256.71
2016,8,24,16,30,707.0,95.0,3.3,21.0,412.0,289.1,209.9
2016,8,24,16,45,674.5,88.0,3.25,20.5,360.5,233.69,162.02
2016,8,24,17,0,642.0,81.0,3.2,20.0,309.0,181.58,117.6
2016,8,24,17,15,590.5,74.0,3.1,19.5,257.0,130.7,77.62
2016,8,24,17,30,539.0,67.0,3.0,19.0,205.0,85.73,47.76
2016,8,24,17,45,467.5,57.0,2.9,18.5,156.5,44.0,32.84
2016,8,24,18,0,396.0,47.0,2.8,18.0,108.0,35.86,25.33
2016,8,24,18,15,277.5,33.5,2.65,17.5,68.5,26.34,15.99
2016,8,24,18,30,159.0,20.0,2.5,17.0,29.0,15.71,0.0
2016,8,24,18,45,79.5,10.0,2.45,16.5,14.5,9.83,0.0
2016,8,24,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,25,5,45,122.5,12.0,0.85,13.5,20.5,31.93,0.0
2016,8,25,6,0,245.0,24.0,0.9,14.0,41.0,87.8,40.61
2016,8,25,6,15,354.0,35.0,0.9,14.5,83.5,146.36,102.74
2016,8,25,6,30,463.0,46.0,0.9,15.0,126.0,214.18,161.22
2016,8,25,6,45,231.5,67.0,0.9,15.5,107.0,172.14,135.04
2016,8,25,7,0,0.0,88.0,0.9,16.0,88.0,87.88,68.35
2016,8,25,7,15,4.0,107.0,0.8,16.5,108.5,108.86,85.85
2016,8,25,7,30,8.0,126.0,0.7,17.0,129.0,130.21,103.05
2016,8,25,7,45,20.5,151.0,0.6,18.0,160.0,163.33,129.24
2016,8,25,8,0,33.0,176.0,0.5,19.0,191.0,203.53,160.24
2016,8,25,8,15,66.5,207.0,0.5,19.0,242.5,260.43,204.64
2016,8,25,8,30,100.0,238.0,0.5,19.0,294.0,319.93,249.91
2016,8,25,8,45,121.5,262.0,0.55,19.5,335.0,372.71,288.48
2016,8,25,9,0,143.0,286.0,0.6,20.0,376.0,419.15,321.67
2016,8,25,9,15,178.5,305.0,0.65,20.5,425.0,472.5,359.73
2016,8,25,9,30,214.0,324.0,0.7,21.0,474.0,527.39,398.03
2016,8,25,9,45,558.5,212.5,0.8,21.5,630.5,734.47,549.67
2016,8,25,10,0,903.0,101.0,0.9,22.0,787.0,927.6,674.94
2016,8,25,10,15,911.0,102.5,1.0,22.0,817.0,953.04,689.11
2016,8,25,10,30,919.0,104.0,1.1,22.0,847.0,975.44,703.78
2016,8,25,10,45,760.0,193.5,1.25,22.5,819.5,939.96,681.31
2016,8,25,11,0,601.0,283.0,1.4,23.0,792.0,884.53,643.94
2016,8,25,11,15,770.5,194.5,1.5,23.0,858.5,957.73,695.01
2016,8,25,11,30,940.0,106.0,1.6,23.0,925.0,1017.22,732.96
2016,8,25,11,45,943.0,106.0,1.7,23.5,933.0,1016.25,731.36
2016,8,25,12,0,946.0,106.0,1.8,24.0,941.0,1011.71,728.31
2016,8,25,12,15,946.0,106.0,1.9,24.0,940.5,1000.78,722.7
2016,8,25,12,30,946.0,106.0,2.0,24.0,940.0,986.39,714.95
2016,8,25,12,45,937.5,109.5,2.1,24.0,929.5,964.47,702.33
2016,8,25,13,0,929.0,113.0,2.2,24.0,919.0,939.52,687.73
2016,8,25,13,15,925.0,112.5,2.3,23.5,902.0,911.57,672.33
2016,8,25,13,30,921.0,112.0,2.4,23.0,885.0,880.76,654.8
2016,8,25,13,45,915.0,110.5,2.5,23.0,860.5,844.65,632.17
2016,8,25,14,0,909.0,109.0,2.6,23.0,836.0,806.12,607.62
2016,8,25,14,15,900.5,107.5,2.65,22.5,805.0,763.55,580.73
2016,8,25,14,30,892.0,106.0,2.7,22.0,774.0,719.13,552.09
2016,8,25,14,45,880.5,104.5,2.8,22.0,736.0,671.16,517.65
2016,8,25,15,0,869.0,103.0,2.9,22.0,698.0,622.06,481.14
2016,8,25,15,15,854.0,100.0,2.95,21.5,655.0,567.59,440.3
2016,8,25,15,30,839.0,97.0,3.0,21.0,612.0,513.6,398.39
2016,8,25,15,45,819.5,94.0,3.1,21.0,564.5,457.6,352.89
2016,8,25,16,0,800.0,91.0,3.2,21.0,517.0,402.35,306.56
2016,8,25,16,15,774.0,87.0,3.2,20.5,466.0,344.96,257.82
2016,8,25,16,30,748.0,83.0,3.2,20.0,415.0,289.57,209.63
2016,8,25,16,45,712.0,78.5,3.2,19.5,362.5,231.29,159.12
2016,8,25,17,0,676.0,74.0,3.2,19.0,310.0,178.8,114.22
2016,8,25,17,15,625.0,67.5,3.15,18.0,257.5,126.64,73.38
2016,8,25,17,30,574.0,61.0,3.1,17.0,205.0,80.29,43.12
2016,8,25,17,45,495.5,52.0,3.05,16.5,155.5,37.66,27.53
2016,8,25,18,0,417.0,43.0,3.0,16.0,106.0,32.36,22.46
2016,8,25,18,15,294.5,30.5,2.9,15.5,66.5,23.69,13.7
2016,8,25,18,30,172.0,18.0,2.8,15.0,27.0,14.33,0.0
2016,8,25,18,45,86.0,9.0,2.7,15.0,13.5,8.85,0.0
2016,8,25,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,26,5,45,112.5,11.5,1.6,13.5,19.5,29.65,0.0
2016,8,26,6,0,225.0,23.0,1.8,14.0,39.0,81.68,34.27
2016,8,26,6,15,336.0,35.0,1.85,14.5,81.5,141.04,98.84
2016,8,26,6,30,447.0,47.0,1.9,15.0,124.0,209.45,158.2
2016,8,26,6,45,223.5,51.5,1.95,15.5,90.0,150.72,118.12
2016,8,26,7,0,0.0,56.0,2.0,16.0,56.0,54.12,40.2
2016,8,26,7,15,0.0,69.5,2.0,16.0,69.5,67.48,51.58
2016,8,26,7,30,0.0,83.0,2.0,16.0,83.0,80.86,62.7
2016,8,26,7,45,0.0,105.5,2.0,16.5,105.5,103.48,81.18
2016,8,26,8,0,0.0,128.0,2.0,17.0,128.0,126.14,99.33
2016,8,26,8,15,10.5,164.0,2.0,17.5,170.0,169.97,134.6
2016,8,26,8,30,21.0,200.0,2.0,18.0,212.0,214.79,169.88
2016,8,26,8,45,71.0,241.5,2.0,18.5,285.5,304.08,240.32
2016,8,26,9,0,121.0,283.0,2.0,19.0,359.0,398.48,312.29
2016,8,26,9,15,225.0,291.5,2.0,19.5,444.5,495.78,386.18
2016,8,26,9,30,329.0,300.0,2.0,20.0,530.0,607.62,467.96
2016,8,26,9,45,596.0,211.5,2.05,20.5,653.0,765.62,584.91
2016,8,26,10,0,863.0,123.0,2.1,21.0,776.0,919.75,688.02
2016,8,26,10,15,871.5,124.5,2.15,21.0,806.0,939.19,698.77
2016,8,26,10,30,880.0,126.0,2.2,21.0,836.0,961.27,712.74
2016,8,26,10,45,884.0,128.0,2.25,21.5,858.0,976.58,720.91
2016,8,26,11,0,888.0,130.0,2.3,22.0,880.0,988.64,727.09
2016,8,26,11,15,892.0,131.0,2.4,22.0,895.5,996.33,732.48
2016,8,26,11,30,896.0,132.0,2.5,22.0,911.0,1000.66,735.82
2016,8,26,11,45,897.0,133.0,2.6,22.5,918.0,998.71,733.79
2016,8,26,12,0,898.0,134.0,2.7,23.0,925.0,993.37,729.68
2016,8,26,12,15,897.5,134.0,2.75,23.0,924.0,982.24,722.85
2016,8,26,12,30,897.0,134.0,2.8,23.0,923.0,967.82,713.99
2016,8,26,12,45,898.0,131.5,2.9,23.0,914.5,949.03,702.71
2016,8,26,13,0,899.0,129.0,3.0,23.0,906.0,927.06,689.31
2016,8,26,13,15,894.5,128.0,3.05,22.5,889.0,898.76,672.56
2016,8,26,13,30,890.0,127.0,3.1,22.0,872.0,867.73,653.83
2016,8,26,13,45,884.0,125.5,3.15,22.0,848.0,832.43,630.74
2016,8,26,14,0,878.0,124.0,3.2,22.0,824.0,794.81,605.86
2016,8,26,14,15,869.5,122.0,3.2,21.5,792.5,752.75,578.48
2016,8,26,14,30,861.0,120.0,3.2,21.0,761.0,709.32,549.2
2016,8,26,14,45,850.5,117.0,3.2,21.0,723.5,661.27,513.6
2016,8,26,15,0,840.0,114.0,3.2,21.0,686.0,612.12,476.34
2016,8,26,15,15,824.5,111.0,3.15,20.5,643.0,559.37,436.09
2016,8,26,15,30,809.0,108.0,3.1,20.0,600.0,506.5,394.49
2016,8,26,15,45,790.0,103.5,3.1,20.0,553.0,450.76,348.84
2016,8,26,16,0,771.0,99.0,3.1,20.0,506.0,395.79,302.52
2016,8,26,16,15,744.0,94.5,3.05,19.5,455.5,337.02,252.65
2016,8,26,16,30,717.0,90.0,3.0,19.0,405.0,282.3,205.01
2016,8,26,16,45,681.0,84.0,3.0,18.5,353.0,226.59,156.64
2016,8,26,17,0,645.0,78.0,3.0,18.0,301.0,174.56,112.29
2016,8,26,17,15,592.5,71.0,2.9,17.5,249.0,123.71,72.62
2016,8,26,17,30,540.0,64.0,2.8,17.0,197.0,78.88,43.75
2016,8,26,17,45,461.0,54.0,2.7,16.5,148.5,39.39,29.01
2016,8,26,18,0,382.0,44.0,2.6,16.0,100.0,33.66,23.52
2016,8,26,18,15,261.5,30.0,2.5,15.5,61.5,23.5,13.2
2016,8,26,18,30,141.0,16.0,2.4,15.0,23.0,12.58,0.0
2016,8,26,18,45,70.5,8.0,2.3,14.5,11.5,7.86,0.0
2016,8,26,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,5,45,93.5,11.5,1.75,12.5,17.5,26.44,0.0
2016,8,27,6,0,187.0,23.0,1.9,13.0,35.0,72.24,26.6
2016,8,27,6,15,293.5,37.0,1.95,13.5,76.5,131.12,92.1
2016,8,27,6,30,400.0,51.0,2.0,14.0,118.0,197.68,150.0
2016,8,27,6,45,200.0,65.5,2.1,14.5,99.0,152.41,120.12
2016,8,27,7,0,0.0,80.0,2.2,15.0,80.0,79.4,61.67
2016,8,27,7,15,0.0,99.5,2.2,15.5,99.5,99.02,78.14
2016,8,27,7,30,0.0,119.0,2.2,16.0,119.0,118.6,94.11
2016,8,27,7,45,16.0,146.0,2.2,16.5,153.5,155.5,124.29
2016,8,27,8,0,32.0,173.0,2.2,17.0,188.0,199.79,159.9
2016,8,27,8,15,39.0,196.0,2.2,17.5,216.5,229.82,183.22
2016,8,27,8,30,46.0,219.0,2.2,18.0,245.0,260.3,206.54
2016,8,27,8,45,37.5,229.5,2.2,18.5,251.5,265.71,209.46
2016,8,27,9,0,29.0,240.0,2.2,19.0,258.0,270.5,211.91
2016,8,27,9,15,50.0,274.0,2.2,19.0,307.5,324.47,253.64
2016,8,27,9,30,71.0,308.0,2.2,19.0,357.0,379.5,295.28
2016,8,27,9,45,214.5,316.5,2.25,19.5,476.5,523.53,405.75
2016,8,27,10,0,358.0,325.0,2.3,20.0,596.0,674.05,515.63
2016,8,27,10,15,616.0,226.0,2.35,20.5,713.5,821.75,623.92
2016,8,27,10,30,874.0,127.0,2.4,21.0,831.0,955.41,712.19
2016,8,27,10,45,879.0,129.0,2.45,21.5,853.0,971.53,719.8
2016,8,27,11,0,884.0,131.0,2.5,22.0,875.0,984.43,726.54
2016,8,27,11,15,887.5,132.0,2.55,22.0,890.0,991.56,731.02
2016,8,27,11,30,891.0,133.0,2.6,22.0,905.0,995.32,733.48
2016,8,27,11,45,892.5,133.0,2.65,22.0,911.5,992.76,731.94
2016,8,27,12,0,894.0,133.0,2.7,22.0,918.0,986.82,728.37
2016,8,27,12,15,894.0,133.0,2.75,22.0,917.0,976.13,721.79
2016,8,27,12,30,894.0,133.0,2.8,22.0,916.0,962.15,713.17
2016,8,27,12,45,884.5,137.0,2.9,22.0,905.0,940.41,699.84
2016,8,27,13,0,875.0,141.0,3.0,22.0,894.0,915.85,684.62
2016,8,27,13,15,870.5,139.5,3.05,22.0,877.0,887.51,666.43
2016,8,27,13,30,866.0,138.0,3.1,22.0,860.0,859.13,648.14
2016,8,27,13,45,861.0,135.5,3.15,22.0,836.5,823.73,624.9
2016,8,27,14,0,856.0,133.0,3.2,22.0,813.0,786.04,599.9
2016,8,27,14,15,847.0,131.0,3.2,21.5,781.5,743.83,572.33
2016,8,27,14,30,838.0,129.0,3.2,21.0,750.0,700.0,542.12
2016,8,27,14,45,829.5,124.5,3.25,21.0,713.5,652.65,507.2
2016,8,27,15,0,821.0,120.0,3.3,21.0,677.0,604.09,470.48
2016,8,27,15,15,805.0,117.0,3.25,20.5,634.0,551.91,430.54
2016,8,27,15,30,789.0,114.0,3.2,20.0,591.0,499.69,389.36
2016,8,27,15,45,774.5,107.5,3.2,20.0,545.0,445.03,344.47
2016,8,27,16,0,760.0,101.0,3.2,20.0,499.0,390.72,298.57
2016,8,27,16,15,732.5,96.5,3.15,19.5,449.0,332.34,248.97
2016,8,27,16,30,705.0,92.0,3.1,19.0,399.0,278.14,201.74
2016,8,27,16,45,675.0,84.5,3.1,18.5,348.0,223.15,153.82
2016,8,27,17,0,645.0,77.0,3.1,18.0,297.0,171.19,109.4
2016,8,27,17,15,593.0,69.5,3.0,17.5,245.0,120.1,69.79
2016,8,27,17,30,541.0,62.0,2.9,17.0,193.0,74.98,41.22
2016,8,27,17,45,469.0,51.5,2.8,16.5,145.0,37.43,27.26
2016,8,27,18,0,397.0,41.0,2.7,16.0,97.0,31.11,21.24
2016,8,27,18,15,273.5,28.0,2.6,15.5,59.0,21.84,11.44
2016,8,27,18,30,150.0,15.0,2.5,15.0,21.0,14.74,0.0
2016,8,27,18,45,75.0,7.5,2.45,14.5,10.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,28,5,45,136.0,10.5,1.4,12.5,19.0,32.16,0.0
2016,8,28,6,0,272.0,21.0,1.5,13.0,38.0,88.3,27.57
2016,8,28,6,15,387.5,31.5,1.45,13.5,81.5,150.47,104.25
2016,8,28,6,30,503.0,42.0,1.4,14.0,125.0,221.18,166.27
2016,8,28,6,45,407.5,66.5,1.4,14.5,149.0,237.93,186.95
2016,8,28,7,0,312.0,91.0,1.4,15.0,173.0,245.59,197.3
2016,8,28,7,15,340.5,106.0,1.3,15.5,214.0,292.02,236.44
2016,8,28,7,30,369.0,121.0,1.2,16.0,255.0,340.77,275.88
2016,8,28,7,45,586.0,97.5,1.15,16.5,347.5,461.98,372.01
2016,8,28,8,0,803.0,74.0,1.1,17.0,440.0,596.96,474.18
2016,8,28,8,15,825.5,77.0,1.05,17.5,490.0,650.25,510.92
2016,8,28,8,30,848.0,80.0,1.0,18.0,540.0,703.27,545.07
2016,8,28,8,45,866.0,82.0,0.95,18.5,587.0,747.0,571.69
2016,8,28,9,0,884.0,84.0,0.9,19.0,634.0,793.48,599.57
2016,8,28,9,15,896.5,86.5,0.95,19.5,676.0,834.51,624.61
2016,8,28,9,30,909.0,89.0,1.0,20.0,718.0,873.41,647.97
2016,8,28,9,45,909.5,95.5,1.05,20.5,752.0,903.86,665.61
2016,8,28,10,0,910.0,102.0,1.1,21.0,786.0,931.12,681.18
2016,8,28,10,15,917.0,103.0,1.2,21.5,815.5,955.04,695.43
2016,8,28,10,30,924.0,104.0,1.3,22.0,845.0,975.87,707.74
2016,8,28,10,45,929.5,105.0,1.45,22.5,867.5,992.05,717.93
2016,8,28,11,0,935.0,106.0,1.6,23.0,890.0,1004.85,726.02
2016,8,28,11,15,938.0,107.0,1.75,23.0,905.0,1011.8,731.85
2016,8,28,11,30,941.0,108.0,1.9,23.0,920.0,1015.19,735.53
2016,8,28,11,45,942.5,108.0,2.05,23.5,927.0,1012.54,733.98
2016,8,28,12,0,944.0,108.0,2.2,24.0,934.0,1006.32,730.21
2016,8,28,12,15,943.5,107.5,2.3,24.0,932.5,994.18,723.53
2016,8,28,12,30,943.0,107.0,2.4,24.0,931.0,978.59,714.69
2016,8,28,12,45,947.0,103.0,2.5,24.0,923.0,960.07,703.96
2016,8,28,13,0,951.0,99.0,2.6,24.0,915.0,938.1,690.93
2016,8,28,13,15,947.5,98.5,2.65,23.5,898.0,909.87,674.6
2016,8,28,13,30,944.0,98.0,2.7,23.0,881.0,878.68,656.15
2016,8,28,13,45,939.0,96.5,2.8,23.0,856.5,842.48,633.2
2016,8,28,14,0,934.0,95.0,2.9,23.0,832.0,803.72,608.24
2016,8,28,14,15,926.0,93.5,2.9,22.5,800.5,760.45,580.36
2016,8,28,14,30,918.0,92.0,2.9,22.0,769.0,715.23,550.72
2016,8,28,14,45,908.5,89.5,2.95,22.0,731.0,666.37,515.27
2016,8,28,15,0,899.0,87.0,3.0,22.0,693.0,616.15,477.46
2016,8,28,15,15,885.0,85.0,2.95,21.5,650.0,562.87,436.77
2016,8,28,15,30,871.0,83.0,2.9,21.0,607.0,509.15,394.41
2016,8,28,15,45,853.0,80.0,2.9,21.0,559.0,452.53,347.88
2016,8,28,16,0,835.0,77.0,2.9,21.0,511.0,394.24,298.72
2016,8,28,16,15,810.5,73.5,2.85,20.5,460.0,336.05,248.87
2016,8,28,16,30,786.0,70.0,2.8,20.0,409.0,279.67,199.44
2016,8,28,16,45,751.5,66.0,2.75,19.5,356.0,222.7,149.69
2016,8,28,17,0,717.0,62.0,2.7,19.0,303.0,169.2,104.11
2016,8,28,17,15,666.5,56.5,2.55,18.5,250.5,116.36,63.54
2016,8,28,17,30,616.0,51.0,2.4,18.0,198.0,66.59,32.77
2016,8,28,17,45,535.0,43.5,2.3,17.5,148.0,30.64,21.19
2016,8,28,18,0,454.0,36.0,2.2,17.0,98.0,26.73,17.32
2016,8,28,18,15,317.5,25.0,2.15,16.5,59.0,19.23,8.83
2016,8,28,18,30,181.0,14.0,2.1,16.0,20.0,13.76,0.0
2016,8,28,18,45,90.5,7.0,2.05,15.5,10.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,29,5,45,117.5,10.5,2.0,12.5,17.5,29.05,0.0
2016,8,29,6,0,235.0,21.0,2.2,13.0,35.0,79.63,18.77
2016,8,29,6,15,352.5,31.5,2.2,13.5,77.0,140.64,97.07
2016,8,29,6,30,470.0,42.0,2.2,14.0,119.0,209.9,158.05
2016,8,29,6,45,235.0,62.0,2.25,14.5,100.5,167.08,131.62
2016,8,29,7,0,0.0,82.0,2.3,15.0,82.0,81.77,63.62
2016,8,29,7,15,1.5,101.0,2.3,15.5,101.5,101.57,80.28
2016,8,29,7,30,3.0,120.0,2.3,16.0,121.0,121.47,96.56
2016,8,29,7,45,4.5,135.0,2.3,17.0,137.0,137.22,108.9
2016,8,29,8,0,6.0,150.0,2.3,18.0,153.0,153.14,121.11
2016,8,29,8,15,46.0,190.5,2.3,18.5,215.5,228.62,182.04
2016,8,29,8,30,86.0,231.0,2.3,19.0,278.0,302.41,239.95
2016,8,29,8,45,154.0,253.5,2.3,19.5,345.5,387.8,306.12
2016,8,29,9,0,222.0,276.0,2.3,20.0,413.0,470.14,368.19
2016,8,29,9,15,221.5,296.5,2.3,20.0,441.5,498.1,387.59
2016,8,29,9,30,221.0,317.0,2.3,20.0,470.0,525.23,406.45
2016,8,29,9,45,428.0,266.5,2.35,20.5,581.5,672.76,517.57
2016,8,29,10,0,635.0,216.0,2.4,21.0,693.0,815.67,620.32
2016,8,29,10,15,621.0,235.0,2.45,21.0,716.0,833.89,630.44
2016,8,29,10,30,607.0,254.0,2.5,21.0,739.0,848.99,639.53
2016,8,29,10,45,776.0,172.5,2.55,21.5,810.0,923.84,690.23
2016,8,29,11,0,945.0,91.0,2.6,22.0,881.0,996.56,736.18
2016,8,29,11,15,948.5,91.5,2.6,22.0,896.0,1003.51,739.45
2016,8,29,11,30,952.0,92.0,2.6,22.0,911.0,1006.89,741.16
2016,8,29,11,45,799.0,182.5,2.65,22.0,873.5,957.5,708.81
2016,8,29,12,0,646.0,273.0,2.7,22.0,836.0,902.67,671.52
2016,8,29,12,15,801.0,182.5,2.75,22.0,880.0,941.58,699.87
2016,8,29,12,30,956.0,92.0,2.8,22.0,924.0,972.83,720.81
2016,8,29,12,45,707.5,215.0,2.85,22.0,827.0,863.66,647.79
2016,8,29,13,0,459.0,338.0,2.9,22.0,730.0,750.48,564.35
2016,8,29,13,15,393.5,357.5,2.95,22.0,689.0,695.84,525.52
2016,8,29,13,30,328.0,377.0,3.0,22.0,648.0,647.45,490.09
2016,8,29,13,45,430.5,326.0,3.05,22.0,671.0,667.36,507.87
2016,8,29,14,0,533.0,275.0,3.1,22.0,694.0,676.92,517.53
2016,8,29,14,15,582.5,242.5,3.1,22.0,684.0,657.85,505.0
2016,8,29,14,30,632.0,210.0,3.1,22.0,674.0,634.55,489.11
2016,8,29,14,45,610.0,203.0,3.15,22.0,632.0,584.23,451.89
2016,8,29,15,0,588.0,196.0,3.2,22.0,590.0,534.5,414.47
2016,8,29,15,15,582.0,184.0,3.2,22.0,553.0,489.48,379.77
2016,8,29,15,30,576.0,172.0,3.2,22.0,516.0,444.02,343.81
2016,8,29,15,45,567.5,157.0,3.2,22.0,473.5,394.36,303.73
2016,8,29,16,0,559.0,142.0,3.2,22.0,431.0,344.87,262.73
2016,8,29,16,15,288.5,147.5,3.15,21.5,296.0,229.97,174.72
2016,8,29,16,30,18.0,153.0,3.1,21.0,161.0,149.22,116.1
2016,8,29,16,45,13.5,134.0,3.1,20.5,140.0,128.85,100.26
2016,8,29,17,0,9.0,115.0,3.1,20.0,119.0,109.08,84.6
2016,8,29,17,15,4.5,95.5,2.9,19.5,97.5,89.5,68.82
2016,8,29,17,30,0.0,76.0,2.7,19.0,76.0,70.61,53.27
2016,8,29,17,45,0.0,56.5,2.55,18.5,56.5,52.6,40.07
2016,8,29,18,0,0.0,37.0,2.4,18.0,37.0,35.08,24.23
2016,8,29,18,15,0.0,22.0,2.35,17.5,22.0,21.15,9.42
2016,8,29,18,30,0.0,7.0,2.3,17.0,7.0,6.88,0.0
2016,8,29,18,45,0.0,3.5,2.25,16.5,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
