Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,133.0,9.5,1.75,14.5,17.0,30.37,0.0
2016,8,30,6,0,266.0,19.0,1.9,15.0,34.0,83.44,12.04
2016,8,30,6,15,387.0,28.5,1.85,15.0,77.0,146.17,99.22
2016,8,30,6,30,508.0,38.0,1.8,15.0,120.0,217.1,161.98
2016,8,30,6,45,582.0,44.5,1.8,15.5,170.5,278.23,216.6
2016,8,30,7,0,656.0,51.0,1.8,16.0,221.0,348.55,277.47
2016,8,30,7,15,701.5,55.5,1.75,17.0,274.0,409.62,328.63
2016,8,30,7,30,747.0,60.0,1.7,18.0,327.0,474.0,380.1
2016,8,30,7,45,781.5,63.0,1.7,19.0,380.0,533.21,425.58
2016,8,30,8,0,816.0,66.0,1.7,20.0,433.0,593.9,470.22
2016,8,30,8,15,838.0,68.5,1.7,20.5,483.5,643.06,505.37
2016,8,30,8,30,860.0,71.0,1.7,21.0,534.0,695.37,540.01
2016,8,30,8,45,878.5,72.5,1.7,22.0,580.5,743.27,569.59
2016,8,30,9,0,897.0,74.0,1.7,23.0,627.0,789.96,597.59
2016,8,30,9,15,909.0,76.0,1.7,23.5,669.0,830.4,621.89
2016,8,30,9,30,921.0,78.0,1.7,24.0,711.0,868.63,644.39
2016,8,30,9,45,928.0,80.5,1.75,24.5,746.5,900.62,663.06
2016,8,30,10,0,935.0,83.0,1.8,25.0,782.0,929.72,679.78
2016,8,30,10,15,941.0,84.0,1.85,25.0,811.0,953.19,694.16
2016,8,30,10,30,947.0,85.0,1.9,25.0,840.0,973.43,706.58
2016,8,30,10,45,953.5,85.0,2.0,25.5,862.5,989.7,715.76
2016,8,30,11,0,960.0,85.0,2.1,26.0,885.0,1002.53,722.84
2016,8,30,11,15,962.5,85.5,2.25,26.0,899.0,1008.55,727.69
2016,8,30,11,30,965.0,86.0,2.4,26.0,913.0,1010.93,730.34
2016,8,30,11,45,967.0,85.0,2.55,26.5,920.0,1007.58,727.97
2016,8,30,12,0,969.0,84.0,2.7,27.0,927.0,1000.58,723.35
2016,8,30,12,15,968.5,84.0,2.8,26.5,925.0,988.67,718.02
2016,8,30,12,30,968.0,84.0,2.9,26.0,923.0,973.21,710.43
2016,8,30,12,45,961.0,87.0,3.0,26.0,912.5,951.57,697.4
2016,8,30,13,0,954.0,90.0,3.1,26.0,902.0,926.77,682.28
2016,8,30,13,15,950.0,89.5,3.15,26.0,885.0,897.93,664.06
2016,8,30,13,30,946.0,89.0,3.2,26.0,868.0,866.15,643.79
2016,8,30,13,45,942.5,86.5,3.25,26.0,843.5,829.94,620.38
2016,8,30,14,0,939.0,84.0,3.3,26.0,819.0,791.09,594.98
2016,8,30,14,15,931.5,83.0,3.3,25.5,787.5,748.41,567.54
2016,8,30,14,30,924.0,82.0,3.3,25.0,756.0,703.74,538.3
2016,8,30,14,45,916.0,79.5,3.35,25.0,718.5,655.5,503.31
2016,8,30,15,0,908.0,77.0,3.4,25.0,681.0,605.77,465.82
2016,8,30,15,15,894.5,75.0,3.4,24.5,638.0,552.32,425.16
2016,8,30,15,30,881.0,73.0,3.4,24.0,595.0,498.38,382.74
2016,8,30,15,45,864.5,70.0,3.4,24.0,548.0,441.95,336.32
2016,8,30,16,0,848.0,67.0,3.4,24.0,501.0,385.87,288.79
2016,8,30,16,15,824.0,64.0,3.35,23.5,450.0,327.96,239.21
2016,8,30,16,30,800.0,61.0,3.3,23.0,399.0,269.09,187.99
2016,8,30,16,45,766.5,57.5,3.25,22.5,346.5,212.21,138.58
2016,8,30,17,0,733.0,54.0,3.2,22.0,294.0,158.65,93.53
2016,8,30,17,15,683.0,49.5,3.05,21.5,242.0,106.16,54.39
2016,8,30,17,30,633.0,45.0,2.9,21.0,190.0,59.38,28.13
2016,8,30,17,45,549.0,38.5,2.8,20.5,140.5,29.29,19.65
2016,8,30,18,0,465.0,32.0,2.7,20.0,91.0,25.77,16.07
2016,8,30,18,15,232.5,24.0,2.6,19.5,53.5,18.8,6.66
2016,8,30,18,30,0.0,16.0,2.5,19.0,16.0,15.73,0.0
2016,8,30,18,45,0.0,8.0,2.45,18.5,8.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,31,5,45,135.0,9.0,1.7,13.5,16.5,30.04,0.0
2016,8,31,6,0,270.0,18.0,1.9,14.0,33.0,82.52,2.89
2016,8,31,6,15,394.0,27.5,1.9,14.5,75.5,146.49,98.78
2016,8,31,6,30,518.0,37.0,1.9,15.0,118.0,216.54,161.08
2016,8,31,6,45,588.0,43.5,1.95,15.5,168.5,278.65,216.78
2016,8,31,7,0,658.0,50.0,2.0,16.0,219.0,347.47,276.76
2016,8,31,7,15,703.0,54.5,1.95,16.5,272.0,408.32,328.63
2016,8,31,7,30,748.0,59.0,1.9,17.0,325.0,472.45,380.98
2016,8,31,7,45,779.5,62.5,1.85,18.0,377.0,530.49,425.77
2016,8,31,8,0,811.0,66.0,1.8,19.0,429.0,589.74,469.46
2016,8,31,8,15,833.0,69.0,1.75,19.5,479.0,639.2,504.92
2016,8,31,8,30,855.0,72.0,1.7,20.0,529.0,691.82,539.67
2016,8,31,8,45,872.0,74.0,1.7,20.5,575.5,738.93,569.95
2016,8,31,9,0,889.0,76.0,1.7,21.0,622.0,784.72,598.72
2016,8,31,9,15,901.5,78.0,1.75,21.5,663.5,825.24,623.85
2016,8,31,9,30,914.0,80.0,1.8,22.0,705.0,863.6,647.24
2016,8,31,9,45,919.5,83.5,1.85,22.5,740.5,895.15,665.87
2016,8,31,10,0,925.0,87.0,1.9,23.0,776.0,923.75,682.48
2016,8,31,10,15,932.0,88.0,1.95,23.0,805.0,947.85,697.45
2016,8,31,10,30,939.0,89.0,2.0,23.0,834.0,968.78,710.44
2016,8,31,10,45,944.0,90.0,2.1,23.5,856.5,984.54,719.37
2016,8,31,11,0,949.0,91.0,2.2,24.0,879.0,996.85,726.18
2016,8,31,11,15,952.0,91.5,2.25,24.0,893.5,1003.19,730.14
2016,8,31,11,30,955.0,92.0,2.3,24.0,908.0,1005.92,731.96
2016,8,31,11,45,957.0,92.0,2.4,24.5,915.0,1003.54,729.75
2016,8,31,12,0,959.0,92.0,2.5,25.0,922.0,997.54,725.34
2016,8,31,12,15,958.5,91.5,2.6,25.0,920.5,985.08,718.28
2016,8,31,12,30,958.0,91.0,2.7,25.0,919.0,969.11,709.0
2016,8,31,12,45,948.5,95.5,2.8,25.0,907.5,946.84,695.61
2016,8,31,13,0,939.0,100.0,2.9,25.0,896.0,921.53,680.18
2016,8,31,13,15,935.0,99.0,2.95,25.0,878.5,892.43,661.79
2016,8,31,13,30,931.0,98.0,3.0,25.0,861.0,860.43,641.36
2016,8,31,13,45,927.0,96.0,3.05,25.0,836.5,824.68,618.25
2016,8,31,14,0,923.0,94.0,3.1,25.0,812.0,786.36,593.18
2016,8,31,14,15,914.5,92.5,3.15,25.0,780.5,742.95,564.29
2016,8,31,14,30,906.0,91.0,3.2,25.0,749.0,697.68,533.63
2016,8,31,14,45,897.5,88.0,3.25,25.0,711.5,649.3,498.14
2016,8,31,15,0,889.0,85.0,3.3,25.0,674.0,599.52,460.65
2016,8,31,15,15,875.0,82.5,3.3,24.5,630.5,546.13,420.05
2016,8,31,15,30,861.0,80.0,3.3,24.0,587.0,492.35,377.77
2016,8,31,15,45,844.0,76.5,3.35,24.0,540.0,436.19,331.68
2016,8,31,16,0,827.0,73.0,3.4,24.0,493.0,378.28,282.9
2016,8,31,16,15,802.0,70.0,3.35,23.5,442.0,320.94,233.83
2016,8,31,16,30,777.0,67.0,3.3,23.0,391.0,265.48,185.39
2016,8,31,16,45,743.5,62.5,3.3,22.5,339.0,209.01,136.56
2016,8,31,17,0,710.0,58.0,3.3,22.0,287.0,155.91,92.2
2016,8,31,17,15,657.5,52.5,3.1,21.5,235.0,103.76,53.82
2016,8,31,17,30,605.0,47.0,2.9,21.0,183.0,57.67,28.56
2016,8,31,17,45,520.5,39.5,2.75,20.5,134.5,27.94,18.44
2016,8,31,18,0,436.0,32.0,2.6,20.0,86.0,23.87,14.37
2016,8,31,18,15,282.5,21.0,2.55,19.5,49.5,16.17,3.74
2016,8,31,18,30,129.0,10.0,2.5,19.0,13.0,9.83,0.0
2016,8,31,18,45,64.5,5.0,2.45,18.5,6.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,1,5,45,116.5,9.0,0.85,13.5,15.0,27.0,0.0
2016,9,1,6,0,233.0,18.0,0.9,14.0,30.0,74.06,0.0
2016,9,1,6,15,360.0,28.5,0.85,14.5,72.0,138.22,92.37
2016,9,1,6,30,487.0,39.0,0.8,15.0,114.0,210.33,155.66
2016,9,1,6,45,556.5,46.5,0.75,15.5,164.0,271.32,209.39
2016,9,1,7,0,626.0,54.0,0.7,16.0,214.0,339.16,267.15
2016,9,1,7,15,674.0,59.5,0.55,16.5,266.5,399.13,316.33
2016,9,1,7,30,722.0,65.0,0.4,17.0,319.0,464.53,366.99
2016,9,1,7,45,482.5,122.0,0.3,17.5,303.0,423.45,333.87
2016,9,1,8,0,243.0,179.0,0.2,18.0,287.0,352.39,276.7
2016,9,1,8,15,207.0,205.5,0.25,18.5,305.0,360.26,282.11
2016,9,1,8,30,171.0,232.0,0.3,19.0,323.0,371.47,288.73
2016,9,1,8,45,255.0,241.0,0.35,19.5,390.5,457.23,352.58
2016,9,1,9,0,339.0,250.0,0.4,20.0,458.0,540.67,412.22
2016,9,1,9,15,616.5,170.5,0.55,20.5,579.5,702.05,530.14
2016,9,1,9,30,894.0,91.0,0.7,21.0,701.0,857.67,632.53
2016,9,1,9,45,903.0,93.5,0.85,21.5,736.5,890.51,651.71
2016,9,1,10,0,912.0,96.0,1.0,22.0,772.0,920.61,670.78
2016,9,1,10,15,919.0,97.5,1.15,22.0,801.5,944.89,687.38
2016,9,1,10,30,926.0,99.0,1.3,22.0,831.0,966.04,702.06
2016,9,1,10,45,928.5,101.5,1.45,22.5,852.5,980.8,711.36
2016,9,1,11,0,931.0,104.0,1.6,23.0,874.0,992.09,718.51
2016,9,1,11,15,934.0,104.5,1.7,23.0,888.5,998.19,723.12
2016,9,1,11,30,937.0,105.0,1.8,23.0,903.0,1000.75,725.63
2016,9,1,11,45,935.5,107.0,1.95,23.0,909.0,997.09,724.9
2016,9,1,12,0,934.0,109.0,2.1,23.0,915.0,989.88,721.95
2016,9,1,12,15,934.0,109.0,2.1,23.0,913.5,978.49,714.64
2016,9,1,12,30,934.0,109.0,2.1,23.0,912.0,963.65,705.25
2016,9,1,12,45,933.0,107.5,2.15,23.5,902.5,943.01,691.36
2016,9,1,13,0,932.0,106.0,2.2,24.0,893.0,919.13,675.44
2016,9,1,13,15,928.0,105.0,2.25,24.0,876.0,890.09,657.42
2016,9,1,13,30,924.0,104.0,2.3,24.0,859.0,858.17,637.4
2016,9,1,13,45,918.0,103.0,2.35,24.0,834.0,821.97,614.33
2016,9,1,14,0,912.0,102.0,2.4,24.0,809.0,783.36,589.4
2016,9,1,14,15,903.5,100.5,2.4,23.5,777.0,740.25,561.84
2016,9,1,14,30,895.0,99.0,2.4,23.0,745.0,695.31,531.99
2016,9,1,14,45,881.5,97.5,2.45,23.0,706.5,645.65,495.76
2016,9,1,15,0,868.0,96.0,2.5,23.0,668.0,595.05,457.84
2016,9,1,15,15,852.5,93.5,2.5,22.5,624.5,540.63,416.63
2016,9,1,15,30,837.0,91.0,2.5,22.0,581.0,486.8,374.42
2016,9,1,15,45,813.0,89.0,2.5,22.0,532.0,429.94,327.85
2016,9,1,16,0,789.0,87.0,2.5,22.0,483.0,374.34,280.97
2016,9,1,16,15,760.5,83.0,2.45,21.5,432.0,316.98,232.16
2016,9,1,16,30,732.0,79.0,2.4,21.0,381.0,261.97,184.44
2016,9,1,16,45,689.5,74.5,2.35,21.0,328.0,203.87,134.64
2016,9,1,17,0,647.0,70.0,2.3,21.0,275.0,152.35,92.11
2016,9,1,17,15,588.5,63.0,2.15,20.0,223.5,101.87,55.68
2016,9,1,17,30,530.0,56.0,2.0,19.0,172.0,58.14,32.0
2016,9,1,17,45,435.5,46.5,1.9,18.5,124.5,34.49,24.25
2016,9,1,18,0,341.0,37.0,1.8,18.0,77.0,28.97,18.67
2016,9,1,18,15,170.5,18.5,1.75,17.5,38.5,14.02,1.05
2016,9,1,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,70.0,9.0,1.1,13.5,12.5,19.68,0.0
2016,9,2,6,0,140.0,18.0,1.1,14.0,25.0,53.52,0.0
2016,9,2,6,15,257.5,31.5,1.2,14.5,63.0,114.03,75.97
2016,9,2,6,30,375.0,45.0,1.3,15.0,101.0,180.54,134.37
2016,9,2,6,45,452.0,54.5,1.4,16.0,149.0,240.62,186.77
2016,9,2,7,0,529.0,64.0,1.5,17.0,197.0,308.39,244.48
2016,9,2,7,15,580.0,71.0,1.5,17.5,248.0,368.22,294.86
2016,9,2,7,30,631.0,78.0,1.5,18.0,299.0,432.14,346.67
2016,9,2,7,45,670.5,83.0,1.55,19.0,350.5,490.85,392.11
2016,9,2,8,0,710.0,88.0,1.6,20.0,402.0,551.72,437.45
2016,9,2,8,15,590.0,132.5,1.5,20.5,413.5,552.15,434.26
2016,9,2,8,30,470.0,177.0,1.4,21.0,425.0,537.09,419.32
2016,9,2,8,45,638.5,139.0,1.35,21.5,509.0,642.2,497.08
2016,9,2,9,0,807.0,101.0,1.3,22.0,593.0,750.94,570.5
2016,9,2,9,15,821.5,104.0,1.15,22.5,634.0,791.54,592.64
2016,9,2,9,30,836.0,107.0,1.0,23.0,675.0,830.3,613.44
2016,9,2,9,45,864.5,100.5,0.9,23.5,714.5,863.46,630.61
2016,9,2,10,0,893.0,94.0,0.8,24.0,754.0,900.01,649.52
2016,9,2,10,15,900.0,95.5,0.7,24.0,783.0,923.88,661.15
2016,9,2,10,30,907.0,97.0,0.6,24.0,812.0,944.69,670.84
2016,9,2,10,45,910.5,99.0,0.5,24.5,833.0,959.57,675.47
2016,9,2,11,0,914.0,101.0,0.4,25.0,854.0,971.07,678.07
2016,9,2,11,15,917.5,101.5,0.4,25.0,868.5,977.52,681.27
2016,9,2,11,30,921.0,102.0,0.4,25.0,883.0,980.49,682.57
2016,9,2,11,45,923.5,101.5,0.45,25.5,890.0,977.95,680.51
2016,9,2,12,0,926.0,101.0,0.5,26.0,897.0,971.9,676.55
2016,9,2,12,15,925.5,101.0,0.6,26.0,895.5,960.11,671.63
2016,9,2,12,30,925.0,101.0,0.7,26.0,894.0,944.92,664.68
2016,9,2,12,45,911.0,108.0,0.85,26.0,881.5,921.63,653.57
2016,9,2,13,0,897.0,115.0,1.0,26.0,869.0,895.56,640.42
2016,9,2,13,15,893.0,114.0,1.1,26.0,852.0,867.28,624.73
2016,9,2,13,30,889.0,113.0,1.2,26.0,835.0,836.24,606.99
2016,9,2,13,45,886.0,110.0,1.35,26.0,811.5,801.39,587.0
2016,9,2,14,0,883.0,107.0,1.5,26.0,788.0,764.03,564.82
2016,9,2,14,15,874.5,105.0,1.55,25.5,756.5,721.44,538.74
2016,9,2,14,30,866.0,103.0,1.6,25.0,725.0,677.11,509.96
2016,9,2,14,45,856.5,100.0,1.7,25.0,688.0,629.66,476.52
2016,9,2,15,0,847.0,97.0,1.8,25.0,651.0,581.01,441.06
2016,9,2,15,15,831.5,94.5,1.85,24.5,608.5,527.59,401.46
2016,9,2,15,30,816.0,92.0,1.9,24.0,566.0,474.79,360.83
2016,9,2,15,45,795.5,89.0,2.0,24.0,518.5,419.55,316.36
2016,9,2,16,0,775.0,86.0,2.1,24.0,471.0,365.25,271.18
2016,9,2,16,15,650.5,99.0,2.1,23.5,399.0,292.52,213.12
2016,9,2,16,30,526.0,112.0,2.1,23.0,327.0,234.58,167.19
2016,9,2,16,45,581.0,90.0,2.15,22.5,297.0,193.58,129.47
2016,9,2,17,0,636.0,68.0,2.2,22.0,267.0,146.33,87.3
2016,9,2,17,15,576.5,61.0,2.1,21.0,216.0,96.61,52.01
2016,9,2,17,30,517.0,54.0,2.0,20.0,165.0,53.76,29.66
2016,9,2,17,45,421.0,44.5,1.95,19.5,118.5,32.95,22.77
2016,9,2,18,0,325.0,35.0,1.9,19.0,72.0,27.34,17.04
2016,9,2,18,15,162.5,17.5,1.85,18.5,36.0,13.3,0.0
2016,9,2,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,11.5,1.25,12.5,11.5,11.3,0.0
2016,9,3,6,0,0.0,23.0,1.4,13.0,23.0,24.07,0.0
2016,9,3,6,15,177.5,35.0,1.4,13.5,61.5,96.62,64.41
2016,9,3,6,30,355.0,47.0,1.4,14.0,100.0,175.71,131.23
2016,9,3,6,45,429.5,58.5,1.45,14.5,147.5,235.9,184.14
2016,9,3,7,0,504.0,70.0,1.5,15.0,195.0,303.57,242.42
2016,9,3,7,15,556.5,78.0,1.45,15.5,246.0,364.02,293.47
2016,9,3,7,30,609.0,86.0,1.4,16.0,297.0,428.69,345.99
2016,9,3,7,45,644.5,93.0,1.35,17.0,348.0,486.34,390.35
2016,9,3,8,0,680.0,100.0,1.3,18.0,399.0,545.8,434.16
2016,9,3,8,15,707.5,105.0,1.1,18.5,448.0,599.15,471.37
2016,9,3,8,30,735.0,110.0,0.9,19.0,497.0,652.89,506.9
2016,9,3,8,45,755.0,114.5,0.75,19.5,542.5,700.54,536.06
2016,9,3,9,0,775.0,119.0,0.6,20.0,588.0,744.67,561.09
2016,9,3,9,15,790.0,122.5,0.55,20.0,629.0,785.18,585.46
2016,9,3,9,30,805.0,126.0,0.5,20.0,670.0,823.93,608.26
2016,9,3,9,45,846.5,113.5,0.45,20.5,712.5,866.01,631.63
2016,9,3,10,0,888.0,101.0,0.4,21.0,755.0,901.76,650.4
2016,9,3,10,15,895.0,102.5,0.6,21.0,783.5,925.42,667.85
2016,9,3,10,30,902.0,104.0,0.8,21.0,812.0,946.03,683.62
2016,9,3,10,45,906.0,105.5,1.0,21.5,833.5,960.66,694.26
2016,9,3,11,0,910.0,107.0,1.2,22.0,855.0,971.93,702.71
2016,9,3,11,15,913.5,108.0,1.35,22.0,869.5,978.78,708.83
2016,9,3,11,30,917.0,109.0,1.5,22.0,884.0,982.15,712.79
2016,9,3,11,45,918.0,109.5,1.7,22.5,890.0,979.14,712.01
2016,9,3,12,0,919.0,110.0,1.9,23.0,896.0,972.65,708.91
2016,9,3,12,15,919.0,109.5,2.05,23.0,895.0,960.73,703.0
2016,9,3,12,30,919.0,109.0,2.2,23.0,894.0,945.43,694.86
2016,9,3,12,45,905.5,115.5,2.35,23.0,882.0,922.05,681.3
2016,9,3,13,0,892.0,122.0,2.5,23.0,870.0,895.9,665.78
2016,9,3,13,15,888.5,121.0,2.55,22.5,853.0,868.04,649.42
2016,9,3,13,30,885.0,120.0,2.6,22.0,836.0,837.42,631.0
2016,9,3,13,45,882.5,117.0,2.65,22.0,812.5,802.96,608.56
2016,9,3,14,0,880.0,114.0,2.7,22.0,789.0,765.97,584.18
2016,9,3,14,15,872.0,112.5,2.7,22.0,758.0,724.24,555.93
2016,9,3,14,30,864.0,111.0,2.7,22.0,727.0,680.96,524.84
2016,9,3,14,45,854.5,107.5,2.75,22.0,690.0,632.56,489.09
2016,9,3,15,0,845.0,104.0,2.8,22.0,653.0,582.99,451.48
2016,9,3,15,15,829.5,101.5,2.8,21.5,610.5,530.35,411.05
2016,9,3,15,30,814.0,99.0,2.8,21.0,568.0,477.59,369.18
2016,9,3,15,45,791.5,96.0,2.85,21.0,520.0,421.58,322.93
2016,9,3,16,0,769.0,93.0,2.9,21.0,472.0,366.75,276.3
2016,9,3,16,15,740.0,88.5,2.9,20.5,421.5,307.86,226.02
2016,9,3,16,30,711.0,84.0,2.9,20.0,371.0,253.25,178.42
2016,9,3,16,45,665.0,79.0,2.95,19.5,318.0,197.56,130.93
2016,9,3,17,0,619.0,74.0,3.0,19.0,265.0,146.77,89.52
2016,9,3,17,15,557.0,66.0,2.85,18.5,213.5,97.14,54.23
2016,9,3,17,30,495.0,58.0,2.7,18.0,162.0,54.76,32.35
2016,9,3,17,45,390.5,47.5,2.55,17.5,115.0,36.16,25.68
2016,9,3,18,0,286.0,37.0,2.4,17.0,68.0,29.76,18.97
2016,9,3,18,15,143.0,18.5,2.35,16.5,34.0,14.43,0.0
2016,9,3,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,4,5,45,42.5,8.5,1.35,11.5,10.0,8.36,0.0
2016,9,4,6,0,85.0,17.0,1.5,12.0,20.0,40.3,0.0
2016,9,4,6,15,199.5,33.5,1.55,12.5,58.0,100.51,66.18
2016,9,4,6,30,314.0,50.0,1.6,13.0,96.0,165.43,124.05
2016,9,4,6,45,407.0,60.5,1.65,13.5,145.5,229.04,179.55
2016,9,4,7,0,500.0,71.0,1.7,14.0,195.0,302.26,242.45
2016,9,4,7,15,555.0,79.5,1.7,14.5,246.5,364.21,295.15
2016,9,4,7,30,610.0,88.0,1.7,15.0,298.0,430.62,349.64
2016,9,4,7,45,658.0,92.0,1.75,15.5,351.5,492.12,398.71
2016,9,4,8,0,706.0,96.0,1.8,16.0,405.0,556.49,448.38
2016,9,4,8,15,734.0,101.0,1.75,16.5,455.0,611.22,488.54
2016,9,4,8,30,762.0,106.0,1.7,17.0,505.0,666.31,527.61
2016,9,4,8,45,788.0,107.5,1.65,17.5,552.5,713.59,558.61
2016,9,4,9,0,814.0,109.0,1.6,18.0,600.0,762.83,590.0
2016,9,4,9,15,829.0,112.0,1.45,18.5,641.5,803.95,613.89
2016,9,4,9,30,844.0,115.0,1.3,19.0,683.0,843.2,635.76
2016,9,4,9,45,865.0,112.5,1.2,19.5,721.0,879.42,655.58
2016,9,4,10,0,886.0,110.0,1.1,20.0,759.0,908.28,670.08
2016,9,4,10,15,893.5,111.5,1.0,20.5,788.5,932.23,681.15
2016,9,4,10,30,901.0,113.0,0.9,21.0,818.0,953.14,690.09
2016,9,4,10,45,907.0,113.5,0.8,21.5,840.0,968.41,695.31
2016,9,4,11,0,913.0,114.0,0.7,22.0,862.0,980.36,698.44
2016,9,4,11,15,916.5,115.0,0.7,22.0,876.5,987.09,701.88
2016,9,4,11,30,920.0,116.0,0.7,22.0,891.0,990.33,703.38
2016,9,4,11,45,922.0,116.0,0.7,22.5,897.5,987.58,700.03
2016,9,4,12,0,924.0,116.0,0.7,23.0,904.0,981.33,694.74
2016,9,4,12,15,923.5,116.0,0.75,23.0,902.0,969.3,688.44
2016,9,4,12,30,923.0,116.0,0.8,23.0,900.0,953.86,680.16
2016,9,4,12,45,923.0,114.0,0.9,23.0,891.0,933.5,669.75
2016,9,4,13,0,923.0,112.0,1.0,23.0,882.0,909.88,657.18
2016,9,4,13,15,918.5,111.0,1.0,23.0,864.0,880.37,639.06
2016,9,4,13,30,914.0,110.0,1.0,23.0,846.0,848.05,619.11
2016,9,4,13,45,907.5,109.0,1.05,23.0,821.0,811.54,597.0
2016,9,4,14,0,901.0,108.0,1.1,23.0,796.0,772.67,573.04
2016,9,4,14,15,892.5,106.0,1.1,23.0,764.0,729.27,545.08
2016,9,4,14,30,884.0,104.0,1.1,23.0,732.0,684.07,514.27
2016,9,4,14,45,872.0,102.0,1.15,23.0,693.5,635.17,479.81
2016,9,4,15,0,860.0,100.0,1.2,23.0,655.0,584.55,443.02
2016,9,4,15,15,843.5,97.0,1.2,22.5,611.0,530.18,402.73
2016,9,4,15,30,827.0,94.0,1.2,22.0,567.0,475.79,360.93
2016,9,4,15,45,804.5,91.0,1.2,22.0,518.5,419.15,315.33
2016,9,4,16,0,782.0,88.0,1.2,22.0,470.0,363.67,269.22
2016,9,4,16,15,752.5,83.5,1.2,21.5,419.0,306.07,220.93
2016,9,4,16,30,723.0,79.0,1.2,21.0,368.0,248.78,172.09
2016,9,4,16,45,678.0,74.0,1.3,20.5,314.5,192.77,125.12
2016,9,4,17,0,633.0,69.0,1.4,20.0,261.0,141.52,84.01
2016,9,4,17,15,570.0,62.0,1.4,19.0,209.5,92.14,49.91
2016,9,4,17,30,507.0,55.0,1.4,18.0,158.0,50.1,29.62
2016,9,4,17,45,404.5,44.5,1.45,17.5,111.5,33.66,23.47
2016,9,4,18,0,302.0,34.0,1.5,17.0,65.0,27.1,16.48
2016,9,4,18,15,151.0,17.0,1.5,16.5,32.5,13.29,0.0
2016,9,4,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,76.0,7.5,1.15,12.5,10.5,7.37,0.0
2016,9,5,6,0,152.0,15.0,1.2,13.0,21.0,45.63,0.0
2016,9,5,6,15,280.0,28.0,1.3,13.5,60.0,115.44,73.84
2016,9,5,6,30,408.0,41.0,1.4,14.0,99.0,185.31,137.16
2016,9,5,6,45,488.0,50.0,1.55,15.0,148.0,247.29,191.8
2016,9,5,7,0,568.0,59.0,1.7,16.0,197.0,317.29,252.01
2016,9,5,7,15,619.5,65.5,1.7,16.5,249.0,378.5,304.12
2016,9,5,7,30,671.0,72.0,1.7,17.0,301.0,443.8,357.56
2016,9,5,7,45,707.0,77.0,1.75,18.0,353.0,502.18,403.16
2016,9,5,8,0,743.0,82.0,1.8,19.0,405.0,560.43,446.94
2016,9,5,8,15,768.5,86.0,1.7,19.5,455.0,613.93,485.56
2016,9,5,8,30,794.0,90.0,1.6,20.0,505.0,667.47,522.16
2016,9,5,8,45,813.0,93.5,1.5,21.0,551.0,715.35,551.35
2016,9,5,9,0,832.0,97.0,1.4,22.0,597.0,762.14,578.79
2016,9,5,9,15,846.5,99.5,1.3,22.0,638.5,802.8,603.42
2016,9,5,9,30,861.0,102.0,1.2,22.0,680.0,836.55,622.94
2016,9,5,9,45,877.5,101.5,1.2,22.5,717.0,871.36,643.03
2016,9,5,10,0,894.0,101.0,1.2,23.0,754.0,903.89,661.36
2016,9,5,10,15,901.5,102.5,1.2,23.5,783.0,927.96,674.1
2016,9,5,10,30,909.0,104.0,1.2,24.0,812.0,948.96,684.94
2016,9,5,10,45,913.0,105.5,1.25,24.5,833.5,963.52,692.55
2016,9,5,11,0,917.0,107.0,1.3,25.0,855.0,974.68,698.17
2016,9,5,11,15,920.0,108.0,1.35,25.0,869.5,980.92,702.21
2016,9,5,11,30,923.0,109.0,1.4,25.0,884.0,983.64,704.22
2016,9,5,11,45,922.5,110.5,1.45,25.0,889.5,980.1,702.45
2016,9,5,12,0,922.0,112.0,1.5,25.0,895.0,973.05,698.64
2016,9,5,12,15,921.5,112.0,1.55,25.0,893.5,960.97,691.77
2016,9,5,12,30,921.0,112.0,1.6,25.0,892.0,945.51,682.86
2016,9,5,12,45,907.5,118.0,1.7,25.0,879.0,921.45,669.07
2016,9,5,13,0,894.0,124.0,1.8,25.0,866.0,894.62,653.42
2016,9,5,13,15,889.5,123.0,1.85,25.0,848.5,865.72,635.74
2016,9,5,13,30,885.0,122.0,1.9,25.0,831.0,834.1,616.12
2016,9,5,13,45,878.5,120.5,2.0,25.0,806.0,797.88,593.67
2016,9,5,14,0,872.0,119.0,2.1,25.0,781.0,759.41,569.36
2016,9,5,14,15,862.5,116.5,2.1,25.0,748.5,716.57,540.96
2016,9,5,14,30,853.0,114.0,2.1,25.0,716.0,670.9,508.41
2016,9,5,14,45,842.0,111.0,2.15,25.0,678.5,622.44,473.34
2016,9,5,15,0,831.0,108.0,2.2,25.0,641.0,572.99,436.51
2016,9,5,15,15,814.0,105.0,2.15,24.5,597.5,519.71,396.15
2016,9,5,15,30,797.0,102.0,2.1,24.0,554.0,466.52,354.55
2016,9,5,15,45,777.5,97.0,2.1,24.0,506.5,410.74,309.17
2016,9,5,16,0,758.0,92.0,2.1,24.0,459.0,355.87,263.21
2016,9,5,16,15,727.5,87.0,2.05,23.5,408.0,296.8,213.59
2016,9,5,16,30,697.0,82.0,2.0,23.0,357.0,242.21,166.86
2016,9,5,16,45,655.5,76.0,1.95,22.5,305.0,187.54,120.95
2016,9,5,17,0,614.0,70.0,1.9,22.0,253.0,137.29,80.87
2016,9,5,17,15,550.5,62.0,1.8,21.0,202.0,88.31,47.64
2016,9,5,17,30,487.0,54.0,1.7,20.0,151.0,46.74,28.33
2016,9,5,17,45,386.5,43.0,1.6,19.0,105.5,32.58,22.31
2016,9,5,18,0,286.0,32.0,1.5,18.0,60.0,25.45,14.68
2016,9,5,18,15,143.0,16.0,1.45,17.5,30.0,12.56,0.0
2016,9,5,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,6,5,45,72.0,7.0,1.1,14.5,10.0,0.0,0.0
2016,9,6,6,0,144.0,14.0,1.1,15.0,20.0,42.82,0.0
2016,9,6,6,15,272.5,27.0,1.2,15.5,58.0,112.18,69.75
2016,9,6,6,30,401.0,40.0,1.3,16.0,96.0,181.55,132.91
2016,9,6,6,45,478.5,49.0,1.4,17.0,144.0,242.08,185.97
2016,9,6,7,0,556.0,58.0,1.5,18.0,192.0,310.39,244.3
2016,9,6,7,15,608.0,65.0,1.55,18.5,243.5,371.7,296.12
2016,9,6,7,30,660.0,72.0,1.6,19.0,295.0,437.17,349.41
2016,9,6,7,45,695.5,77.0,1.65,20.0,346.5,494.67,394.01
2016,9,6,8,0,731.0,82.0,1.7,21.0,398.0,551.98,436.79
2016,9,6,8,15,757.0,86.5,1.65,21.5,447.5,605.78,475.63
2016,9,6,8,30,783.0,91.0,1.6,22.0,497.0,659.7,512.8
2016,9,6,8,45,802.0,94.5,1.55,23.0,542.5,707.11,541.97
2016,9,6,9,0,821.0,98.0,1.5,24.0,588.0,753.45,569.55
2016,9,6,9,15,835.5,100.5,1.35,24.5,629.5,793.68,592.28
2016,9,6,9,30,850.0,103.0,1.2,25.0,671.0,832.0,612.99
2016,9,6,9,45,860.5,105.5,1.05,25.5,706.5,859.62,626.01
2016,9,6,10,0,871.0,108.0,0.9,26.0,742.0,889.67,640.18
2016,9,6,10,15,879.5,109.5,0.8,26.0,771.0,914.1,652.42
2016,9,6,10,30,888.0,111.0,0.7,26.0,800.0,935.57,662.65
2016,9,6,10,45,894.0,111.5,0.65,26.5,822.0,950.54,668.48
2016,9,6,11,0,900.0,112.0,0.6,27.0,844.0,962.24,672.4
2016,9,6,11,15,904.0,113.0,0.75,27.0,858.5,969.24,679.09
2016,9,6,11,30,908.0,114.0,0.9,27.0,873.0,972.78,683.73
2016,9,6,11,45,910.5,114.0,1.1,27.5,879.5,970.39,684.24
2016,9,6,12,0,913.0,114.0,1.3,28.0,886.0,964.53,682.42
2016,9,6,12,15,912.5,114.0,1.45,28.0,884.5,952.46,677.17
2016,9,6,12,30,912.0,114.0,1.6,28.0,883.0,937.04,669.72
2016,9,6,12,45,906.5,115.0,1.75,28.0,872.5,914.97,657.9
2016,9,6,13,0,901.0,116.0,1.9,28.0,862.0,889.91,643.97
2016,9,6,13,15,897.0,115.5,1.95,28.0,844.5,861.71,626.82
2016,9,6,13,30,893.0,115.0,2.0,28.0,827.0,830.74,607.75
2016,9,6,13,45,889.0,112.0,2.05,28.0,802.5,794.66,585.13
2016,9,6,14,0,885.0,109.0,2.1,28.0,778.0,756.14,560.64
2016,9,6,14,15,876.0,107.5,2.05,27.5,746.0,713.37,533.36
2016,9,6,14,30,867.0,106.0,2.0,27.0,714.0,668.91,502.77
2016,9,6,14,45,857.5,102.5,2.0,27.0,676.5,620.43,467.69
2016,9,6,15,0,848.0,99.0,2.0,27.0,639.0,570.63,430.7
2016,9,6,15,15,831.5,96.0,1.95,26.5,595.0,516.84,390.26
2016,9,6,15,30,815.0,93.0,1.9,26.0,551.0,463.04,348.47
2016,9,6,15,45,796.5,88.5,1.85,26.0,503.5,407.27,303.23
2016,9,6,16,0,778.0,84.0,1.8,26.0,456.0,352.27,257.31
2016,9,6,16,15,747.5,79.5,1.75,25.5,405.5,294.74,209.14
2016,9,6,16,30,717.0,75.0,1.7,25.0,355.0,239.84,162.47
2016,9,6,16,45,677.0,69.5,1.65,25.0,303.0,182.84,114.83
2016,9,6,17,0,637.0,64.0,1.6,25.0,251.0,132.15,74.81
2016,9,6,17,15,573.5,56.5,1.45,24.0,199.5,82.53,42.13
2016,9,6,17,30,510.0,49.0,1.3,23.0,148.0,40.27,28.91
2016,9,6,17,45,407.5,39.0,1.15,22.0,102.5,29.15,19.03
2016,9,6,18,0,305.0,29.0,1.0,21.0,57.0,22.8,11.92
2016,9,6,18,15,152.5,14.5,1.0,20.5,28.5,14.25,0.0
2016,9,6,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,5,45,65.0,6.5,1.8,16.5,9.0,0.0,0.0
2016,9,7,6,0,130.0,13.0,1.8,17.0,18.0,38.83,0.0
2016,9,7,6,15,257.0,26.5,2.0,17.5,55.5,107.09,64.51
2016,9,7,6,30,384.0,40.0,2.2,18.0,93.0,175.74,127.65
2016,9,7,6,45,465.5,49.5,2.45,19.0,141.0,237.27,181.41
2016,9,7,7,0,547.0,59.0,2.7,20.0,189.0,307.01,241.05
2016,9,7,7,15,599.5,66.0,2.7,20.5,240.5,368.03,292.89
2016,9,7,7,30,652.0,73.0,2.7,21.0,292.0,433.26,346.3
2016,9,7,7,45,689.5,78.0,2.75,22.0,343.5,491.46,391.86
2016,9,7,8,0,727.0,83.0,2.8,23.0,395.0,551.57,437.14
2016,9,7,8,15,753.5,87.5,2.65,23.5,444.5,603.46,474.9
2016,9,7,8,30,780.0,92.0,2.5,24.0,494.0,657.52,512.54
2016,9,7,8,45,800.0,95.0,2.45,24.5,540.0,704.93,543.38
2016,9,7,9,0,820.0,98.0,2.4,25.0,586.0,751.34,572.84
2016,9,7,9,15,835.0,100.5,2.25,25.5,627.0,791.87,596.9
2016,9,7,9,30,850.0,103.0,2.1,26.0,668.0,830.52,619.08
2016,9,7,9,45,859.5,106.0,1.95,27.0,703.0,857.75,631.82
2016,9,7,10,0,869.0,109.0,1.8,28.0,738.0,887.37,645.81
2016,9,7,10,15,877.0,110.5,1.65,28.5,767.0,911.23,656.89
2016,9,7,10,30,885.0,112.0,1.5,29.0,796.0,932.12,665.82
2016,9,7,10,45,891.5,112.5,1.35,29.5,818.0,947.42,671.0
2016,9,7,11,0,898.0,113.0,1.2,30.0,840.0,959.47,674.02
2016,9,7,11,15,901.5,114.0,1.1,30.0,854.0,965.9,675.66
2016,9,7,11,30,905.0,115.0,1.0,30.0,868.0,968.89,675.28
2016,9,7,11,45,907.5,115.0,0.9,30.5,874.5,966.42,670.32
2016,9,7,12,0,910.0,115.0,0.8,31.0,881.0,960.48,663.41
2016,9,7,12,15,909.5,115.0,0.85,31.0,879.5,948.36,657.11
2016,9,7,12,30,909.0,115.0,0.9,31.0,878.0,932.89,648.88
2016,9,7,12,45,883.0,128.0,0.95,31.0,862.0,905.15,633.15
2016,9,7,13,0,857.0,141.0,1.0,31.0,846.0,878.61,618.18
2016,9,7,13,15,852.0,139.5,1.1,30.5,828.0,849.03,603.05
2016,9,7,13,30,847.0,138.0,1.2,30.0,810.0,816.88,585.93
2016,9,7,13,45,839.5,136.5,1.3,30.0,785.0,780.42,564.46
2016,9,7,14,0,832.0,135.0,1.4,30.0,760.0,741.91,541.25
2016,9,7,14,15,821.0,132.5,1.5,29.5,727.5,698.14,514.0
2016,9,7,14,30,810.0,130.0,1.6,29.0,695.0,653.02,484.42
2016,9,7,14,45,795.5,127.5,1.75,29.0,657.0,604.68,450.82
2016,9,7,15,0,781.0,125.0,1.9,29.0,619.0,555.77,415.6
2016,9,7,15,15,762.0,121.0,1.95,28.5,575.5,501.55,375.71
2016,9,7,15,30,743.0,117.0,2.0,28.0,532.0,448.74,335.44
2016,9,7,15,45,717.5,112.5,2.1,28.0,484.0,393.54,291.54
2016,9,7,16,0,692.0,108.0,2.2,28.0,436.0,339.99,247.66
2016,9,7,16,15,657.5,102.0,2.15,27.5,386.0,284.33,201.77
2016,9,7,16,30,623.0,96.0,2.1,27.0,336.0,231.9,158.01
2016,9,7,16,45,576.0,88.0,2.1,26.5,284.5,178.86,114.94
2016,9,7,17,0,529.0,80.0,2.1,26.0,233.0,131.01,78.26
2016,9,7,17,15,459.5,70.0,1.9,25.0,183.5,85.31,48.64
2016,9,7,17,30,390.0,60.0,1.7,24.0,134.0,46.76,34.24
2016,9,7,17,45,288.5,45.5,1.5,23.0,91.0,34.7,23.49
2016,9,7,18,0,187.0,31.0,1.3,22.0,48.0,24.21,12.25
2016,9,7,18,15,93.5,15.5,1.25,21.0,24.0,15.24,0.0
2016,9,7,18,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,1.15,13.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,1.3,14.0,14.0,25.53,0.0
2016,9,8,6,15,185.5,28.5,1.45,14.5,49.5,89.7,53.23
2016,9,8,6,30,302.0,45.0,1.6,15.0,85.0,154.79,113.71
2016,9,8,6,45,387.5,56.5,1.75,16.0,132.0,215.64,166.59
2016,9,8,7,0,473.0,68.0,1.9,17.0,179.0,285.14,225.9
2016,9,8,7,15,306.0,100.0,1.9,17.5,178.5,265.53,213.42
2016,9,8,7,30,139.0,132.0,1.9,18.0,178.0,217.61,175.11
2016,9,8,7,45,164.0,153.5,1.9,18.5,217.0,261.19,210.48
2016,9,8,8,0,189.0,175.0,1.9,19.0,256.0,306.7,246.28
2016,9,8,8,15,455.5,142.0,1.85,19.5,367.5,466.4,373.38
2016,9,8,8,30,722.0,109.0,1.8,20.0,479.0,637.37,502.32
2016,9,8,8,45,743.0,113.5,1.8,20.5,524.5,684.93,533.69
2016,9,8,9,0,764.0,118.0,1.8,21.0,570.0,731.73,563.99
2016,9,8,9,15,780.5,121.0,1.8,21.5,611.0,769.46,587.37
2016,9,8,9,30,797.0,124.0,1.8,22.0,652.0,808.28,611.23
2016,9,8,9,45,813.0,125.0,1.8,22.5,688.5,842.58,631.66
2016,9,8,10,0,829.0,126.0,1.8,23.0,725.0,874.68,650.42
2016,9,8,10,15,838.0,128.0,1.85,23.0,753.5,899.18,665.83
2016,9,8,10,30,847.0,130.0,1.9,23.0,782.0,920.82,679.46
2016,9,8,10,45,853.5,131.5,1.95,23.5,804.0,936.6,688.01
2016,9,8,11,0,860.0,133.0,2.0,24.0,826.0,949.19,694.61
2016,9,8,11,15,863.5,134.0,2.05,24.0,840.0,955.18,698.39
2016,9,8,11,30,867.0,135.0,2.1,24.0,854.0,952.4,696.67
2016,9,8,11,45,870.0,134.5,2.2,24.5,860.0,949.83,694.46
2016,9,8,12,0,873.0,134.0,2.3,25.0,866.0,943.93,690.15
2016,9,8,12,15,872.5,134.0,2.35,25.0,864.0,932.04,682.91
2016,9,8,12,30,872.0,134.0,2.4,25.0,862.0,916.94,673.68
2016,9,8,12,45,861.5,137.5,2.5,25.0,850.0,897.39,661.99
2016,9,8,13,0,851.0,141.0,2.6,25.0,838.0,870.98,645.69
2016,9,8,13,15,845.5,140.0,2.65,25.0,820.0,841.58,626.96
2016,9,8,13,30,840.0,139.0,2.7,25.0,802.0,809.66,606.42
2016,9,8,13,45,836.0,135.5,2.75,25.0,777.5,774.02,583.16
2016,9,8,14,0,832.0,132.0,2.8,25.0,753.0,736.11,558.12
2016,9,8,14,15,821.0,129.5,2.85,24.5,721.0,692.33,528.54
2016,9,8,14,30,810.0,127.0,2.9,24.0,689.0,647.19,496.76
2016,9,8,14,45,799.5,122.5,2.95,24.0,651.5,599.27,461.15
2016,9,8,15,0,789.0,118.0,3.0,24.0,614.0,550.45,423.88
2016,9,8,15,15,770.5,114.5,3.0,23.5,570.5,497.91,383.37
2016,9,8,15,30,752.0,111.0,3.0,23.0,527.0,444.19,340.69
2016,9,8,15,45,731.0,105.0,3.0,23.0,480.0,388.97,294.99
2016,9,8,16,0,710.0,99.0,3.0,23.0,433.0,334.94,249.06
2016,9,8,16,15,676.5,93.5,2.95,22.5,382.5,279.2,201.61
2016,9,8,16,30,643.0,88.0,2.9,22.0,332.0,226.52,156.34
2016,9,8,16,45,601.0,80.0,2.9,21.5,281.5,173.4,111.89
2016,9,8,17,0,559.0,72.0,2.9,21.0,231.0,124.84,73.77
2016,9,8,17,15,491.0,63.0,2.75,20.5,181.5,78.63,43.69
2016,9,8,17,30,423.0,54.0,2.6,20.0,132.0,40.45,29.36
2016,9,8,17,45,321.5,41.0,2.5,19.5,89.0,31.77,21.28
2016,9,8,18,0,220.0,28.0,2.4,19.0,46.0,21.84,9.82
2016,9,8,18,15,110.0,14.0,2.35,18.5,23.0,13.76,0.0
2016,9,8,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
