Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,9,9,5,45,38.0,6.0,0.75,13.5,7.0,0.0,0.0
2016,9,9,6,0,76.0,12.0,0.8,14.0,14.0,26.82,0.0
2016,9,9,6,15,202.5,27.0,0.9,14.5,49.5,91.45,52.18
2016,9,9,6,30,329.0,42.0,1.0,15.0,85.0,159.77,116.57
2016,9,9,6,45,417.0,52.5,1.1,15.5,132.5,221.67,170.61
2016,9,9,7,0,505.0,63.0,1.2,16.0,180.0,292.47,231.25
2016,9,9,7,15,296.5,96.5,1.15,16.5,169.5,256.84,206.23
2016,9,9,7,30,88.0,130.0,1.1,17.0,159.0,183.16,146.86
2016,9,9,7,45,131.5,152.5,1.1,18.0,204.0,241.65,194.16
2016,9,9,8,0,175.0,175.0,1.1,19.0,249.0,298.08,238.11
2016,9,9,8,15,124.0,194.5,1.0,19.5,250.5,292.68,231.64
2016,9,9,8,30,73.0,214.0,0.9,20.0,252.0,275.11,215.74
2016,9,9,8,45,438.5,158.5,0.85,20.5,414.5,506.66,397.21
2016,9,9,9,0,804.0,103.0,0.8,21.0,577.0,741.89,563.14
2016,9,9,9,15,819.5,106.0,0.7,21.5,618.0,782.73,583.66
2016,9,9,9,30,835.0,109.0,0.6,22.0,659.0,821.75,604.74
2016,9,9,9,45,738.5,155.5,0.5,23.0,661.0,814.2,593.95
2016,9,9,10,0,642.0,202.0,0.4,24.0,663.0,795.3,576.35
2016,9,9,10,15,762.0,157.5,0.3,24.5,726.5,865.04,617.56
2016,9,9,10,30,882.0,113.0,0.2,25.0,790.0,926.75,650.78
2016,9,9,10,45,890.0,113.5,0.15,25.5,812.0,943.22,656.86
2016,9,9,11,0,898.0,114.0,0.1,26.0,834.0,956.46,661.85
2016,9,9,11,15,901.5,114.5,0.25,26.0,848.0,962.17,667.26
2016,9,9,11,30,905.0,115.0,0.4,26.0,862.0,964.45,671.35
2016,9,9,11,45,908.0,114.5,0.55,26.5,868.5,961.73,671.38
2016,9,9,12,0,911.0,114.0,0.7,27.0,875.0,955.54,669.36
2016,9,9,12,15,910.5,114.0,0.85,27.0,873.0,943.24,664.82
2016,9,9,12,30,910.0,114.0,1.0,27.0,871.0,927.59,658.07
2016,9,9,12,45,890.5,123.0,1.2,27.0,856.5,901.4,645.2
2016,9,9,13,0,871.0,132.0,1.4,27.0,842.0,872.7,630.25
2016,9,9,13,15,866.0,131.0,1.5,26.5,824.0,846.47,616.46
2016,9,9,13,30,861.0,130.0,1.6,26.0,806.0,814.34,598.46
2016,9,9,13,45,855.0,127.5,1.75,26.0,781.0,777.49,576.27
2016,9,9,14,0,849.0,125.0,1.9,26.0,756.0,738.45,552.11
2016,9,9,14,15,838.5,123.0,1.95,25.5,723.5,694.85,523.63
2016,9,9,14,30,828.0,121.0,2.0,25.0,691.0,649.81,492.65
2016,9,9,14,45,815.5,117.5,2.15,25.0,652.5,600.89,457.49
2016,9,9,15,0,803.0,114.0,2.3,25.0,614.0,551.21,420.54
2016,9,9,15,15,784.5,110.5,2.35,24.5,570.5,498.01,380.15
2016,9,9,15,30,766.0,107.0,2.4,24.0,527.0,445.14,338.58
2016,9,9,15,45,743.0,102.0,2.5,23.5,479.5,387.92,292.45
2016,9,9,16,0,720.0,97.0,2.6,23.0,432.0,333.55,247.03
2016,9,9,16,15,686.0,91.5,2.6,22.5,381.0,277.22,199.2
2016,9,9,16,30,652.0,86.0,2.6,22.0,330.0,224.01,153.57
2016,9,9,16,45,605.5,79.0,2.65,21.5,278.5,170.68,109.27
2016,9,9,17,0,559.0,72.0,2.7,21.0,227.0,122.44,71.93
2016,9,9,17,15,487.5,63.0,2.6,20.0,177.5,76.33,42.68
2016,9,9,17,30,416.0,54.0,2.5,19.0,128.0,40.86,29.79
2016,9,9,17,45,306.5,40.5,2.4,18.0,85.0,31.68,21.23
2016,9,9,18,0,197.0,27.0,2.3,17.0,42.0,21.13,8.23
2016,9,9,18,15,98.5,13.5,2.3,16.5,21.0,13.27,0.0
2016,9,9,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,10,5,45,26.0,5.5,1.45,12.5,6.0,0.0,0.0
2016,9,10,6,0,52.0,11.0,1.5,13.0,12.0,21.02,0.0
2016,9,10,6,15,172.5,27.0,1.55,13.5,46.5,83.31,45.59
2016,9,10,6,30,293.0,43.0,1.6,14.0,81.0,149.18,109.2
2016,9,10,6,45,377.5,55.0,1.7,14.5,127.0,209.4,162.17
2016,9,10,7,0,462.0,67.0,1.8,15.0,173.0,278.2,221.67
2016,9,10,7,15,320.5,97.0,1.75,15.5,179.5,268.28,216.98
2016,9,10,7,30,179.0,127.0,1.7,16.0,186.0,232.37,188.58
2016,9,10,7,45,220.0,146.0,1.65,17.0,230.5,290.55,235.53
2016,9,10,8,0,261.0,165.0,1.6,18.0,275.0,345.92,278.57
2016,9,10,8,15,286.0,183.5,1.55,18.5,317.5,393.25,314.48
2016,9,10,8,30,311.0,202.0,1.5,19.0,360.0,441.87,350.42
2016,9,10,8,45,353.5,213.0,1.45,19.5,408.5,495.85,389.86
2016,9,10,9,0,396.0,224.0,1.4,20.0,457.0,551.87,429.68
2016,9,10,9,15,593.0,173.5,1.4,20.5,549.5,677.74,522.32
2016,9,10,9,30,790.0,123.0,1.4,21.0,642.0,798.47,604.09
2016,9,10,9,45,801.5,126.5,1.4,21.5,676.5,831.32,622.51
2016,9,10,10,0,813.0,130.0,1.4,22.0,711.0,861.79,640.11
2016,9,10,10,15,822.0,132.0,1.5,22.5,739.5,885.84,654.62
2016,9,10,10,30,831.0,134.0,1.6,23.0,768.0,907.06,667.34
2016,9,10,10,45,836.5,135.5,1.7,23.5,789.0,921.58,675.72
2016,9,10,11,0,842.0,137.0,1.8,24.0,810.0,932.93,682.17
2016,9,10,11,15,846.0,138.0,1.9,24.0,824.0,939.14,686.72
2016,9,10,11,30,850.0,139.0,2.0,24.0,838.0,942.04,689.28
2016,9,10,11,45,850.5,139.5,2.1,24.0,843.5,937.87,687.34
2016,9,10,12,0,851.0,140.0,2.2,24.0,849.0,930.4,683.39
2016,9,10,12,15,850.5,140.0,2.3,24.0,846.5,918.25,676.44
2016,9,10,12,30,850.0,140.0,2.4,24.0,844.0,902.93,667.44
2016,9,10,12,45,835.5,146.0,2.55,24.5,831.0,878.61,651.56
2016,9,10,13,0,821.0,152.0,2.7,25.0,818.0,851.79,633.96
2016,9,10,13,15,815.5,150.5,2.8,24.5,799.5,822.48,616.62
2016,9,10,13,30,810.0,149.0,2.9,24.0,781.0,790.76,597.4
2016,9,10,13,45,801.5,147.0,3.0,24.0,756.0,754.04,573.28
2016,9,10,14,0,793.0,145.0,3.1,24.0,731.0,715.46,547.03
2016,9,10,14,15,781.5,142.0,3.15,23.5,698.5,672.21,516.94
2016,9,10,14,30,770.0,139.0,3.2,23.0,666.0,627.78,485.18
2016,9,10,14,45,755.0,135.5,3.25,23.0,628.0,579.14,448.55
2016,9,10,15,0,740.0,132.0,3.3,23.0,590.0,530.49,410.96
2016,9,10,15,15,719.5,128.0,3.3,22.5,547.0,478.51,370.47
2016,9,10,15,30,699.0,124.0,3.3,22.0,504.0,427.2,329.28
2016,9,10,15,45,672.5,118.0,3.35,22.0,457.0,372.6,283.93
2016,9,10,16,0,646.0,112.0,3.4,22.0,410.0,319.87,239.07
2016,9,10,16,15,610.0,105.5,3.35,21.5,360.5,266.16,193.37
2016,9,10,16,30,574.0,99.0,3.3,21.0,311.0,215.94,150.4
2016,9,10,16,45,524.5,90.0,3.3,20.5,261.0,164.89,108.34
2016,9,10,17,0,475.0,81.0,3.3,20.0,211.0,118.77,72.95
2016,9,10,17,15,404.5,69.5,3.2,19.0,163.0,75.33,45.23
2016,9,10,17,30,334.0,58.0,3.1,18.0,115.0,43.64,32.26
2016,9,10,17,45,235.0,41.5,3.05,17.5,75.0,31.9,21.31
2016,9,10,18,0,136.0,25.0,3.0,17.0,35.0,19.56,5.6
2016,9,10,18,15,68.0,12.5,2.95,16.5,17.5,12.29,0.0
2016,9,10,18,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,11,5,45,13.5,4.0,2.0,12.5,4.5,0.0,0.0
2016,9,11,6,0,27.0,8.0,2.1,13.0,9.0,13.13,0.0
2016,9,11,6,15,118.5,27.0,2.15,13.0,40.5,69.26,35.67
2016,9,11,6,30,210.0,46.0,2.2,13.0,72.0,127.37,93.69
2016,9,11,6,45,287.0,61.5,2.3,13.5,116.0,183.17,142.78
2016,9,11,7,0,364.0,77.0,2.4,14.0,160.0,247.14,198.33
2016,9,11,7,15,182.0,77.5,2.4,14.5,119.0,174.34,141.5
2016,9,11,7,30,0.0,78.0,2.4,15.0,78.0,76.27,59.08
2016,9,11,7,45,0.0,93.0,2.4,15.5,93.0,91.23,71.5
2016,9,11,8,0,0.0,108.0,2.4,16.0,108.0,106.19,83.58
2016,9,11,8,15,0.0,124.0,2.35,16.5,124.0,122.18,96.3
2016,9,11,8,30,0.0,140.0,2.3,17.0,140.0,138.17,108.82
2016,9,11,8,45,14.0,181.5,2.3,17.5,190.0,190.98,151.26
2016,9,11,9,0,28.0,223.0,2.3,18.0,240.0,252.71,199.72
2016,9,11,9,15,52.0,256.5,2.3,18.5,290.0,308.23,242.6
2016,9,11,9,30,76.0,290.0,2.3,19.0,340.0,364.94,285.51
2016,9,11,9,45,43.5,259.0,2.35,19.5,288.0,303.84,236.69
2016,9,11,10,0,11.0,228.0,2.4,20.0,236.0,235.36,182.15
2016,9,11,10,15,61.0,295.0,2.45,20.0,341.0,357.74,277.58
2016,9,11,10,30,111.0,362.0,2.5,20.0,446.0,474.96,365.5
2016,9,11,10,45,114.5,373.5,2.55,20.5,462.5,499.01,381.44
2016,9,11,11,0,118.0,385.0,2.6,21.0,479.0,513.58,390.98
2016,9,11,11,15,170.0,392.0,2.65,21.0,530.0,567.47,431.42
2016,9,11,11,30,222.0,399.0,2.7,21.0,581.0,620.69,470.65
2016,9,11,11,45,410.5,338.0,2.8,21.0,677.5,740.4,561.02
2016,9,11,12,0,599.0,277.0,2.9,21.0,774.0,842.62,636.73
2016,9,11,12,15,600.5,275.5,2.95,21.0,772.0,832.79,629.37
2016,9,11,12,30,602.0,274.0,3.0,21.0,770.0,820.6,621.3
2016,9,11,12,45,621.0,256.0,3.15,21.0,762.5,805.78,612.69
2016,9,11,13,0,640.0,238.0,3.3,21.0,755.0,786.85,601.09
2016,9,11,13,15,616.0,245.0,3.35,21.0,733.0,754.77,578.21
2016,9,11,13,30,592.0,252.0,3.4,21.0,711.0,720.79,553.85
2016,9,11,13,45,712.5,187.5,3.5,21.0,722.5,726.1,561.35
2016,9,11,14,0,833.0,123.0,3.6,21.0,734.0,719.14,559.02
2016,9,11,14,15,715.0,161.5,3.6,20.5,670.0,644.04,502.86
2016,9,11,14,30,597.0,200.0,3.6,20.0,606.0,575.28,450.47
2016,9,11,14,45,696.0,154.5,3.65,20.0,601.0,560.32,440.18
2016,9,11,15,0,795.0,109.0,3.7,20.0,596.0,535.85,421.14
2016,9,11,15,15,776.5,105.5,3.7,19.5,553.0,483.09,379.02
2016,9,11,15,30,758.0,102.0,3.7,19.0,510.0,430.69,335.97
2016,9,11,15,45,738.0,96.5,3.75,18.5,464.0,374.75,288.94
2016,9,11,16,0,718.0,91.0,3.8,18.0,418.0,321.32,242.55
2016,9,11,16,15,685.0,86.0,3.75,17.5,368.0,266.08,194.09
2016,9,11,16,30,652.0,81.0,3.7,17.0,318.0,213.85,148.03
2016,9,11,16,45,607.0,74.0,3.7,17.0,267.5,161.11,103.15
2016,9,11,17,0,562.0,67.0,3.7,17.0,217.0,113.29,65.83
2016,9,11,17,15,491.0,58.0,3.6,16.0,168.5,67.6,37.6
2016,9,11,17,30,420.0,49.0,3.5,15.0,120.0,36.89,26.71
2016,9,11,17,45,305.0,36.5,3.45,14.5,78.0,28.5,18.54
2016,9,11,18,0,190.0,24.0,3.4,14.0,36.0,18.86,3.04
2016,9,11,18,15,95.0,12.0,3.3,13.5,18.0,11.8,0.0
2016,9,11,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,12,5,45,11.5,5.5,1.7,11.0,5.5,0.0,0.0
2016,9,12,6,0,23.0,11.0,1.8,11.0,11.0,15.27,0.0
2016,9,12,6,15,149.5,28.0,1.85,11.5,45.0,77.69,37.7
2016,9,12,6,30,276.0,45.0,1.9,12.0,79.0,146.09,107.23
2016,9,12,6,45,378.0,56.0,1.95,12.5,126.5,208.94,162.64
2016,9,12,7,0,480.0,67.0,2.0,13.0,174.0,284.21,227.85
2016,9,12,7,15,240.0,68.0,1.95,13.5,121.5,196.77,160.35
2016,9,12,7,30,0.0,69.0,1.9,14.0,69.0,66.98,51.42
2016,9,12,7,45,0.0,82.0,1.85,14.5,82.0,79.88,62.25
2016,9,12,8,0,0.0,95.0,1.8,15.0,95.0,92.79,72.74
2016,9,12,8,15,0.0,120.5,1.75,15.5,120.5,118.6,93.7
2016,9,12,8,30,0.0,146.0,1.7,16.0,146.0,144.47,114.3
2016,9,12,8,45,1.0,157.5,1.65,16.5,158.0,156.49,123.42
2016,9,12,9,0,2.0,169.0,1.6,17.0,170.0,168.62,132.53
2016,9,12,9,15,39.5,229.0,1.6,17.5,254.5,268.08,211.63
2016,9,12,9,30,77.0,289.0,1.6,18.0,339.0,364.72,285.48
2016,9,12,9,45,69.5,300.5,1.65,18.5,347.5,371.32,288.64
2016,9,12,10,0,62.0,312.0,1.7,19.0,356.0,377.37,291.88
2016,9,12,10,15,191.0,326.5,1.8,19.0,469.5,516.0,398.49
2016,9,12,10,30,320.0,341.0,1.9,19.0,583.0,657.97,502.73
2016,9,12,10,45,620.5,226.0,2.0,19.5,712.0,821.39,623.65
2016,9,12,11,0,921.0,111.0,2.1,20.0,841.0,967.84,720.66
2016,9,12,11,15,925.0,111.5,2.15,20.0,855.5,973.83,723.03
2016,9,12,11,30,929.0,112.0,2.2,20.0,870.0,976.29,724.73
2016,9,12,11,45,931.5,112.0,2.3,20.0,876.0,973.26,723.52
2016,9,12,12,0,934.0,112.0,2.4,20.0,882.0,966.67,720.09
2016,9,12,12,15,934.0,112.0,2.45,20.0,880.0,954.29,712.42
2016,9,12,12,30,934.0,112.0,2.5,20.0,878.0,938.46,702.57
2016,9,12,12,45,927.5,113.5,2.6,20.0,866.5,915.21,688.22
2016,9,12,13,0,921.0,115.0,2.7,20.0,855.0,888.92,671.78
2016,9,12,13,15,916.5,114.0,2.75,19.5,836.5,858.84,653.51
2016,9,12,13,30,912.0,113.0,2.8,19.0,818.0,825.96,633.13
2016,9,12,13,45,907.5,111.0,2.85,19.0,792.5,789.44,608.79
2016,9,12,14,0,903.0,109.0,2.9,19.0,767.0,750.47,582.49
2016,9,12,14,15,765.0,148.5,2.9,18.5,689.0,661.93,517.8
2016,9,12,14,30,627.0,188.0,2.9,18.0,611.0,580.21,455.95
2016,9,12,14,45,591.0,186.0,2.95,18.0,566.5,527.19,415.46
2016,9,12,15,0,555.0,184.0,3.0,18.0,522.0,475.06,374.66
2016,9,12,15,15,480.0,190.0,2.95,17.5,467.5,414.88,327.2
2016,9,12,15,30,405.0,196.0,2.9,17.0,413.0,361.04,284.18
2016,9,12,15,45,348.5,186.0,2.9,17.0,360.5,306.92,240.23
2016,9,12,16,0,292.0,176.0,2.9,17.0,308.0,258.11,200.37
2016,9,12,16,15,156.0,153.0,2.9,16.5,222.5,183.59,142.4
2016,9,12,16,30,20.0,130.0,2.9,16.0,137.0,126.64,99.99
2016,9,12,16,45,12.5,110.5,2.9,15.5,114.5,105.5,82.98
2016,9,12,17,0,5.0,91.0,2.9,15.0,92.0,85.34,66.48
2016,9,12,17,15,2.5,70.5,2.85,14.5,71.0,65.6,49.79
2016,9,12,17,30,0.0,50.0,2.8,14.0,50.0,46.67,35.32
2016,9,12,17,45,0.0,32.0,2.75,13.5,32.0,30.34,19.98
2016,9,12,18,0,0.0,14.0,2.7,13.0,14.0,13.51,0.0
2016,9,12,18,15,0.0,7.0,2.65,12.5,7.0,6.88,0.0
2016,9,12,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,9,13,5,45,11.5,4.0,1.15,11.5,4.0,0.0,0.0
2016,9,13,6,0,23.0,8.0,1.2,12.0,8.0,12.29,0.0
2016,9,13,6,15,125.5,26.5,1.2,12.0,40.0,69.35,30.1
2016,9,13,6,30,228.0,45.0,1.2,12.0,72.0,131.46,96.08
2016,9,13,6,45,313.5,59.5,1.3,12.5,117.0,189.75,147.45
2016,9,13,7,0,399.0,74.0,1.4,13.0,162.0,257.18,205.79
2016,9,13,7,15,459.0,85.0,1.45,13.5,211.5,317.3,257.46
2016,9,13,7,30,519.0,96.0,1.5,14.0,261.0,382.77,311.95
2016,9,13,7,45,570.0,102.0,1.55,14.5,312.5,445.28,362.44
2016,9,13,8,0,621.0,108.0,1.6,15.0,364.0,509.04,412.33
2016,9,13,8,15,652.5,114.0,1.65,15.5,412.5,562.98,453.13
2016,9,13,8,30,684.0,120.0,1.7,16.0,461.0,617.68,493.35
2016,9,13,8,45,713.0,122.5,1.8,16.5,507.5,667.07,529.02
2016,9,13,9,0,742.0,125.0,1.9,17.0,554.0,716.27,563.01
2016,9,13,9,15,759.5,128.5,1.95,17.5,594.5,756.96,589.52
2016,9,13,9,30,777.0,132.0,2.0,18.0,635.0,796.1,614.64
2016,9,13,9,45,788.5,135.5,2.1,18.5,669.5,825.21,632.95
2016,9,13,10,0,800.0,139.0,2.2,19.0,704.0,855.14,651.83
2016,9,13,10,15,810.0,141.5,2.2,19.0,733.0,880.12,667.58
2016,9,13,10,30,820.0,144.0,2.2,19.0,762.0,902.32,681.5
2016,9,13,10,45,833.5,141.5,2.2,19.5,785.0,919.4,690.7
2016,9,13,11,0,847.0,139.0,2.2,20.0,808.0,933.48,697.97
2016,9,13,11,15,851.5,140.0,2.2,20.0,822.0,939.88,701.57
2016,9,13,11,30,856.0,141.0,2.2,20.0,836.0,942.96,703.16
2016,9,13,11,45,864.5,137.5,2.2,20.5,843.5,941.54,700.6
2016,9,13,12,0,873.0,134.0,2.2,21.0,851.0,931.9,692.76
2016,9,13,12,15,872.5,134.0,2.15,21.0,848.5,919.6,684.19
2016,9,13,12,30,872.0,134.0,2.1,21.0,846.0,904.09,673.62
2016,9,13,12,45,874.5,130.0,2.1,21.5,836.5,883.92,659.28
2016,9,13,13,0,877.0,126.0,2.1,22.0,827.0,860.58,642.95
2016,9,13,13,15,872.0,125.0,2.05,22.0,808.5,831.14,623.33
2016,9,13,13,30,867.0,124.0,2.0,22.0,790.0,801.28,603.46
2016,9,13,13,45,862.0,121.0,2.0,22.0,764.5,764.27,579.0
2016,9,13,14,0,857.0,118.0,2.0,22.0,739.0,724.99,552.82
2016,9,13,14,15,846.5,116.0,2.0,22.0,706.5,680.98,521.57
2016,9,13,14,30,836.0,114.0,2.0,22.0,674.0,635.52,488.28
2016,9,13,14,45,823.0,110.5,2.0,22.0,635.5,585.92,451.16
2016,9,13,15,0,810.0,107.0,2.0,22.0,597.0,535.6,412.46
2016,9,13,15,15,791.0,103.5,2.0,21.5,552.5,481.91,370.83
2016,9,13,15,30,772.0,100.0,2.0,21.0,508.0,428.61,328.07
2016,9,13,15,45,746.5,95.5,2.05,21.0,460.0,370.89,280.16
2016,9,13,16,0,721.0,91.0,2.1,21.0,412.0,316.24,233.42
2016,9,13,16,15,685.5,85.5,2.1,20.5,361.5,259.9,185.19
2016,9,13,16,30,650.0,80.0,2.1,20.0,311.0,206.87,139.59
2016,9,13,16,45,598.0,73.5,2.1,19.5,259.5,153.98,96.19
2016,9,13,17,0,546.0,67.0,2.1,19.0,208.0,106.84,61.09
2016,9,13,17,15,470.0,57.5,1.85,18.0,159.0,62.05,35.02
2016,9,13,17,30,394.0,48.0,1.6,17.0,110.0,36.75,26.24
2016,9,13,17,45,274.5,34.0,1.4,16.5,69.5,26.79,16.5
2016,9,13,18,0,155.0,20.0,1.2,16.0,29.0,15.71,0.0
2016,9,13,18,15,77.5,10.0,1.2,15.5,14.5,9.83,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,6,15,126.0,21.0,1.0,13.5,35.5,61.94,22.47
2016,9,14,6,30,252.0,42.0,1.1,14.0,71.0,134.91,97.11
2016,9,14,6,45,339.0,55.5,1.25,14.5,116.5,193.74,148.91
2016,9,14,7,0,426.0,69.0,1.4,15.0,162.0,261.87,207.63
2016,9,14,7,15,486.0,79.0,1.4,15.5,211.5,324.01,260.61
2016,9,14,7,30,546.0,89.0,1.4,16.0,261.0,390.3,315.25
2016,9,14,7,45,588.0,96.5,1.4,16.5,311.5,448.47,361.76
2016,9,14,8,0,630.0,104.0,1.4,17.0,362.0,509.07,408.48
2016,9,14,8,15,661.0,110.0,1.35,17.5,410.5,562.95,448.22
2016,9,14,8,30,692.0,116.0,1.3,18.0,459.0,617.54,487.09
2016,9,14,8,45,715.5,120.5,1.3,18.5,504.5,665.36,520.18
2016,9,14,9,0,739.0,125.0,1.3,19.0,550.0,712.61,551.31
2016,9,14,9,15,756.5,129.0,1.35,19.0,590.5,753.69,578.66
2016,9,14,9,30,774.0,133.0,1.4,19.0,631.0,793.21,604.73
2016,9,14,9,45,825.0,117.5,1.45,19.5,674.0,834.67,630.72
2016,9,14,10,0,876.0,102.0,1.5,20.0,717.0,873.15,654.38
2016,9,14,10,15,884.0,103.5,1.55,20.5,745.5,896.57,667.83
2016,9,14,10,30,892.0,105.0,1.6,21.0,774.0,916.96,679.45
2016,9,14,10,45,898.5,105.5,1.65,21.5,795.5,931.74,687.45
2016,9,14,11,0,905.0,106.0,1.7,22.0,817.0,943.22,693.42
2016,9,14,11,15,908.5,106.5,1.75,22.0,831.0,948.55,696.87
2016,9,14,11,30,912.0,107.0,1.8,22.0,845.0,950.41,698.25
2016,9,14,11,45,914.5,107.0,1.9,22.5,850.5,947.32,695.82
2016,9,14,12,0,917.0,107.0,2.0,23.0,856.0,940.72,691.23
2016,9,14,12,15,916.5,107.0,2.05,23.0,853.5,927.97,683.49
2016,9,14,12,30,916.0,107.0,2.1,23.0,851.0,911.84,673.66
2016,9,14,12,45,907.0,110.0,2.2,23.0,839.0,888.27,659.4
2016,9,14,13,0,898.0,113.0,2.3,23.0,827.0,861.83,643.17
2016,9,14,13,15,893.5,112.0,2.35,23.0,808.5,832.24,624.29
2016,9,14,13,30,889.0,111.0,2.4,23.0,790.0,799.93,603.44
2016,9,14,13,45,883.5,108.5,2.45,23.0,764.5,762.82,579.1
2016,9,14,14,0,878.0,106.0,2.5,23.0,739.0,723.42,552.91
2016,9,14,14,15,868.0,104.0,2.5,23.0,706.5,679.41,521.75
2016,9,14,14,30,858.0,102.0,2.5,23.0,674.0,633.97,488.13
2016,9,14,14,45,847.0,99.0,2.55,23.0,635.5,585.1,451.37
2016,9,14,15,0,836.0,96.0,2.6,23.0,597.0,535.26,412.78
2016,9,14,15,15,817.5,93.0,2.6,22.5,552.5,481.11,370.36
2016,9,14,15,30,799.0,90.0,2.6,22.0,508.0,427.24,326.73
2016,9,14,15,45,777.5,85.0,2.65,22.0,460.5,370.89,279.33
2016,9,14,16,0,756.0,80.0,2.7,22.0,413.0,315.7,231.66
2016,9,14,16,15,722.0,75.5,2.65,21.5,362.0,259.16,182.82
2016,9,14,16,30,688.0,71.0,2.6,21.0,311.0,203.6,134.9
2016,9,14,16,45,642.5,64.5,2.55,20.5,260.0,149.74,90.47
2016,9,14,17,0,597.0,58.0,2.5,20.0,209.0,100.82,54.23
2016,9,14,17,15,521.0,50.0,2.25,19.0,159.0,54.71,28.72
2016,9,14,17,30,445.0,42.0,2.0,18.0,109.0,31.4,21.44
2016,9,14,17,45,322.0,30.0,1.75,17.5,68.5,23.21,13.18
2016,9,14,18,0,199.0,18.0,1.5,17.0,28.0,14.37,0.0
2016,9,14,18,15,99.5,9.0,1.5,16.5,14.0,8.85,0.0
2016,9,14,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,15,6,15,194.0,16.5,0.9,13.5,38.5,73.85,22.15
2016,9,15,6,30,388.0,33.0,1.0,14.0,77.0,165.5,117.44
2016,9,15,6,45,478.0,41.5,1.1,14.5,125.0,227.79,173.57
2016,9,15,7,0,568.0,50.0,1.2,15.0,173.0,299.29,235.74
2016,9,15,7,15,624.5,56.5,1.1,15.5,224.5,361.73,289.14
2016,9,15,7,30,681.0,63.0,1.0,16.0,276.0,426.78,342.4
2016,9,15,7,45,719.0,67.5,0.9,17.0,327.5,485.49,387.68
2016,9,15,8,0,757.0,72.0,0.8,18.0,379.0,546.0,431.92
2016,9,15,8,15,784.0,75.5,0.7,18.5,428.5,599.7,469.78
2016,9,15,8,30,811.0,79.0,0.6,19.0,478.0,653.49,505.68
2016,9,15,8,45,830.5,82.0,0.55,20.0,524.0,701.03,534.04
2016,9,15,9,0,850.0,85.0,0.5,21.0,570.0,747.41,560.69
2016,9,15,9,15,864.5,87.0,0.4,21.5,611.0,782.64,579.35
2016,9,15,9,30,879.0,89.0,0.3,22.0,652.0,820.34,599.26
2016,9,15,9,45,891.5,90.0,0.25,22.5,687.5,852.99,616.33
2016,9,15,10,0,904.0,91.0,0.2,23.0,723.0,883.07,631.59
2016,9,15,10,15,911.5,92.5,0.3,23.0,751.5,906.51,646.62
2016,9,15,10,30,919.0,94.0,0.4,23.0,780.0,926.82,660.04
2016,9,15,10,45,923.5,95.0,0.55,23.5,801.0,940.58,669.39
2016,9,15,11,0,928.0,96.0,0.7,24.0,822.0,950.91,676.78
2016,9,15,11,15,931.0,96.5,0.85,24.0,835.5,955.82,682.15
2016,9,15,11,30,934.0,97.0,1.0,24.0,849.0,957.17,685.35
2016,9,15,11,45,934.5,98.0,1.15,24.5,854.0,953.19,683.86
2016,9,15,12,0,935.0,99.0,1.3,25.0,859.0,945.65,680.1
2016,9,15,12,15,934.5,99.0,1.4,25.0,856.5,932.64,673.4
2016,9,15,12,30,934.0,99.0,1.5,25.0,854.0,916.19,664.52
2016,9,15,12,45,919.5,105.0,1.6,25.0,840.0,890.73,649.76
2016,9,15,13,0,905.0,111.0,1.7,25.0,826.0,862.53,633.11
2016,9,15,13,15,900.0,110.0,1.75,24.5,807.5,832.3,615.62
2016,9,15,13,30,895.0,109.0,1.8,24.0,789.0,799.36,596.09
2016,9,15,13,45,887.5,107.5,1.9,24.0,762.5,761.55,572.24
2016,9,15,14,0,880.0,106.0,2.0,24.0,736.0,721.55,546.52
2016,9,15,14,15,869.5,104.0,2.05,24.0,703.0,677.1,515.6
2016,9,15,14,30,859.0,102.0,2.1,24.0,670.0,631.26,482.34
2016,9,15,14,45,845.5,99.5,2.15,24.0,631.0,581.4,445.21
2016,9,15,15,0,832.0,97.0,2.2,24.0,592.0,530.79,406.41
2016,9,15,15,15,813.0,94.0,2.2,23.5,547.5,476.62,364.3
2016,9,15,15,30,794.0,91.0,2.2,23.0,503.0,422.79,321.0
2016,9,15,15,45,769.5,86.5,2.25,23.0,455.0,366.11,273.73
2016,9,15,16,0,745.0,82.0,2.3,23.0,407.0,310.94,226.48
2016,9,15,16,15,709.5,77.5,2.25,22.5,355.5,252.76,176.78
2016,9,15,16,30,674.0,73.0,2.2,22.0,304.0,199.59,131.23
2016,9,15,16,45,623.5,66.5,2.15,21.5,252.5,145.97,87.73
2016,9,15,17,0,573.0,60.0,2.1,21.0,201.0,97.9,52.94
2016,9,15,17,15,492.5,51.0,2.0,20.0,152.0,52.49,28.49
2016,9,15,17,30,412.0,42.0,1.9,19.0,103.0,31.76,21.57
2016,9,15,17,45,279.0,29.5,1.8,18.0,63.5,23.05,12.63
2016,9,15,18,0,146.0,17.0,1.7,17.0,24.0,13.65,0.0
2016,9,15,18,15,73.0,8.5,1.65,16.5,12.0,8.36,0.0
2016,9,15,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,15,181.0,16.5,1.05,13.5,36.5,70.06,15.06
2016,9,16,6,30,362.0,33.0,1.2,14.0,73.0,157.25,111.03
2016,9,16,6,45,455.5,42.0,1.4,15.0,120.5,219.79,167.19
2016,9,16,7,0,549.0,51.0,1.6,16.0,168.0,291.92,229.57
2016,9,16,7,15,607.0,57.5,1.6,16.5,219.5,353.97,283.13
2016,9,16,7,30,665.0,64.0,1.6,17.0,271.0,420.78,338.56
2016,9,16,7,45,704.0,69.0,1.6,18.0,322.5,477.65,383.63
2016,9,16,8,0,743.0,74.0,1.6,19.0,374.0,538.56,429.79
2016,9,16,8,15,771.0,77.5,1.6,19.5,423.0,592.23,469.57
2016,9,16,8,30,799.0,81.0,1.6,20.0,472.0,646.09,508.08
2016,9,16,8,45,819.0,84.0,1.65,21.0,518.0,693.46,538.55
2016,9,16,9,0,839.0,87.0,1.7,22.0,564.0,739.73,567.56
2016,9,16,9,15,854.0,89.5,1.6,22.5,605.0,775.44,588.41
2016,9,16,9,30,869.0,92.0,1.5,23.0,646.0,813.71,610.56
2016,9,16,9,45,881.5,93.5,1.45,23.5,681.5,846.55,629.12
2016,9,16,10,0,894.0,95.0,1.4,24.0,717.0,876.85,645.74
2016,9,16,10,15,902.0,96.5,1.25,24.5,745.5,900.44,656.38
2016,9,16,10,30,910.0,98.0,1.1,25.0,774.0,920.93,664.74
2016,9,16,10,45,915.5,99.0,0.95,25.5,795.0,935.39,669.0
2016,9,16,11,0,921.0,100.0,0.8,26.0,816.0,946.45,670.98
2016,9,16,11,15,924.0,100.5,0.65,26.0,829.5,951.22,670.26
2016,9,16,11,30,927.0,101.0,0.5,26.0,843.0,952.45,667.41
2016,9,16,11,45,928.0,101.5,0.35,26.5,848.5,948.32,660.13
2016,9,16,12,0,929.0,102.0,0.2,27.0,854.0,940.64,651.14
2016,9,16,12,15,928.5,102.0,0.2,27.0,851.5,927.6,643.41
2016,9,16,12,30,928.0,102.0,0.2,27.0,849.0,911.13,633.78
2016,9,16,12,45,920.5,104.5,0.25,27.5,837.0,888.01,619.88
2016,9,16,13,0,913.0,107.0,0.3,28.0,825.0,861.91,604.27
2016,9,16,13,15,908.5,106.0,0.4,27.5,806.5,831.82,589.41
2016,9,16,13,30,904.0,105.0,0.5,27.0,788.0,798.97,572.53
2016,9,16,13,45,897.5,103.5,0.6,27.0,762.0,761.56,551.18
2016,9,16,14,0,891.0,102.0,0.7,27.0,736.0,721.86,527.87
2016,9,16,14,15,881.0,100.0,0.8,27.0,703.0,677.3,499.39
2016,9,16,14,30,871.0,98.0,0.9,27.0,670.0,631.14,468.21
2016,9,16,14,45,755.5,123.5,1.0,27.0,598.0,550.12,410.59
2016,9,16,15,0,640.0,149.0,1.1,27.0,526.0,477.66,357.74
2016,9,16,15,15,724.5,118.0,1.15,26.5,514.5,453.86,339.77
2016,9,16,15,30,809.0,87.0,1.2,26.0,503.0,421.85,313.4
2016,9,16,15,45,785.0,83.0,1.3,26.0,454.5,365.12,267.25
2016,9,16,16,0,761.0,79.0,1.4,26.0,406.0,309.82,220.97
2016,9,16,16,15,726.0,74.5,1.45,25.5,354.5,252.98,173.26
2016,9,16,16,30,691.0,70.0,1.5,25.0,303.0,197.22,126.52
2016,9,16,16,45,639.5,63.5,1.55,24.5,251.5,142.71,83.2
2016,9,16,17,0,588.0,57.0,1.6,24.0,200.0,93.84,48.83
2016,9,16,17,15,506.5,48.5,1.55,23.0,150.0,48.33,25.69
2016,9,16,17,30,425.0,40.0,1.5,22.0,100.0,30.23,19.9
2016,9,16,17,45,286.5,27.5,1.45,21.0,60.5,21.43,10.67
2016,9,16,18,0,148.0,15.0,1.4,20.0,21.0,14.74,0.0
2016,9,16,18,15,74.0,7.5,1.45,19.5,10.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,17,6,15,182.5,16.0,1.0,14.5,35.5,69.2,7.64
2016,9,17,6,30,365.0,32.0,1.1,15.0,71.0,156.58,109.27
2016,9,17,6,45,461.0,40.5,1.25,16.0,118.5,219.37,165.7
2016,9,17,7,0,557.0,49.0,1.4,17.0,166.0,292.01,228.18
2016,9,17,7,15,614.5,55.0,1.3,17.5,217.0,353.51,280.83
2016,9,17,7,30,672.0,61.0,1.2,18.0,268.0,417.75,333.59
2016,9,17,7,45,712.0,65.5,1.2,19.0,319.5,476.92,379.94
2016,9,17,8,0,752.0,70.0,1.2,20.0,371.0,538.08,425.74
2016,9,17,8,15,779.0,73.5,1.15,20.5,420.0,591.37,464.34
2016,9,17,8,30,806.0,77.0,1.1,21.0,469.0,644.75,501.35
2016,9,17,8,45,825.5,79.5,1.1,22.0,514.5,691.34,530.29
2016,9,17,9,0,845.0,82.0,1.1,23.0,560.0,732.34,554.63
2016,9,17,9,15,859.5,84.5,1.05,23.5,600.5,772.28,578.22
2016,9,17,9,30,874.0,87.0,1.0,24.0,641.0,810.23,599.95
2016,9,17,9,45,885.5,88.0,0.95,24.5,676.0,841.73,617.02
2016,9,17,10,0,897.0,89.0,0.9,25.0,711.0,870.63,632.18
2016,9,17,10,15,810.0,133.5,0.8,25.5,712.0,863.86,623.54
2016,9,17,10,30,723.0,178.0,0.7,26.0,713.0,848.7,610.16
2016,9,17,10,45,822.5,136.0,0.65,26.5,761.0,895.18,636.89
2016,9,17,11,0,922.0,94.0,0.6,27.0,809.0,938.33,660.11
2016,9,17,11,15,925.0,94.5,0.65,27.0,822.0,943.05,662.89
2016,9,17,11,30,928.0,95.0,0.7,27.0,835.0,944.23,664.19
2016,9,17,11,45,928.5,95.5,0.75,27.5,839.5,939.59,660.77
2016,9,17,12,0,929.0,96.0,0.8,28.0,844.0,931.41,655.36
2016,9,17,12,15,928.5,96.0,0.9,28.0,841.5,918.33,649.2
2016,9,17,12,30,928.0,96.0,1.0,28.0,839.0,901.82,640.9
2016,9,17,12,45,914.0,101.5,1.15,28.0,825.0,876.36,627.57
2016,9,17,13,0,900.0,107.0,1.3,28.0,811.0,848.17,612.21
2016,9,17,13,15,769.0,164.0,1.35,28.0,755.5,781.57,570.14
2016,9,17,13,30,638.0,221.0,1.4,28.0,700.0,713.95,523.91
2016,9,17,13,45,643.0,207.5,1.5,28.0,676.0,680.33,502.8
2016,9,17,14,0,648.0,194.0,1.6,28.0,652.0,644.5,479.24
2016,9,17,14,15,750.5,146.5,1.6,28.0,653.5,636.13,475.04
2016,9,17,14,30,853.0,99.0,1.6,28.0,655.0,617.89,462.88
2016,9,17,14,45,838.5,96.5,1.65,28.0,615.5,567.74,426.13
2016,9,17,15,0,824.0,94.0,1.7,28.0,576.0,516.97,388.0
2016,9,17,15,15,805.0,91.0,1.7,27.5,532.0,463.26,346.99
2016,9,17,15,30,786.0,88.0,1.7,27.0,488.0,409.92,304.81
2016,9,17,15,45,760.5,84.0,1.7,27.0,440.0,353.93,258.81
2016,9,17,16,0,735.0,80.0,1.7,27.0,392.0,299.57,212.99
2016,9,17,16,15,699.0,75.5,1.65,26.0,341.5,242.11,165.17
2016,9,17,16,30,663.0,71.0,1.6,25.0,291.0,189.7,121.44
2016,9,17,16,45,611.0,64.0,1.55,24.5,240.5,136.47,79.4
2016,9,17,17,0,559.0,57.0,1.5,24.0,190.0,88.97,46.46
2016,9,17,17,15,475.5,48.5,1.4,23.0,141.5,45.47,25.09
2016,9,17,17,30,392.0,40.0,1.3,22.0,93.0,30.59,20.12
2016,9,17,17,45,254.5,27.0,1.2,21.5,55.5,21.27,9.83
2016,9,17,18,0,117.0,14.0,1.1,21.0,18.0,13.76,0.0
2016,9,17,18,15,58.5,7.0,1.1,20.5,9.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,6,15,179.5,15.0,1.35,17.0,34.0,66.66,0.0
2016,9,18,6,30,359.0,30.0,1.6,18.0,68.0,152.18,104.11
2016,9,18,6,45,454.5,38.5,1.85,19.0,114.5,214.16,159.9
2016,9,18,7,0,550.0,47.0,2.1,20.0,161.0,286.03,221.55
2016,9,18,7,15,607.5,53.5,2.1,20.5,211.5,347.6,274.45
2016,9,18,7,30,665.0,60.0,2.1,21.0,262.0,411.97,327.83
2016,9,18,7,45,704.5,64.0,2.1,22.0,313.0,469.85,373.6
2016,9,18,8,0,744.0,68.0,2.1,23.0,364.0,529.67,418.91
2016,9,18,8,15,771.0,71.5,2.05,23.5,412.5,582.51,457.87
2016,9,18,8,30,798.0,75.0,2.0,24.0,461.0,635.46,495.4
2016,9,18,8,45,818.5,77.5,2.0,25.0,506.0,682.37,525.17
2016,9,18,9,0,839.0,80.0,2.0,26.0,551.0,723.8,550.36
2016,9,18,9,15,853.5,82.0,1.8,26.5,591.5,762.91,572.96
2016,9,18,9,30,868.0,84.0,1.6,27.0,632.0,800.03,593.41
2016,9,18,9,45,885.0,83.0,1.45,28.0,668.0,833.63,610.09
2016,9,18,10,0,902.0,82.0,1.3,29.0,704.0,864.88,624.64
2016,9,18,10,15,909.5,83.5,1.1,29.5,732.0,888.07,634.02
2016,9,18,10,30,917.0,85.0,0.9,30.0,760.0,908.11,640.95
2016,9,18,10,45,922.0,85.5,0.7,30.5,780.5,921.53,643.31
2016,9,18,11,0,927.0,86.0,0.5,31.0,801.0,931.53,643.33
2016,9,18,11,15,930.5,86.5,0.55,31.0,814.0,936.67,646.81
2016,9,18,11,30,934.0,87.0,0.6,31.0,827.0,938.25,648.36
2016,9,18,11,45,935.5,87.0,0.65,31.5,832.5,933.9,645.19
2016,9,18,12,0,937.0,87.0,0.7,32.0,838.0,925.99,640.04
2016,9,18,12,15,936.0,87.0,0.85,32.0,835.0,912.34,634.61
2016,9,18,12,30,935.0,87.0,1.0,32.0,832.0,895.27,626.91
2016,9,18,12,45,928.0,89.0,1.15,32.5,819.5,871.91,613.83
2016,9,18,13,0,921.0,91.0,1.3,33.0,807.0,845.55,598.62
2016,9,18,13,15,916.0,90.5,1.4,32.5,788.5,815.34,582.49
2016,9,18,13,30,911.0,90.0,1.5,32.0,770.0,782.38,564.25
2016,9,18,13,45,905.0,88.5,1.6,32.0,744.0,745.09,541.66
2016,9,18,14,0,899.0,87.0,1.7,32.0,718.0,705.46,517.14
2016,9,18,14,15,889.0,85.5,1.75,32.0,685.0,661.13,487.42
2016,9,18,14,30,879.0,84.0,1.8,32.0,652.0,615.18,455.03
2016,9,18,14,45,866.0,81.5,1.85,32.0,613.5,565.21,418.83
2016,9,18,15,0,853.0,79.0,1.9,32.0,575.0,514.39,380.87
2016,9,18,15,15,835.5,76.5,1.9,31.5,530.5,460.91,340.26
2016,9,18,15,30,818.0,74.0,1.9,31.0,486.0,406.09,297.24
2016,9,18,15,45,793.5,71.0,1.95,30.5,438.5,349.89,251.89
2016,9,18,16,0,769.0,68.0,2.0,30.0,391.0,295.14,206.35
2016,9,18,16,15,734.5,64.0,1.9,29.0,340.0,238.74,159.34
2016,9,18,16,30,700.0,60.0,1.8,28.0,289.0,185.5,115.11
2016,9,18,16,45,650.0,54.5,1.7,27.5,238.5,132.26,73.51
2016,9,18,17,0,600.0,49.0,1.6,27.0,188.0,82.25,39.58
2016,9,18,17,15,517.5,41.5,1.45,26.0,139.5,37.64,19.45
2016,9,18,17,30,435.0,34.0,1.3,25.0,91.0,25.28,15.32
2016,9,18,17,45,291.5,23.0,1.2,24.0,53.5,17.69,6.29
2016,9,18,18,0,148.0,12.0,1.1,23.0,16.0,11.8,0.0
2016,9,18,18,15,74.0,6.0,1.1,22.5,8.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
