Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.85,17.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,19,6,15,189.5,14.0,0.9,18.5,33.5,67.21,0.0
2016,9,19,6,30,379.0,28.0,1.0,19.0,67.0,155.33,104.54
2016,9,19,6,45,471.5,36.0,1.1,19.5,113.0,216.46,160.25
2016,9,19,7,0,564.0,44.0,1.2,20.0,159.0,287.23,220.98
2016,9,19,7,15,621.0,49.5,1.2,20.5,209.5,346.14,271.4
2016,9,19,7,30,678.0,55.0,1.2,21.0,260.0,411.67,325.06
2016,9,19,7,45,715.5,59.5,1.2,22.0,310.0,469.45,370.07
2016,9,19,8,0,753.0,64.0,1.2,23.0,360.0,529.01,414.39
2016,9,19,8,15,779.5,67.0,1.1,23.5,408.5,581.21,451.63
2016,9,19,8,30,806.0,70.0,1.0,24.0,457.0,633.47,487.04
2016,9,19,8,45,825.0,72.5,0.9,25.0,502.0,675.3,511.35
2016,9,19,9,0,844.0,75.0,0.8,26.0,547.0,720.01,536.74
2016,9,19,9,15,858.0,77.0,0.75,26.5,587.0,758.82,558.99
2016,9,19,9,30,872.0,79.0,0.7,27.0,627.0,795.59,579.46
2016,9,19,9,45,873.5,85.0,0.65,28.0,659.0,824.25,593.12
2016,9,19,10,0,875.0,91.0,0.6,29.0,691.0,849.79,604.6
2016,9,19,10,15,883.0,92.5,0.75,29.0,719.0,872.79,620.34
2016,9,19,10,30,891.0,94.0,0.9,29.0,747.0,892.75,634.23
2016,9,19,10,45,898.0,94.0,1.05,29.5,768.0,907.0,643.32
2016,9,19,11,0,905.0,94.0,1.2,30.0,789.0,917.95,650.38
2016,9,19,11,15,908.5,95.0,1.35,30.0,802.0,923.43,655.36
2016,9,19,11,30,912.0,96.0,1.5,30.0,815.0,925.44,658.22
2016,9,19,11,45,915.0,95.0,1.65,30.5,820.5,921.33,655.93
2016,9,19,12,0,918.0,94.0,1.8,31.0,826.0,913.71,651.47
2016,9,19,12,15,917.5,94.0,1.9,31.0,823.0,900.62,644.3
2016,9,19,12,30,917.0,94.0,2.0,31.0,820.0,884.15,635.01
2016,9,19,12,45,904.0,99.0,2.15,31.0,807.0,859.18,620.63
2016,9,19,13,0,891.0,104.0,2.3,31.0,794.0,831.49,604.33
2016,9,19,13,15,886.5,103.0,2.4,30.5,775.5,801.83,587.32
2016,9,19,13,30,882.0,102.0,2.5,30.0,757.0,769.49,568.25
2016,9,19,13,45,878.0,99.5,2.6,30.0,732.0,733.47,545.27
2016,9,19,14,0,874.0,97.0,2.7,30.0,707.0,695.07,520.37
2016,9,19,14,15,864.0,95.0,2.75,29.5,674.0,651.13,490.17
2016,9,19,14,30,854.0,93.0,2.8,29.0,641.0,605.65,457.87
2016,9,19,14,45,844.0,89.5,2.9,29.0,603.5,557.4,421.83
2016,9,19,15,0,834.0,86.0,3.0,29.0,566.0,507.35,383.34
2016,9,19,15,15,815.5,83.5,3.0,28.5,522.0,453.99,341.63
2016,9,19,15,30,797.0,81.0,3.0,28.0,478.0,400.92,298.77
2016,9,19,15,45,776.0,76.0,3.0,28.0,431.0,345.15,252.06
2016,9,19,16,0,755.0,71.0,3.0,28.0,384.0,290.52,205.24
2016,9,19,16,15,719.5,67.0,2.9,27.0,333.5,234.77,158.17
2016,9,19,16,30,684.0,63.0,2.8,26.0,283.0,182.32,114.2
2016,9,19,16,45,635.5,56.5,2.75,25.5,233.0,127.32,70.96
2016,9,19,17,0,587.0,50.0,2.7,25.0,183.0,79.55,38.87
2016,9,19,17,15,502.5,42.0,2.4,24.0,135.0,35.57,19.68
2016,9,19,17,30,418.0,34.0,2.1,23.0,87.0,25.58,15.62
2016,9,19,17,45,271.5,22.5,1.85,22.5,50.5,17.49,5.05
2016,9,19,18,0,125.0,11.0,1.6,22.0,14.0,10.81,0.0
2016,9,19,18,15,62.5,5.5,1.55,21.5,7.0,0.0,0.0
2016,9,19,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,6,15,154.0,16.5,2.15,13.5,32.0,61.08,0.0
2016,9,20,6,30,308.0,33.0,2.2,14.0,64.0,139.38,95.28
2016,9,20,6,45,412.0,43.0,2.3,14.5,110.0,203.16,154.06
2016,9,20,7,0,516.0,53.0,2.4,15.0,156.0,277.62,219.03
2016,9,20,7,15,578.5,60.0,2.45,15.5,207.0,340.18,273.87
2016,9,20,7,30,641.0,67.0,2.5,16.0,258.0,407.9,331.22
2016,9,20,7,45,686.5,71.0,2.55,16.5,309.5,467.55,380.41
2016,9,20,8,0,732.0,75.0,2.6,17.0,361.0,527.73,428.39
2016,9,20,8,15,760.5,78.5,2.65,17.5,409.5,580.88,469.33
2016,9,20,8,30,789.0,82.0,2.7,18.0,458.0,634.25,509.17
2016,9,20,8,45,814.0,83.0,2.75,19.0,504.0,682.14,541.56
2016,9,20,9,0,839.0,84.0,2.8,20.0,550.0,729.26,572.25
2016,9,20,9,15,853.5,86.5,2.8,20.5,590.5,764.24,594.45
2016,9,20,9,30,868.0,89.0,2.8,21.0,631.0,801.69,618.19
2016,9,20,9,45,879.5,90.5,2.85,21.5,665.5,833.3,637.83
2016,9,20,10,0,891.0,92.0,2.9,22.0,700.0,862.3,655.56
2016,9,20,10,15,899.0,93.0,2.9,22.0,727.5,884.91,669.79
2016,9,20,10,30,907.0,94.0,2.9,22.0,755.0,904.43,681.98
2016,9,20,10,45,912.5,94.5,2.95,22.5,776.0,917.95,689.23
2016,9,20,11,0,918.0,95.0,3.0,23.0,797.0,928.08,694.32
2016,9,20,11,15,921.5,96.0,3.05,23.0,809.5,933.5,697.73
2016,9,20,11,30,925.0,97.0,3.1,23.0,822.0,935.37,698.94
2016,9,20,11,45,925.5,97.5,3.2,23.5,827.0,930.48,694.74
2016,9,20,12,0,926.0,98.0,3.3,24.0,832.0,922.05,688.34
2016,9,20,12,15,925.5,97.5,3.3,24.0,828.5,908.22,679.1
2016,9,20,12,30,925.0,97.0,3.3,24.0,825.0,890.98,667.68
2016,9,20,12,45,919.0,98.0,3.35,24.0,813.5,867.42,652.34
2016,9,20,13,0,913.0,99.0,3.4,24.0,802.0,840.86,634.96
2016,9,20,13,15,908.5,98.0,3.4,24.0,783.0,810.57,614.7
2016,9,20,13,30,904.0,97.0,3.4,24.0,764.0,777.53,592.47
2016,9,20,13,45,895.5,96.5,3.4,24.0,737.0,739.56,566.64
2016,9,20,14,0,887.0,96.0,3.4,24.0,710.0,699.46,539.1
2016,9,20,14,15,876.5,94.0,3.35,23.5,677.0,654.66,506.69
2016,9,20,14,30,866.0,92.0,3.3,23.0,644.0,608.34,472.32
2016,9,20,14,45,852.0,89.5,3.3,23.0,604.5,558.33,433.48
2016,9,20,15,0,838.0,87.0,3.3,23.0,565.0,506.88,392.51
2016,9,20,15,15,819.0,84.0,3.25,22.5,520.5,452.63,348.84
2016,9,20,15,30,800.0,81.0,3.2,22.0,476.0,398.73,304.06
2016,9,20,15,45,775.0,77.0,3.15,22.0,428.0,342.43,255.69
2016,9,20,16,0,750.0,73.0,3.1,22.0,380.0,287.7,207.67
2016,9,20,16,15,713.0,68.5,2.95,21.5,329.5,231.52,158.88
2016,9,20,16,30,676.0,64.0,2.8,21.0,279.0,176.82,112.12
2016,9,20,16,45,623.5,57.5,2.7,21.0,228.0,123.92,70.08
2016,9,20,17,0,571.0,51.0,2.6,21.0,177.0,76.79,38.51
2016,9,20,17,15,482.5,43.0,2.4,20.0,129.5,34.09,23.75
2016,9,20,17,30,394.0,35.0,2.2,19.0,82.0,26.87,16.88
2016,9,20,17,45,197.0,17.5,2.05,18.5,41.0,13.03,1.16
2016,9,20,18,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,21,6,15,160.0,15.5,2.05,13.5,31.0,60.78,0.0
2016,9,21,6,30,320.0,31.0,2.3,14.0,62.0,140.43,94.66
2016,9,21,6,45,420.5,41.0,2.55,14.5,108.0,203.27,153.74
2016,9,21,7,0,521.0,51.0,2.8,15.0,154.0,276.54,218.11
2016,9,21,7,15,584.5,58.0,2.85,15.0,205.0,339.6,274.15
2016,9,21,7,30,648.0,65.0,2.9,15.0,256.0,407.94,333.03
2016,9,21,7,45,550.0,92.5,3.0,15.5,276.0,416.35,341.23
2016,9,21,8,0,452.0,120.0,3.1,16.0,296.0,411.38,337.19
2016,9,21,8,15,271.0,160.5,3.1,16.0,270.0,353.72,289.12
2016,9,21,8,30,90.0,201.0,3.1,16.0,244.0,272.84,220.57
2016,9,21,8,45,390.0,160.5,3.1,16.5,372.5,465.66,379.09
2016,9,21,9,0,690.0,120.0,3.1,17.0,501.0,660.1,530.47
2016,9,21,9,15,612.5,158.5,3.15,17.0,515.0,663.61,529.28
2016,9,21,9,30,535.0,197.0,3.2,17.0,529.0,656.46,521.34
2016,9,21,9,45,720.0,145.0,3.25,17.5,618.0,768.25,604.5
2016,9,21,10,0,905.0,93.0,3.3,18.0,707.0,872.99,676.43
2016,9,21,10,15,914.5,94.0,3.35,18.5,736.5,897.03,690.34
2016,9,21,10,30,924.0,95.0,3.4,19.0,766.0,917.96,702.73
2016,9,21,10,45,933.0,95.0,3.45,19.5,788.5,934.08,711.85
2016,9,21,11,0,942.0,95.0,3.5,20.0,811.0,946.81,718.74
2016,9,21,11,15,947.0,95.5,3.55,20.0,825.5,952.97,722.65
2016,9,21,11,30,952.0,96.0,3.6,20.0,840.0,955.51,724.28
2016,9,21,11,45,956.5,95.5,3.65,20.0,846.5,952.85,722.52
2016,9,21,12,0,961.0,95.0,3.7,20.0,853.0,946.5,718.41
2016,9,21,12,15,961.5,95.0,3.8,20.0,850.5,933.53,710.19
2016,9,21,12,30,962.0,95.0,3.9,20.0,848.0,917.0,699.62
2016,9,21,12,45,954.5,97.5,4.0,20.5,836.0,892.96,682.56
2016,9,21,13,0,947.0,100.0,4.1,21.0,824.0,865.85,663.42
2016,9,21,13,15,942.5,99.0,4.2,21.0,804.5,834.56,642.57
2016,9,21,13,30,938.0,98.0,4.3,21.0,785.0,800.41,619.56
2016,9,21,13,45,934.0,95.0,4.4,21.0,758.5,761.89,593.29
2016,9,21,14,0,930.0,92.0,4.5,21.0,732.0,720.84,565.07
2016,9,21,14,15,919.5,90.5,4.55,20.5,697.5,674.84,531.51
2016,9,21,14,30,909.0,89.0,4.6,20.0,663.0,627.19,495.61
2016,9,21,14,45,898.5,85.5,4.7,20.0,623.0,576.19,455.32
2016,9,21,15,0,888.0,82.0,4.8,20.0,583.0,524.05,412.9
2016,9,21,15,15,869.0,79.0,4.8,19.5,537.5,467.72,366.44
2016,9,21,15,30,850.0,76.0,4.8,19.0,492.0,410.24,317.62
2016,9,21,15,45,826.5,72.0,4.85,19.0,442.5,351.9,266.28
2016,9,21,16,0,803.0,68.0,4.9,19.0,393.0,294.9,215.06
2016,9,21,16,15,766.5,64.0,4.8,18.0,340.5,236.51,163.49
2016,9,21,16,30,730.0,60.0,4.7,17.0,288.0,181.5,115.59
2016,9,21,16,45,675.0,54.5,4.6,16.5,235.0,126.58,71.6
2016,9,21,17,0,620.0,49.0,4.5,16.0,182.0,77.81,39.35
2016,9,21,17,15,526.0,41.0,4.4,15.5,132.0,30.18,20.75
2016,9,21,17,30,432.0,33.0,4.3,15.0,82.0,25.3,15.7
2016,9,21,17,45,216.0,16.5,4.2,14.5,41.0,12.32,0.0
2016,9,21,18,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,9,22,6,15,168.5,14.5,1.95,11.5,30.5,61.06,0.0
2016,9,22,6,30,337.0,29.0,2.2,12.0,61.0,142.82,95.41
2016,9,22,6,45,445.5,38.0,2.5,12.5,108.0,207.83,157.74
2016,9,22,7,0,554.0,47.0,2.8,13.0,155.0,284.13,225.26
2016,9,22,7,15,616.5,53.5,2.85,13.5,206.5,347.6,281.79
2016,9,22,7,30,679.0,60.0,2.9,14.0,258.0,414.1,339.11
2016,9,22,7,45,725.0,63.0,2.95,14.5,310.5,474.62,389.82
2016,9,22,8,0,771.0,66.0,3.0,15.0,363.0,537.55,440.65
2016,9,22,8,15,798.5,69.5,2.95,15.5,412.5,591.44,482.39
2016,9,22,8,30,826.0,73.0,2.9,16.0,462.0,645.39,522.74
2016,9,22,8,45,847.5,75.5,2.9,16.5,508.0,693.63,556.13
2016,9,22,9,0,869.0,78.0,2.9,17.0,554.0,736.37,584.71
2016,9,22,9,15,883.0,80.0,2.8,17.5,594.5,775.62,609.73
2016,9,22,9,30,897.0,82.0,2.7,18.0,635.0,812.76,632.74
2016,9,22,9,45,909.5,82.5,2.65,18.5,670.5,844.59,651.97
2016,9,22,10,0,922.0,83.0,2.6,19.0,706.0,873.76,669.15
2016,9,22,10,15,929.0,84.5,2.5,19.0,733.5,896.45,682.6
2016,9,22,10,30,936.0,86.0,2.4,19.0,761.0,915.9,693.82
2016,9,22,10,45,940.5,87.0,2.35,19.5,781.5,929.22,700.04
2016,9,22,11,0,945.0,88.0,2.3,20.0,802.0,939.02,704.01
2016,9,22,11,15,948.0,88.5,2.25,20.0,815.0,943.36,705.78
2016,9,22,11,30,951.0,89.0,2.2,20.0,828.0,944.07,705.32
2016,9,22,11,45,951.0,90.0,2.2,20.5,832.5,939.0,700.36
2016,9,22,12,0,951.0,91.0,2.2,21.0,837.0,930.32,693.21
2016,9,22,12,15,950.5,90.5,2.15,21.0,833.5,916.04,683.32
2016,9,22,12,30,950.0,90.0,2.1,21.0,830.0,898.27,671.26
2016,9,22,12,45,941.0,93.0,2.05,21.5,817.0,873.76,653.54
2016,9,22,13,0,932.0,96.0,2.0,22.0,804.0,846.29,633.99
2016,9,22,13,15,927.0,95.0,1.95,22.0,784.5,814.99,613.11
2016,9,22,13,30,922.0,94.0,1.9,22.0,765.0,780.92,590.32
2016,9,22,13,45,912.5,93.5,1.9,22.0,738.0,741.58,564.18
2016,9,22,14,0,903.0,93.0,1.9,22.0,711.0,700.14,536.11
2016,9,22,14,15,892.0,91.5,1.9,21.5,677.0,654.87,504.07
2016,9,22,14,30,881.0,90.0,1.9,21.0,643.0,608.08,469.96
2016,9,22,14,45,864.0,88.5,1.9,21.0,602.5,556.78,430.57
2016,9,22,15,0,847.0,87.0,1.9,21.0,562.0,504.3,389.18
2016,9,22,15,15,827.0,84.5,1.95,20.5,517.0,449.73,345.76
2016,9,22,15,30,807.0,82.0,2.0,20.0,472.0,395.6,301.1
2016,9,22,15,45,775.5,79.0,2.05,20.0,422.5,337.83,251.86
2016,9,22,16,0,744.0,76.0,2.1,20.0,373.0,282.35,203.48
2016,9,22,16,15,704.0,71.0,2.05,19.5,321.5,223.73,152.93
2016,9,22,16,30,664.0,66.0,2.0,19.0,270.0,170.61,107.77
2016,9,22,16,45,603.5,59.5,2.0,18.5,218.5,117.91,66.88
2016,9,22,17,0,543.0,53.0,2.0,18.0,167.0,71.97,37.42
2016,9,22,17,15,445.5,44.0,1.9,17.0,119.5,32.76,22.81
2016,9,22,17,30,348.0,35.0,1.8,16.0,72.0,27.62,17.37
2016,9,22,17,45,174.0,17.5,1.75,15.5,36.0,13.47,0.0
2016,9,22,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,23,6,15,178.5,13.0,1.15,12.5,29.0,53.92,0.0
2016,9,23,6,30,357.0,26.0,1.3,13.0,58.0,144.85,94.3
2016,9,23,6,45,455.0,34.5,1.5,14.0,103.5,206.33,154.64
2016,9,23,7,0,553.0,43.0,1.7,15.0,149.0,278.14,217.58
2016,9,23,7,15,612.5,49.0,1.8,15.5,199.0,337.43,270.09
2016,9,23,7,30,672.0,55.0,1.9,16.0,249.0,403.8,326.55
2016,9,23,7,45,711.0,59.0,2.05,16.5,299.5,461.1,374.2
2016,9,23,8,0,750.0,63.0,2.2,17.0,350.0,520.28,421.7
2016,9,23,8,15,777.0,66.5,2.2,17.5,398.0,572.83,462.0
2016,9,23,8,30,804.0,70.0,2.2,18.0,446.0,625.46,501.0
2016,9,23,8,45,823.5,72.0,2.2,19.0,490.0,666.58,527.78
2016,9,23,9,0,843.0,74.0,2.2,20.0,534.0,710.59,555.92
2016,9,23,9,15,857.0,76.5,2.15,20.5,573.5,749.54,580.52
2016,9,23,9,30,871.0,79.0,2.1,21.0,613.0,786.44,603.25
2016,9,23,9,45,881.5,80.5,2.1,21.5,647.0,817.05,621.69
2016,9,23,10,0,892.0,82.0,2.1,22.0,681.0,845.0,638.18
2016,9,23,10,15,899.0,83.0,2.05,22.0,708.0,866.53,651.02
2016,9,23,10,30,906.0,84.0,2.0,22.0,735.0,884.94,661.79
2016,9,23,10,45,910.0,85.5,1.95,22.5,754.5,898.0,667.77
2016,9,23,11,0,914.0,87.0,1.9,23.0,774.0,907.66,671.57
2016,9,23,11,15,917.0,87.5,1.85,23.0,786.5,911.85,673.18
2016,9,23,11,30,920.0,88.0,1.8,23.0,799.0,912.53,672.66
2016,9,23,11,45,919.0,89.5,1.75,23.5,803.0,907.24,667.09
2016,9,23,12,0,918.0,91.0,1.7,24.0,807.0,898.45,659.44
2016,9,23,12,15,917.0,91.0,1.75,23.5,803.5,884.63,652.33
2016,9,23,12,30,916.0,91.0,1.8,23.0,800.0,867.46,643.07
2016,9,23,12,45,910.0,92.0,1.85,23.0,788.0,843.96,628.36
2016,9,23,13,0,904.0,93.0,1.9,23.0,776.0,817.51,611.66
2016,9,23,13,15,899.5,92.0,1.95,23.0,757.0,787.34,592.35
2016,9,23,13,30,895.0,91.0,2.0,23.0,738.0,754.46,571.05
2016,9,23,13,45,888.5,89.5,2.15,23.0,712.0,717.12,547.1
2016,9,23,14,0,882.0,88.0,2.3,23.0,686.0,677.55,520.79
2016,9,23,14,15,872.0,86.0,2.35,23.0,653.5,633.27,488.34
2016,9,23,14,30,862.0,84.0,2.4,23.0,621.0,587.46,453.91
2016,9,23,14,45,848.5,82.0,2.45,23.0,582.0,538.46,416.1
2016,9,23,15,0,835.0,80.0,2.5,23.0,543.0,488.73,376.57
2016,9,23,15,15,815.5,77.0,2.45,22.5,499.0,433.81,332.36
2016,9,23,15,30,796.0,74.0,2.4,22.0,455.0,380.09,287.66
2016,9,23,15,45,554.0,110.0,2.4,22.0,362.0,288.57,215.81
2016,9,23,16,0,312.0,146.0,2.4,22.0,269.0,222.21,165.98
2016,9,23,16,15,487.0,102.5,2.35,21.5,264.0,201.06,141.18
2016,9,23,16,30,662.0,59.0,2.3,21.0,259.0,162.81,100.62
2016,9,23,16,45,609.5,52.5,2.25,20.5,209.5,109.53,59.44
2016,9,23,17,0,557.0,46.0,2.2,20.0,160.0,63.9,30.89
2016,9,23,17,15,461.5,37.5,2.1,19.0,113.5,27.15,17.72
2016,9,23,17,30,366.0,29.0,2.0,18.0,67.0,22.1,12.4
2016,9,23,17,45,183.0,14.5,1.95,17.5,33.5,10.89,0.0
2016,9,23,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,6,15,191.5,12.0,1.9,14.5,29.0,55.61,0.0
2016,9,24,6,30,383.0,24.0,2.2,15.0,58.0,146.37,92.19
2016,9,24,6,45,483.5,32.0,2.55,16.0,104.0,209.9,155.83
2016,9,24,7,0,584.0,40.0,2.9,17.0,150.0,283.62,220.65
2016,9,24,7,15,643.5,45.5,3.05,17.5,201.0,346.01,276.04
2016,9,24,7,30,703.0,51.0,3.2,18.0,252.0,413.11,333.53
2016,9,24,7,45,742.0,54.5,3.4,18.5,303.0,471.11,382.15
2016,9,24,8,0,781.0,58.0,3.6,19.0,354.0,530.93,430.54
2016,9,24,8,15,808.0,61.0,3.6,19.5,403.0,580.28,469.01
2016,9,24,8,30,835.0,64.0,3.6,20.0,452.0,633.24,508.58
2016,9,24,8,45,855.5,66.0,3.65,21.0,497.5,680.14,540.05
2016,9,24,9,0,876.0,68.0,3.7,22.0,543.0,725.91,569.96
2016,9,24,9,15,890.5,70.0,3.65,22.5,583.5,765.61,595.6
2016,9,24,9,30,905.0,72.0,3.6,23.0,624.0,803.19,619.35
2016,9,24,9,45,918.0,72.0,3.6,23.5,659.0,834.89,638.87
2016,9,24,10,0,931.0,72.0,3.6,24.0,694.0,863.92,656.41
2016,9,24,10,15,938.5,73.0,3.5,24.5,722.0,886.5,668.83
2016,9,24,10,30,946.0,74.0,3.4,25.0,750.0,905.82,678.99
2016,9,24,10,45,951.5,75.0,3.35,25.5,770.5,920.0,685.98
2016,9,24,11,0,957.0,76.0,3.3,26.0,791.0,930.64,690.68
2016,9,24,11,15,960.0,76.0,3.15,26.0,804.0,934.34,691.53
2016,9,24,11,30,963.0,76.0,3.0,26.0,817.0,934.37,690.07
2016,9,24,11,45,964.0,76.5,2.95,26.5,821.5,929.5,684.89
2016,9,24,12,0,965.0,77.0,2.9,27.0,826.0,920.96,677.47
2016,9,24,12,15,964.5,77.0,2.8,27.0,822.5,906.96,667.57
2016,9,24,12,30,964.0,77.0,2.7,27.0,819.0,889.41,655.46
2016,9,24,12,45,951.5,82.0,2.6,27.5,805.5,863.92,636.92
2016,9,24,13,0,939.0,87.0,2.5,28.0,792.0,835.54,616.63
2016,9,24,13,15,934.0,86.5,2.4,28.0,772.5,804.53,595.85
2016,9,24,13,30,929.0,86.0,2.3,28.0,753.0,770.71,573.18
2016,9,24,13,45,921.0,85.0,2.25,28.0,726.0,731.67,547.19
2016,9,24,14,0,913.0,84.0,2.2,28.0,699.0,690.42,519.21
2016,9,24,14,15,903.0,82.0,2.1,28.0,665.0,644.9,485.87
2016,9,24,14,30,893.0,80.0,2.0,28.0,631.0,597.78,450.67
2016,9,24,14,45,878.5,78.0,1.95,28.0,591.5,546.89,412.1
2016,9,24,15,0,864.0,76.0,1.9,28.0,552.0,495.3,371.91
2016,9,24,15,15,844.5,73.5,1.8,27.5,507.0,440.59,328.79
2016,9,24,15,30,825.0,71.0,1.7,27.0,462.0,384.83,283.51
2016,9,24,15,45,794.5,68.5,1.65,27.0,412.5,327.22,235.31
2016,9,24,16,0,764.0,66.0,1.6,27.0,363.0,271.74,187.97
2016,9,24,16,15,725.0,62.0,1.45,26.0,312.0,215.42,140.72
2016,9,24,16,30,686.0,58.0,1.3,25.0,261.0,162.82,97.52
2016,9,24,16,45,618.5,52.5,1.15,24.0,209.0,107.73,56.85
2016,9,24,17,0,551.0,47.0,1.0,23.0,157.0,62.02,30.0
2016,9,24,17,15,451.0,38.0,1.05,22.0,110.5,27.9,18.04
2016,9,24,17,30,351.0,29.0,1.1,21.0,64.0,22.42,12.14
2016,9,24,17,45,175.5,14.5,1.2,20.0,32.0,11.09,0.0
2016,9,24,18,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,25,6,15,176.5,12.5,1.9,16.5,27.5,52.38,0.0
2016,9,25,6,30,353.0,25.0,2.1,17.0,55.0,140.8,85.84
2016,9,25,6,45,459.5,34.0,2.35,18.0,101.5,205.83,151.31
2016,9,25,7,0,566.0,43.0,2.6,19.0,148.0,281.3,216.74
2016,9,25,7,15,628.5,49.0,2.7,19.5,199.5,342.13,270.28
2016,9,25,7,30,691.0,55.0,2.8,20.0,251.0,410.46,328.08
2016,9,25,7,45,731.0,59.5,2.95,21.0,302.0,469.54,376.2
2016,9,25,8,0,771.0,64.0,3.1,22.0,353.0,530.53,423.91
2016,9,25,8,15,798.5,67.5,3.05,22.5,402.5,584.07,464.57
2016,9,25,8,30,826.0,71.0,3.0,23.0,452.0,637.65,503.83
2016,9,25,8,45,845.0,74.0,3.0,24.0,497.5,684.39,534.62
2016,9,25,9,0,864.0,77.0,3.0,25.0,543.0,725.46,560.26
2016,9,25,9,15,879.0,79.5,2.9,25.5,583.5,765.58,585.31
2016,9,25,9,30,894.0,82.0,2.8,26.0,624.0,803.63,608.4
2016,9,25,9,45,909.0,81.5,2.75,26.5,659.5,835.96,627.48
2016,9,25,10,0,924.0,81.0,2.7,27.0,695.0,865.74,644.63
2016,9,25,10,15,931.0,82.0,2.65,27.5,722.5,887.61,656.33
2016,9,25,10,30,938.0,83.0,2.6,28.0,750.0,906.24,665.88
2016,9,25,10,45,933.5,88.5,2.55,29.0,768.0,916.44,668.58
2016,9,25,11,0,929.0,94.0,2.5,30.0,786.0,922.93,668.99
2016,9,25,11,15,932.5,94.5,2.45,30.5,798.5,927.36,669.53
2016,9,25,11,30,936.0,95.0,2.4,31.0,811.0,928.22,667.91
2016,9,25,11,45,927.5,100.0,2.35,31.5,812.5,919.83,660.5
2016,9,25,12,0,919.0,105.0,2.3,32.0,814.0,907.98,651.11
2016,9,25,12,15,918.0,104.5,2.2,32.0,810.5,893.37,640.98
2016,9,25,12,30,917.0,104.0,2.1,32.0,807.0,875.42,628.83
2016,9,25,12,45,916.5,102.5,2.05,32.5,795.5,853.56,613.46
2016,9,25,13,0,916.0,101.0,2.0,33.0,784.0,828.5,596.16
2016,9,25,13,15,910.5,100.0,1.9,33.0,764.5,797.08,575.57
2016,9,25,13,30,905.0,99.0,1.8,33.0,745.0,762.98,553.25
2016,9,25,13,45,884.0,103.0,1.7,33.0,714.5,720.68,525.41
2016,9,25,14,0,863.0,107.0,1.6,33.0,684.0,678.14,495.83
2016,9,25,14,15,851.0,105.0,1.5,33.0,650.0,632.8,463.56
2016,9,25,14,30,839.0,103.0,1.4,33.0,616.0,586.17,429.72
2016,9,25,14,45,815.0,102.5,1.35,33.0,574.5,533.67,391.22
2016,9,25,15,0,791.0,102.0,1.3,33.0,533.0,481.49,351.97
2016,9,25,15,15,768.0,98.0,1.15,32.5,488.0,426.98,310.28
2016,9,25,15,30,745.0,94.0,1.0,32.0,443.0,371.97,267.05
2016,9,25,15,45,714.5,89.0,0.9,31.5,394.5,315.94,222.23
2016,9,25,16,0,684.0,84.0,0.8,31.0,346.0,262.2,178.31
2016,9,25,16,15,640.0,78.0,0.65,30.0,295.5,207.23,133.99
2016,9,25,16,30,596.0,72.0,0.5,29.0,245.0,156.66,94.13
2016,9,25,16,45,538.0,62.5,0.35,28.5,195.5,106.12,57.71
2016,9,25,17,0,480.0,53.0,0.2,28.0,146.0,62.13,32.06
2016,9,25,17,15,377.5,41.5,0.35,26.5,101.0,31.49,20.56
2016,9,25,17,30,275.0,30.0,0.5,25.0,56.0,23.75,12.46
2016,9,25,17,45,137.5,15.0,0.7,24.0,28.0,14.74,0.0
2016,9,25,18,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,26,6,15,122.0,13.5,1.15,16.5,23.5,40.78,0.0
2016,9,26,6,30,244.0,27.0,1.3,17.0,47.0,111.09,65.27
2016,9,26,6,45,350.5,39.5,1.5,18.0,91.0,174.82,128.19
2016,9,26,7,0,457.0,52.0,1.7,19.0,135.0,248.35,190.94
2016,9,26,7,15,524.5,60.5,1.65,19.5,184.5,310.96,244.69
2016,9,26,7,30,592.0,69.0,1.6,20.0,234.0,379.28,301.29
2016,9,26,7,45,638.0,75.0,1.55,21.0,285.0,438.49,348.27
2016,9,26,8,0,684.0,81.0,1.5,22.0,336.0,500.37,395.21
2016,9,26,8,15,716.0,86.0,1.3,23.0,384.5,554.63,433.59
2016,9,26,8,30,748.0,91.0,1.1,24.0,433.0,609.5,470.29
2016,9,26,8,45,771.0,95.0,0.9,25.0,478.5,654.78,498.2
2016,9,26,9,0,794.0,99.0,0.7,26.0,524.0,701.73,524.26
2016,9,26,9,15,811.0,102.0,0.65,26.5,564.5,741.84,547.5
2016,9,26,9,30,828.0,105.0,0.6,27.0,605.0,780.15,569.05
2016,9,26,9,45,840.0,108.0,0.55,28.0,639.0,812.33,585.03
2016,9,26,10,0,852.0,111.0,0.5,29.0,673.0,841.98,599.09
2016,9,26,10,15,861.0,112.5,0.6,29.5,701.0,864.68,612.54
2016,9,26,10,30,870.0,114.0,0.7,30.0,729.0,884.39,624.23
2016,9,26,10,45,875.5,116.0,0.85,30.5,749.5,898.46,633.35
2016,9,26,11,0,881.0,118.0,1.0,31.0,770.0,904.08,637.26
2016,9,26,11,15,885.0,118.5,1.1,31.0,782.5,908.63,641.12
2016,9,26,11,30,889.0,119.0,1.2,31.0,795.0,909.77,642.94
2016,9,26,11,45,890.0,119.5,1.3,31.5,799.5,904.88,639.79
2016,9,26,12,0,891.0,120.0,1.4,32.0,804.0,896.59,634.61
2016,9,26,12,15,890.0,119.5,1.5,32.0,800.0,882.2,626.91
2016,9,26,12,30,889.0,119.0,1.6,32.0,796.0,864.56,617.17
2016,9,26,12,45,910.5,107.0,1.7,32.0,790.5,850.01,609.38
2016,9,26,13,0,932.0,95.0,1.8,32.0,785.0,831.34,598.85
2016,9,26,13,15,926.5,94.0,1.9,32.0,765.5,799.46,579.63
2016,9,26,13,30,921.0,93.0,2.0,32.0,746.0,764.86,558.45
2016,9,26,13,45,914.0,91.0,2.1,32.0,719.0,725.66,533.87
2016,9,26,14,0,907.0,89.0,2.2,32.0,692.0,684.2,506.47
2016,9,26,14,15,896.0,87.5,2.25,31.5,657.5,638.76,475.29
2016,9,26,14,30,885.0,86.0,2.3,31.0,623.0,591.8,442.01
2016,9,26,14,45,871.5,83.0,2.35,31.0,583.5,540.79,403.85
2016,9,26,15,0,858.0,80.0,2.4,31.0,544.0,489.02,363.92
2016,9,26,15,15,838.0,77.0,2.4,30.5,498.5,432.91,320.11
2016,9,26,15,30,818.0,74.0,2.4,30.0,453.0,378.01,275.7
2016,9,26,15,45,792.0,70.0,2.4,29.5,404.0,320.95,228.45
2016,9,26,16,0,766.0,66.0,2.4,29.0,355.0,265.59,181.54
2016,9,26,16,15,725.5,61.5,2.1,28.0,304.0,208.68,133.99
2016,9,26,16,30,685.0,57.0,1.8,27.0,253.0,155.68,91.0
2016,9,26,16,45,626.5,50.5,1.55,26.5,202.0,103.27,53.0
2016,9,26,17,0,568.0,44.0,1.3,26.0,151.0,55.04,25.6
2016,9,26,17,15,466.0,35.0,1.2,24.5,104.5,25.78,15.9
2016,9,26,17,30,364.0,26.0,1.1,23.0,58.0,20.16,9.28
2016,9,26,17,45,182.0,13.0,1.05,22.0,29.0,12.78,0.0
2016,9,26,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,27,6,15,150.0,12.0,1.2,17.5,24.0,45.37,0.0
2016,9,27,6,30,300.0,24.0,1.3,18.0,48.0,122.46,68.41
2016,9,27,6,45,406.0,34.5,1.45,18.5,92.5,187.2,136.12
2016,9,27,7,0,512.0,45.0,1.6,19.0,137.0,260.92,199.8
2016,9,27,7,15,577.0,52.0,1.55,19.5,187.0,323.13,253.55
2016,9,27,7,30,642.0,59.0,1.5,20.0,237.0,390.78,309.8
2016,9,27,7,45,684.5,64.5,1.5,21.0,287.5,447.48,355.12
2016,9,27,8,0,727.0,70.0,1.5,22.0,338.0,508.76,401.87
2016,9,27,8,15,757.0,74.0,1.4,22.5,386.5,562.39,441.26
2016,9,27,8,30,787.0,78.0,1.3,23.0,435.0,616.34,479.24
2016,9,27,8,45,808.0,81.5,1.2,24.0,480.0,663.41,509.17
2016,9,27,9,0,829.0,85.0,1.1,25.0,525.0,709.42,536.3
2016,9,27,9,15,845.0,87.0,1.0,25.5,565.0,748.57,558.87
2016,9,27,9,30,861.0,89.0,0.9,26.0,605.0,781.02,576.37
2016,9,27,9,45,880.5,87.5,0.8,27.0,641.5,814.8,593.15
2016,9,27,10,0,900.0,86.0,0.7,28.0,678.0,846.34,607.88
2016,9,27,10,15,908.0,87.5,0.65,28.5,705.5,868.98,618.69
2016,9,27,10,30,916.0,89.0,0.6,29.0,733.0,888.49,627.53
2016,9,27,10,45,921.0,90.0,0.55,29.5,753.0,901.55,632.38
2016,9,27,11,0,926.0,91.0,0.5,30.0,773.0,911.19,635.24
2016,9,27,11,15,929.0,91.5,0.45,30.0,785.0,915.01,635.95
2016,9,27,11,30,932.0,92.0,0.4,30.0,797.0,915.28,634.71
2016,9,27,11,45,933.0,92.5,0.4,30.5,801.5,910.23,630.18
2016,9,27,12,0,934.0,93.0,0.4,31.0,806.0,901.62,623.71
2016,9,27,12,15,933.0,93.0,0.45,31.0,802.0,887.28,616.15
2016,9,27,12,30,932.0,93.0,0.5,31.0,798.0,869.53,606.62
2016,9,27,12,45,933.0,90.5,0.6,31.0,787.0,847.44,595.32
2016,9,27,13,0,934.0,88.0,0.7,31.0,776.0,822.04,581.82
2016,9,27,13,15,929.0,87.0,0.8,31.0,756.5,790.49,564.18
2016,9,27,13,30,924.0,86.0,0.9,31.0,737.0,756.18,544.45
2016,9,27,13,45,915.5,85.0,1.0,31.0,709.5,716.89,521.03
2016,9,27,14,0,907.0,84.0,1.1,31.0,682.0,675.44,494.72
2016,9,27,14,15,896.5,82.5,1.2,30.5,648.0,630.33,465.01
2016,9,27,14,30,886.0,81.0,1.3,30.0,614.0,583.68,432.97
2016,9,27,14,45,870.5,79.0,1.4,30.0,574.0,532.64,395.64
2016,9,27,15,0,855.0,77.0,1.5,30.0,534.0,481.0,356.49
2016,9,27,15,15,835.0,74.0,1.6,29.5,489.0,425.11,313.44
2016,9,27,15,30,815.0,71.0,1.7,29.0,444.0,370.45,269.6
2016,9,27,15,45,786.0,68.0,1.8,29.0,395.0,313.69,222.39
2016,9,27,16,0,757.0,65.0,1.9,29.0,346.0,258.93,175.89
2016,9,27,16,15,716.5,60.0,1.8,28.0,295.5,202.23,128.81
2016,9,27,16,30,676.0,55.0,1.7,27.0,245.0,149.44,86.3
2016,9,27,16,45,612.5,49.0,1.65,26.0,194.0,97.83,49.66
2016,9,27,17,0,549.0,43.0,1.6,25.0,143.0,51.0,24.01
2016,9,27,17,15,444.5,33.5,1.55,24.0,97.5,24.7,14.95
2016,9,27,17,30,340.0,24.0,1.5,23.0,52.0,18.52,7.35
2016,9,27,17,45,170.0,12.0,1.5,22.0,26.0,11.8,0.0
2016,9,27,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,28,6,15,145.0,12.0,0.55,15.0,23.0,44.01,0.0
2016,9,28,6,30,290.0,24.0,0.6,15.0,46.0,118.51,63.21
2016,9,28,6,45,402.0,34.0,0.65,15.5,90.0,184.66,134.76
2016,9,28,7,0,514.0,44.0,0.7,16.0,134.0,259.62,199.44
2016,9,28,7,15,581.0,50.5,0.7,16.5,184.0,322.01,253.28
2016,9,28,7,30,648.0,57.0,0.7,17.0,234.0,390.03,309.71
2016,9,28,7,45,692.0,62.0,0.7,17.5,285.0,447.2,355.78
2016,9,28,8,0,736.0,67.0,0.7,18.0,336.0,508.93,403.34
2016,9,28,8,15,766.0,70.5,0.75,18.5,384.5,562.22,443.23
2016,9,28,8,30,796.0,74.0,0.8,19.0,433.0,615.8,482.02
2016,9,28,8,45,818.5,77.0,0.85,20.0,478.5,663.53,513.73
2016,9,28,9,0,841.0,80.0,0.9,21.0,524.0,710.29,543.1
2016,9,28,9,15,856.5,82.0,1.0,21.5,564.0,744.74,565.08
2016,9,28,9,30,872.0,84.0,1.1,22.0,604.0,781.65,588.63
2016,9,28,9,45,883.5,86.0,1.25,22.5,638.0,813.1,608.89
2016,9,28,10,0,895.0,88.0,1.4,23.0,672.0,841.9,627.31
2016,9,28,10,15,903.0,89.5,1.55,23.0,699.5,864.35,642.68
2016,9,28,10,30,911.0,91.0,1.7,23.0,727.0,883.67,656.09
2016,9,28,10,45,916.5,92.0,1.85,23.5,747.0,897.01,664.33
2016,9,28,11,0,922.0,93.0,2.0,24.0,767.0,906.95,670.42
2016,9,28,11,15,925.0,93.5,2.1,24.0,779.5,910.66,673.29
2016,9,28,11,30,928.0,94.0,2.2,24.0,792.0,910.83,673.99
2016,9,28,11,45,930.0,94.0,2.3,24.5,796.0,906.04,670.22
2016,9,28,12,0,932.0,94.0,2.4,25.0,800.0,897.69,664.23
2016,9,28,12,15,930.5,93.5,2.45,24.5,796.0,882.35,655.83
2016,9,28,12,30,929.0,93.0,2.5,24.0,792.0,863.63,645.24
2016,9,28,12,45,924.0,93.5,2.65,24.0,779.5,839.89,630.7
2016,9,28,13,0,919.0,94.0,2.8,24.0,767.0,813.11,613.97
2016,9,28,13,15,913.5,93.0,2.8,24.0,747.0,781.52,592.87
2016,9,28,13,30,908.0,92.0,2.8,24.0,727.0,747.26,569.83
2016,9,28,13,45,900.5,90.5,2.85,24.0,700.0,708.62,543.79
2016,9,28,14,0,893.0,89.0,2.9,24.0,673.0,667.81,514.49
2016,9,28,14,15,881.5,87.0,2.9,23.5,639.0,622.12,481.2
2016,9,28,14,30,870.0,85.0,2.9,23.0,605.0,575.02,445.88
2016,9,28,14,45,855.0,82.5,2.95,23.0,565.0,524.45,406.18
2016,9,28,15,0,840.0,80.0,3.0,23.0,525.0,472.58,364.31
2016,9,28,15,15,819.0,77.0,2.95,22.5,480.0,417.82,319.45
2016,9,28,15,30,798.0,74.0,2.9,22.0,435.0,363.66,273.68
2016,9,28,15,45,768.0,70.5,2.9,21.5,386.5,307.09,225.06
2016,9,28,16,0,738.0,67.0,2.9,21.0,338.0,252.69,177.42
2016,9,28,16,15,695.0,62.5,2.8,20.5,287.5,197.19,129.54
2016,9,28,16,30,652.0,58.0,2.7,20.0,237.0,143.95,85.43
2016,9,28,16,45,581.5,51.5,2.65,19.5,186.5,92.68,48.48
2016,9,28,17,0,511.0,45.0,2.6,19.0,136.0,49.32,25.25
2016,9,28,17,15,397.5,35.0,2.45,18.0,91.5,26.37,16.73
2016,9,28,17,30,284.0,25.0,2.3,17.0,47.0,19.8,7.47
2016,9,28,17,45,142.0,12.5,2.2,16.5,23.5,12.29,0.0
2016,9,28,18,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
