Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,9,29,6,15,114.0,13.0,1.55,11.5,21.0,37.93,0.0
2016,9,29,6,30,228.0,26.0,1.7,12.0,42.0,102.21,51.18
2016,9,29,6,45,347.0,37.5,1.85,12.5,85.5,169.69,125.56
2016,9,29,7,0,466.0,49.0,2.0,13.0,129.0,245.96,192.53
2016,9,29,7,15,233.0,60.0,1.95,13.5,100.0,179.47,144.33
2016,9,29,7,30,0.0,71.0,1.9,14.0,71.0,70.02,53.96
2016,9,29,7,45,0.0,86.5,1.9,14.5,86.5,85.56,67.13
2016,9,29,8,0,0.0,102.0,1.9,15.0,102.0,101.08,79.89
2016,9,29,8,15,2.5,125.5,1.9,15.5,127.0,126.67,100.79
2016,9,29,8,30,5.0,149.0,1.9,16.0,152.0,152.44,121.46
2016,9,29,8,45,9.0,166.5,1.9,16.5,172.0,172.94,137.58
2016,9,29,9,0,13.0,184.0,1.9,17.0,192.0,193.7,153.69
2016,9,29,9,15,19.5,205.0,1.95,17.5,217.0,220.28,174.32
2016,9,29,9,30,26.0,226.0,2.0,18.0,242.0,247.14,194.88
2016,9,29,9,45,62.0,261.5,2.15,19.0,301.0,322.66,253.44
2016,9,29,10,0,98.0,297.0,2.3,20.0,360.0,391.41,305.17
2016,9,29,10,15,498.0,195.0,2.4,20.0,538.5,641.97,502.09
2016,9,29,10,30,898.0,93.0,2.5,20.0,717.0,872.03,665.68
2016,9,29,10,45,904.0,93.5,2.6,20.5,736.5,885.03,671.19
2016,9,29,11,0,910.0,94.0,2.7,21.0,756.0,894.67,676.52
2016,9,29,11,15,912.5,94.5,2.8,21.0,767.5,897.84,678.86
2016,9,29,11,30,915.0,95.0,2.9,21.0,779.0,897.52,679.0
2016,9,29,11,45,916.0,95.0,3.05,21.5,783.0,891.86,674.67
2016,9,29,12,0,917.0,95.0,3.2,22.0,787.0,882.72,668.07
2016,9,29,12,15,916.0,94.5,3.25,22.0,783.0,867.93,658.34
2016,9,29,12,30,915.0,94.0,3.3,22.0,779.0,849.81,646.41
2016,9,29,12,45,910.5,94.0,3.4,22.0,766.5,826.18,630.96
2016,9,29,13,0,906.0,94.0,3.5,22.0,754.0,799.55,613.38
2016,9,29,13,15,900.5,93.0,3.55,22.0,734.0,768.29,592.21
2016,9,29,13,30,895.0,92.0,3.6,22.0,714.0,734.4,569.06
2016,9,29,13,45,886.0,91.0,3.65,22.0,687.0,695.68,542.24
2016,9,29,14,0,877.0,90.0,3.7,22.0,660.0,654.94,511.93
2016,9,29,14,15,865.5,88.0,3.7,21.5,626.0,609.89,478.33
2016,9,29,14,30,854.0,86.0,3.7,21.0,592.0,563.48,442.73
2016,9,29,14,45,838.0,84.0,3.7,21.0,552.5,513.28,402.39
2016,9,29,15,0,822.0,82.0,3.7,21.0,513.0,462.67,360.62
2016,9,29,15,15,800.0,79.0,3.65,20.5,468.5,408.44,315.48
2016,9,29,15,30,778.0,76.0,3.6,20.0,424.0,354.95,269.63
2016,9,29,15,45,747.5,72.0,3.55,19.5,376.0,298.92,220.83
2016,9,29,16,0,717.0,68.0,3.5,19.0,328.0,245.15,173.24
2016,9,29,16,15,673.0,63.0,3.35,18.5,278.0,190.33,125.65
2016,9,29,16,30,629.0,58.0,3.2,18.0,228.0,137.88,82.11
2016,9,29,16,45,560.5,51.0,3.1,18.0,178.5,87.95,46.12
2016,9,29,17,0,492.0,44.0,3.0,18.0,129.0,45.72,23.9
2016,9,29,17,15,378.0,34.0,2.8,17.0,85.5,25.75,16.16
2016,9,29,17,30,264.0,24.0,2.6,16.0,42.0,19.13,5.53
2016,9,29,17,45,132.0,12.0,2.4,15.5,21.0,11.8,0.0
2016,9,29,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,9,30,6,15,121.5,12.0,2.6,11.5,20.0,38.4,0.0
2016,9,30,6,30,243.0,24.0,2.8,12.0,40.0,103.31,46.62
2016,9,30,6,45,360.5,34.5,3.0,12.5,83.0,170.32,125.47
2016,9,30,7,0,478.0,45.0,3.2,13.0,126.0,245.24,192.1
2016,9,30,7,15,239.0,56.5,3.25,13.5,97.0,177.42,142.91
2016,9,30,7,30,0.0,68.0,3.3,14.0,68.0,66.87,51.33
2016,9,30,7,45,0.0,83.0,3.35,14.5,83.0,81.9,64.08
2016,9,30,8,0,0.0,98.0,3.4,15.0,98.0,96.9,76.47
2016,9,30,8,15,0.0,108.0,3.4,15.5,108.0,106.62,84.24
2016,9,30,8,30,0.0,118.0,3.4,16.0,118.0,116.39,91.92
2016,9,30,8,45,3.0,144.5,3.45,16.5,146.5,145.54,115.49
2016,9,30,9,0,6.0,171.0,3.5,17.0,175.0,174.92,138.88
2016,9,30,9,15,16.0,198.0,3.5,17.5,207.5,210.28,166.95
2016,9,30,9,30,26.0,225.0,3.5,18.0,240.0,246.14,194.99
2016,9,30,9,45,453.0,158.0,3.55,18.5,449.0,547.3,440.07
2016,9,30,10,0,880.0,91.0,3.6,19.0,658.0,827.77,646.62
2016,9,30,10,15,889.0,92.0,3.6,19.0,685.5,850.03,659.32
2016,9,30,10,30,898.0,93.0,3.6,19.0,713.0,869.24,671.8
2016,9,30,10,45,902.0,95.0,3.65,19.0,733.0,882.09,680.18
2016,9,30,11,0,906.0,97.0,3.7,19.0,753.0,891.54,686.34
2016,9,30,11,15,910.0,98.0,3.75,19.0,765.5,896.44,689.48
2016,9,30,11,30,914.0,99.0,3.8,19.0,778.0,897.85,690.35
2016,9,30,11,45,915.0,99.0,3.9,19.0,782.0,892.09,686.64
2016,9,30,12,0,916.0,99.0,4.0,19.0,786.0,882.86,680.64
2016,9,30,12,15,915.5,99.0,4.05,19.0,782.5,868.94,671.21
2016,9,30,12,30,915.0,99.0,4.1,19.0,779.0,851.66,659.51
2016,9,30,12,45,912.5,98.0,4.15,19.0,767.0,828.49,643.67
2016,9,30,13,0,910.0,97.0,4.2,19.0,755.0,802.23,625.66
2016,9,30,13,15,905.0,96.0,4.2,18.5,735.5,771.17,605.1
2016,9,30,13,30,900.0,95.0,4.2,18.0,716.0,737.44,582.45
2016,9,30,13,45,894.5,92.5,4.25,18.0,689.5,699.34,555.4
2016,9,30,14,0,889.0,90.0,4.3,18.0,663.0,658.96,524.56
2016,9,30,14,15,878.5,88.0,4.25,18.0,629.0,614.03,489.16
2016,9,30,14,30,868.0,86.0,4.2,18.0,595.0,567.62,451.86
2016,9,30,14,45,853.5,83.5,4.2,18.0,555.5,517.09,410.54
2016,9,30,15,0,839.0,81.0,4.2,18.0,516.0,465.97,367.64
2016,9,30,15,15,818.0,78.0,4.1,17.5,471.5,411.38,321.35
2016,9,30,15,30,797.0,75.0,4.0,17.0,427.0,357.41,274.25
2016,9,30,15,45,766.0,71.5,3.9,17.0,378.5,300.82,223.74
2016,9,30,16,0,735.0,68.0,3.8,17.0,330.0,246.52,174.76
2016,9,30,16,15,691.0,62.5,3.65,16.5,279.0,190.4,125.7
2016,9,30,16,30,647.0,57.0,3.5,16.0,228.0,136.67,80.95
2016,9,30,16,45,573.5,50.5,3.4,15.5,178.0,86.08,44.99
2016,9,30,17,0,500.0,44.0,3.3,15.0,128.0,43.76,23.7
2016,9,30,17,15,381.5,33.5,3.15,14.5,84.0,25.6,16.08
2016,9,30,17,30,263.0,23.0,3.0,14.0,40.0,18.46,3.06
2016,9,30,17,45,131.5,11.5,2.85,13.5,20.0,11.3,0.0
2016,9,30,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,1,6,15,128.0,11.5,1.2,10.5,20.0,39.12,0.0
2016,10,1,6,30,256.0,23.0,1.4,11.0,40.0,104.73,41.07
2016,10,1,6,45,378.5,33.5,1.65,12.0,83.5,174.41,127.63
2016,10,1,7,0,501.0,44.0,1.9,13.0,127.0,251.82,195.99
2016,10,1,7,15,572.5,51.0,2.0,13.5,177.0,315.57,252.83
2016,10,1,7,30,644.0,58.0,2.1,14.0,227.0,385.35,313.06
2016,10,1,7,45,691.5,62.5,2.25,14.5,278.5,442.92,362.03
2016,10,1,8,0,739.0,67.0,2.4,15.0,330.0,505.62,413.32
2016,10,1,8,15,770.0,71.0,2.35,15.5,379.0,559.84,455.66
2016,10,1,8,30,801.0,75.0,2.3,16.0,428.0,614.4,496.73
2016,10,1,8,45,824.0,77.5,2.3,16.5,473.0,661.72,530.88
2016,10,1,9,0,847.0,80.0,2.3,17.0,518.0,708.07,562.24
2016,10,1,9,15,863.0,82.5,2.15,17.5,558.5,743.32,583.94
2016,10,1,9,30,879.0,85.0,2.0,18.0,599.0,781.0,606.86
2016,10,1,9,45,895.5,84.5,1.95,18.5,634.0,813.42,626.38
2016,10,1,10,0,912.0,84.0,1.9,19.0,669.0,843.4,643.96
2016,10,1,10,15,920.0,85.5,1.85,19.0,696.5,865.84,657.45
2016,10,1,10,30,928.0,87.0,1.8,19.0,724.0,885.09,668.81
2016,10,1,10,45,933.5,88.0,1.75,19.5,744.0,898.32,674.88
2016,10,1,11,0,939.0,89.0,1.7,20.0,764.0,908.08,678.74
2016,10,1,11,15,942.0,89.5,1.75,20.0,776.0,911.58,681.06
2016,10,1,11,30,945.0,90.0,1.8,20.0,788.0,911.48,681.18
2016,10,1,11,45,945.5,90.5,1.9,20.5,792.0,905.62,676.9
2016,10,1,12,0,946.0,91.0,2.0,21.0,796.0,896.18,670.35
2016,10,1,12,15,945.0,91.0,2.1,21.0,792.0,881.41,661.59
2016,10,1,12,30,944.0,91.0,2.2,21.0,788.0,863.21,650.54
2016,10,1,12,45,939.5,91.0,2.3,21.0,775.0,838.89,635.29
2016,10,1,13,0,935.0,91.0,2.4,21.0,762.0,811.49,617.85
2016,10,1,13,15,929.5,90.0,2.45,21.0,742.0,779.36,596.64
2016,10,1,13,30,924.0,89.0,2.5,21.0,722.0,744.52,573.38
2016,10,1,13,45,915.5,88.0,2.6,21.0,694.0,705.13,546.91
2016,10,1,14,0,907.0,87.0,2.7,21.0,666.0,663.61,516.49
2016,10,1,14,15,895.5,85.0,2.75,20.5,631.5,617.38,482.5
2016,10,1,14,30,884.0,83.0,2.8,20.0,597.0,569.73,446.34
2016,10,1,14,45,867.5,81.0,2.9,20.0,556.5,518.37,405.49
2016,10,1,15,0,851.0,79.0,3.0,20.0,516.0,465.86,362.46
2016,10,1,15,15,829.0,76.0,3.05,19.5,470.5,410.35,316.33
2016,10,1,15,30,807.0,73.0,3.1,19.0,425.0,355.55,269.29
2016,10,1,15,45,775.5,69.0,3.15,19.0,376.0,297.93,218.6
2016,10,1,16,0,744.0,65.0,3.2,19.0,327.0,242.65,169.36
2016,10,1,16,15,698.5,60.0,3.1,18.5,276.0,186.43,120.78
2016,10,1,16,30,653.0,55.0,3.0,18.0,225.0,134.75,78.42
2016,10,1,16,45,580.5,48.5,2.95,17.5,174.5,82.28,41.72
2016,10,1,17,0,508.0,42.0,2.9,17.0,124.0,39.89,21.6
2016,10,1,17,15,381.5,31.5,2.75,16.5,80.5,24.02,14.42
2016,10,1,17,30,255.0,21.0,2.6,16.0,37.0,16.76,0.0
2016,10,1,17,45,127.5,10.5,2.5,15.5,18.5,10.32,0.0
2016,10,1,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,2,6,15,116.0,11.0,1.4,10.5,18.5,35.83,0.0
2016,10,2,6,30,232.0,22.0,1.7,11.0,37.0,96.19,30.12
2016,10,2,6,45,346.0,33.5,2.0,12.0,78.5,163.28,118.86
2016,10,2,7,0,460.0,45.0,2.3,13.0,120.0,236.64,184.18
2016,10,2,7,15,532.0,52.0,2.5,13.0,168.0,298.41,239.99
2016,10,2,7,30,604.0,59.0,2.7,13.0,216.0,366.27,299.77
2016,10,2,7,45,302.0,37.0,2.9,13.5,115.5,209.39,173.87
2016,10,2,8,0,0.0,15.0,3.1,14.0,15.0,14.47,6.74
2016,10,2,8,15,0.0,33.5,3.2,14.5,33.5,32.34,21.97
2016,10,2,8,30,0.0,52.0,3.3,15.0,52.0,50.24,36.98
2016,10,2,8,45,0.0,97.5,3.4,15.5,97.5,94.92,74.13
2016,10,2,9,0,0.0,143.0,3.5,16.0,143.0,141.36,111.97
2016,10,2,9,15,0.0,111.5,3.5,16.0,111.5,108.69,84.82
2016,10,2,9,30,0.0,80.0,3.5,16.0,80.0,77.39,58.86
2016,10,2,9,45,0.0,70.5,3.5,16.0,70.5,68.19,51.15
2016,10,2,10,0,0.0,61.0,3.5,16.0,61.0,59.0,43.45
2016,10,2,10,15,1.5,119.0,3.5,16.0,120.0,117.04,91.07
2016,10,2,10,30,3.0,177.0,3.5,16.0,179.0,176.55,139.03
2016,10,2,10,45,121.5,257.0,3.55,16.5,344.0,375.18,299.27
2016,10,2,11,0,240.0,337.0,3.6,17.0,509.0,562.68,442.76
2016,10,2,11,15,303.0,328.0,3.65,17.0,548.5,613.61,481.18
2016,10,2,11,30,366.0,319.0,3.7,17.0,588.0,654.88,512.94
2016,10,2,11,45,448.5,288.5,3.75,17.5,620.0,695.05,543.46
2016,10,2,12,0,531.0,258.0,3.8,18.0,652.0,725.5,566.7
2016,10,2,12,15,540.0,253.5,3.85,18.0,651.5,718.59,561.76
2016,10,2,12,30,549.0,249.0,3.9,18.0,651.0,709.37,555.37
2016,10,2,12,45,549.0,243.5,4.0,18.0,640.5,689.72,541.36
2016,10,2,13,0,549.0,238.0,4.1,18.0,630.0,668.15,525.85
2016,10,2,13,15,719.0,169.0,4.1,18.0,667.0,706.59,558.11
2016,10,2,13,30,889.0,100.0,4.1,18.0,704.0,727.64,575.66
2016,10,2,13,45,880.5,98.0,4.2,18.0,676.5,688.35,546.81
2016,10,2,14,0,872.0,96.0,4.3,18.0,649.0,647.05,515.28
2016,10,2,14,15,859.0,94.0,4.3,17.5,614.5,601.77,480.57
2016,10,2,14,30,846.0,92.0,4.3,17.0,580.0,554.44,443.31
2016,10,2,14,45,829.0,89.0,4.3,17.0,539.5,503.19,401.12
2016,10,2,15,0,812.0,86.0,4.3,17.0,499.0,451.65,357.57
2016,10,2,15,15,788.0,83.0,4.2,16.5,454.0,397.32,311.14
2016,10,2,15,30,764.0,80.0,4.1,16.0,409.0,343.97,264.31
2016,10,2,15,45,734.0,75.0,4.05,16.0,361.0,288.21,214.37
2016,10,2,16,0,704.0,70.0,4.0,16.0,313.0,233.06,164.69
2016,10,2,16,15,656.0,64.5,3.8,15.5,263.0,178.11,116.89
2016,10,2,16,30,608.0,59.0,3.6,15.0,213.0,127.98,75.74
2016,10,2,16,45,539.5,50.5,3.45,15.0,164.5,78.78,41.29
2016,10,2,17,0,471.0,42.0,3.3,15.0,116.0,37.31,21.47
2016,10,2,17,15,342.5,31.0,3.0,14.5,74.0,23.85,14.2
2016,10,2,17,30,214.0,20.0,2.7,14.0,32.0,16.05,0.0
2016,10,2,17,45,107.0,10.0,2.45,13.5,16.0,9.83,0.0
2016,10,2,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,5.5,0.8,10.5,5.5,5.41,0.0
2016,10,3,6,30,0.0,11.0,0.9,11.0,11.0,10.61,0.0
2016,10,3,6,45,0.0,25.0,1.05,11.5,25.0,24.14,14.0
2016,10,3,7,0,0.0,39.0,1.2,12.0,39.0,38.01,26.5
2016,10,3,7,15,0.0,55.5,1.25,12.0,55.5,54.83,41.26
2016,10,3,7,30,0.0,72.0,1.3,12.0,72.0,71.52,55.75
2016,10,3,7,45,0.0,88.0,1.4,12.5,88.0,87.59,69.36
2016,10,3,8,0,0.0,104.0,1.5,13.0,104.0,103.64,82.67
2016,10,3,8,15,99.5,142.5,1.55,13.0,185.5,216.94,178.39
2016,10,3,8,30,199.0,181.0,1.6,13.0,267.0,327.6,268.94
2016,10,3,8,45,166.0,202.5,1.65,13.5,279.5,335.24,272.87
2016,10,3,9,0,133.0,224.0,1.7,14.0,292.0,340.0,274.76
2016,10,3,9,15,66.5,186.0,1.8,14.0,220.0,241.91,195.22
2016,10,3,9,30,0.0,148.0,1.9,14.0,148.0,145.64,115.25
2016,10,3,9,45,15.5,199.0,2.0,14.5,209.5,210.24,167.76
2016,10,3,10,0,31.0,250.0,2.1,15.0,271.0,284.59,226.32
2016,10,3,10,15,33.0,262.5,2.15,15.0,285.0,299.17,237.16
2016,10,3,10,30,35.0,275.0,2.2,15.0,299.0,313.65,248.14
2016,10,3,10,45,27.5,268.0,2.3,15.5,287.0,298.83,235.68
2016,10,3,11,0,20.0,261.0,2.4,16.0,275.0,276.42,217.46
2016,10,3,11,15,17.5,254.5,2.4,16.0,267.0,267.09,210.0
2016,10,3,11,30,15.0,248.0,2.4,16.0,259.0,257.82,202.58
2016,10,3,11,45,8.0,204.0,2.45,16.0,210.0,206.95,162.34
2016,10,3,12,0,1.0,160.0,2.5,16.0,161.0,156.93,122.37
2016,10,3,12,15,3.0,177.5,2.5,16.0,180.0,175.82,137.67
2016,10,3,12,30,5.0,195.0,2.5,16.0,199.0,194.61,152.71
2016,10,3,12,45,2.5,151.5,2.5,16.0,153.5,149.36,116.52
2016,10,3,13,0,0.0,108.0,2.5,16.0,108.0,104.68,80.49
2016,10,3,13,15,1.5,143.0,2.45,16.0,144.0,139.98,109.29
2016,10,3,13,30,3.0,178.0,2.4,16.0,180.0,175.19,137.71
2016,10,3,13,45,3.0,178.5,2.35,16.0,180.5,175.4,137.98
2016,10,3,14,0,3.0,179.0,2.3,16.0,181.0,175.56,138.33
2016,10,3,14,15,1.5,150.0,2.25,15.5,151.0,146.16,115.06
2016,10,3,14,30,0.0,121.0,2.2,15.0,121.0,117.07,91.79
2016,10,3,14,45,0.0,73.5,2.15,15.0,73.5,71.08,54.02
2016,10,3,15,0,0.0,26.0,2.1,15.0,26.0,25.11,15.61
2016,10,3,15,15,0.0,38.0,2.0,15.0,38.0,36.7,25.5
2016,10,3,15,30,0.0,50.0,1.9,15.0,50.0,48.3,35.4
2016,10,3,15,45,0.0,43.5,1.85,15.0,43.5,42.01,30.15
2016,10,3,16,0,0.0,37.0,1.8,15.0,37.0,35.72,24.87
2016,10,3,16,15,272.5,50.0,1.65,14.5,118.0,93.67,62.59
2016,10,3,16,30,545.0,63.0,1.5,14.0,199.0,121.4,73.25
2016,10,3,16,45,464.0,55.0,1.35,14.0,152.0,75.79,42.13
2016,10,3,17,0,383.0,47.0,1.2,14.0,105.0,39.52,28.9
2016,10,3,17,15,257.5,33.5,1.05,14.0,66.0,25.92,15.67
2016,10,3,17,30,132.0,20.0,0.9,14.0,27.0,15.81,0.0
2016,10,3,17,45,66.0,10.0,0.75,14.0,13.5,9.83,0.0
2016,10,3,18,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,4,6,15,93.0,10.5,1.0,11.0,16.0,30.07,0.0
2016,10,4,6,30,186.0,21.0,1.2,11.0,32.0,80.9,6.99
2016,10,4,6,45,317.0,32.5,1.45,11.5,73.0,151.73,108.83
2016,10,4,7,0,448.0,44.0,1.7,12.0,114.0,229.25,177.91
2016,10,4,7,15,524.0,52.0,1.7,12.5,163.0,292.83,234.5
2016,10,4,7,30,600.0,60.0,1.7,13.0,212.0,362.93,294.95
2016,10,4,7,45,362.0,99.5,1.75,13.5,197.0,310.82,254.96
2016,10,4,8,0,124.0,139.0,1.8,14.0,182.0,224.77,183.77
2016,10,4,8,15,212.5,153.0,1.7,14.5,239.0,304.45,249.49
2016,10,4,8,30,301.0,167.0,1.6,15.0,296.0,383.87,312.68
2016,10,4,8,45,345.5,178.0,1.55,15.5,341.0,435.93,352.4
2016,10,4,9,0,390.0,189.0,1.5,16.0,386.0,490.05,392.81
2016,10,4,9,15,630.0,136.0,1.4,16.5,484.0,631.69,500.65
2016,10,4,9,30,870.0,83.0,1.3,17.0,582.0,764.26,592.46
2016,10,4,9,45,880.5,86.0,1.25,17.5,616.0,795.36,609.57
2016,10,4,10,0,891.0,89.0,1.2,18.0,650.0,823.76,625.71
2016,10,4,10,15,899.5,90.5,1.15,18.0,677.0,845.93,638.66
2016,10,4,10,30,908.0,92.0,1.1,18.0,704.0,865.01,649.54
2016,10,4,10,45,917.0,91.5,1.05,18.5,725.0,879.04,655.85
2016,10,4,11,0,926.0,91.0,1.0,19.0,746.0,889.73,660.04
2016,10,4,11,15,929.5,91.5,1.0,19.0,757.5,893.37,661.8
2016,10,4,11,30,933.0,92.0,1.0,19.0,769.0,893.47,661.48
2016,10,4,11,45,936.0,91.5,1.0,19.5,773.5,888.48,656.77
2016,10,4,12,0,939.0,91.0,1.0,20.0,778.0,879.91,649.94
2016,10,4,12,15,937.5,90.5,1.1,20.0,773.0,864.12,641.3
2016,10,4,12,30,936.0,90.0,1.2,20.0,768.0,844.95,630.42
2016,10,4,12,45,926.5,92.5,1.3,20.5,754.0,819.45,614.03
2016,10,4,13,0,917.0,95.0,1.4,21.0,740.0,791.11,595.63
2016,10,4,13,15,911.0,94.0,1.5,21.0,719.5,759.02,575.58
2016,10,4,13,30,905.0,93.0,1.6,21.0,699.0,724.31,553.43
2016,10,4,13,45,895.5,91.5,1.7,21.0,671.5,684.36,526.36
2016,10,4,14,0,886.0,90.0,1.8,21.0,644.0,642.43,496.19
2016,10,4,14,15,874.0,88.0,1.9,20.5,609.5,596.78,463.26
2016,10,4,14,30,862.0,86.0,2.0,20.0,575.0,549.84,428.12
2016,10,4,14,45,843.5,84.0,2.1,20.0,534.5,498.28,387.41
2016,10,4,15,0,825.0,82.0,2.2,20.0,494.0,446.53,345.21
2016,10,4,15,15,801.5,79.0,2.25,19.5,448.5,391.96,299.98
2016,10,4,15,30,778.0,76.0,2.3,19.0,403.0,338.3,254.05
2016,10,4,15,45,740.0,72.5,2.4,19.0,353.5,281.24,204.31
2016,10,4,16,0,702.0,69.0,2.5,19.0,304.0,225.63,155.53
2016,10,4,16,15,651.0,63.5,2.35,18.5,254.0,170.69,108.9
2016,10,4,16,30,600.0,58.0,2.2,18.0,204.0,120.92,69.38
2016,10,4,16,45,511.5,50.5,2.1,17.5,154.5,72.5,37.78
2016,10,4,17,0,423.0,43.0,2.0,17.0,105.0,34.19,23.84
2016,10,4,17,15,283.5,30.5,1.9,16.5,65.0,24.03,13.53
2016,10,4,17,30,144.0,18.0,1.8,16.0,25.0,14.22,0.0
2016,10,4,17,45,72.0,9.0,1.75,15.5,12.5,8.85,0.0
2016,10,4,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,5,6,15,125.0,9.5,1.35,9.5,16.0,35.68,0.0
2016,10,5,6,30,250.0,19.0,1.5,10.0,32.0,94.78,0.0
2016,10,5,6,45,387.0,29.0,1.7,11.0,75.5,169.41,120.38
2016,10,5,7,0,524.0,39.0,1.9,12.0,119.0,250.6,193.68
2016,10,5,7,15,597.5,45.5,2.1,12.5,169.0,312.19,249.66
2016,10,5,7,30,671.0,52.0,2.3,13.0,219.0,382.92,311.62
2016,10,5,7,45,719.0,56.0,2.5,14.0,270.5,443.24,362.91
2016,10,5,8,0,767.0,60.0,2.7,15.0,322.0,506.08,414.27
2016,10,5,8,15,797.5,63.5,2.7,15.5,371.0,559.98,457.04
2016,10,5,8,30,828.0,67.0,2.7,16.0,420.0,614.11,498.5
2016,10,5,8,45,851.0,69.0,2.75,16.5,465.0,657.11,530.14
2016,10,5,9,0,874.0,71.0,2.8,17.0,510.0,703.06,561.89
2016,10,5,9,15,889.0,73.5,2.65,17.5,550.0,742.36,587.09
2016,10,5,9,30,904.0,76.0,2.5,18.0,590.0,779.54,610.17
2016,10,5,9,45,914.0,78.0,2.4,18.5,624.0,809.84,628.22
2016,10,5,10,0,924.0,80.0,2.3,19.0,658.0,837.3,644.04
2016,10,5,10,15,931.5,81.0,2.15,19.0,684.5,858.58,656.17
2016,10,5,10,30,939.0,82.0,2.0,19.0,711.0,876.61,665.97
2016,10,5,10,45,944.5,82.5,1.95,19.5,730.5,889.04,671.66
2016,10,5,11,0,950.0,83.0,1.9,20.0,750.0,897.95,675.1
2016,10,5,11,15,952.5,83.5,1.85,20.0,761.5,900.75,675.84
2016,10,5,11,30,955.0,84.0,1.8,20.0,773.0,899.9,674.34
2016,10,5,11,45,956.0,84.0,1.75,20.5,776.5,893.61,668.09
2016,10,5,12,0,957.0,84.0,1.7,21.0,780.0,883.7,659.65
2016,10,5,12,15,955.5,84.0,1.7,21.0,775.0,868.19,649.46
2016,10,5,12,30,954.0,84.0,1.7,21.0,770.0,849.22,637.1
2016,10,5,12,45,941.5,87.5,1.7,21.0,755.0,822.12,619.3
2016,10,5,13,0,929.0,91.0,1.7,21.0,740.0,792.25,599.65
2016,10,5,13,15,922.5,90.0,1.7,21.0,719.0,759.46,577.94
2016,10,5,13,30,916.0,89.0,1.7,21.0,698.0,724.06,554.28
2016,10,5,13,45,905.5,88.0,1.7,21.0,669.5,683.62,525.95
2016,10,5,14,0,895.0,87.0,1.7,21.0,641.0,641.24,494.74
2016,10,5,14,15,882.0,85.5,1.7,21.0,606.5,595.21,460.09
2016,10,5,14,30,869.0,84.0,1.7,21.0,572.0,547.91,423.57
2016,10,5,14,45,849.5,82.0,1.75,21.0,530.5,495.63,382.48
2016,10,5,15,0,830.0,80.0,1.8,21.0,489.0,443.24,339.98
2016,10,5,15,15,805.5,77.0,1.8,20.5,443.5,388.14,294.57
2016,10,5,15,30,781.0,74.0,1.8,20.0,398.0,334.05,248.56
2016,10,5,15,45,744.0,70.0,1.8,20.0,349.0,276.8,198.92
2016,10,5,16,0,707.0,66.0,1.8,20.0,300.0,222.54,151.51
2016,10,5,16,15,655.5,60.5,1.65,19.5,249.5,165.9,103.97
2016,10,5,16,30,604.0,55.0,1.5,19.0,199.0,116.06,64.97
2016,10,5,16,45,518.5,47.5,1.4,18.5,150.0,67.96,34.29
2016,10,5,17,0,433.0,40.0,1.3,18.0,101.0,30.28,20.31
2016,10,5,17,15,290.0,28.0,1.3,17.0,61.5,21.9,11.33
2016,10,5,17,30,147.0,16.0,1.3,16.0,22.0,15.73,0.0
2016,10,5,17,45,73.5,8.0,1.3,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,114.0,9.0,1.9,11.5,15.0,32.68,0.0
2016,10,6,6,30,228.0,18.0,2.1,12.0,30.0,86.99,0.0
2016,10,6,6,45,366.5,28.0,2.35,12.5,72.0,161.18,112.69
2016,10,6,7,0,505.0,38.0,2.6,13.0,114.0,241.46,185.87
2016,10,6,7,15,578.5,44.5,2.75,13.5,163.0,301.88,240.9
2016,10,6,7,30,652.0,51.0,2.9,14.0,212.0,371.44,301.99
2016,10,6,7,45,700.5,55.5,3.05,15.0,262.5,431.51,353.16
2016,10,6,8,0,749.0,60.0,3.2,16.0,313.0,494.21,404.48
2016,10,6,8,15,780.0,63.5,3.15,16.5,361.0,547.53,446.95
2016,10,6,8,30,811.0,67.0,3.1,17.0,409.0,601.14,488.14
2016,10,6,8,45,833.5,69.0,3.05,17.5,453.5,647.22,522.15
2016,10,6,9,0,856.0,71.0,3.0,18.0,498.0,687.96,549.73
2016,10,6,9,15,872.0,73.5,2.9,18.5,537.5,727.33,575.53
2016,10,6,9,30,888.0,76.0,2.8,19.0,577.0,764.7,599.34
2016,10,6,9,45,902.5,76.0,2.7,19.5,611.5,795.74,618.21
2016,10,6,10,0,917.0,76.0,2.6,20.0,646.0,824.21,635.01
2016,10,6,10,15,925.0,77.0,2.5,20.5,672.5,845.71,646.75
2016,10,6,10,30,933.0,78.0,2.4,21.0,699.0,864.01,656.22
2016,10,6,10,45,938.5,78.5,2.3,21.5,718.5,876.32,661.58
2016,10,6,11,0,944.0,79.0,2.2,22.0,738.0,885.14,664.64
2016,10,6,11,15,947.0,79.5,2.1,22.0,749.5,888.3,665.26
2016,10,6,11,30,950.0,80.0,2.0,22.0,761.0,887.85,663.6
2016,10,6,11,45,951.0,79.5,1.95,22.5,764.0,881.0,657.05
2016,10,6,12,0,952.0,79.0,1.9,23.0,767.0,870.57,648.33
2016,10,6,12,15,951.0,79.0,1.8,23.0,762.5,855.51,637.42
2016,10,6,12,30,950.0,79.0,1.7,23.0,758.0,837.01,624.36
2016,10,6,12,45,940.5,81.5,1.65,23.0,744.0,811.28,607.06
2016,10,6,13,0,931.0,84.0,1.6,23.0,730.0,782.68,587.89
2016,10,6,13,15,925.0,83.0,1.55,23.0,709.5,750.23,566.09
2016,10,6,13,30,919.0,82.0,1.5,23.0,689.0,715.13,542.42
2016,10,6,13,45,909.5,81.0,1.45,23.0,661.0,675.3,514.43
2016,10,6,14,0,900.0,80.0,1.4,23.0,633.0,633.44,483.55
2016,10,6,14,15,887.5,78.5,1.3,23.0,598.5,587.57,448.73
2016,10,6,14,30,875.0,77.0,1.2,23.0,564.0,540.4,412.16
2016,10,6,14,45,857.0,75.0,1.2,23.0,523.0,489.02,372.12
2016,10,6,15,0,839.0,73.0,1.2,23.0,482.0,436.67,330.11
2016,10,6,15,15,815.5,70.0,1.15,22.5,437.0,381.65,285.22
2016,10,6,15,30,792.0,67.0,1.1,22.0,392.0,327.54,239.66
2016,10,6,15,45,757.0,63.5,1.1,22.0,343.5,270.95,191.13
2016,10,6,16,0,722.0,60.0,1.1,22.0,295.0,217.1,144.57
2016,10,6,16,15,672.0,55.0,1.0,21.0,245.0,162.38,99.37
2016,10,6,16,30,622.0,50.0,0.9,20.0,195.0,112.76,61.3
2016,10,6,16,45,538.0,43.0,0.85,19.5,146.5,62.69,29.91
2016,10,6,17,0,454.0,36.0,0.8,19.0,98.0,26.85,17.23
2016,10,6,17,15,309.5,25.0,0.85,18.0,59.0,19.28,8.68
2016,10,6,17,30,165.0,14.0,0.9,17.0,20.0,13.76,0.0
2016,10,6,17,45,82.5,7.0,0.95,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,10.0,1.4,13.0,10.0,9.83,0.0
2016,10,7,6,30,0.0,20.0,1.6,13.0,20.0,20.78,0.0
2016,10,7,6,45,96.5,35.5,1.85,13.5,49.5,79.62,54.15
2016,10,7,7,0,193.0,51.0,2.1,14.0,79.0,135.65,103.74
2016,10,7,7,15,224.0,69.0,2.15,14.5,114.0,177.76,141.33
2016,10,7,7,30,255.0,87.0,2.2,15.0,149.0,222.44,180.31
2016,10,7,7,45,279.0,104.0,2.3,16.0,185.5,264.72,216.0
2016,10,7,8,0,303.0,121.0,2.4,17.0,222.0,308.51,251.79
2016,10,7,8,15,335.5,136.0,2.45,17.5,263.5,356.24,290.21
2016,10,7,8,30,368.0,151.0,2.5,18.0,305.0,413.77,335.17
2016,10,7,8,45,375.0,168.0,2.55,19.0,340.0,441.73,355.4
2016,10,7,9,0,382.0,185.0,2.6,20.0,375.0,477.04,380.65
2016,10,7,9,15,509.0,164.0,2.55,20.5,437.5,565.3,448.04
2016,10,7,9,30,636.0,143.0,2.5,21.0,500.0,654.58,513.97
2016,10,7,9,45,746.0,119.5,2.5,22.0,562.0,727.8,564.02
2016,10,7,10,0,856.0,96.0,2.5,23.0,624.0,800.16,611.1
2016,10,7,10,15,778.5,128.0,2.45,23.5,624.0,785.24,597.58
2016,10,7,10,30,701.0,160.0,2.4,24.0,624.0,768.13,583.49
2016,10,7,10,45,796.5,129.0,2.35,24.5,670.5,815.41,614.06
2016,10,7,11,0,892.0,98.0,2.3,25.0,717.0,859.31,641.25
2016,10,7,11,15,771.0,150.5,2.2,25.0,691.5,822.17,614.47
2016,10,7,11,30,650.0,203.0,2.1,25.0,666.0,773.16,579.4
2016,10,7,11,45,618.5,216.0,2.05,25.5,658.0,754.24,564.32
2016,10,7,12,0,587.0,229.0,2.0,26.0,650.0,731.16,546.25
2016,10,7,12,15,745.5,163.0,1.9,26.0,694.0,781.87,583.12
2016,10,7,12,30,904.0,97.0,1.8,26.0,738.0,816.38,605.26
2016,10,7,12,45,876.5,107.0,1.75,26.5,720.0,785.57,582.94
2016,10,7,13,0,849.0,117.0,1.7,27.0,702.0,755.48,561.8
2016,10,7,13,15,739.5,150.5,1.6,27.0,649.5,687.83,514.19
2016,10,7,13,30,630.0,184.0,1.5,27.0,597.0,622.11,466.18
2016,10,7,13,45,630.0,174.0,1.4,27.0,572.0,587.99,441.84
2016,10,7,14,0,630.0,164.0,1.3,27.0,547.0,552.09,415.53
2016,10,7,14,15,619.5,155.5,1.2,27.0,515.0,510.07,384.27
2016,10,7,14,30,609.0,147.0,1.1,27.0,483.0,467.4,351.94
2016,10,7,14,45,579.5,147.0,1.05,27.0,448.0,423.53,318.12
2016,10,7,15,0,550.0,147.0,1.0,27.0,413.0,379.82,283.79
2016,10,7,15,15,615.5,113.5,0.9,26.5,384.5,344.02,254.15
2016,10,7,15,30,681.0,80.0,0.8,26.0,356.0,299.43,215.87
2016,10,7,15,45,619.5,83.5,0.7,25.5,310.5,248.06,173.65
2016,10,7,16,0,558.0,87.0,0.6,25.0,265.0,202.45,136.28
2016,10,7,16,15,507.5,77.5,0.6,24.0,218.5,152.45,96.61
2016,10,7,16,30,457.0,68.0,0.6,23.0,172.0,107.83,63.42
2016,10,7,16,45,383.0,55.5,0.6,22.5,127.5,64.8,36.32
2016,10,7,17,0,309.0,43.0,0.6,22.0,83.0,32.91,21.94
2016,10,7,17,15,154.5,29.0,0.65,21.5,49.0,22.69,10.04
2016,10,7,17,30,0.0,15.0,0.7,21.0,15.0,14.74,0.0
2016,10,7,17,45,0.0,7.5,0.75,20.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.15,18.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.1,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.1,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,8,6,15,67.5,8.5,1.05,13.5,11.5,8.36,0.0
2016,10,8,6,30,135.0,17.0,1.1,14.0,23.0,59.73,0.0
2016,10,8,6,45,266.5,29.5,1.2,15.0,61.5,130.59,87.62
2016,10,8,7,0,398.0,42.0,1.3,16.0,100.0,205.24,155.0
2016,10,8,7,15,479.5,51.0,1.4,16.5,147.0,268.84,210.68
2016,10,8,7,30,561.0,60.0,1.5,17.0,194.0,339.56,270.92
2016,10,8,7,45,611.0,66.5,1.6,17.5,242.5,398.04,320.07
2016,10,8,8,0,661.0,73.0,1.7,18.0,291.0,459.53,369.93
2016,10,8,8,15,696.5,77.5,1.65,19.0,338.5,512.68,410.39
2016,10,8,8,30,732.0,82.0,1.6,20.0,386.0,566.7,449.83
2016,10,8,8,45,756.0,86.5,1.55,21.0,430.0,611.2,480.72
2016,10,8,9,0,780.0,91.0,1.5,22.0,474.0,657.4,511.44
2016,10,8,9,15,798.5,93.5,1.45,22.5,513.0,696.26,535.94
2016,10,8,9,30,817.0,96.0,1.4,23.0,552.0,733.4,558.75
2016,10,8,9,45,852.5,90.0,1.4,24.0,590.0,772.08,581.56
2016,10,8,10,0,888.0,84.0,1.4,25.0,628.0,804.42,599.62
2016,10,8,10,15,896.5,85.0,1.4,25.5,654.5,825.61,611.25
2016,10,8,10,30,905.0,86.0,1.4,26.0,681.0,843.73,620.93
2016,10,8,10,45,910.5,87.0,1.4,26.5,700.0,856.13,626.92
2016,10,8,11,0,916.0,88.0,1.4,27.0,719.0,865.15,630.83
2016,10,8,11,15,919.5,88.5,1.3,27.0,730.5,868.49,631.16
2016,10,8,11,30,923.0,89.0,1.2,27.0,742.0,868.32,629.35
2016,10,8,11,45,923.5,89.5,1.2,27.5,745.5,862.15,623.96
2016,10,8,12,0,924.0,90.0,1.2,28.0,749.0,852.49,616.53
2016,10,8,12,15,923.0,89.5,1.15,28.0,744.5,837.12,606.13
2016,10,8,12,30,922.0,89.0,1.1,28.0,740.0,818.42,593.73
2016,10,8,12,45,919.5,88.0,1.05,28.5,727.5,794.8,577.1
2016,10,8,13,0,917.0,87.0,1.0,29.0,715.0,768.12,558.61
2016,10,8,13,15,911.5,86.0,0.95,29.0,694.5,736.37,537.95
2016,10,8,13,30,906.0,85.0,0.9,29.0,674.0,701.99,515.51
2016,10,8,13,45,897.5,83.5,0.85,29.0,646.5,662.73,488.27
2016,10,8,14,0,889.0,82.0,0.8,29.0,619.0,621.42,458.77
2016,10,8,14,15,876.5,80.0,0.8,28.5,584.5,575.54,426.7
2016,10,8,14,30,864.0,78.0,0.8,28.0,550.0,528.39,392.65
2016,10,8,14,45,847.0,75.5,0.8,28.0,510.0,477.24,353.8
2016,10,8,15,0,830.0,73.0,0.8,28.0,470.0,425.82,313.48
2016,10,8,15,15,806.0,70.0,0.8,27.5,425.0,371.26,270.16
2016,10,8,15,30,782.0,67.0,0.8,27.0,380.0,317.67,226.17
2016,10,8,15,45,747.5,63.0,0.85,27.0,332.0,261.57,179.23
2016,10,8,16,0,713.0,59.0,0.9,27.0,284.0,208.18,134.2
2016,10,8,16,15,661.5,54.0,0.85,25.5,234.0,154.19,91.1
2016,10,8,16,30,610.0,49.0,0.8,24.0,184.0,103.58,53.78
2016,10,8,16,45,525.5,41.5,0.8,23.0,136.5,56.31,26.21
2016,10,8,17,0,441.0,34.0,0.8,22.0,89.0,25.59,15.72
2016,10,8,17,15,292.5,22.5,0.85,21.0,52.0,17.43,5.41
2016,10,8,17,30,144.0,11.0,0.9,20.0,15.0,10.81,0.0
2016,10,8,17,45,72.0,5.5,0.95,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,6,15,96.0,7.5,1.0,13.5,11.5,7.37,0.0
2016,10,9,6,30,192.0,15.0,1.0,14.0,23.0,63.38,0.0
2016,10,9,6,45,327.0,26.5,1.0,15.0,62.5,145.42,95.47
2016,10,9,7,0,462.0,38.0,1.0,16.0,102.0,222.89,167.17
2016,10,9,7,15,540.5,45.5,1.1,16.5,150.5,286.33,223.11
2016,10,9,7,30,619.0,53.0,1.2,17.0,199.0,356.54,283.02
2016,10,9,7,45,667.0,58.5,1.3,18.0,248.0,412.84,329.9
2016,10,9,8,0,715.0,64.0,1.4,19.0,297.0,474.47,378.96
2016,10,9,8,15,748.5,68.0,1.15,19.5,345.0,528.06,418.9
