Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,8,30,782.0,72.0,0.9,20.0,393.0,582.19,456.88
2016,10,9,8,45,804.5,75.5,0.7,21.0,437.0,628.62,486.53
2016,10,9,9,0,827.0,79.0,0.5,22.0,481.0,674.06,512.83
2016,10,9,9,15,844.0,81.5,0.55,22.5,520.5,713.06,537.4
2016,10,9,9,30,861.0,84.0,0.6,23.0,560.0,750.14,560.38
2016,10,9,9,45,876.0,85.0,0.7,24.0,594.0,777.1,576.04
2016,10,9,10,0,891.0,86.0,0.8,25.0,628.0,806.18,593.07
2016,10,9,10,15,899.5,87.0,0.9,25.5,654.5,827.3,605.91
2016,10,9,10,30,908.0,88.0,1.0,26.0,681.0,845.34,616.83
2016,10,9,10,45,912.5,90.0,1.15,26.5,700.0,857.95,625.01
2016,10,9,11,0,917.0,92.0,1.3,27.0,719.0,867.15,631.02
2016,10,9,11,15,920.0,92.5,1.4,27.0,730.5,869.97,633.58
2016,10,9,11,30,923.0,93.0,1.5,27.0,742.0,869.29,634.01
2016,10,9,11,45,922.0,94.0,1.65,27.0,744.5,862.34,631.0
2016,10,9,12,0,921.0,95.0,1.8,27.0,747.0,851.94,625.76
2016,10,9,12,15,919.5,95.0,1.9,27.0,742.5,836.66,616.79
2016,10,9,12,30,918.0,95.0,2.0,27.0,738.0,818.09,605.65
2016,10,9,12,45,910.5,96.0,2.1,27.0,724.0,792.82,589.96
2016,10,9,13,0,903.0,97.0,2.2,27.0,710.0,764.71,572.25
2016,10,9,13,15,896.5,96.0,2.25,27.0,689.5,732.58,551.29
2016,10,9,13,30,890.0,95.0,2.3,27.0,669.0,697.92,528.13
2016,10,9,13,45,878.5,94.0,2.4,27.0,640.5,657.76,499.59
2016,10,9,14,0,867.0,93.0,2.5,27.0,612.0,616.66,469.6
2016,10,9,14,15,853.0,91.0,2.5,26.5,577.0,570.4,435.57
2016,10,9,14,30,839.0,89.0,2.5,26.0,542.0,523.09,399.71
2016,10,9,14,45,819.5,86.0,2.55,26.0,501.5,471.41,358.86
2016,10,9,15,0,800.0,83.0,2.6,26.0,461.0,419.73,316.81
2016,10,9,15,15,774.0,79.5,2.55,25.5,416.0,365.46,272.06
2016,10,9,15,30,748.0,76.0,2.5,25.0,371.0,312.44,227.14
2016,10,9,15,45,711.5,71.0,2.5,24.5,323.0,255.33,178.57
2016,10,9,16,0,675.0,66.0,2.5,24.0,275.0,202.44,133.33
2016,10,9,16,15,620.0,60.0,2.25,23.0,225.5,149.06,89.96
2016,10,9,16,30,565.0,54.0,2.0,22.0,176.0,101.35,54.63
2016,10,9,16,45,478.5,45.0,1.75,21.5,129.5,55.54,27.8
2016,10,9,17,0,392.0,36.0,1.5,21.0,83.0,27.81,17.51
2016,10,9,17,15,243.5,23.0,1.4,20.0,47.5,18.2,4.43
2016,10,9,17,30,95.0,10.0,1.3,19.0,12.0,9.83,0.0
2016,10,9,17,45,47.5,5.0,1.2,18.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,10.0,1.0,12.5,10.0,0.0,0.0
2016,10,10,6,30,0.0,20.0,1.2,13.0,20.0,19.66,0.0
2016,10,10,6,45,196.5,31.0,1.4,13.5,57.5,109.91,70.97
2016,10,10,7,0,393.0,42.0,1.6,14.0,95.0,201.6,152.63
2016,10,10,7,15,474.5,51.0,1.65,14.0,142.0,264.58,208.86
2016,10,10,7,30,556.0,60.0,1.7,14.0,189.0,334.6,269.83
2016,10,10,7,45,609.0,66.5,1.8,14.5,238.0,394.02,320.59
2016,10,10,8,0,662.0,73.0,1.9,15.0,287.0,456.7,372.25
2016,10,10,8,15,697.5,77.5,1.9,15.5,334.0,509.58,414.29
2016,10,10,8,30,733.0,82.0,1.9,16.0,381.0,563.33,455.54
2016,10,10,8,45,760.5,85.5,1.95,16.5,425.0,608.71,489.51
2016,10,10,9,0,788.0,89.0,2.0,17.0,469.0,656.07,523.94
2016,10,10,9,15,408.5,151.0,2.0,17.5,349.5,473.95,379.91
2016,10,10,9,30,29.0,213.0,2.0,18.0,230.0,244.23,192.41
2016,10,10,9,45,278.5,205.0,2.05,18.5,373.5,443.17,353.56
2016,10,10,10,0,528.0,197.0,2.1,19.0,517.0,644.32,505.58
2016,10,10,10,15,533.0,205.0,2.15,19.5,539.5,664.2,517.0
2016,10,10,10,30,538.0,213.0,2.2,20.0,562.0,682.08,528.34
2016,10,10,10,45,716.5,156.0,2.3,20.5,634.5,773.9,595.52
2016,10,10,11,0,895.0,99.0,2.4,21.0,707.0,853.41,648.98
2016,10,10,11,15,898.5,99.5,2.45,21.0,718.5,856.51,650.3
2016,10,10,11,30,902.0,100.0,2.5,21.0,730.0,856.2,650.12
2016,10,10,11,45,902.0,100.5,2.6,21.5,733.0,849.57,644.89
2016,10,10,12,0,902.0,101.0,2.7,22.0,736.0,839.55,637.48
2016,10,10,12,15,901.0,101.0,2.75,21.5,731.5,824.87,629.04
2016,10,10,12,30,900.0,101.0,2.8,21.0,727.0,806.94,618.4
2016,10,10,12,45,888.0,104.0,2.85,21.0,712.5,780.71,600.75
2016,10,10,13,0,876.0,107.0,2.9,21.0,698.0,754.44,583.08
2016,10,10,13,15,869.5,106.0,2.9,21.0,677.5,722.6,561.1
2016,10,10,13,30,863.0,105.0,2.9,21.0,657.0,688.34,536.26
2016,10,10,13,45,847.0,105.5,2.9,21.0,628.0,647.37,505.5
2016,10,10,14,0,831.0,106.0,2.9,21.0,599.0,605.03,473.13
2016,10,10,14,15,816.5,103.5,2.9,20.5,565.0,559.4,438.49
2016,10,10,14,30,802.0,101.0,2.9,20.0,531.0,512.86,402.11
2016,10,10,14,45,775.0,99.5,2.9,19.5,489.5,460.87,360.45
2016,10,10,15,0,748.0,98.0,2.9,19.0,448.0,408.77,317.52
2016,10,10,15,15,719.5,94.0,2.9,18.5,403.5,355.47,272.48
2016,10,10,15,30,691.0,90.0,2.9,18.0,359.0,303.79,227.65
2016,10,10,15,45,645.0,85.0,2.9,18.0,310.5,248.51,179.45
2016,10,10,16,0,599.0,80.0,2.9,18.0,262.0,197.38,135.05
2016,10,10,16,15,539.0,72.0,2.8,17.5,213.5,145.78,92.69
2016,10,10,16,30,479.0,64.0,2.7,17.0,165.0,100.62,58.93
2016,10,10,16,45,385.5,52.5,2.6,16.5,119.5,57.57,33.09
2016,10,10,17,0,292.0,41.0,2.5,16.0,74.0,31.75,21.07
2016,10,10,17,15,146.0,20.5,2.35,15.5,37.0,15.93,1.45
2016,10,10,17,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,11,6,15,48.5,7.0,1.05,10.5,9.0,0.0,0.0
2016,10,11,6,30,97.0,14.0,1.2,11.0,18.0,37.93,0.0
2016,10,11,6,45,230.5,28.5,1.35,11.5,54.5,115.92,72.93
2016,10,11,7,0,364.0,43.0,1.5,12.0,91.0,191.39,145.45
2016,10,11,7,15,448.0,52.5,1.55,12.5,137.5,254.38,201.59
2016,10,11,7,30,532.0,62.0,1.6,13.0,184.0,324.63,262.47
2016,10,11,7,45,408.5,92.5,1.65,13.5,199.0,320.38,261.87
2016,10,11,8,0,285.0,123.0,1.7,14.0,214.0,298.93,245.27
2016,10,11,8,15,310.5,136.0,1.65,14.5,249.5,338.89,277.91
2016,10,11,8,30,336.0,149.0,1.6,15.0,285.0,380.13,310.33
2016,10,11,8,45,559.5,119.5,1.6,15.5,375.0,515.79,417.91
2016,10,11,9,0,783.0,90.0,1.6,16.0,465.0,651.39,520.7
2016,10,11,9,15,801.5,92.5,1.55,16.5,504.0,689.98,545.1
2016,10,11,9,30,820.0,95.0,1.5,17.0,543.0,726.84,568.48
2016,10,11,9,45,849.5,91.5,1.5,17.5,579.0,763.31,591.63
2016,10,11,10,0,879.0,88.0,1.5,18.0,615.0,793.18,609.87
2016,10,11,10,15,888.0,89.0,1.45,18.0,641.5,814.31,622.59
2016,10,11,10,30,897.0,90.0,1.4,18.0,668.0,832.41,633.28
2016,10,11,10,45,903.5,91.0,1.4,18.5,687.0,845.29,639.88
2016,10,11,11,0,910.0,92.0,1.4,19.0,706.0,854.82,644.36
2016,10,11,11,15,913.0,92.5,1.4,19.0,717.5,857.5,645.58
2016,10,11,11,30,916.0,93.0,1.4,19.0,729.0,856.7,644.69
2016,10,11,11,45,916.5,93.5,1.4,19.5,732.0,850.38,639.05
2016,10,11,12,0,917.0,94.0,1.4,20.0,735.0,840.61,631.31
2016,10,11,12,15,915.5,94.0,1.35,20.0,730.5,825.32,620.6
2016,10,11,12,30,914.0,94.0,1.3,20.0,726.0,806.76,607.83
2016,10,11,12,45,899.5,98.5,1.3,20.5,710.5,780.02,589.07
2016,10,11,13,0,885.0,103.0,1.3,21.0,695.0,750.76,568.69
2016,10,11,13,15,767.0,136.0,1.35,21.0,638.0,680.03,519.48
2016,10,11,13,30,649.0,169.0,1.4,21.0,581.0,609.44,468.04
2016,10,11,13,45,620.0,169.0,1.45,21.0,549.0,566.5,437.1
2016,10,11,14,0,591.0,169.0,1.5,21.0,517.0,523.8,405.42
2016,10,11,14,15,566.5,165.5,1.6,20.5,483.0,479.13,372.63
2016,10,11,14,30,542.0,162.0,1.7,20.0,449.0,436.82,340.58
2016,10,11,14,45,591.0,134.5,1.85,20.0,426.0,407.08,316.77
2016,10,11,15,0,640.0,107.0,2.0,20.0,403.0,370.13,285.8
2016,10,11,15,15,588.0,106.0,2.1,19.5,357.5,316.69,241.85
2016,10,11,15,30,536.0,105.0,2.2,19.0,312.0,267.48,200.6
2016,10,11,15,45,584.0,88.0,2.3,18.5,286.0,233.14,168.04
2016,10,11,16,0,632.0,71.0,2.4,18.0,260.0,193.04,129.84
2016,10,11,16,15,572.5,63.5,2.4,17.5,211.0,140.44,86.7
2016,10,11,16,30,513.0,56.0,2.4,17.0,162.0,94.1,52.41
2016,10,11,16,45,416.0,46.0,2.45,16.5,116.5,50.74,27.48
2016,10,11,17,0,319.0,36.0,2.5,16.0,71.0,28.53,18.16
2016,10,11,17,15,159.5,18.0,2.5,15.5,35.5,13.82,0.0
2016,10,11,17,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,12,6,15,44.5,6.5,0.4,11.0,8.0,0.0,0.0
2016,10,12,6,30,89.0,13.0,0.3,11.0,16.0,34.77,0.0
2016,10,12,6,45,222.0,27.5,0.2,11.5,52.0,111.01,66.84
2016,10,12,7,0,355.0,42.0,0.1,12.0,88.0,186.34,139.77
2016,10,12,7,15,439.5,52.0,0.15,12.5,134.5,249.34,194.7
2016,10,12,7,30,524.0,62.0,0.2,13.0,181.0,319.69,254.14
2016,10,12,7,45,367.5,94.5,0.25,13.5,187.5,301.53,242.49
2016,10,12,8,0,211.0,127.0,0.3,14.0,194.0,263.53,212.95
2016,10,12,8,15,231.0,143.0,0.35,14.5,227.0,300.63,243.11
2016,10,12,8,30,251.0,159.0,0.4,15.0,260.0,338.73,272.67
2016,10,12,8,45,248.5,179.0,0.5,15.5,288.5,367.57,294.25
2016,10,12,9,0,246.0,199.0,0.6,16.0,317.0,395.35,314.63
2016,10,12,9,15,525.5,149.5,0.6,16.0,426.5,553.34,437.43
2016,10,12,9,30,805.0,100.0,0.6,16.0,536.0,718.73,556.33
2016,10,12,9,45,540.0,181.0,0.65,16.5,481.0,623.36,482.24
2016,10,12,10,0,275.0,262.0,0.7,17.0,426.0,506.81,392.19
2016,10,12,10,15,562.0,185.5,0.8,17.0,539.5,662.28,512.47
2016,10,12,10,30,849.0,109.0,0.9,17.0,653.0,816.55,620.23
2016,10,12,10,45,857.0,109.0,1.05,17.5,671.5,828.91,626.84
2016,10,12,11,0,865.0,109.0,1.2,18.0,690.0,838.08,633.22
2016,10,12,11,15,868.5,110.0,1.25,18.0,701.0,841.37,635.55
2016,10,12,11,30,872.0,111.0,1.3,18.0,712.0,841.31,635.81
2016,10,12,11,45,674.0,185.0,1.4,18.5,650.5,755.36,576.2
2016,10,12,12,0,476.0,259.0,1.5,19.0,589.0,662.98,507.13
2016,10,12,12,15,512.0,243.0,1.55,19.0,596.0,665.41,510.93
2016,10,12,12,30,548.0,227.0,1.6,19.0,603.0,664.85,511.66
2016,10,12,12,45,495.5,242.5,1.7,19.5,578.0,627.68,483.49
2016,10,12,13,0,443.0,258.0,1.8,20.0,553.0,590.84,455.61
2016,10,12,13,15,547.5,212.0,1.9,19.5,565.0,601.16,466.98
2016,10,12,13,30,652.0,166.0,2.0,19.0,577.0,605.78,473.32
2016,10,12,13,45,578.0,181.5,2.1,19.0,534.0,548.47,429.82
2016,10,12,14,0,504.0,197.0,2.2,19.0,491.0,496.72,390.11
2016,10,12,14,15,299.0,213.5,2.3,19.0,385.5,376.16,296.47
2016,10,12,14,30,94.0,230.0,2.4,19.0,280.0,271.18,213.55
2016,10,12,14,45,131.0,213.5,2.5,19.0,276.5,267.72,211.29
2016,10,12,15,0,168.0,197.0,2.6,19.0,273.0,258.93,203.86
2016,10,12,15,15,440.5,135.5,2.55,18.5,309.0,288.9,223.5
2016,10,12,15,30,713.0,74.0,2.5,18.0,345.0,290.64,215.86
2016,10,12,15,45,676.0,68.5,2.45,18.0,298.5,235.32,166.95
2016,10,12,16,0,639.0,63.0,2.4,18.0,252.0,184.31,122.17
2016,10,12,16,15,581.0,57.0,2.2,17.5,204.0,133.25,80.32
2016,10,12,16,30,523.0,51.0,2.0,17.0,156.0,88.23,47.43
2016,10,12,16,45,431.5,41.5,1.8,16.5,111.5,45.3,23.49
2016,10,12,17,0,340.0,32.0,1.6,16.0,67.0,24.9,14.92
2016,10,12,17,15,170.0,16.0,1.65,15.5,33.5,12.15,0.0
2016,10,12,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,5.5,1.6,11.0,5.5,0.0,0.0
2016,10,13,6,30,0.0,11.0,1.7,11.0,11.0,10.81,0.0
2016,10,13,6,45,87.5,27.0,1.85,11.5,38.0,63.96,35.27
2016,10,13,7,0,175.0,43.0,2.0,12.0,65.0,124.26,93.62
2016,10,13,7,15,207.5,61.0,2.15,12.5,99.0,159.51,126.22
2016,10,13,7,30,240.0,79.0,2.3,13.0,133.0,203.59,165.27
2016,10,13,7,45,260.0,97.0,2.5,13.5,168.0,244.0,200.5
2016,10,13,8,0,280.0,115.0,2.7,14.0,203.0,285.53,235.7
2016,10,13,8,15,291.0,133.0,2.7,14.5,237.0,322.8,266.25
2016,10,13,8,30,302.0,151.0,2.7,15.0,271.0,360.08,295.94
2016,10,13,8,45,271.5,174.5,2.75,15.5,291.5,376.71,307.81
2016,10,13,9,0,241.0,198.0,2.8,16.0,312.0,390.25,316.82
2016,10,13,9,15,155.5,214.5,2.8,16.5,290.5,345.46,278.65
2016,10,13,9,30,70.0,231.0,2.8,17.0,269.0,295.27,235.93
2016,10,13,9,45,35.0,190.0,2.8,17.5,209.0,222.82,177.02
2016,10,13,10,0,0.0,149.0,2.8,18.0,149.0,146.47,114.28
2016,10,13,10,15,133.5,218.0,2.85,18.0,303.0,338.83,270.93
2016,10,13,10,30,267.0,287.0,2.9,18.0,457.0,531.46,419.48
2016,10,13,10,45,195.5,300.5,2.95,18.5,427.0,480.13,376.91
2016,10,13,11,0,124.0,314.0,3.0,19.0,397.0,435.73,340.51
2016,10,13,11,15,285.0,290.5,3.05,19.0,485.0,547.88,429.37
2016,10,13,11,30,446.0,267.0,3.1,19.0,573.0,657.95,513.48
2016,10,13,11,45,455.0,262.5,3.2,19.0,575.5,655.25,511.21
2016,10,13,12,0,464.0,258.0,3.3,19.0,578.0,650.61,508.25
2016,10,13,12,15,412.0,275.5,3.35,19.0,558.0,619.13,483.77
2016,10,13,12,30,360.0,293.0,3.4,19.0,538.0,582.34,455.5
2016,10,13,12,45,314.5,297.0,3.45,19.0,508.0,542.88,425.37
2016,10,13,13,0,269.0,301.0,3.5,19.0,478.0,504.36,395.72
2016,10,13,13,15,267.5,291.0,3.5,19.0,462.5,483.09,379.91
2016,10,13,13,30,266.0,281.0,3.5,19.0,447.0,461.16,363.36
2016,10,13,13,45,200.5,272.5,3.5,19.0,394.5,397.13,313.43
2016,10,13,14,0,135.0,264.0,3.5,19.0,342.0,341.26,269.45
2016,10,13,14,15,256.5,232.0,3.45,18.5,370.0,370.34,294.14
2016,10,13,14,30,378.0,200.0,3.4,18.0,398.0,386.15,306.95
2016,10,13,14,45,320.0,192.5,3.4,18.0,351.0,333.53,264.34
2016,10,13,15,0,262.0,185.0,3.4,18.0,304.0,285.62,225.51
2016,10,13,15,15,131.0,153.5,3.35,17.5,213.0,194.0,152.85
2016,10,13,15,30,0.0,122.0,3.3,17.0,122.0,116.95,92.31
2016,10,13,15,45,0.0,105.0,3.25,17.0,105.0,100.42,78.82
2016,10,13,16,0,0.0,88.0,3.2,17.0,88.0,84.0,65.14
2016,10,13,16,15,0.0,71.0,3.05,16.5,71.0,67.68,51.45
2016,10,13,16,30,0.0,54.0,2.9,16.0,54.0,51.5,37.62
2016,10,13,16,45,0.0,38.0,2.75,16.0,38.0,36.39,24.47
2016,10,13,17,0,0.0,22.0,2.6,16.0,22.0,21.24,11.63
2016,10,13,17,15,0.0,11.0,2.45,15.5,11.0,10.61,0.0
2016,10,13,17,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.0,2.55,15.0,2.0,0.0,0.0
2016,10,14,6,30,0.0,4.0,2.4,15.0,4.0,3.93,0.0
2016,10,14,6,45,0.0,15.0,2.3,15.0,15.0,14.47,3.32
2016,10,14,7,0,0.0,26.0,2.2,15.0,26.0,25.1,14.86
2016,10,14,7,15,0.0,40.5,2.15,15.0,40.5,39.36,27.39
2016,10,14,7,30,0.0,55.0,2.1,15.0,55.0,54.03,40.14
2016,10,14,7,45,0.0,70.5,2.05,15.0,70.5,69.72,53.61
2016,10,14,8,0,0.0,86.0,2.0,15.0,86.0,85.35,66.83
2016,10,14,8,15,0.0,100.5,2.05,15.0,100.5,99.87,78.92
2016,10,14,8,30,0.0,115.0,2.1,15.0,115.0,114.39,90.84
2016,10,14,8,45,0.0,113.5,2.15,15.5,113.5,111.97,88.42
2016,10,14,9,0,0.0,112.0,2.2,16.0,112.0,109.88,86.3
2016,10,14,9,15,0.0,60.5,2.15,16.0,60.5,58.48,43.47
2016,10,14,9,30,0.0,9.0,2.1,16.0,9.0,8.69,1.67
2016,10,14,9,45,0.0,34.5,2.1,16.5,34.5,33.33,22.31
2016,10,14,10,0,0.0,60.0,2.1,17.0,60.0,58.02,42.66
2016,10,14,10,15,3.5,130.0,2.05,17.0,132.5,129.76,101.37
2016,10,14,10,30,7.0,200.0,2.0,17.0,205.0,203.88,160.54
2016,10,14,10,45,4.0,185.5,1.95,17.0,188.5,186.2,145.97
2016,10,14,11,0,1.0,171.0,1.9,17.0,172.0,168.75,131.85
2016,10,14,11,15,4.0,188.0,1.9,17.0,191.5,188.2,147.38
2016,10,14,11,30,7.0,205.0,1.9,17.0,211.0,207.62,162.72
2016,10,14,11,45,13.0,228.0,1.95,17.5,237.5,235.48,184.4
2016,10,14,12,0,19.0,251.0,2.0,18.0,264.0,263.16,205.7
2016,10,14,12,15,16.0,239.5,2.05,18.0,250.5,248.46,194.14
2016,10,14,12,30,13.0,228.0,2.1,18.0,237.0,233.94,182.86
2016,10,14,12,45,6.5,191.5,2.15,18.0,196.0,192.04,149.9
2016,10,14,13,0,0.0,155.0,2.2,18.0,155.0,150.9,117.22
2016,10,14,13,15,10.0,192.0,2.25,18.0,198.5,194.18,152.23
2016,10,14,13,30,20.0,229.0,2.3,18.0,242.0,236.8,186.19
2016,10,14,13,45,25.0,227.0,2.4,18.0,242.5,236.81,186.47
2016,10,14,14,0,30.0,225.0,2.5,18.0,243.0,238.7,188.35
2016,10,14,14,15,15.0,189.5,2.5,17.5,198.5,191.91,151.55
2016,10,14,14,30,0.0,154.0,2.5,17.0,154.0,149.05,117.49
2016,10,14,14,45,42.5,171.5,2.5,17.0,190.5,185.41,147.41
2016,10,14,15,0,85.0,189.0,2.5,17.0,227.0,216.05,171.79
2016,10,14,15,15,80.5,170.5,2.45,17.0,203.5,191.38,151.57
2016,10,14,15,30,76.0,152.0,2.4,17.0,180.0,167.16,131.63
2016,10,14,15,45,346.5,108.5,2.35,17.0,210.0,186.64,138.28
2016,10,14,16,0,617.0,65.0,2.3,17.0,240.0,177.01,117.04
2016,10,14,16,15,555.5,58.0,2.0,16.5,193.0,126.24,75.82
2016,10,14,16,30,494.0,51.0,1.7,16.0,146.0,81.96,44.2
2016,10,14,16,45,393.5,41.0,1.4,15.5,102.5,40.78,22.19
2016,10,14,17,0,293.0,31.0,1.1,15.0,59.0,24.56,14.05
2016,10,14,17,15,146.5,15.5,1.0,14.5,29.5,12.08,0.0
2016,10,14,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,15,6,15,36.5,5.0,1.2,11.5,6.0,0.0,0.0
2016,10,15,6,30,73.0,10.0,1.3,12.0,12.0,27.4,0.0
2016,10,15,6,45,209.5,23.5,1.4,12.5,45.0,99.45,47.58
2016,10,15,7,0,346.0,37.0,1.5,13.0,78.0,175.63,130.33
2016,10,15,7,15,434.0,46.0,1.7,13.0,122.5,237.45,186.37
2016,10,15,7,30,522.0,55.0,1.9,13.0,167.0,307.03,247.66
2016,10,15,7,45,575.0,61.5,2.15,13.5,213.5,363.89,297.43
2016,10,15,8,0,628.0,68.0,2.4,14.0,260.0,424.06,348.44
2016,10,15,8,15,366.5,115.0,2.7,14.5,231.0,351.24,289.44
2016,10,15,8,30,105.0,162.0,3.0,15.0,202.0,244.68,199.73
2016,10,15,8,45,87.5,178.0,3.3,15.5,214.5,246.1,200.39
2016,10,15,9,0,70.0,194.0,3.6,16.0,227.0,253.3,205.15
2016,10,15,9,15,35.0,147.5,3.85,16.0,164.0,176.47,141.79
2016,10,15,9,30,0.0,101.0,4.1,16.0,101.0,98.19,76.29
2016,10,15,9,45,0.5,134.0,4.35,16.5,134.5,131.88,103.72
2016,10,15,10,0,1.0,167.0,4.6,17.0,168.0,165.87,130.95
2016,10,15,10,15,0.5,166.0,4.7,17.0,166.5,164.08,129.22
2016,10,15,10,30,0.0,165.0,4.8,17.0,165.0,162.35,127.64
2016,10,15,10,45,29.5,226.5,4.95,17.5,246.0,256.22,203.46
2016,10,15,11,0,59.0,288.0,5.1,18.0,327.0,345.95,274.17
2016,10,15,11,15,59.5,292.5,5.2,18.0,332.5,349.95,276.96
2016,10,15,11,30,60.0,297.0,5.3,18.0,338.0,353.74,279.83
2016,10,15,11,45,31.5,239.0,5.45,18.0,260.5,267.69,211.55
2016,10,15,12,0,3.0,181.0,5.6,18.0,183.0,179.68,140.68
2016,10,15,12,15,3.0,179.5,5.65,18.0,181.5,177.97,139.44
2016,10,15,12,30,3.0,178.0,5.7,18.0,180.0,176.26,138.13
2016,10,15,12,45,2.5,175.5,5.8,18.0,177.0,173.19,135.75
2016,10,15,13,0,2.0,173.0,5.9,18.0,174.0,170.14,133.42
2016,10,15,13,15,1.0,118.0,5.95,18.0,118.5,115.13,89.0
2016,10,15,13,30,0.0,63.0,6.0,18.0,63.0,60.93,44.74
2016,10,15,13,45,0.0,37.0,6.1,18.0,37.0,35.76,24.04
2016,10,15,14,0,0.0,11.0,6.2,18.0,11.0,10.62,3.19
2016,10,15,14,15,0.0,22.5,6.15,17.5,22.5,21.73,12.52
2016,10,15,14,30,0.0,34.0,6.1,17.0,34.0,32.84,21.9
2016,10,15,14,45,0.0,37.5,6.05,17.0,37.5,36.22,24.8
2016,10,15,15,0,0.0,41.0,6.0,17.0,41.0,39.6,27.71
2016,10,15,15,15,0.0,23.0,5.7,16.5,23.0,22.2,13.15
2016,10,15,15,30,0.0,5.0,5.4,16.0,5.0,4.82,0.0
2016,10,15,15,45,0.0,4.5,5.1,16.0,4.5,4.34,0.0
2016,10,15,16,0,0.0,4.0,4.8,16.0,4.0,3.86,0.0
2016,10,15,16,15,0.0,3.0,4.55,15.5,3.0,2.89,0.0
2016,10,15,16,30,0.0,2.0,4.3,15.0,2.0,1.93,0.0
2016,10,15,16,45,0.0,1.0,4.1,15.0,1.0,0.96,0.0
2016,10,15,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,17,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,15,17,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,16,6,45,198.0,16.5,0.95,12.5,39.5,86.94,35.5
2016,10,16,7,0,396.0,33.0,1.0,13.0,79.0,187.59,137.94
2016,10,16,7,15,483.5,41.0,1.2,13.5,124.5,249.99,194.6
2016,10,16,7,30,571.0,49.0,1.4,14.0,170.0,320.15,255.84
2016,10,16,7,45,411.0,81.5,1.65,14.5,180.0,303.84,246.86
2016,10,16,8,0,251.0,114.0,1.9,15.0,190.0,267.45,218.72
2016,10,16,8,15,264.5,131.5,2.1,15.0,223.0,304.16,249.71
2016,10,16,8,30,278.0,149.0,2.3,15.0,256.0,341.17,280.0
2016,10,16,8,45,139.5,148.5,2.5,15.5,202.5,252.23,206.01
2016,10,16,9,0,1.0,148.0,2.7,16.0,149.0,148.6,118.03
2016,10,16,9,15,81.0,191.5,2.85,16.0,234.5,258.03,208.93
2016,10,16,9,30,161.0,235.0,3.0,16.0,320.0,374.33,302.29
2016,10,16,9,45,80.5,147.0,3.2,16.5,189.5,217.2,175.07
2016,10,16,10,0,0.0,59.0,3.4,17.0,59.0,57.05,41.77
2016,10,16,10,15,9.5,144.0,3.5,17.0,150.0,148.67,117.15
2016,10,16,10,30,19.0,229.0,3.6,17.0,241.0,243.8,193.32
2016,10,16,10,45,9.5,163.0,3.7,17.5,169.0,167.72,131.68
2016,10,16,11,0,0.0,97.0,3.8,18.0,97.0,93.95,71.52
2016,10,16,11,15,0.0,88.0,3.85,18.0,88.0,85.18,64.38
2016,10,16,11,30,0.0,79.0,3.9,18.0,79.0,76.45,57.24
2016,10,16,11,45,0.0,92.5,3.95,18.0,92.5,89.55,67.9
2016,10,16,12,0,0.0,106.0,4.0,18.0,106.0,102.79,78.65
2016,10,16,12,15,3.5,155.0,4.1,18.0,157.5,153.92,120.06
2016,10,16,12,30,7.0,204.0,4.2,18.0,209.0,205.3,161.21
2016,10,16,12,45,88.5,254.0,4.3,18.0,311.5,319.53,253.78
2016,10,16,13,0,170.0,304.0,4.4,18.0,414.0,430.15,341.03
2016,10,16,13,15,85.5,236.5,4.5,18.0,292.0,293.15,232.81
2016,10,16,13,30,1.0,169.0,4.6,18.0,170.0,165.15,129.38
2016,10,16,13,45,24.0,201.5,4.7,18.0,215.5,210.9,167.04
2016,10,16,14,0,47.0,234.0,4.8,18.0,261.0,257.23,204.54
2016,10,16,14,15,95.5,229.0,4.85,17.5,279.5,274.93,219.77
2016,10,16,14,30,144.0,224.0,4.9,17.0,298.0,289.99,232.45
2016,10,16,14,45,72.0,152.5,4.95,17.0,189.5,179.69,143.19
2016,10,16,15,0,0.0,81.0,5.0,17.0,81.0,78.32,60.06
2016,10,16,15,15,0.0,46.5,4.9,16.5,46.5,44.91,32.34
2016,10,16,15,30,0.0,12.0,4.8,16.0,12.0,11.57,4.2
2016,10,16,15,45,0.0,10.5,4.7,16.0,10.5,10.12,2.97
2016,10,16,16,0,0.0,9.0,4.6,16.0,9.0,8.68,1.73
2016,10,16,16,15,0.0,7.0,4.4,15.5,7.0,6.75,0.08
2016,10,16,16,30,0.0,5.0,4.2,15.0,5.0,4.82,0.0
2016,10,16,16,45,0.0,3.5,4.05,15.0,3.5,3.37,0.0
2016,10,16,17,0,0.0,2.0,3.9,15.0,2.0,1.93,0.0
2016,10,16,17,15,0.0,1.0,3.85,14.5,1.0,0.98,0.0
2016,10,16,17,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,6,45,146.5,20.0,1.2,12.5,36.5,74.01,24.02
2016,10,17,7,0,293.0,40.0,1.3,13.0,73.0,159.68,117.11
2016,10,17,7,15,388.5,50.0,1.4,13.0,117.0,221.74,173.16
2016,10,17,7,30,484.0,60.0,1.5,13.0,161.0,293.2,235.48
2016,10,17,7,45,554.5,65.5,1.65,13.5,209.0,355.49,289.23
2016,10,17,8,0,625.0,71.0,1.8,14.0,257.0,422.46,345.28
2016,10,17,8,15,664.5,76.0,1.85,14.5,303.0,475.6,388.5
2016,10,17,8,30,704.0,81.0,1.9,15.0,349.0,529.94,431.28
2016,10,17,8,45,738.5,82.5,1.95,15.5,392.5,575.27,466.06
2016,10,17,9,0,773.0,84.0,2.0,16.0,436.0,623.36,501.91
2016,10,17,9,15,550.0,147.5,2.0,16.0,409.0,560.11,449.92
2016,10,17,9,30,327.0,211.0,2.0,16.0,382.0,474.87,380.58
2016,10,17,9,45,361.5,218.0,2.0,16.5,418.0,514.22,410.4
2016,10,17,10,0,396.0,225.0,2.0,17.0,454.0,553.68,439.01
2016,10,17,10,15,627.0,161.0,2.0,17.0,540.5,680.17,536.58
2016,10,17,10,30,858.0,97.0,2.0,17.0,627.0,795.18,618.37
2016,10,17,10,45,454.0,187.5,2.05,17.5,469.0,577.1,454.46
2016,10,17,11,0,50.0,278.0,2.1,18.0,311.0,327.77,255.84
2016,10,17,11,15,31.5,253.5,2.15,18.0,274.5,285.22,223.45
2016,10,17,11,30,13.0,229.0,2.2,18.0,238.0,237.05,185.42
2016,10,17,11,45,446.5,164.5,2.25,18.0,464.0,537.27,428.22
2016,10,17,12,0,880.0,100.0,2.3,18.0,690.0,797.11,618.78
2016,10,17,12,15,878.0,99.5,2.35,18.0,684.5,781.23,605.64
2016,10,17,12,30,876.0,99.0,2.4,18.0,679.0,762.25,592.88
2016,10,17,12,45,871.5,98.0,2.5,18.0,665.5,737.94,576.62
2016,10,17,13,0,867.0,97.0,2.6,18.0,652.0,710.84,558.29
2016,10,17,13,15,860.0,95.5,2.6,18.0,631.5,680.88,536.66
2016,10,17,13,30,853.0,94.0,2.6,18.0,611.0,646.26,510.46
2016,10,17,13,45,842.5,92.0,2.65,18.0,583.5,606.86,480.39
2016,10,17,14,0,832.0,90.0,2.7,18.0,556.0,565.78,448.34
2016,10,17,14,15,817.0,88.0,2.7,18.0,522.0,520.89,412.38
2016,10,17,14,30,802.0,86.0,2.7,18.0,488.0,475.14,374.83
2016,10,17,14,45,781.5,83.0,2.7,18.0,448.5,425.42,333.21
2016,10,17,15,0,761.0,80.0,2.7,18.0,409.0,375.91,290.66
2016,10,17,15,15,731.5,76.0,2.65,17.5,365.0,322.87,244.87
2016,10,17,15,30,702.0,72.0,2.6,17.0,321.0,270.37,198.63
2016,10,17,15,45,660.5,67.0,2.55,17.0,274.5,217.12,151.55
2016,10,17,16,0,619.0,62.0,2.5,17.0,228.0,167.47,108.38
2016,10,17,16,15,553.0,55.0,2.2,16.5,181.5,116.84,68.16
2016,10,17,16,30,487.0,48.0,1.9,16.0,135.0,73.19,38.36
2016,10,17,16,45,379.5,38.0,1.6,15.5,92.5,33.52,19.09
2016,10,17,17,0,272.0,28.0,1.3,15.0,50.0,22.53,10.51
2016,10,17,17,15,136.0,14.0,1.25,14.5,25.0,13.76,0.0
2016,10,17,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,18,6,45,186.5,17.0,1.05,11.5,37.0,82.31,18.98
2016,10,18,7,0,373.0,34.0,1.1,12.0,74.0,178.98,130.27
2016,10,18,7,15,467.0,42.0,1.3,12.5,119.5,242.38,188.6
2016,10,18,7,30,561.0,50.0,1.5,13.0,165.0,314.03,251.35
2016,10,18,7,45,624.0,55.0,1.7,13.5,213.5,374.97,304.5
2016,10,18,8,0,687.0,60.0,1.9,14.0,262.0,437.57,357.5
2016,10,18,8,15,724.0,64.0,1.95,14.5,308.5,490.61,400.87
2016,10,18,8,30,761.0,68.0,2.0,15.0,355.0,544.46,443.39
2016,10,18,8,45,790.0,70.5,2.1,15.5,399.0,591.93,479.94
2016,10,18,9,0,819.0,73.0,2.2,16.0,443.0,638.86,515.12
2016,10,18,9,15,837.5,75.0,2.15,16.0,481.0,677.02,542.01
2016,10,18,9,30,856.0,77.0,2.1,16.0,519.0,713.36,566.87
2016,10,18,9,45,872.5,77.5,2.1,16.5,552.5,739.88,583.56
2016,10,18,10,0,889.0,78.0,2.1,17.0,586.0,768.45,601.64
2016,10,18,10,15,898.0,79.0,2.05,17.5,611.5,789.15,613.56
2016,10,18,10,30,907.0,80.0,2.0,18.0,637.0,806.79,623.32
2016,10,18,10,45,915.5,80.0,1.95,18.5,656.0,819.71,629.8
2016,10,18,11,0,924.0,80.0,1.9,19.0,675.0,829.31,634.07
2016,10,18,11,15,927.5,80.5,1.85,19.0,686.0,832.04,634.92
2016,10,18,11,30,931.0,81.0,1.8,19.0,697.0,831.27,633.56
2016,10,18,11,45,934.0,80.0,1.75,19.5,700.0,824.93,627.35
2016,10,18,12,0,937.0,79.0,1.7,20.0,703.0,815.08,618.95
2016,10,18,12,15,935.5,78.5,1.65,20.0,697.5,798.86,607.52
2016,10,18,12,30,934.0,78.0,1.6,20.0,692.0,779.33,593.97
2016,10,18,12,45,925.0,80.0,1.6,20.0,678.0,753.86,576.86
2016,10,18,13,0,916.0,82.0,1.6,20.0,664.0,725.61,557.84
2016,10,18,13,15,909.0,81.0,1.6,20.0,642.5,692.94,535.62
2016,10,18,13,30,902.0,80.0,1.6,20.0,621.0,657.78,509.8
2016,10,18,13,45,889.5,79.0,1.6,20.0,592.5,617.04,479.33
2016,10,18,14,0,877.0,78.0,1.6,20.0,564.0,574.61,446.91
2016,10,18,14,15,862.5,76.0,1.6,20.0,529.5,528.67,411.04
2016,10,18,14,30,848.0,74.0,1.6,20.0,495.0,481.73,373.38
2016,10,18,14,45,824.0,72.5,1.6,20.0,454.0,430.12,331.1
2016,10,18,15,0,800.0,71.0,1.6,20.0,413.0,378.93,287.96
2016,10,18,15,15,772.0,67.5,1.45,19.5,369.0,325.16,241.97
2016,10,18,15,30,744.0,64.0,1.3,19.0,325.0,272.86,196.27
2016,10,18,15,45,700.5,60.0,1.2,19.0,277.5,218.32,148.76
2016,10,18,16,0,657.0,56.0,1.1,19.0,230.0,167.57,105.35
2016,10,18,16,15,592.5,49.5,1.05,18.0,182.5,114.34,63.89
2016,10,18,16,30,528.0,43.0,1.0,17.0,135.0,69.3,34.04
2016,10,18,16,45,417.5,34.0,1.0,16.5,91.5,28.62,18.74
2016,10,18,17,0,307.0,25.0,1.0,16.0,48.0,19.81,7.53
2016,10,18,17,15,153.5,12.5,1.0,15.5,24.0,12.29,0.0
2016,10,18,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,19,6,45,214.0,14.5,1.85,11.5,37.0,85.94,8.94
2016,10,19,7,0,428.0,29.0,2.0,12.0,74.0,190.98,137.76
2016,10,19,7,15,516.5,36.0,2.15,12.5,119.5,250.18,194.49
2016,10,19,7,30,605.0,43.0,2.3,13.0,165.0,320.57,257.07
2016,10,19,7,45,659.0,48.0,2.5,13.5,212.5,379.24,309.11
2016,10,19,8,0,713.0,53.0,2.7,14.0,260.0,441.04,362.02
2016,10,19,8,15,703.5,61.5,2.8,14.5,294.5,474.17,390.18
