Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,30,694.0,70.0,2.9,15.0,329.0,504.56,414.94
2016,10,19,8,45,700.0,78.5,3.05,16.0,366.0,544.22,445.22
2016,10,19,9,0,706.0,87.0,3.2,17.0,403.0,579.91,471.45
2016,10,19,9,15,785.0,78.5,3.2,17.5,458.0,642.1,518.25
2016,10,19,9,30,864.0,70.0,3.2,18.0,513.0,703.62,561.7
2016,10,19,9,45,874.5,72.0,3.2,18.5,544.5,732.0,579.94
2016,10,19,10,0,885.0,74.0,3.2,19.0,576.0,757.72,596.3
2016,10,19,10,15,893.5,75.5,3.15,19.0,601.0,778.49,609.89
2016,10,19,10,30,902.0,77.0,3.1,19.0,626.0,796.2,621.32
2016,10,19,10,45,904.5,79.0,3.05,19.5,643.5,806.55,626.37
2016,10,19,11,0,907.0,81.0,3.0,20.0,661.0,813.52,629.15
2016,10,19,11,15,910.0,81.5,2.9,20.0,671.5,815.8,629.65
2016,10,19,11,30,913.0,82.0,2.8,20.0,682.0,814.64,627.88
2016,10,19,11,45,914.0,81.5,2.75,20.5,684.5,807.37,621.11
2016,10,19,12,0,915.0,81.0,2.7,21.0,687.0,796.7,612.15
2016,10,19,12,15,914.0,81.0,2.65,21.0,681.5,781.7,601.48
2016,10,19,12,30,913.0,81.0,2.6,21.0,676.0,763.45,588.64
2016,10,19,12,45,906.5,81.5,2.55,21.5,662.5,738.62,570.14
2016,10,19,13,0,900.0,82.0,2.5,22.0,649.0,710.98,549.77
2016,10,19,13,15,893.0,81.0,2.45,22.0,628.5,678.79,526.96
2016,10,19,13,30,886.0,80.0,2.4,22.0,608.0,644.17,500.85
2016,10,19,13,45,876.5,78.0,2.4,22.0,580.0,604.79,470.98
2016,10,19,14,0,867.0,76.0,2.4,22.0,552.0,563.55,439.05
2016,10,19,14,15,852.5,74.0,2.35,22.0,518.0,518.11,402.97
2016,10,19,14,30,838.0,72.0,2.3,22.0,484.0,471.68,365.22
2016,10,19,14,45,817.5,70.0,2.25,22.0,444.5,421.65,323.73
2016,10,19,15,0,797.0,68.0,2.2,22.0,405.0,371.74,281.24
2016,10,19,15,15,768.5,64.5,1.95,21.5,361.0,318.1,235.2
2016,10,19,15,30,740.0,61.0,1.7,21.0,317.0,266.01,189.63
2016,10,19,15,45,699.0,56.5,1.45,20.5,270.0,211.97,142.77
2016,10,19,16,0,658.0,52.0,1.2,20.0,223.0,161.44,99.8
2016,10,19,16,15,594.0,46.0,1.15,19.0,176.0,110.63,60.64
2016,10,19,16,30,530.0,40.0,1.1,18.0,129.0,64.75,30.62
2016,10,19,16,45,421.5,31.5,1.05,17.0,87.0,24.84,15.38
2016,10,19,17,0,313.0,23.0,1.0,16.0,45.0,18.1,5.18
2016,10,19,17,15,156.5,11.5,1.0,15.5,22.5,11.3,0.0
2016,10,19,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,20,6,45,209.0,14.5,1.2,12.5,36.0,83.55,0.0
2016,10,20,7,0,418.0,29.0,1.3,13.0,72.0,186.67,132.42
2016,10,20,7,15,510.0,36.5,1.45,13.5,117.5,249.91,192.47
2016,10,20,7,30,602.0,44.0,1.6,14.0,163.0,318.67,253.19
2016,10,20,7,45,660.0,49.0,1.75,15.0,211.0,378.95,305.41
2016,10,20,8,0,718.0,54.0,1.9,16.0,259.0,442.66,358.43
2016,10,20,8,15,753.5,57.5,1.9,16.5,306.0,495.11,401.04
2016,10,20,8,30,789.0,61.0,1.9,17.0,353.0,548.2,442.57
2016,10,20,8,45,815.0,63.5,1.9,17.5,396.0,594.41,477.45
2016,10,20,9,0,841.0,66.0,1.9,18.0,439.0,635.68,507.7
2016,10,20,9,15,858.0,68.0,1.9,18.5,477.0,673.06,532.85
2016,10,20,9,30,875.0,70.0,1.9,19.0,515.0,708.54,556.04
2016,10,20,9,45,889.0,71.0,1.9,20.0,547.5,738.47,573.84
2016,10,20,10,0,903.0,72.0,1.9,21.0,580.0,765.85,589.6
2016,10,20,10,15,911.0,73.5,1.85,21.5,605.5,786.44,601.16
2016,10,20,10,30,919.0,75.0,1.8,22.0,631.0,803.89,610.55
2016,10,20,10,45,924.0,76.0,1.8,22.5,649.0,815.16,616.19
2016,10,20,11,0,929.0,77.0,1.8,23.0,667.0,823.03,619.66
2016,10,20,11,15,932.0,77.5,1.7,23.5,677.0,825.28,618.49
2016,10,20,11,30,935.0,78.0,1.6,24.0,687.0,824.03,615.09
2016,10,20,11,45,935.0,78.0,1.55,24.5,689.5,816.36,608.08
2016,10,20,12,0,935.0,78.0,1.5,25.0,692.0,805.23,598.96
2016,10,20,12,15,933.5,78.0,1.4,25.0,686.5,789.56,587.6
2016,10,20,12,30,932.0,78.0,1.3,25.0,681.0,770.59,574.15
2016,10,20,12,45,925.0,78.5,1.2,25.0,667.0,745.03,556.35
2016,10,20,13,0,918.0,79.0,1.1,25.0,653.0,716.63,536.71
2016,10,20,13,15,911.0,78.0,1.05,25.0,632.0,683.96,514.41
2016,10,20,13,30,904.0,77.0,1.0,25.0,611.0,648.83,488.9
2016,10,20,13,45,895.0,75.0,0.95,25.5,583.0,609.17,458.85
2016,10,20,14,0,886.0,73.0,0.9,26.0,555.0,567.58,426.9
2016,10,20,14,15,871.5,71.5,0.8,25.5,520.5,521.98,392.55
2016,10,20,14,30,857.0,70.0,0.7,25.0,486.0,475.33,356.45
2016,10,20,14,45,837.5,67.5,0.65,25.0,446.0,424.47,315.88
2016,10,20,15,0,818.0,65.0,0.6,25.0,406.0,373.6,274.16
2016,10,20,15,15,790.0,61.5,0.55,24.5,361.5,319.26,229.33
2016,10,20,15,30,762.0,58.0,0.5,24.0,317.0,266.36,184.62
2016,10,20,15,45,720.5,54.0,0.45,23.5,270.0,211.73,138.64
2016,10,20,16,0,679.0,50.0,0.4,23.0,223.0,160.64,96.36
2016,10,20,16,15,614.0,44.5,0.4,22.0,175.5,109.31,57.87
2016,10,20,16,30,549.0,39.0,0.4,21.0,128.0,64.83,30.19
2016,10,20,16,45,434.5,30.0,0.4,20.5,85.5,22.36,12.94
2016,10,20,17,0,320.0,21.0,0.4,20.0,43.0,16.39,2.54
2016,10,20,17,15,160.0,10.5,0.4,19.5,21.5,10.32,0.0
2016,10,20,17,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,21,6,45,203.0,14.0,0.75,14.5,34.0,80.27,0.0
2016,10,21,7,0,406.0,28.0,0.7,15.0,68.0,180.64,125.13
2016,10,21,7,15,498.5,35.5,0.75,15.5,112.5,243.1,184.39
2016,10,21,7,30,591.0,43.0,0.8,16.0,157.0,311.22,243.45
2016,10,21,7,45,646.5,48.0,0.85,16.5,204.0,369.6,293.54
2016,10,21,8,0,702.0,53.0,0.9,17.0,251.0,431.21,344.33
2016,10,21,8,15,738.5,56.5,0.9,17.5,297.0,483.39,385.79
2016,10,21,8,30,775.0,60.0,0.9,18.0,343.0,536.33,426.21
2016,10,21,8,45,799.5,63.0,0.95,18.5,385.5,581.57,459.87
2016,10,21,9,0,824.0,66.0,1.0,19.0,428.0,625.96,491.92
2016,10,21,9,15,842.0,68.5,0.9,19.5,466.0,659.88,513.2
2016,10,21,9,30,860.0,71.0,0.8,20.0,504.0,696.12,535.06
2016,10,21,9,45,869.0,74.0,0.75,21.0,535.5,724.28,550.3
2016,10,21,10,0,878.0,77.0,0.7,22.0,567.0,749.74,563.43
2016,10,21,10,15,887.5,78.0,0.65,22.0,592.5,770.41,575.32
2016,10,21,10,30,897.0,79.0,0.6,22.0,618.0,788.08,585.21
2016,10,21,10,45,902.5,80.0,0.55,22.5,636.0,799.49,589.84
2016,10,21,11,0,908.0,81.0,0.5,23.0,654.0,807.58,592.43
2016,10,21,11,15,911.0,81.5,0.45,23.0,664.0,809.76,592.43
2016,10,21,11,30,914.0,82.0,0.4,23.0,674.0,808.52,590.41
2016,10,21,11,45,914.5,82.5,0.4,23.5,676.5,801.89,584.84
2016,10,21,12,0,915.0,83.0,0.4,24.0,679.0,791.87,577.28
2016,10,21,12,15,913.0,82.5,0.45,24.0,673.5,775.53,567.72
2016,10,21,12,30,911.0,82.0,0.5,24.0,668.0,755.99,556.14
2016,10,21,12,45,901.5,83.5,0.55,24.0,653.5,730.19,540.39
2016,10,21,13,0,892.0,85.0,0.6,24.0,639.0,701.72,522.79
2016,10,21,13,15,884.5,84.0,0.7,24.0,618.0,669.46,502.29
2016,10,21,13,30,877.0,83.0,0.8,24.0,597.0,634.84,478.84
2016,10,21,13,45,865.5,82.0,0.9,24.0,569.0,595.7,451.37
2016,10,21,14,0,854.0,81.0,1.0,24.0,541.0,555.62,422.24
2016,10,21,14,15,838.5,79.0,1.1,23.5,507.0,509.95,388.77
2016,10,21,14,30,823.0,77.0,1.2,23.0,473.0,463.44,353.29
2016,10,21,14,45,801.5,74.0,1.35,23.0,433.0,412.82,312.87
2016,10,21,15,0,780.0,71.0,1.5,23.0,393.0,362.46,271.2
2016,10,21,15,15,750.0,67.5,1.4,22.5,349.5,309.44,226.33
2016,10,21,15,30,720.0,64.0,1.3,22.0,306.0,258.14,182.04
2016,10,21,15,45,677.0,59.0,1.25,21.5,259.5,204.59,136.31
2016,10,21,16,0,634.0,54.0,1.2,21.0,213.0,153.37,93.53
2016,10,21,16,15,565.0,47.5,1.15,20.0,166.5,103.19,55.73
2016,10,21,16,30,496.0,41.0,1.1,19.0,120.0,60.24,28.93
2016,10,21,16,45,379.5,31.5,1.1,18.5,79.0,24.0,14.29
2016,10,21,17,0,263.0,22.0,1.1,18.0,38.0,17.63,1.06
2016,10,21,17,15,131.5,11.0,1.1,17.5,19.0,10.81,0.0
2016,10,21,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,45,103.5,16.5,0.9,11.5,26.5,53.95,0.0
2016,10,22,7,0,207.0,33.0,0.9,12.0,53.0,120.57,83.33
2016,10,22,7,15,264.5,49.0,1.05,12.5,89.5,169.41,130.59
2016,10,22,7,30,322.0,65.0,1.2,13.0,126.0,223.58,178.39
2016,10,22,7,45,362.5,78.0,1.35,13.5,165.0,270.99,219.94
2016,10,22,8,0,403.0,91.0,1.5,14.0,204.0,321.21,262.69
2016,10,22,8,15,437.5,100.0,1.4,14.0,242.0,365.84,299.83
2016,10,22,8,30,472.0,109.0,1.3,14.0,280.0,412.0,337.03
2016,10,22,8,45,568.0,102.0,1.25,14.5,332.0,482.8,392.46
2016,10,22,9,0,664.0,95.0,1.2,15.0,384.0,555.04,447.12
2016,10,22,9,15,503.5,146.5,1.05,15.5,377.0,518.58,414.36
2016,10,22,9,30,343.0,198.0,0.9,16.0,370.0,466.62,370.42
2016,10,22,9,45,398.0,199.5,0.8,16.5,411.0,514.28,405.58
2016,10,22,10,0,453.0,201.0,0.7,17.0,452.0,571.66,445.6
2016,10,22,10,15,340.5,236.0,0.6,17.0,429.5,521.98,405.06
2016,10,22,10,30,228.0,271.0,0.5,17.0,407.0,468.15,362.23
2016,10,22,10,45,378.5,240.0,0.4,17.5,473.5,559.21,430.2
2016,10,22,11,0,529.0,209.0,0.3,18.0,540.0,651.4,494.42
2016,10,22,11,15,612.0,184.0,0.45,18.0,573.0,690.83,523.81
2016,10,22,11,30,695.0,159.0,0.6,18.0,606.0,725.14,550.42
2016,10,22,11,45,712.5,153.5,0.8,18.5,613.0,725.97,552.36
2016,10,22,12,0,730.0,148.0,1.0,19.0,620.0,723.77,552.37
2016,10,22,12,15,641.5,177.0,1.1,19.0,589.5,675.89,517.95
2016,10,22,12,30,553.0,206.0,1.2,19.0,559.0,625.59,481.68
2016,10,22,12,45,560.0,198.5,1.3,19.0,550.0,608.58,470.77
2016,10,22,13,0,567.0,191.0,1.4,19.0,541.0,589.38,457.64
2016,10,22,13,15,494.0,207.5,1.45,19.0,505.0,540.62,420.9
2016,10,22,13,30,421.0,224.0,1.5,19.0,469.0,494.22,385.66
2016,10,22,13,45,582.5,164.0,1.6,19.0,485.5,510.9,400.6
2016,10,22,14,0,744.0,104.0,1.7,19.0,502.0,516.16,405.24
2016,10,22,14,15,740.0,96.5,1.7,19.0,470.5,475.01,372.22
2016,10,22,14,30,736.0,89.0,1.7,19.0,439.0,432.43,337.46
2016,10,22,14,45,490.5,127.5,1.75,19.0,352.5,331.84,258.34
2016,10,22,15,0,245.0,166.0,1.8,19.0,266.0,252.34,196.53
2016,10,22,15,15,234.0,149.5,1.7,18.5,236.5,219.0,169.21
2016,10,22,15,30,223.0,133.0,1.6,18.0,207.0,186.52,142.0
2016,10,22,15,45,213.0,113.5,1.5,17.5,175.5,152.44,113.23
2016,10,22,16,0,203.0,94.0,1.4,17.0,144.0,119.38,85.4
2016,10,22,16,15,178.5,75.5,1.3,16.0,112.0,86.8,59.46
2016,10,22,16,30,154.0,57.0,1.2,15.0,80.0,57.03,37.26
2016,10,22,16,45,107.0,39.0,1.1,14.5,52.0,32.0,21.07
2016,10,22,17,0,60.0,21.0,1.0,14.0,24.0,17.67,0.0
2016,10,22,17,15,30.0,10.5,1.0,13.5,12.0,10.32,0.0
2016,10,22,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,23,6,45,186.0,14.0,0.85,9.5,31.0,73.72,0.0
2016,10,23,7,0,372.0,28.0,0.8,10.0,62.0,167.75,114.4
2016,10,23,7,15,472.5,36.5,0.9,10.5,107.0,232.1,178.52
2016,10,23,7,30,573.0,45.0,1.0,11.0,152.0,305.6,243.22
2016,10,23,7,45,631.0,51.0,1.15,12.0,199.5,361.93,292.72
2016,10,23,8,0,689.0,57.0,1.3,13.0,247.0,424.95,345.72
2016,10,23,8,15,727.5,61.0,1.3,13.0,293.0,478.05,389.86
2016,10,23,8,30,766.0,65.0,1.3,13.0,339.0,532.05,433.2
2016,10,23,8,45,791.5,68.5,1.3,13.5,382.0,577.94,468.11
2016,10,23,9,0,817.0,72.0,1.3,14.0,425.0,623.05,501.3
2016,10,23,9,15,836.0,74.5,1.35,14.0,463.0,661.49,529.75
2016,10,23,9,30,855.0,77.0,1.4,14.0,501.0,698.13,555.46
2016,10,23,9,45,869.5,78.5,1.45,14.5,533.5,723.84,571.98
2016,10,23,10,0,884.0,80.0,1.5,15.0,566.0,751.46,589.85
2016,10,23,10,15,893.0,81.5,1.55,15.0,591.0,772.23,603.86
2016,10,23,10,30,902.0,83.0,1.6,15.0,616.0,789.97,615.83
2016,10,23,10,45,909.5,83.0,1.7,15.5,634.5,801.68,623.02
2016,10,23,11,0,917.0,83.0,1.8,16.0,653.0,810.1,628.04
2016,10,23,11,15,920.5,83.5,1.85,16.0,663.5,812.57,629.71
2016,10,23,11,30,924.0,84.0,1.9,16.0,674.0,811.58,629.16
2016,10,23,11,45,809.5,121.5,2.0,16.0,640.0,760.78,593.89
2016,10,23,12,0,695.0,159.0,2.1,16.0,606.0,706.3,555.03
2016,10,23,12,15,809.5,120.5,2.15,16.0,637.0,736.11,578.39
2016,10,23,12,30,924.0,82.0,2.2,16.0,668.0,758.4,594.77
2016,10,23,12,45,769.5,127.5,2.25,16.5,608.5,681.55,537.54
2016,10,23,13,0,615.0,173.0,2.3,17.0,549.0,603.4,476.69
2016,10,23,13,15,748.0,129.5,2.35,17.0,571.5,624.95,495.08
2016,10,23,13,30,881.0,86.0,2.4,17.0,594.0,633.75,502.62
2016,10,23,13,45,874.0,83.0,2.45,17.0,566.5,595.09,472.43
2016,10,23,14,0,867.0,80.0,2.5,17.0,539.0,555.18,440.8
2016,10,23,14,15,851.0,78.0,2.5,17.0,504.5,508.91,403.26
2016,10,23,14,30,835.0,76.0,2.5,17.0,470.0,461.81,364.06
2016,10,23,14,45,699.5,92.5,2.5,17.0,403.0,382.91,299.84
2016,10,23,15,0,564.0,109.0,2.5,17.0,336.0,314.96,244.13
2016,10,23,15,15,534.0,102.0,2.35,16.5,298.0,269.0,204.58
2016,10,23,15,30,504.0,95.0,2.2,16.0,260.0,224.19,165.46
2016,10,23,15,45,471.0,83.5,2.1,15.5,219.0,177.99,125.41
2016,10,23,16,0,438.0,72.0,2.0,15.0,178.0,134.79,88.75
2016,10,23,16,15,385.5,60.0,1.75,14.5,138.0,92.37,55.82
2016,10,23,16,30,333.0,48.0,1.5,14.0,98.0,55.47,31.28
2016,10,23,16,45,240.0,34.0,1.25,13.5,63.0,26.27,16.12
2016,10,23,17,0,147.0,20.0,1.0,13.0,28.0,15.72,0.0
2016,10,23,17,15,73.5,10.0,1.0,12.5,14.0,9.83,0.0
2016,10,23,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,14.0,2.4,13.0,14.0,13.76,0.0
2016,10,24,7,0,0.0,28.0,2.6,13.0,28.0,28.83,15.82
2016,10,24,7,15,17.5,47.5,2.7,13.0,50.5,59.44,43.43
2016,10,24,7,30,35.0,67.0,2.8,13.0,73.0,88.62,68.97
2016,10,24,7,45,45.0,86.5,2.9,13.5,97.0,115.53,92.36
2016,10,24,8,0,55.0,106.0,3.0,14.0,121.0,143.03,115.9
2016,10,24,8,15,64.0,124.5,3.05,14.0,145.0,169.36,138.27
2016,10,24,8,30,73.0,143.0,3.1,14.0,169.0,196.2,160.73
2016,10,24,8,45,48.5,152.0,3.2,14.0,170.5,191.61,156.33
2016,10,24,9,0,24.0,161.0,3.3,14.0,172.0,178.83,145.0
2016,10,24,9,15,12.0,150.0,3.3,14.0,155.5,158.14,127.38
2016,10,24,9,30,0.0,139.0,3.3,14.0,139.0,137.63,109.83
2016,10,24,9,45,0.0,119.0,3.35,14.5,119.0,116.52,92.0
2016,10,24,10,0,0.0,99.0,3.4,15.0,99.0,96.11,74.8
2016,10,24,10,15,17.5,168.0,3.45,15.0,178.5,179.51,143.72
2016,10,24,10,30,35.0,237.0,3.5,15.0,258.0,273.31,219.27
2016,10,24,10,45,41.5,249.0,3.6,15.5,274.5,290.57,232.28
2016,10,24,11,0,48.0,261.0,3.7,16.0,291.0,307.71,245.33
2016,10,24,11,15,41.5,259.5,3.75,16.0,285.5,299.83,238.71
2016,10,24,11,30,35.0,258.0,3.8,16.0,280.0,291.95,232.2
2016,10,24,11,45,17.5,154.5,3.9,16.0,165.5,168.38,133.23
2016,10,24,12,0,0.0,51.0,4.0,16.0,51.0,49.32,35.39
2016,10,24,12,15,0.0,37.5,4.0,16.0,37.5,36.25,24.6
2016,10,24,12,30,0.0,24.0,4.0,16.0,24.0,23.19,13.73
2016,10,24,12,45,0.0,73.5,4.05,16.0,73.5,71.1,53.56
2016,10,24,13,0,0.0,123.0,4.1,16.0,123.0,119.46,93.38
2016,10,24,13,15,0.0,126.0,4.1,16.0,126.0,122.37,95.82
2016,10,24,13,30,0.0,129.0,4.1,16.0,129.0,125.27,98.33
2016,10,24,13,45,21.5,171.5,4.1,16.0,183.0,179.38,143.07
2016,10,24,14,0,43.0,214.0,4.1,16.0,237.0,234.3,187.81
2016,10,24,14,15,21.5,127.5,4.0,15.5,139.0,135.47,107.55
2016,10,24,14,30,0.0,41.0,3.9,15.0,41.0,39.6,27.88
2016,10,24,14,45,0.0,23.5,3.8,15.0,23.5,22.68,13.65
2016,10,24,15,0,0.0,6.0,3.7,15.0,6.0,5.79,0.0
2016,10,24,15,15,0.0,5.0,3.5,15.0,5.0,4.82,0.0
2016,10,24,15,30,0.0,4.0,3.3,15.0,4.0,3.86,0.0
2016,10,24,15,45,0.0,3.5,3.15,15.0,3.5,3.37,0.0
2016,10,24,16,0,0.0,3.0,3.0,15.0,3.0,2.89,0.0
2016,10,24,16,15,0.0,2.0,2.95,14.5,2.0,1.93,0.0
2016,10,24,16,30,0.0,1.0,2.9,14.0,1.0,0.96,0.0
2016,10,24,16,45,0.0,0.5,2.85,14.0,0.5,0.48,0.0
2016,10,24,17,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,8.0,2.25,14.0,8.0,7.86,0.0
2016,10,25,7,0,0.0,16.0,2.3,14.0,16.0,15.44,5.5
2016,10,25,7,15,0.0,29.5,2.4,14.0,29.5,28.49,17.9
2016,10,25,7,30,0.0,43.0,2.5,14.0,43.0,41.94,29.75
2016,10,25,7,45,0.0,57.5,2.65,14.0,57.5,56.68,42.58
2016,10,25,8,0,0.0,72.0,2.8,14.0,72.0,71.33,55.2
2016,10,25,8,15,0.0,86.5,2.8,14.0,86.5,85.95,67.61
2016,10,25,8,30,0.0,101.0,2.8,14.0,101.0,100.54,79.83
2016,10,25,8,45,5.0,125.0,2.85,14.5,127.5,128.48,102.97
2016,10,25,9,0,10.0,149.0,2.9,15.0,154.0,156.74,126.0
2016,10,25,9,15,5.0,150.0,2.95,15.0,152.5,153.54,122.91
2016,10,25,9,30,0.0,151.0,3.0,15.0,151.0,150.37,119.89
2016,10,25,9,45,0.0,148.5,3.05,15.5,148.5,147.09,116.73
2016,10,25,10,0,0.0,146.0,3.1,16.0,146.0,144.02,113.79
2016,10,25,10,15,0.0,127.5,3.2,16.0,127.5,124.78,97.9
2016,10,25,10,30,0.0,109.0,3.3,16.0,109.0,105.99,82.4
2016,10,25,10,45,0.0,108.0,3.45,16.5,108.0,104.93,81.29
2016,10,25,11,0,0.0,107.0,3.6,17.0,107.0,103.9,80.21
2016,10,25,11,15,0.5,138.5,3.6,17.0,139.0,135.71,106.05
2016,10,25,11,30,1.0,170.0,3.6,17.0,171.0,167.74,131.84
2016,10,25,11,45,0.5,139.5,3.6,17.0,140.0,136.51,106.54
2016,10,25,12,0,0.0,109.0,3.6,17.0,109.0,105.77,81.58
2016,10,25,12,15,0.0,68.0,3.55,17.0,68.0,65.78,48.86
2016,10,25,12,30,0.0,27.0,3.5,17.0,27.0,26.09,16.08
2016,10,25,12,45,0.0,84.0,3.5,17.0,84.0,81.28,61.73
2016,10,25,13,0,0.0,141.0,3.5,17.0,141.0,137.25,107.47
2016,10,25,13,15,0.0,136.5,3.45,17.0,136.5,132.73,103.85
2016,10,25,13,30,0.0,132.0,3.4,17.0,132.0,128.23,100.34
2016,10,25,13,45,0.0,138.0,3.35,17.0,138.0,134.06,105.26
2016,10,25,14,0,0.0,144.0,3.3,17.0,144.0,139.84,110.17
2016,10,25,14,15,0.0,134.5,3.15,17.0,134.5,130.41,102.67
2016,10,25,14,30,0.0,125.0,3.0,17.0,125.0,121.03,95.2
2016,10,25,14,45,47.0,145.0,2.95,17.0,163.5,160.05,127.19
2016,10,25,15,0,94.0,165.0,2.9,17.0,202.0,193.01,153.23
2016,10,25,15,15,88.5,146.0,2.7,17.0,178.0,167.41,131.84
2016,10,25,15,30,83.0,127.0,2.5,17.0,154.0,142.38,110.85
2016,10,25,15,45,74.5,108.0,2.35,17.0,129.0,117.36,89.85
2016,10,25,16,0,66.0,89.0,2.2,17.0,104.0,93.32,69.69
2016,10,25,16,15,51.0,69.0,1.95,16.5,79.5,68.87,49.76
2016,10,25,16,30,36.0,49.0,1.7,16.0,55.0,46.41,31.67
2016,10,25,16,45,18.0,31.5,1.5,16.0,34.5,28.81,17.26
2016,10,25,17,0,0.0,14.0,1.3,16.0,14.0,13.52,0.0
2016,10,25,17,15,0.0,7.0,1.25,15.5,7.0,6.88,0.0
2016,10,25,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,26,6,45,161.5,13.0,0.9,12.5,26.0,55.37,0.0
2016,10,26,7,0,323.0,26.0,0.9,13.0,52.0,145.46,88.85
2016,10,26,7,15,428.5,34.5,1.0,13.5,94.5,210.13,158.07
2016,10,26,7,30,534.0,43.0,1.1,14.0,137.0,282.53,221.49
2016,10,26,7,45,596.5,49.0,1.25,14.5,183.0,341.21,273.04
2016,10,26,8,0,659.0,55.0,1.4,15.0,229.0,401.48,324.46
2016,10,26,8,15,699.0,59.0,1.55,15.0,274.0,453.66,368.66
2016,10,26,8,30,739.0,63.0,1.7,15.0,319.0,506.92,412.46
2016,10,26,8,45,768.0,66.0,1.85,15.5,361.0,553.02,448.8
2016,10,26,9,0,797.0,69.0,2.0,16.0,403.0,598.63,483.82
2016,10,26,9,15,816.0,71.5,2.15,16.5,440.0,636.15,511.9
2016,10,26,9,30,835.0,74.0,2.3,17.0,477.0,671.96,537.21
2016,10,26,9,45,853.5,73.5,2.45,17.5,509.0,697.54,554.5
2016,10,26,10,0,872.0,73.0,2.6,18.0,541.0,725.22,573.3
2016,10,26,10,15,881.0,74.5,2.7,18.0,566.0,745.64,587.55
2016,10,26,10,30,890.0,76.0,2.8,18.0,591.0,763.1,599.76
2016,10,26,10,45,894.0,77.5,2.9,18.5,608.0,773.62,605.92
2016,10,26,11,0,898.0,79.0,3.0,19.0,625.0,780.86,609.87
2016,10,26,11,15,901.0,79.5,3.05,19.0,635.5,782.87,611.09
2016,10,26,11,30,904.0,80.0,3.1,19.0,646.0,781.52,610.08
2016,10,26,11,45,902.5,81.5,3.15,19.5,647.5,774.49,603.99
2016,10,26,12,0,901.0,83.0,3.2,20.0,649.0,764.15,595.71
2016,10,26,12,15,900.5,82.5,3.2,20.0,644.5,749.11,585.08
2016,10,26,12,30,900.0,82.0,3.2,20.0,640.0,730.9,572.26
2016,10,26,12,45,892.0,83.0,3.25,20.0,626.5,706.02,554.87
2016,10,26,13,0,884.0,84.0,3.3,20.0,613.0,678.49,535.19
2016,10,26,13,15,878.0,83.0,3.3,20.0,593.0,647.61,511.57
2016,10,26,13,30,872.0,82.0,3.3,20.0,573.0,614.33,485.72
2016,10,26,13,45,859.0,81.5,3.3,20.0,545.0,576.45,455.8
2016,10,26,14,0,846.0,81.0,3.3,20.0,517.0,535.59,422.98
2016,10,26,14,15,830.5,79.0,3.2,19.5,483.5,490.67,386.81
2016,10,26,14,30,815.0,77.0,3.1,19.0,450.0,444.93,348.97
2016,10,26,14,45,790.5,74.5,3.05,19.0,410.5,394.53,305.95
2016,10,26,15,0,766.0,72.0,3.0,19.0,371.0,344.7,262.4
2016,10,26,15,15,733.5,68.0,2.85,18.5,327.0,291.82,216.15
2016,10,26,15,30,701.0,64.0,2.7,18.0,283.0,240.96,171.02
2016,10,26,15,45,651.0,59.0,2.55,17.5,237.0,186.7,124.07
2016,10,26,16,0,601.0,54.0,2.4,17.0,191.0,138.01,83.44
2016,10,26,16,15,522.5,46.5,2.0,16.0,145.5,89.15,47.62
2016,10,26,16,30,444.0,39.0,1.6,15.0,100.0,48.62,24.05
2016,10,26,16,45,222.0,31.5,1.25,14.5,62.0,24.53,13.53
2016,10,26,17,0,0.0,24.0,0.9,14.0,24.0,23.59,0.0
2016,10,26,17,15,0.0,12.0,0.85,13.5,12.0,11.8,0.0
2016,10,26,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,1.0,1.1,13.5,1.0,0.98,0.0
2016,10,27,7,0,0.0,2.0,1.2,14.0,2.0,1.93,0.0
2016,10,27,7,15,0.0,4.5,1.4,14.0,4.5,4.33,0.0
2016,10,27,7,30,0.0,7.0,1.6,14.0,7.0,6.74,0.05
2016,10,27,7,45,0.0,9.0,1.85,14.0,9.0,8.67,1.76
2016,10,27,8,0,0.0,11.0,2.1,14.0,11.0,10.6,3.45
2016,10,27,8,15,0.0,13.5,2.15,14.0,13.5,13.02,5.54
2016,10,27,8,30,0.0,16.0,2.2,14.0,16.0,15.43,7.61
2016,10,27,8,45,0.0,29.0,2.25,14.5,29.0,27.99,18.3
2016,10,27,9,0,0.0,42.0,2.3,15.0,42.0,40.56,28.87
2016,10,27,9,15,11.5,111.5,2.3,15.0,117.0,117.25,93.34
2016,10,27,9,30,23.0,181.0,2.3,15.0,192.0,198.73,160.08
2016,10,27,9,45,47.5,206.0,2.3,15.5,230.5,250.63,201.66
2016,10,27,10,0,72.0,231.0,2.3,16.0,269.0,296.06,237.44
2016,10,27,10,15,46.0,222.5,2.25,16.0,247.5,266.54,212.82
2016,10,27,10,30,20.0,214.0,2.2,16.0,226.0,229.38,182.3
2016,10,27,10,45,21.5,221.5,2.2,16.5,235.0,237.86,188.61
2016,10,27,11,0,23.0,229.0,2.2,17.0,244.0,246.31,194.75
2016,10,27,11,15,11.5,191.0,2.25,17.0,198.5,197.55,155.67
2016,10,27,11,30,0.0,153.0,2.3,17.0,153.0,149.85,117.15
2016,10,27,11,45,0.0,153.5,2.35,17.0,153.5,150.22,117.52
2016,10,27,12,0,0.0,154.0,2.4,17.0,154.0,150.6,117.83
2016,10,27,12,15,0.0,144.5,2.35,16.5,144.5,141.0,110.32
2016,10,27,12,30,0.0,135.0,2.3,16.0,135.0,131.47,102.86
2016,10,27,12,45,2.0,158.0,2.25,16.0,159.0,155.64,122.59
2016,10,27,13,0,4.0,181.0,2.2,16.0,183.0,179.74,142.11
2016,10,27,13,15,2.0,150.0,2.05,16.0,151.0,147.38,116.01
2016,10,27,13,30,0.0,119.0,1.9,16.0,119.0,115.48,90.18
2016,10,27,13,45,0.0,117.0,1.75,16.0,117.0,113.48,88.74
2016,10,27,14,0,0.0,115.0,1.6,16.0,115.0,111.47,87.25
2016,10,27,14,15,0.0,89.0,1.5,16.0,89.0,86.11,66.49
2016,10,27,14,30,0.0,63.0,1.4,16.0,63.0,60.89,45.68
2016,10,27,14,45,0.0,55.0,1.3,16.0,55.0,53.14,39.31
2016,10,27,15,0,0.0,47.0,1.2,16.0,47.0,45.4,32.89
2016,10,27,15,15,0.0,41.0,1.15,15.5,41.0,39.59,28.11
2016,10,27,15,30,0.0,35.0,1.1,15.0,35.0,33.79,23.26
2016,10,27,15,45,0.0,29.0,1.05,15.0,29.0,27.98,18.29
2016,10,27,16,0,0.0,23.0,1.0,15.0,23.0,22.19,13.26
2016,10,27,16,15,0.0,17.5,0.85,15.0,17.5,16.88,8.61
2016,10,27,16,30,0.0,12.0,0.7,15.0,12.0,11.57,3.91
2016,10,27,16,45,0.0,7.0,0.6,15.0,7.0,6.74,0.0
2016,10,27,17,0,0.0,2.0,0.5,15.0,2.0,1.97,0.0
2016,10,27,17,15,0.0,1.0,0.45,15.0,1.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,28,7,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,28,7,15,0.0,1.0,0.4,14.0,1.0,0.96,0.0
2016,10,28,7,30,0.0,2.0,0.4,14.0,2.0,1.93,0.0
2016,10,28,7,45,0.0,3.0,0.4,14.5,3.0,2.89,0.0
2016,10,28,8,0,0.0,4.0,0.4,15.0,4.0,3.85,0.0
2016,10,28,8,15,0.0,5.0,0.5,15.0,5.0,4.82,0.0
2016,10,28,8,30,0.0,6.0,0.6,15.0,6.0,5.79,0.0
2016,10,28,8,45,0.0,45.0,0.7,15.5,45.0,43.46,31.42
2016,10,28,9,0,0.0,84.0,0.8,16.0,84.0,81.64,63.22
2016,10,28,9,15,1.5,120.0,1.0,16.0,120.5,119.58,94.39
2016,10,28,9,30,3.0,156.0,1.2,16.0,157.0,158.1,125.57
2016,10,28,9,45,1.5,105.0,1.4,16.0,105.5,103.44,80.64
2016,10,28,10,0,0.0,54.0,1.6,16.0,54.0,52.19,38.14
2016,10,28,10,15,0.0,41.0,1.75,16.0,41.0,39.62,27.62
2016,10,28,10,30,0.0,28.0,1.9,16.0,28.0,27.05,17.07
2016,10,28,10,45,0.0,47.5,2.1,16.5,47.5,45.92,32.72
2016,10,28,11,0,0.0,67.0,2.3,17.0,67.0,64.8,48.21
2016,10,28,11,15,2.0,125.5,2.4,17.0,127.0,123.86,96.56
2016,10,28,11,30,4.0,184.0,2.5,17.0,187.0,184.4,145.25
2016,10,28,11,45,2.0,158.0,2.7,17.0,159.5,156.28,122.51
2016,10,28,12,0,0.0,132.0,2.9,17.0,132.0,128.62,100.17
2016,10,28,12,15,0.0,128.0,2.95,17.0,128.0,124.59,96.97
2016,10,28,12,30,0.0,124.0,3.0,17.0,124.0,120.57,93.76
2016,10,28,12,45,0.0,99.5,3.05,17.0,99.5,96.39,74.1
2016,10,28,13,0,0.0,75.0,3.1,17.0,75.0,72.55,54.61
2016,10,28,13,15,4.5,131.5,3.1,17.0,134.5,130.66,102.45
2016,10,28,13,30,9.0,188.0,3.1,17.0,194.0,189.11,149.9
2016,10,28,13,45,4.5,163.5,3.15,17.0,166.5,161.77,127.86
2016,10,28,14,0,0.0,139.0,3.2,17.0,139.0,134.99,106.27
2016,10,28,14,15,0.0,86.5,3.15,17.0,86.5,83.68,64.29
2016,10,28,14,30,0.0,34.0,3.1,17.0,34.0,32.83,22.02
2016,10,28,14,45,0.0,39.0,3.05,17.0,39.0,37.66,26.16
2016,10,28,15,0,0.0,44.0,3.0,17.0,44.0,42.49,30.29
2016,10,28,15,15,0.0,38.5,2.8,16.5,38.5,37.17,25.91
2016,10,28,15,30,0.0,33.0,2.6,16.0,33.0,31.85,21.48
2016,10,28,15,45,0.0,27.5,2.4,15.5,27.5,26.54,16.98
2016,10,28,16,0,0.0,22.0,2.2,15.0,22.0,21.22,12.4
2016,10,28,16,15,0.0,16.5,1.85,14.5,16.5,15.91,7.78
2016,10,28,16,30,0.0,11.0,1.5,14.0,11.0,10.6,3.1
2016,10,28,16,45,0.0,6.5,1.2,13.5,6.5,6.26,0.0
2016,10,28,17,0,0.0,2.0,0.9,13.0,2.0,1.97,0.0
2016,10,28,17,15,0.0,1.0,0.85,12.5,1.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.3,12.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,29,6,45,100.0,13.0,0.9,13.0,20.0,38.38,0.0
2016,10,29,7,0,200.0,26.0,1.0,13.0,40.0,102.8,49.42
2016,10,29,7,15,310.5,37.5,1.2,13.0,79.0,168.03,124.94
2016,10,29,7,30,421.0,49.0,1.4,13.0,118.0,239.35,187.93
2016,10,29,7,45,210.5,44.5,1.6,13.5,79.0,155.46,124.69
2016,10,29,8,0,0.0,40.0,1.8,14.0,40.0,38.62,27.33
2016,10,29,8,15,0.0,49.0,1.9,14.0,49.0,47.33,34.9
2016,10,29,8,30,0.0,58.0,2.0,14.0,58.0,56.04,42.3
2016,10,29,8,45,2.0,99.0,2.1,14.5,100.0,99.05,78.41
2016,10,29,9,0,4.0,140.0,2.2,15.0,142.0,143.64,115.1
2016,10,29,9,15,2.0,95.5,2.3,15.0,96.5,94.5,74.04
2016,10,29,9,30,0.0,51.0,2.4,15.0,51.0,49.28,36.04
2016,10,29,9,45,0.0,44.0,2.55,15.5,44.0,42.51,30.23
2016,10,29,10,0,0.0,37.0,2.7,16.0,37.0,35.74,24.43
2016,10,29,10,15,3.5,112.0,2.85,16.5,114.5,111.75,87.42
2016,10,29,10,30,7.0,187.0,3.0,17.0,192.0,191.32,151.62
