Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,15,0,713.0,69.0,0.7,22.0,309.0,295.79,215.02
2016,11,8,15,15,674.0,64.5,0.5,21.5,267.5,244.44,171.27
2016,11,8,15,30,635.0,60.0,0.3,21.0,226.0,196.41,130.22
2016,11,8,15,45,575.5,53.5,0.15,20.5,182.5,146.11,89.31
2016,11,8,16,0,516.0,47.0,0.0,20.0,139.0,101.34,55.37
2016,11,8,16,15,420.5,38.0,0.2,19.0,98.5,57.93,27.99
2016,11,8,16,30,325.0,29.0,0.4,18.0,58.0,24.54,13.4
2016,11,8,16,45,162.5,14.5,0.65,17.5,29.0,11.16,0.0
2016,11,8,17,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,9,6,45,62.5,6.5,1.1,12.0,8.5,0.0,0.0
2016,11,9,7,0,125.0,13.0,1.1,12.0,17.0,46.87,0.0
2016,11,9,7,15,252.5,25.5,1.3,12.5,51.0,124.3,72.67
2016,11,9,7,30,380.0,38.0,1.5,13.0,85.0,198.35,149.55
2016,11,9,7,45,458.5,47.0,1.75,13.5,126.5,257.08,202.55
2016,11,9,8,0,537.0,56.0,2.0,14.0,168.0,321.5,258.79
2016,11,9,8,15,588.0,62.0,2.0,14.5,210.5,374.11,304.1
2016,11,9,8,30,639.0,68.0,2.0,15.0,253.0,428.92,349.7
2016,11,9,8,45,601.5,81.5,2.05,15.5,276.0,444.61,362.91
2016,11,9,9,0,564.0,95.0,2.1,16.0,299.0,455.86,371.82
2016,11,9,9,15,661.0,89.5,2.15,16.5,352.5,524.75,426.05
2016,11,9,9,30,758.0,84.0,2.2,17.0,406.0,593.52,478.59
2016,11,9,9,45,786.0,83.0,2.25,17.5,438.5,626.51,502.55
2016,11,9,10,0,814.0,82.0,2.3,18.0,471.0,657.77,524.97
2016,11,9,10,15,825.5,84.0,2.25,18.5,495.5,678.96,538.24
2016,11,9,10,30,837.0,86.0,2.2,19.0,520.0,697.44,549.5
2016,11,9,10,45,844.5,87.0,2.2,19.5,537.0,709.08,556.08
2016,11,9,11,0,852.0,88.0,2.2,20.0,554.0,717.69,560.6
2016,11,9,11,15,856.0,88.5,2.15,20.0,564.0,720.11,561.53
2016,11,9,11,30,860.0,89.0,2.1,20.0,574.0,719.36,560.36
2016,11,9,11,45,860.5,89.5,2.1,20.5,576.5,712.94,554.56
2016,11,9,12,0,861.0,90.0,2.1,21.0,579.0,703.38,546.7
2016,11,9,12,15,859.0,89.5,2.05,21.0,573.5,687.92,535.48
2016,11,9,12,30,857.0,89.0,2.0,21.0,568.0,669.52,521.44
2016,11,9,12,45,857.0,86.5,1.95,21.5,556.0,647.38,503.63
2016,11,9,13,0,857.0,84.0,1.9,22.0,544.0,622.4,483.59
2016,11,9,13,15,848.0,82.5,1.85,22.0,523.5,590.48,459.06
2016,11,9,13,30,839.0,81.0,1.8,22.0,503.0,556.47,432.58
2016,11,9,13,45,825.0,79.5,1.8,22.0,476.0,517.95,402.39
2016,11,9,14,0,811.0,78.0,1.8,22.0,449.0,478.11,370.46
2016,11,9,14,15,792.0,75.5,1.7,22.0,416.0,433.92,334.14
2016,11,9,14,30,773.0,73.0,1.6,22.0,383.0,389.31,296.66
2016,11,9,14,45,746.5,69.5,1.5,22.0,345.0,340.87,255.48
2016,11,9,15,0,720.0,66.0,1.4,22.0,307.0,293.27,214.21
2016,11,9,15,15,681.0,61.5,1.25,21.5,265.0,242.53,170.61
2016,11,9,15,30,642.0,57.0,1.1,21.0,223.0,193.58,128.53
2016,11,9,15,45,583.0,51.0,0.95,20.5,180.0,143.69,87.58
2016,11,9,16,0,524.0,45.0,0.8,20.0,137.0,99.26,53.7
2016,11,9,16,15,427.5,36.0,0.8,19.5,96.5,55.6,26.07
2016,11,9,16,30,331.0,27.0,0.8,19.0,56.0,22.01,11.03
2016,11,9,16,45,165.5,13.5,0.85,18.5,28.0,13.27,0.0
2016,11,9,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,8.0,1.1,12.5,8.0,0.0,0.0
2016,11,10,7,0,0.0,16.0,1.1,13.0,16.0,15.73,0.0
2016,11,10,7,15,189.0,26.5,1.25,13.5,49.0,103.57,55.81
2016,11,10,7,30,378.0,37.0,1.4,14.0,82.0,195.39,145.89
2016,11,10,7,45,459.0,45.5,1.55,14.5,123.5,254.19,198.82
2016,11,10,8,0,540.0,54.0,1.7,15.0,165.0,318.89,254.91
2016,11,10,8,15,591.5,59.5,1.7,15.0,207.0,371.04,300.22
2016,11,10,8,30,643.0,65.0,1.7,15.0,249.0,425.44,345.98
2016,11,10,8,45,678.0,69.5,1.75,15.5,289.0,471.26,383.18
2016,11,10,9,0,713.0,74.0,1.8,16.0,329.0,517.29,419.38
2016,11,10,9,15,737.0,77.0,1.75,16.5,365.0,552.11,445.62
2016,11,10,9,30,761.0,80.0,1.7,17.0,401.0,588.41,472.13
2016,11,10,9,45,726.5,91.0,1.65,18.0,415.0,596.24,475.12
2016,11,10,10,0,692.0,102.0,1.6,19.0,429.0,597.68,473.37
2016,11,10,10,15,563.0,145.5,1.55,19.0,420.5,562.31,444.28
2016,11,10,10,30,434.0,189.0,1.5,19.0,412.0,524.93,413.51
2016,11,10,10,45,643.0,136.5,1.45,19.5,479.5,620.87,486.78
2016,11,10,11,0,852.0,84.0,1.4,20.0,547.0,710.36,550.32
2016,11,10,11,15,855.5,84.5,1.3,20.5,556.5,712.45,548.46
2016,11,10,11,30,859.0,85.0,1.2,21.0,566.0,711.39,545.37
2016,11,10,11,45,858.0,85.5,1.1,21.5,568.0,703.98,537.99
2016,11,10,12,0,857.0,86.0,1.0,22.0,570.0,693.48,528.64
2016,11,10,12,15,854.5,86.0,0.85,22.0,564.5,678.38,516.64
2016,11,10,12,30,852.0,86.0,0.7,22.0,559.0,660.36,501.85
2016,11,10,12,45,847.0,85.0,0.6,22.5,546.0,636.83,482.8
2016,11,10,13,0,842.0,84.0,0.5,23.0,533.0,610.73,461.85
2016,11,10,13,15,832.5,82.5,0.45,23.0,512.5,579.01,438.2
2016,11,10,13,30,823.0,81.0,0.4,23.0,492.0,545.29,412.74
2016,11,10,13,45,809.5,79.5,0.4,23.0,465.5,507.68,384.42
2016,11,10,14,0,796.0,78.0,0.4,23.0,439.0,468.75,354.41
2016,11,10,14,15,776.5,75.5,0.4,23.0,406.0,425.04,320.07
2016,11,10,14,30,757.0,73.0,0.4,23.0,373.0,381.0,284.52
2016,11,10,14,45,730.0,69.5,0.4,23.0,335.5,333.21,245.26
2016,11,10,15,0,703.0,66.0,0.4,23.0,298.0,286.35,205.8
2016,11,10,15,15,663.5,61.5,0.4,22.5,257.0,235.7,163.47
2016,11,10,15,30,624.0,57.0,0.4,22.0,216.0,188.41,123.63
2016,11,10,15,45,564.0,51.0,0.45,21.5,174.0,139.47,84.24
2016,11,10,16,0,504.0,45.0,0.5,21.0,132.0,96.09,51.72
2016,11,10,16,15,407.0,36.0,0.55,20.5,92.0,53.71,25.25
2016,11,10,16,30,310.0,27.0,0.6,20.0,52.0,21.44,10.16
2016,11,10,16,45,155.0,13.5,0.65,19.5,26.0,13.27,0.0
2016,11,10,17,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.5,0.7,12.5,2.5,0.0,0.0
2016,11,11,7,0,0.0,5.0,0.7,13.0,5.0,4.91,0.0
2016,11,11,7,15,0.0,16.5,0.8,13.5,16.5,15.93,3.51
2016,11,11,7,30,0.0,28.0,0.9,14.0,28.0,27.04,16.37
2016,11,11,7,45,0.0,43.0,1.05,14.5,43.0,42.68,30.1
2016,11,11,8,0,0.0,58.0,1.2,15.0,58.0,58.11,43.43
2016,11,11,8,15,0.0,73.5,1.1,15.5,73.5,73.98,56.96
2016,11,11,8,30,0.0,89.0,1.0,16.0,89.0,89.77,70.17
2016,11,11,8,45,0.0,104.0,0.95,16.5,104.0,104.97,82.63
2016,11,11,9,0,0.0,119.0,0.9,17.0,119.0,120.16,94.85
2016,11,11,9,15,195.0,134.5,0.8,17.0,216.0,275.4,223.45
2016,11,11,9,30,390.0,150.0,0.7,17.0,313.0,428.86,343.43
2016,11,11,9,45,269.0,178.5,0.65,17.5,295.0,381.09,302.68
2016,11,11,10,0,148.0,207.0,0.6,18.0,277.0,327.76,258.79
2016,11,11,10,15,164.0,218.0,0.65,18.0,299.0,351.7,277.65
2016,11,11,10,30,180.0,229.0,0.7,18.0,321.0,375.45,295.64
2016,11,11,10,45,261.0,225.5,0.8,18.5,364.0,436.09,342.23
2016,11,11,11,0,342.0,222.0,0.9,19.0,407.0,488.94,382.01
2016,11,11,11,15,369.5,220.5,0.95,19.0,423.5,505.2,394.01
2016,11,11,11,30,397.0,219.0,1.0,19.0,440.0,520.06,405.27
2016,11,11,11,45,226.5,229.5,1.1,19.5,355.5,401.13,313.63
2016,11,11,12,0,56.0,240.0,1.2,20.0,271.0,285.27,222.14
2016,11,11,12,15,28.0,198.5,1.25,20.0,214.0,220.32,171.94
2016,11,11,12,30,0.0,157.0,1.3,20.0,157.0,153.91,119.24
2016,11,11,12,45,0.0,134.0,1.4,20.0,134.0,130.72,101.02
2016,11,11,13,0,0.0,111.0,1.5,20.0,111.0,107.81,82.75
2016,11,11,13,15,0.0,106.5,1.55,19.5,106.5,103.35,79.44
2016,11,11,13,30,0.0,102.0,1.6,19.0,102.0,98.91,76.11
2016,11,11,13,45,138.0,144.0,1.65,19.0,206.0,216.81,172.73
2016,11,11,14,0,276.0,186.0,1.7,19.0,310.0,322.7,255.48
2016,11,11,14,15,188.5,176.0,1.65,19.0,258.0,259.17,204.39
2016,11,11,14,30,101.0,166.0,1.6,19.0,206.0,203.4,160.15
2016,11,11,14,45,96.0,150.5,1.55,19.0,185.5,181.08,142.01
2016,11,11,15,0,91.0,135.0,1.5,19.0,165.0,159.15,123.85
2016,11,11,15,15,83.5,117.5,1.3,18.5,142.0,135.06,103.99
2016,11,11,15,30,76.0,100.0,1.1,18.0,119.0,111.72,84.56
2016,11,11,15,45,66.0,81.5,0.95,17.5,95.5,87.87,64.77
2016,11,11,16,0,56.0,63.0,0.8,17.0,72.0,65.19,46.06
2016,11,11,16,15,32.0,45.0,0.75,16.5,50.0,43.51,28.8
2016,11,11,16,30,8.0,27.0,0.7,16.0,28.0,24.9,12.48
2016,11,11,16,45,4.0,13.5,0.7,15.5,14.0,13.27,0.0
2016,11,11,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,6.5,0.7,13.0,6.5,0.0,0.0
2016,11,12,7,0,0.0,13.0,0.7,13.0,13.0,12.78,0.0
2016,11,12,7,15,197.0,22.5,0.75,13.5,45.0,99.05,41.65
2016,11,12,7,30,394.0,32.0,0.8,14.0,77.0,193.5,141.95
2016,11,12,7,45,478.5,39.5,0.9,14.5,118.0,252.36,195.38
2016,11,12,8,0,563.0,47.0,1.0,15.0,159.0,317.54,251.59
2016,11,12,8,15,615.0,51.5,0.95,15.5,200.5,369.07,295.42
2016,11,12,8,30,667.0,56.0,0.9,16.0,242.0,420.5,337.61
2016,11,12,8,45,704.0,59.5,0.85,16.5,282.0,466.96,374.3
2016,11,12,9,0,741.0,63.0,0.8,17.0,322.0,513.65,409.72
2016,11,12,9,15,764.5,65.5,0.7,17.0,358.0,550.8,437.11
2016,11,12,9,30,788.0,68.0,0.6,17.0,394.0,586.67,462.63
2016,11,12,9,45,647.5,108.5,0.55,17.5,389.5,559.84,439.24
2016,11,12,10,0,507.0,149.0,0.5,18.0,385.0,518.14,405.43
2016,11,12,10,15,474.0,166.0,0.5,18.0,396.0,520.72,406.76
2016,11,12,10,30,441.0,183.0,0.5,18.0,407.0,520.47,405.44
2016,11,12,10,45,652.0,129.5,0.5,18.5,472.5,615.37,476.4
2016,11,12,11,0,863.0,76.0,0.5,19.0,538.0,699.58,534.8
2016,11,12,11,15,867.0,76.5,0.55,19.0,547.5,702.25,535.81
2016,11,12,11,30,871.0,77.0,0.6,19.0,557.0,701.77,535.89
2016,11,12,11,45,871.5,77.0,0.7,19.5,559.5,695.1,531.49
2016,11,12,12,0,872.0,77.0,0.8,20.0,562.0,685.31,525.01
2016,11,12,12,15,870.0,76.5,0.85,20.0,557.0,670.2,515.24
2016,11,12,12,30,868.0,76.0,0.9,20.0,552.0,652.15,502.78
2016,11,12,12,45,855.5,78.0,1.0,20.0,537.5,627.32,485.39
2016,11,12,13,0,843.0,80.0,1.1,20.0,523.0,602.28,467.35
2016,11,12,13,15,834.5,79.0,1.1,20.0,503.5,571.86,444.3
2016,11,12,13,30,826.0,78.0,1.1,20.0,484.0,539.36,419.24
2016,11,12,13,45,812.0,76.5,1.1,20.0,457.5,501.62,389.69
2016,11,12,14,0,798.0,75.0,1.1,20.0,431.0,462.59,358.44
2016,11,12,14,15,779.0,72.5,1.05,19.5,398.5,419.28,323.53
2016,11,12,14,30,760.0,70.0,1.0,19.0,366.0,375.58,287.32
2016,11,12,14,45,732.0,67.0,1.0,19.0,329.0,328.1,246.95
2016,11,12,15,0,704.0,64.0,1.0,19.0,292.0,281.61,206.52
2016,11,12,15,15,663.5,59.5,0.95,18.5,251.0,230.99,162.93
2016,11,12,15,30,623.0,55.0,0.9,18.0,210.0,183.8,122.16
2016,11,12,15,45,560.0,49.0,0.85,18.0,168.0,134.8,81.86
2016,11,12,16,0,497.0,43.0,0.8,18.0,126.0,91.66,49.19
2016,11,12,16,15,394.5,34.0,0.8,17.0,87.0,49.8,23.22
2016,11,12,16,30,292.0,25.0,0.8,16.0,48.0,19.59,8.14
2016,11,12,16,45,146.0,12.5,0.85,15.5,24.0,12.29,0.0
2016,11,12,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,13,7,15,184.0,16.5,0.95,12.5,36.5,86.9,28.89
2016,11,13,7,30,368.0,33.0,1.1,13.0,73.0,184.23,134.81
2016,11,13,7,45,453.5,41.0,1.3,13.5,113.5,242.76,188.74
2016,11,13,8,0,539.0,49.0,1.5,14.0,154.0,307.67,245.41
2016,11,13,8,15,592.5,54.5,1.4,14.5,196.0,360.06,290.47
2016,11,13,8,30,646.0,60.0,1.3,15.0,238.0,414.91,335.81
2016,11,13,8,45,681.0,64.5,1.2,15.5,277.5,460.4,372.13
2016,11,13,9,0,716.0,69.0,1.1,16.0,317.0,503.65,405.36
2016,11,13,9,15,741.0,72.0,1.0,16.0,352.5,541.58,434.02
2016,11,13,9,30,766.0,75.0,0.9,16.0,388.0,578.34,460.85
2016,11,13,9,45,783.5,77.0,0.85,16.5,418.5,607.64,480.94
2016,11,13,10,0,801.0,79.0,0.8,17.0,449.0,634.9,499.02
2016,11,13,10,15,813.5,81.0,0.75,17.0,473.5,656.47,513.38
2016,11,13,10,30,826.0,83.0,0.7,17.0,498.0,675.44,525.29
2016,11,13,10,45,836.0,83.5,0.7,17.5,516.0,688.17,532.43
2016,11,13,11,0,846.0,84.0,0.7,18.0,534.0,697.95,537.62
2016,11,13,11,15,851.0,84.5,0.6,18.0,544.0,701.16,537.96
2016,11,13,11,30,856.0,85.0,0.5,18.0,554.0,701.23,536.25
2016,11,13,11,45,861.0,84.0,0.45,18.5,557.5,696.45,531.06
2016,11,13,12,0,866.0,83.0,0.4,19.0,561.0,688.5,523.88
2016,11,13,12,15,864.0,82.5,0.35,19.0,556.0,673.23,512.52
2016,11,13,12,30,862.0,82.0,0.3,19.0,551.0,655.02,498.75
2016,11,13,12,45,862.0,80.0,0.25,19.5,539.5,633.57,481.75
2016,11,13,13,0,862.0,78.0,0.2,20.0,528.0,607.23,461.25
2016,11,13,13,15,853.0,76.5,0.25,20.0,508.0,577.62,440.01
2016,11,13,13,30,844.0,75.0,0.3,20.0,488.0,543.86,415.3
2016,11,13,13,45,832.5,73.0,0.35,20.5,461.5,506.39,386.48
2016,11,13,14,0,821.0,71.0,0.4,21.0,435.0,467.4,355.76
2016,11,13,14,15,802.5,68.5,0.45,20.5,402.5,423.56,321.81
2016,11,13,14,30,784.0,66.0,0.5,20.0,370.0,379.23,286.24
2016,11,13,14,45,757.5,63.0,0.55,20.0,332.5,331.38,246.33
2016,11,13,15,0,731.0,60.0,0.6,20.0,295.0,284.33,206.0
2016,11,13,15,15,691.5,56.0,0.6,19.5,253.5,234.07,163.06
2016,11,13,15,30,652.0,52.0,0.6,19.0,212.0,186.51,122.27
2016,11,13,15,45,592.0,46.0,0.6,19.0,170.0,136.84,81.61
2016,11,13,16,0,532.0,40.0,0.6,19.0,128.0,91.54,47.46
2016,11,13,16,15,430.5,32.0,0.65,18.0,88.0,49.06,21.66
2016,11,13,16,30,329.0,24.0,0.7,17.0,48.0,18.77,7.0
2016,11,13,16,45,164.5,12.0,0.8,16.5,24.0,11.8,0.0
2016,11,13,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,7,15,203.0,15.5,1.05,11.5,37.0,90.25,20.85
2016,11,14,7,30,406.0,31.0,1.1,12.0,74.0,194.27,141.2
2016,11,14,7,45,491.5,38.5,1.15,13.0,115.0,253.43,196.41
2016,11,14,8,0,577.0,46.0,1.2,14.0,156.0,318.97,253.09
2016,11,14,8,15,630.0,51.0,1.15,14.5,198.5,368.87,296.28
2016,11,14,8,30,683.0,56.0,1.1,15.0,241.0,424.3,342.12
2016,11,14,8,45,717.5,60.0,1.1,15.5,281.5,470.28,379.17
2016,11,14,9,0,752.0,64.0,1.1,16.0,322.0,516.28,414.93
2016,11,14,9,15,776.0,67.0,1.0,16.5,358.0,554.47,442.89
2016,11,14,9,30,800.0,70.0,0.9,17.0,394.0,591.37,468.82
2016,11,14,9,45,812.0,73.0,0.85,17.5,424.0,618.92,487.43
2016,11,14,10,0,824.0,76.0,0.8,18.0,454.0,644.14,503.86
2016,11,14,10,15,836.0,78.0,0.75,18.5,478.0,665.68,517.08
2016,11,14,10,30,848.0,80.0,0.7,19.0,502.0,684.54,527.8
2016,11,14,10,45,855.0,81.0,0.65,19.5,519.5,695.91,533.22
2016,11,14,11,0,862.0,82.0,0.6,20.0,537.0,704.25,536.63
2016,11,14,11,15,866.5,82.5,0.65,20.0,547.0,707.13,538.82
2016,11,14,11,30,871.0,83.0,0.7,20.0,557.0,706.84,539.0
2016,11,14,11,45,871.0,83.5,0.75,20.0,559.5,700.23,534.94
2016,11,14,12,0,871.0,84.0,0.8,20.0,562.0,690.48,528.85
2016,11,14,12,15,868.5,84.0,0.85,20.0,556.5,675.42,518.65
2016,11,14,12,30,866.0,84.0,0.9,20.0,551.0,657.41,506.01
2016,11,14,12,45,861.0,83.0,0.95,20.5,538.5,633.89,488.3
2016,11,14,13,0,856.0,82.0,1.0,21.0,526.0,607.75,468.43
2016,11,14,13,15,846.5,80.5,1.05,20.5,505.5,576.02,445.85
2016,11,14,13,30,837.0,79.0,1.1,20.0,485.0,542.24,421.08
2016,11,14,13,45,822.0,77.5,1.2,20.0,458.0,503.82,391.59
2016,11,14,14,0,807.0,76.0,1.3,20.0,431.0,464.14,360.19
2016,11,14,14,15,787.0,73.5,1.3,19.5,398.5,420.26,324.85
2016,11,14,14,30,767.0,71.0,1.3,19.0,366.0,376.05,288.17
2016,11,14,14,45,738.0,68.0,1.35,19.0,328.0,328.16,247.31
2016,11,14,15,0,709.0,65.0,1.4,19.0,290.0,281.33,206.42
2016,11,14,15,15,667.5,60.5,1.25,18.5,249.0,230.52,162.36
2016,11,14,15,30,626.0,56.0,1.1,18.0,208.0,183.18,121.36
2016,11,14,15,45,563.0,49.5,1.0,17.5,166.0,133.87,81.01
2016,11,14,16,0,500.0,43.0,0.9,17.0,124.0,90.4,48.32
2016,11,14,16,15,395.5,34.0,0.9,16.0,85.0,48.71,22.71
2016,11,14,16,30,291.0,25.0,0.9,15.0,46.0,19.9,7.25
2016,11,14,16,45,145.5,12.5,0.95,14.5,23.0,12.29,0.0
2016,11,14,17,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,15,7,15,195.0,14.0,1.3,13.5,34.0,84.7,7.69
2016,11,15,7,30,390.0,28.0,1.5,14.0,68.0,184.24,131.44
2016,11,15,7,45,472.5,35.5,1.75,14.5,107.5,241.03,185.79
2016,11,15,8,0,555.0,43.0,2.0,15.0,147.0,304.16,241.44
2016,11,15,8,15,607.5,47.5,2.1,15.0,188.0,352.45,284.68
2016,11,15,8,30,660.0,52.0,2.2,15.0,229.0,405.98,330.91
2016,11,15,8,45,330.0,72.5,2.35,15.5,161.0,272.25,223.88
2016,11,15,9,0,0.0,93.0,2.5,16.0,93.0,92.2,72.03
2016,11,15,9,15,387.5,79.0,2.55,16.0,234.5,331.51,275.01
2016,11,15,9,30,775.0,65.0,2.6,16.0,376.0,567.44,463.67
2016,11,15,9,45,393.0,114.0,2.7,16.0,272.0,392.17,321.4
2016,11,15,10,0,11.0,163.0,2.8,16.0,168.0,171.42,136.73
2016,11,15,10,15,5.5,149.0,2.85,16.0,151.5,152.05,121.02
2016,11,15,10,30,0.0,135.0,2.9,16.0,135.0,133.19,105.28
2016,11,15,10,45,0.0,82.0,2.95,16.5,82.0,79.31,60.63
2016,11,15,11,0,0.0,29.0,3.0,17.0,29.0,28.01,17.84
2016,11,15,11,15,2.5,103.0,3.05,17.0,104.5,101.83,79.15
2016,11,15,11,30,5.0,177.0,3.1,17.0,180.0,178.89,141.83
2016,11,15,11,45,10.5,188.0,3.15,17.0,194.0,193.71,153.75
2016,11,15,12,0,16.0,199.0,3.2,17.0,208.0,208.4,165.66
2016,11,15,12,15,26.5,208.0,3.25,16.5,222.5,224.11,178.85
2016,11,15,12,30,37.0,217.0,3.3,16.0,237.0,244.83,196.05
2016,11,15,12,45,19.5,191.0,3.35,16.0,202.0,200.66,160.21
2016,11,15,13,0,2.0,165.0,3.4,16.0,167.0,163.11,129.58
2016,11,15,13,15,13.5,175.0,3.35,16.0,182.0,179.58,143.39
2016,11,15,13,30,25.0,185.0,3.3,16.0,197.0,195.3,156.43
2016,11,15,13,45,87.0,187.5,3.3,16.0,226.0,231.18,186.16
2016,11,15,14,0,149.0,190.0,3.3,16.0,255.0,261.93,210.94
2016,11,15,14,15,74.5,152.0,3.15,15.5,184.5,182.15,146.13
2016,11,15,14,30,0.0,114.0,3.0,15.0,114.0,110.61,87.7
2016,11,15,14,45,0.0,102.5,2.95,15.0,102.5,99.26,78.42
2016,11,15,15,0,0.0,91.0,2.9,15.0,91.0,87.96,69.01
2016,11,15,15,15,0.0,78.0,2.7,14.5,78.0,75.27,58.42
2016,11,15,15,30,0.0,65.0,2.5,14.0,65.0,62.64,47.71
2016,11,15,15,45,0.0,51.5,2.35,14.0,51.5,49.6,36.4
2016,11,15,16,0,0.0,38.0,2.2,14.0,38.0,36.66,25.08
2016,11,15,16,15,0.0,26.0,2.05,13.5,26.0,25.1,14.8
2016,11,15,16,30,0.0,14.0,1.9,13.0,14.0,13.51,2.68
2016,11,15,16,45,0.0,7.0,1.8,13.0,7.0,6.88,0.0
2016,11,15,17,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.15,7.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,16,7,15,194.0,15.5,1.4,8.5,34.5,85.28,0.0
2016,11,16,7,30,388.0,31.0,1.6,9.0,69.0,185.64,133.33
2016,11,16,7,45,482.0,39.0,1.8,9.5,111.0,247.37,193.64
2016,11,16,8,0,576.0,47.0,2.0,10.0,153.0,316.18,254.93
2016,11,16,8,15,631.0,52.5,2.1,10.5,196.0,370.13,303.02
2016,11,16,8,30,686.0,58.0,2.2,11.0,239.0,423.6,349.36
2016,11,16,8,45,724.5,61.5,2.35,11.5,279.5,471.11,389.63
2016,11,16,9,0,763.0,65.0,2.5,12.0,320.0,518.83,428.84
2016,11,16,9,15,787.0,67.5,2.55,12.0,356.5,556.61,459.71
2016,11,16,9,30,811.0,70.0,2.6,12.0,393.0,593.07,488.85
2016,11,16,9,45,827.0,72.5,2.65,12.5,423.5,622.78,511.21
2016,11,16,10,0,843.0,75.0,2.7,13.0,454.0,650.27,531.42
2016,11,16,10,15,854.0,76.5,2.65,13.0,478.5,670.81,546.5
2016,11,16,10,30,865.0,78.0,2.6,13.0,503.0,688.59,558.76
2016,11,16,10,45,860.5,83.0,2.6,13.5,518.0,696.74,563.05
2016,11,16,11,0,856.0,88.0,2.6,14.0,533.0,701.65,565.07
2016,11,16,11,15,860.0,88.5,2.55,14.0,543.0,704.22,566.26
2016,11,16,11,30,864.0,89.0,2.5,14.0,553.0,703.64,565.24
2016,11,16,11,45,850.0,94.5,2.5,14.0,552.5,693.09,557.15
2016,11,16,12,0,836.0,100.0,2.5,14.0,552.0,679.6,546.37
2016,11,16,12,15,833.5,99.5,2.45,14.0,547.0,664.51,534.35
2016,11,16,12,30,831.0,99.0,2.4,14.0,542.0,646.6,520.08
2016,11,16,12,45,837.0,94.0,2.35,14.0,531.0,626.42,504.11
2016,11,16,13,0,843.0,89.0,2.3,14.0,520.0,603.23,485.6
2016,11,16,13,15,833.5,87.5,2.3,14.0,500.0,571.99,460.66
2016,11,16,13,30,824.0,86.0,2.3,14.0,480.0,538.74,433.7
2016,11,16,13,45,796.0,87.5,2.3,14.0,451.0,497.47,399.87
2016,11,16,14,0,768.0,89.0,2.3,14.0,422.0,456.08,365.27
2016,11,16,14,15,746.5,86.0,2.25,13.5,389.5,412.51,328.72
2016,11,16,14,30,725.0,83.0,2.2,13.0,357.0,368.83,291.11
2016,11,16,14,45,685.5,80.5,2.15,13.0,318.5,319.66,247.97
2016,11,16,15,0,646.0,78.0,2.1,13.0,280.0,272.56,206.01
2016,11,16,15,15,601.0,72.0,1.9,12.5,239.0,223.08,162.31
2016,11,16,15,30,556.0,66.0,1.7,12.0,198.0,177.01,121.83
2016,11,16,15,45,487.0,58.0,1.5,12.0,156.5,129.14,82.11
2016,11,16,16,0,418.0,50.0,1.3,12.0,115.0,87.87,50.69
2016,11,16,16,15,314.0,37.5,1.25,11.5,77.5,47.51,24.64
2016,11,16,16,30,210.0,25.0,1.2,11.0,40.0,20.19,6.11
2016,11,16,16,45,105.0,12.5,1.15,10.5,20.0,12.29,0.0
2016,11,16,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,17,7,15,211.0,14.0,1.3,5.5,34.0,87.34,0.0
2016,11,17,7,30,422.0,28.0,1.5,6.0,68.0,192.95,137.7
2016,11,17,7,45,511.5,35.0,1.7,7.0,109.0,249.02,195.69
2016,11,17,8,0,601.0,42.0,1.9,8.0,150.0,316.01,255.91
2016,11,17,8,15,655.0,46.5,1.95,8.5,193.0,369.47,304.07
2016,11,17,8,30,709.0,51.0,2.0,9.0,236.0,425.12,352.46
2016,11,17,8,45,745.5,54.5,2.05,9.5,276.5,472.04,392.29
2016,11,17,9,0,782.0,58.0,2.1,10.0,317.0,519.06,430.88
2016,11,17,9,15,806.0,60.5,2.05,10.5,353.5,557.23,460.93
2016,11,17,9,30,830.0,63.0,2.0,11.0,390.0,594.05,488.97
2016,11,17,9,45,848.0,64.5,1.95,12.0,421.0,624.21,510.17
2016,11,17,10,0,866.0,66.0,1.9,13.0,452.0,648.16,526.16
2016,11,17,10,15,877.0,67.5,1.8,13.0,477.0,669.05,540.4
2016,11,17,10,30,888.0,69.0,1.7,13.0,502.0,687.15,552.18
2016,11,17,10,45,895.5,69.5,1.65,13.5,519.5,698.74,558.48
2016,11,17,11,0,903.0,70.0,1.6,14.0,537.0,707.22,562.58
2016,11,17,11,15,907.0,70.5,1.55,14.0,547.0,710.07,563.72
2016,11,17,11,30,911.0,71.0,1.5,14.0,557.0,709.64,562.65
2016,11,17,11,45,910.5,72.0,1.45,14.5,559.5,703.41,556.49
2016,11,17,12,0,910.0,73.0,1.4,15.0,562.0,693.94,548.19
2016,11,17,12,15,908.0,72.5,1.35,15.0,556.5,678.64,536.58
2016,11,17,12,30,906.0,72.0,1.3,15.0,551.0,660.27,522.16
2016,11,17,12,45,898.5,72.0,1.3,15.0,538.0,636.08,503.7
2016,11,17,13,0,891.0,72.0,1.3,15.0,525.0,609.26,483.01
2016,11,17,13,15,882.0,71.0,1.25,15.0,505.0,578.07,458.32
2016,11,17,13,30,873.0,70.0,1.2,15.0,485.0,544.69,431.53
2016,11,17,13,45,857.0,69.0,1.15,15.0,457.5,506.91,400.79
2016,11,17,14,0,841.0,68.0,1.1,15.0,430.0,466.44,367.32
2016,11,17,14,15,821.5,66.0,1.0,15.0,397.0,422.39,330.08
2016,11,17,14,30,802.0,64.0,0.9,15.0,364.0,377.88,291.6
2016,11,17,14,45,772.5,61.0,0.8,15.0,326.0,328.74,248.82
2016,11,17,15,0,743.0,58.0,0.7,15.0,288.0,280.62,206.16
2016,11,17,15,15,701.5,54.0,0.6,14.5,246.5,229.85,161.71
2016,11,17,15,30,660.0,50.0,0.5,14.0,205.0,181.94,119.87
2016,11,17,15,45,596.0,44.5,0.4,14.0,162.5,132.4,78.98
2016,11,17,16,0,532.0,39.0,0.3,14.0,120.0,87.63,45.33
2016,11,17,16,15,424.5,30.0,0.25,13.5,81.0,44.69,19.32
2016,11,17,16,30,317.0,21.0,0.2,13.0,42.0,16.34,3.09
2016,11,17,16,45,158.5,10.5,0.2,13.0,21.0,10.32,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.0,1.4,5.5,31.0,78.05,0.0
2016,11,18,7,30,366.0,28.0,1.6,6.0,62.0,172.88,121.02
2016,11,18,7,45,458.0,37.0,1.85,6.5,102.5,233.14,183.24
2016,11,18,8,0,550.0,46.0,2.1,7.0,143.0,300.59,244.31
2016,11,18,8,15,608.5,52.0,2.05,7.5,186.0,355.35,293.52
2016,11,18,8,30,667.0,58.0,2.0,8.0,229.0,412.92,343.43
2016,11,18,8,45,706.0,62.0,1.95,9.0,269.5,457.28,380.47
2016,11,18,9,0,745.0,66.0,1.9,10.0,310.0,505.06,418.66
2016,11,18,9,15,770.5,69.0,1.9,10.5,346.5,543.69,449.26
2016,11,18,9,30,796.0,72.0,1.9,11.0,383.0,581.11,478.04
2016,11,18,9,45,819.5,73.0,1.9,11.5,415.0,613.48,502.22
2016,11,18,10,0,843.0,74.0,1.9,12.0,447.0,643.94,524.39
2016,11,18,10,15,854.0,75.5,1.95,12.5,471.5,664.47,538.89
2016,11,18,10,30,865.0,77.0,2.0,13.0,496.0,682.25,550.86
2016,11,18,10,45,872.0,78.0,2.15,13.5,513.0,693.81,558.61
2016,11,18,11,0,879.0,79.0,2.3,14.0,530.0,702.29,564.16
2016,11,18,11,15,882.0,80.0,2.4,14.5,539.5,701.11,562.35
2016,11,18,11,30,885.0,81.0,2.5,15.0,549.0,700.62,561.22
2016,11,18,11,45,884.0,81.0,2.65,15.5,551.0,693.09,555.24
2016,11,18,12,0,883.0,81.0,2.8,16.0,553.0,682.45,546.98
2016,11,18,12,15,880.5,81.0,2.85,16.0,547.5,667.76,535.65
2016,11,18,12,30,878.0,81.0,2.9,16.0,542.0,652.77,523.86
2016,11,18,12,45,874.0,79.5,3.0,16.0,529.5,629.41,505.87
2016,11,18,13,0,870.0,78.0,3.1,16.0,517.0,603.37,485.49
2016,11,18,13,15,861.0,77.0,3.1,16.0,497.5,572.49,460.62
2016,11,18,13,30,852.0,76.0,3.1,16.0,478.0,539.48,433.6
2016,11,18,13,45,838.5,74.0,3.15,16.0,451.5,501.24,402.05
2016,11,18,14,0,825.0,72.0,3.2,16.0,425.0,461.59,368.6
2016,11,18,14,15,806.0,70.0,3.1,16.0,392.5,418.45,331.32
2016,11,18,14,30,787.0,68.0,3.0,16.0,360.0,374.84,292.83
2016,11,18,14,45,760.0,64.5,2.95,16.0,323.0,326.78,250.15
2016,11,18,15,0,733.0,61.0,2.9,16.0,286.0,279.55,207.46
2016,11,18,15,15,691.0,56.5,2.55,15.5,244.5,228.74,162.22
2016,11,18,15,30,649.0,52.0,2.2,15.0,203.0,180.86,119.89
2016,11,18,15,45,585.0,46.0,1.9,14.5,161.0,130.57,78.22
2016,11,18,16,0,521.0,40.0,1.6,14.0,119.0,86.94,45.4
2016,11,18,16,15,408.5,31.0,1.5,13.0,80.0,44.53,19.74
2016,11,18,16,30,296.0,22.0,1.4,12.0,41.0,17.43,2.83
2016,11,18,16,45,148.0,11.0,1.3,11.5,20.5,10.81,0.0
2016,11,18,17,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
