Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,0.5,2.95,12.0,0.5,0.48,0.0
2016,11,19,7,30,0.0,1.0,3.0,12.0,1.0,0.96,0.0
2016,11,19,7,45,0.0,1.5,3.05,12.0,1.5,1.44,0.0
2016,11,19,8,0,0.0,2.0,3.1,12.0,2.0,1.93,0.0
2016,11,19,8,15,0.0,3.0,3.15,12.0,3.0,2.89,0.0
2016,11,19,8,30,0.0,4.0,3.2,12.0,4.0,3.85,0.0
2016,11,19,8,45,0.0,4.5,3.3,12.5,4.5,4.34,0.0
2016,11,19,9,0,0.0,5.0,3.4,13.0,5.0,4.82,0.0
2016,11,19,9,15,0.0,6.0,3.4,13.0,6.0,5.79,0.0
2016,11,19,9,30,0.0,7.0,3.4,13.0,7.0,6.75,0.15
2016,11,19,9,45,0.0,39.5,3.45,13.0,39.5,38.15,27.05
2016,11,19,10,0,0.0,72.0,3.5,13.0,72.0,69.61,53.71
2016,11,19,10,15,0.0,49.5,3.5,13.0,49.5,47.83,35.15
2016,11,19,10,30,0.0,27.0,3.5,13.0,27.0,26.07,16.61
2016,11,19,10,45,0.0,29.0,3.55,13.5,29.0,28.01,18.2
2016,11,19,11,0,0.0,31.0,3.6,14.0,31.0,29.94,19.77
2016,11,19,11,15,0.0,54.5,3.7,14.0,54.5,52.68,38.93
2016,11,19,11,30,0.0,78.0,3.8,14.0,78.0,75.44,58.0
2016,11,19,11,45,0.0,100.5,3.9,14.5,100.5,97.56,76.29
2016,11,19,12,0,0.0,123.0,4.0,15.0,123.0,120.06,94.74
2016,11,19,12,15,0.0,91.5,4.0,15.0,91.5,88.6,68.67
2016,11,19,12,30,0.0,60.0,4.0,15.0,60.0,58.0,43.19
2016,11,19,12,45,0.0,50.5,4.0,15.0,50.5,48.8,35.52
2016,11,19,13,0,0.0,41.0,4.0,15.0,41.0,39.61,27.83
2016,11,19,13,15,0.0,67.5,3.9,15.0,67.5,65.26,49.43
2016,11,19,13,30,0.0,94.0,3.8,15.0,94.0,91.09,71.11
2016,11,19,13,45,0.0,68.0,3.75,15.0,68.0,65.74,49.95
2016,11,19,14,0,0.0,42.0,3.7,15.0,42.0,40.56,28.81
2016,11,19,14,15,0.0,32.5,3.55,15.0,32.5,31.38,21.08
2016,11,19,14,30,0.0,23.0,3.4,15.0,23.0,22.19,13.3
2016,11,19,14,45,339.0,45.0,3.25,15.0,148.0,162.68,125.8
2016,11,19,15,0,678.0,67.0,3.1,15.0,273.0,267.94,200.61
2016,11,19,15,15,633.5,62.0,2.8,14.5,233.0,218.55,156.35
2016,11,19,15,30,589.0,57.0,2.5,14.0,193.0,172.41,115.72
2016,11,19,15,45,530.0,49.5,2.2,14.0,152.5,125.3,76.37
2016,11,19,16,0,471.0,42.0,1.9,14.0,112.0,83.63,44.74
2016,11,19,16,15,355.0,32.5,1.75,13.5,75.0,43.37,20.19
2016,11,19,16,30,239.0,23.0,1.6,13.0,38.0,18.55,2.36
2016,11,19,16,45,119.5,11.5,1.5,13.0,19.0,11.3,0.0
2016,11,19,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,7,15,46.5,15.0,0.8,11.0,19.0,28.06,0.0
2016,11,20,7,30,93.0,30.0,0.8,11.0,38.0,75.32,47.59
2016,11,20,7,45,130.0,46.5,0.85,11.5,65.0,112.36,85.38
2016,11,20,8,0,167.0,63.0,0.9,12.0,92.0,151.16,119.81
2016,11,20,8,15,190.5,80.0,0.95,12.0,121.0,186.97,151.43
2016,11,20,8,30,214.0,97.0,1.0,12.0,150.0,223.94,183.45
2016,11,20,8,45,226.5,113.0,1.1,12.5,177.5,254.89,209.55
2016,11,20,9,0,239.0,129.0,1.2,13.0,205.0,285.94,235.09
2016,11,20,9,15,255.0,140.5,1.2,13.0,230.5,313.56,257.68
2016,11,20,9,30,271.0,152.0,1.2,13.0,256.0,341.26,279.92
2016,11,20,9,45,215.5,170.5,1.3,13.0,257.5,324.57,265.75
2016,11,20,10,0,160.0,189.0,1.4,13.0,259.0,312.44,255.03
2016,11,20,10,15,228.0,193.5,1.45,13.0,299.0,362.93,296.34
2016,11,20,10,30,296.0,198.0,1.5,13.0,339.0,422.3,343.49
2016,11,20,10,45,180.0,207.5,1.6,13.0,294.5,347.42,282.23
2016,11,20,11,0,64.0,217.0,1.7,13.0,250.0,271.05,219.1
2016,11,20,11,15,141.5,225.5,1.65,13.0,299.5,339.34,275.27
2016,11,20,11,30,219.0,234.0,1.6,13.0,349.0,399.57,323.35
2016,11,20,11,45,109.5,190.5,1.6,13.0,248.0,275.24,223.03
2016,11,20,12,0,0.0,147.0,1.6,13.0,147.0,144.4,114.92
2016,11,20,12,15,18.0,178.5,1.5,13.0,187.5,188.15,151.45
2016,11,20,12,30,36.0,210.0,1.4,13.0,228.0,236.91,190.98
2016,11,20,12,45,25.5,196.0,1.35,13.5,209.0,209.6,168.3
2016,11,20,13,0,15.0,182.0,1.3,14.0,190.0,188.26,150.73
2016,11,20,13,15,21.5,182.0,1.25,14.0,192.5,191.3,153.46
2016,11,20,13,30,28.0,182.0,1.2,14.0,195.0,197.29,158.45
2016,11,20,13,45,85.0,182.5,1.2,14.0,219.0,224.61,181.04
2016,11,20,14,0,142.0,183.0,1.2,14.0,243.0,250.59,201.73
2016,11,20,14,15,244.0,158.5,1.15,14.0,252.5,264.66,211.96
2016,11,20,14,30,346.0,134.0,1.1,14.0,262.0,267.34,211.67
2016,11,20,14,45,525.5,98.0,1.05,14.0,268.0,278.94,215.49
2016,11,20,15,0,705.0,62.0,1.0,14.0,274.0,270.33,200.08
2016,11,20,15,15,661.0,57.5,0.9,13.5,234.0,219.99,155.71
2016,11,20,15,30,617.0,53.0,0.8,13.0,194.0,173.26,114.88
2016,11,20,15,45,549.5,46.5,0.7,13.0,152.5,124.64,74.9
2016,11,20,16,0,482.0,40.0,0.6,13.0,111.0,82.27,43.29
2016,11,20,16,15,365.5,31.0,0.65,12.5,73.5,42.06,19.02
2016,11,20,16,30,249.0,22.0,0.7,12.0,36.0,17.65,1.0
2016,11,20,16,45,124.5,11.0,0.75,12.0,18.0,10.81,0.0
2016,11,20,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,21,7,15,189.0,12.5,1.35,8.5,27.5,65.89,0.0
2016,11,21,7,30,378.0,25.0,1.4,9.0,55.0,168.5,106.15
2016,11,21,7,45,475.5,32.0,1.5,9.5,95.0,226.2,173.06
2016,11,21,8,0,573.0,39.0,1.6,10.0,135.0,293.78,233.92
2016,11,21,8,15,630.5,44.0,1.6,10.5,176.5,347.55,282.05
2016,11,21,8,30,688.0,49.0,1.6,11.0,218.0,403.89,330.69
2016,11,21,8,45,726.0,52.5,1.65,11.5,258.0,450.42,370.14
2016,11,21,9,0,764.0,56.0,1.7,12.0,298.0,497.24,408.49
2016,11,21,9,15,789.0,58.5,1.65,12.0,334.0,535.22,439.1
2016,11,21,9,30,814.0,61.0,1.6,12.0,370.0,572.0,467.9
2016,11,21,9,45,810.5,69.0,1.6,12.5,397.5,595.91,485.23
2016,11,21,10,0,807.0,77.0,1.6,13.0,425.0,616.79,499.85
2016,11,21,10,15,820.5,78.5,1.55,13.0,449.5,638.45,515.6
2016,11,21,10,30,834.0,80.0,1.5,13.0,474.0,657.55,529.11
2016,11,21,10,45,846.5,80.0,1.5,13.5,492.5,671.52,538.07
2016,11,21,11,0,859.0,80.0,1.5,14.0,511.0,682.58,544.54
2016,11,21,11,15,863.5,80.5,1.45,14.0,521.5,685.73,545.9
2016,11,21,11,30,868.0,81.0,1.4,14.0,532.0,685.74,545.14
2016,11,21,11,45,872.5,80.5,1.4,14.5,535.5,681.45,540.77
2016,11,21,12,0,877.0,80.0,1.4,15.0,539.0,673.98,533.86
2016,11,21,12,15,875.0,79.5,1.4,15.0,534.5,659.14,522.46
2016,11,21,12,30,873.0,79.0,1.4,15.0,530.0,641.33,508.79
2016,11,21,12,45,869.0,78.0,1.4,15.5,518.0,618.89,490.6
2016,11,21,13,0,865.0,77.0,1.4,16.0,506.0,593.78,470.2
2016,11,21,13,15,856.0,75.5,1.35,16.0,486.5,562.8,445.62
2016,11,21,13,30,847.0,74.0,1.3,16.0,467.0,529.72,419.01
2016,11,21,13,45,832.5,72.5,1.3,16.0,440.5,492.02,388.58
2016,11,21,14,0,818.0,71.0,1.3,16.0,414.0,452.99,356.35
2016,11,21,14,15,798.0,69.0,1.25,15.5,382.0,410.05,320.68
2016,11,21,14,30,778.0,67.0,1.2,15.0,350.0,366.72,283.7
2016,11,21,14,45,748.5,63.5,1.15,15.0,313.0,318.58,241.63
2016,11,21,15,0,719.0,60.0,1.1,15.0,276.0,271.48,199.72
2016,11,21,15,15,675.0,56.0,1.0,14.5,235.0,221.74,156.05
2016,11,21,15,30,631.0,52.0,0.9,14.0,194.0,174.34,114.74
2016,11,21,15,45,561.0,46.0,0.8,13.5,152.5,125.29,74.78
2016,11,21,16,0,491.0,40.0,0.7,13.0,111.0,82.7,43.32
2016,11,21,16,15,372.5,30.5,0.75,12.5,73.5,41.59,18.5
2016,11,21,16,30,254.0,21.0,0.8,12.0,36.0,16.74,0.0
2016,11,21,16,45,127.0,10.5,0.85,11.5,18.0,10.32,0.0
2016,11,21,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.25,8.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.2,8.0,0.0,0.0,0.0
2016,11,22,7,15,98.5,14.0,0.2,8.0,21.5,41.43,0.0
2016,11,22,7,30,197.0,28.0,0.2,8.0,43.0,110.97,66.26
2016,11,22,7,45,267.5,41.0,0.2,8.5,76.0,161.82,123.26
2016,11,22,8,0,338.0,54.0,0.2,9.0,109.0,215.53,170.89
2016,11,22,8,15,382.5,65.5,0.25,9.0,144.5,260.82,211.0
2016,11,22,8,30,427.0,77.0,0.3,9.0,180.0,308.61,252.23
2016,11,22,8,45,452.0,87.5,0.4,9.5,214.0,347.1,284.77
2016,11,22,9,0,477.0,98.0,0.5,10.0,248.0,385.91,316.67
2016,11,22,9,15,511.5,101.5,0.65,10.5,279.0,421.97,346.14
2016,11,22,9,30,546.0,105.0,0.8,11.0,310.0,461.49,377.61
2016,11,22,9,45,502.0,124.5,0.95,11.5,325.0,464.15,379.1
2016,11,22,10,0,458.0,144.0,1.1,12.0,340.0,466.19,379.97
2016,11,22,10,15,527.0,136.0,1.15,12.0,374.0,507.87,413.19
2016,11,22,10,30,596.0,128.0,1.2,12.0,408.0,553.09,448.23
2016,11,22,10,45,571.5,141.0,1.3,12.5,417.5,551.07,445.36
2016,11,22,11,0,547.0,154.0,1.4,13.0,427.0,550.14,443.56
2016,11,22,11,15,497.0,171.0,1.4,13.0,423.0,533.98,430.0
2016,11,22,11,30,447.0,188.0,1.4,13.0,419.0,515.76,414.95
2016,11,22,11,45,392.0,201.5,1.45,13.0,404.5,482.25,388.62
2016,11,22,12,0,337.0,215.0,1.5,13.0,390.0,455.49,367.18
2016,11,22,12,15,421.5,193.5,1.5,13.0,411.0,486.68,392.47
2016,11,22,12,30,506.0,172.0,1.5,13.0,432.0,507.92,409.42
2016,11,22,12,45,453.5,179.5,1.55,13.0,408.5,471.96,380.73
2016,11,22,13,0,401.0,187.0,1.6,13.0,385.0,436.61,352.67
2016,11,22,13,15,364.0,185.5,1.6,13.0,360.0,397.37,321.49
2016,11,22,13,30,327.0,184.0,1.6,13.0,335.0,364.1,294.63
2016,11,22,13,45,243.0,181.5,1.6,13.0,290.5,308.03,249.24
2016,11,22,14,0,159.0,179.0,1.6,13.0,246.0,253.97,205.36
2016,11,22,14,15,170.5,164.5,1.55,13.0,231.0,236.88,191.11
2016,11,22,14,30,182.0,150.0,1.5,13.0,216.0,218.63,175.34
2016,11,22,14,45,169.5,136.0,1.45,13.0,192.5,191.63,152.38
2016,11,22,15,0,157.0,122.0,1.4,13.0,169.0,165.5,129.96
2016,11,22,15,15,144.5,105.5,1.25,12.5,143.5,137.92,106.37
2016,11,22,15,30,132.0,89.0,1.1,12.0,118.0,111.45,83.65
2016,11,22,15,45,115.0,71.0,0.95,11.5,92.5,84.15,60.62
2016,11,22,16,0,98.0,53.0,0.8,11.0,67.0,58.7,39.64
2016,11,22,16,15,55.0,36.5,0.8,10.5,44.0,35.51,21.46
2016,11,22,16,30,12.0,20.0,0.8,10.0,21.0,18.65,0.0
2016,11,22,16,45,6.0,10.0,0.85,10.0,10.5,9.83,0.0
2016,11,22,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,7,15,84.0,15.5,1.0,8.5,22.0,38.6,0.0
2016,11,23,7,30,168.0,31.0,1.0,9.0,44.0,104.52,58.45
2016,11,23,7,45,283.0,43.0,1.0,9.5,81.0,169.6,128.8
2016,11,23,8,0,398.0,55.0,1.0,10.0,118.0,239.44,189.95
2016,11,23,8,15,468.0,63.0,1.15,10.0,158.5,295.55,239.68
2016,11,23,8,30,538.0,71.0,1.3,10.0,199.0,355.31,291.57
2016,11,23,8,45,585.5,76.5,1.45,10.5,238.5,404.04,333.04
2016,11,23,9,0,633.0,82.0,1.6,11.0,278.0,453.91,374.34
2016,11,23,9,15,665.0,86.0,1.65,11.0,314.0,493.96,407.21
2016,11,23,9,30,697.0,90.0,1.7,11.0,350.0,533.47,438.94
2016,11,23,9,45,725.5,91.5,1.8,11.5,381.5,567.08,464.95
2016,11,23,10,0,754.0,93.0,1.9,12.0,413.0,599.28,489.39
2016,11,23,10,15,768.5,95.0,1.9,12.0,437.5,621.24,505.89
2016,11,23,10,30,783.0,97.0,1.9,12.0,462.0,640.83,520.42
2016,11,23,10,45,466.0,159.5,1.95,12.5,379.0,499.63,406.9
2016,11,23,11,0,149.0,222.0,2.0,13.0,296.0,341.36,276.84
2016,11,23,11,15,155.5,227.0,1.95,13.0,305.5,349.93,284.2
2016,11,23,11,30,162.0,232.0,1.9,13.0,315.0,357.96,290.3
2016,11,23,11,45,98.5,220.5,1.9,13.0,271.0,293.94,238.12
2016,11,23,12,0,35.0,209.0,1.9,13.0,227.0,237.88,191.88
2016,11,23,12,15,430.0,153.0,1.9,13.0,372.0,448.07,366.66
2016,11,23,12,30,825.0,97.0,1.9,13.0,517.0,627.24,506.49
2016,11,23,12,45,820.5,95.0,1.95,13.0,505.5,604.47,487.18
2016,11,23,13,0,816.0,93.0,2.0,13.0,494.0,579.21,467.35
2016,11,23,13,15,806.0,91.5,2.0,13.0,474.5,549.07,443.12
2016,11,23,13,30,796.0,90.0,2.0,13.0,455.0,517.02,416.92
2016,11,23,13,45,782.5,87.5,2.05,13.0,429.5,480.52,386.84
2016,11,23,14,0,769.0,85.0,2.1,13.0,404.0,442.76,355.0
2016,11,23,14,15,747.5,82.0,2.0,13.0,372.0,400.24,318.26
2016,11,23,14,30,726.0,79.0,1.9,13.0,340.0,357.32,280.45
2016,11,23,14,45,696.5,74.5,1.8,13.0,303.5,310.36,238.8
2016,11,23,15,0,667.0,70.0,1.7,13.0,267.0,264.57,197.55
2016,11,23,15,15,619.5,65.0,1.5,12.5,227.0,215.41,154.17
2016,11,23,15,30,572.0,60.0,1.3,12.0,187.0,169.78,114.28
2016,11,23,15,45,501.5,52.0,1.1,11.5,146.0,121.84,75.09
2016,11,23,16,0,431.0,44.0,0.9,11.0,105.0,80.52,44.31
2016,11,23,16,15,309.0,33.0,0.9,10.5,68.5,41.2,19.86
2016,11,23,16,30,187.0,22.0,0.9,10.0,32.0,17.94,0.0
2016,11,23,16,45,93.5,11.0,0.95,9.5,16.0,10.81,0.0
2016,11,23,17,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,24,7,15,106.5,14.0,0.85,4.5,22.0,43.11,0.0
2016,11,24,7,30,213.0,28.0,0.9,5.0,44.0,113.81,59.56
2016,11,24,7,45,324.0,40.0,1.0,5.5,82.0,179.0,136.95
2016,11,24,8,0,435.0,52.0,1.1,6.0,120.0,250.25,200.89
2016,11,24,8,15,504.0,59.5,1.05,6.5,161.0,306.43,250.82
2016,11,24,8,30,573.0,67.0,1.0,7.0,202.0,366.17,302.22
2016,11,24,8,45,626.0,71.0,0.95,7.5,243.0,416.97,344.88
2016,11,24,9,0,679.0,75.0,0.9,8.0,284.0,469.14,387.11
2016,11,24,9,15,709.5,79.0,0.85,8.5,320.0,509.45,418.57
2016,11,24,9,30,740.0,83.0,0.8,9.0,356.0,549.05,448.43
2016,11,24,9,45,762.0,85.5,0.8,10.0,387.5,580.62,470.9
2016,11,24,10,0,784.0,88.0,0.8,11.0,419.0,607.69,489.46
2016,11,24,10,15,798.5,90.5,0.75,11.0,444.0,630.83,505.76
2016,11,24,10,30,813.0,93.0,0.7,11.0,469.0,651.48,519.92
2016,11,24,10,45,825.0,93.5,0.7,11.5,487.5,665.61,528.82
2016,11,24,11,0,837.0,94.0,0.7,12.0,506.0,676.88,535.57
2016,11,24,11,15,842.0,94.5,0.65,12.0,516.5,680.46,536.98
2016,11,24,11,30,847.0,95.0,0.6,12.0,527.0,680.97,536.2
2016,11,24,11,45,854.0,93.5,0.55,12.5,531.0,677.51,531.66
2016,11,24,12,0,861.0,92.0,0.5,13.0,535.0,670.9,524.85
2016,11,24,12,15,859.0,91.5,0.5,13.0,530.5,656.44,513.96
2016,11,24,12,30,857.0,91.0,0.5,13.0,526.0,639.07,500.93
2016,11,24,12,45,851.5,90.0,0.55,13.5,514.0,616.23,483.48
2016,11,24,13,0,846.0,89.0,0.6,14.0,502.0,590.84,463.87
2016,11,24,13,15,667.0,119.5,0.65,14.0,437.0,501.54,396.22
2016,11,24,13,30,488.0,150.0,0.7,14.0,372.0,416.11,330.63
2016,11,24,13,45,542.5,128.5,0.8,14.0,362.5,402.94,320.81
2016,11,24,14,0,597.0,107.0,0.9,14.0,353.0,386.79,307.02
2016,11,24,14,15,572.0,102.0,0.9,13.5,323.0,346.97,274.21
2016,11,24,14,30,547.0,97.0,0.9,13.0,293.0,307.74,241.22
2016,11,24,14,45,503.5,96.0,0.95,13.0,261.0,265.85,205.41
2016,11,24,15,0,460.0,95.0,1.0,13.0,229.0,228.26,172.74
2016,11,24,15,15,425.0,84.5,0.9,12.5,194.5,186.42,136.48
2016,11,24,15,30,390.0,74.0,0.8,12.0,160.0,147.29,102.73
2016,11,24,15,45,414.0,59.0,0.75,11.5,132.5,116.05,73.99
2016,11,24,16,0,438.0,44.0,0.7,11.0,105.0,80.93,44.36
2016,11,24,16,15,316.0,32.5,0.75,10.5,68.5,40.86,19.39
2016,11,24,16,30,194.0,21.0,0.8,10.0,32.0,17.0,0.0
2016,11,24,16,45,97.0,10.5,0.85,10.0,16.0,10.32,0.0
2016,11,24,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.3,8.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,25,7,15,2.0,12.0,0.8,7.0,12.0,12.34,0.0
2016,11,25,7,30,4.0,24.0,0.8,7.0,24.0,26.26,8.6
2016,11,25,7,45,36.0,40.5,0.8,7.5,46.0,59.7,43.12
2016,11,25,8,0,68.0,57.0,0.8,8.0,68.0,96.98,76.19
2016,11,25,8,15,83.5,75.0,0.8,8.0,92.0,126.25,102.31
2016,11,25,8,30,99.0,93.0,0.8,8.0,116.0,156.24,128.71
2016,11,25,8,45,108.5,110.0,0.85,8.5,139.5,182.56,151.34
2016,11,25,9,0,118.0,127.0,0.9,9.0,163.0,209.16,173.7
2016,11,25,9,15,130.0,140.5,0.95,9.5,184.5,233.0,193.39
2016,11,25,9,30,142.0,154.0,1.0,10.0,206.0,257.15,212.97
2016,11,25,9,45,197.5,163.5,1.05,10.5,242.5,303.29,250.79
2016,11,25,10,0,253.0,173.0,1.1,11.0,279.0,358.72,295.08
2016,11,25,10,15,163.5,185.0,1.15,11.0,255.0,309.27,253.67
2016,11,25,10,30,74.0,197.0,1.2,11.0,231.0,257.19,209.97
2016,11,25,10,45,260.0,186.5,1.3,11.5,312.5,382.76,313.93
2016,11,25,11,0,446.0,176.0,1.4,12.0,394.0,502.87,408.81
2016,11,25,11,15,285.5,202.5,1.4,12.0,343.0,416.25,337.86
2016,11,25,11,30,125.0,229.0,1.4,12.0,292.0,329.54,266.76
2016,11,25,11,45,187.0,227.0,1.45,12.0,322.5,366.02,297.32
2016,11,25,12,0,249.0,225.0,1.5,12.0,353.0,407.39,330.5
2016,11,25,12,15,153.0,219.5,1.5,12.0,298.0,329.24,267.09
2016,11,25,12,30,57.0,214.0,1.5,12.0,243.0,254.51,205.97
2016,11,25,12,45,98.5,215.5,1.5,12.0,264.0,279.16,226.86
2016,11,25,13,0,140.0,217.0,1.5,12.0,285.0,306.39,249.02
2016,11,25,13,15,123.5,207.5,1.5,12.0,266.0,282.41,229.43
2016,11,25,13,30,107.0,198.0,1.5,12.0,247.0,255.31,207.5
2016,11,25,13,45,123.5,187.0,1.5,12.0,240.5,251.18,204.24
2016,11,25,14,0,140.0,176.0,1.5,12.0,234.0,241.91,196.47
2016,11,25,14,15,134.0,162.5,1.45,12.0,214.0,219.32,177.61
2016,11,25,14,30,128.0,149.0,1.4,12.0,194.0,197.02,158.83
2016,11,25,14,45,119.0,135.0,1.4,12.0,173.5,173.57,138.94
2016,11,25,15,0,110.0,121.0,1.4,12.0,153.0,150.78,119.42
2016,11,25,15,15,99.5,103.5,1.25,11.5,129.5,124.97,97.41
2016,11,25,15,30,89.0,86.0,1.1,11.0,106.0,100.19,76.18
2016,11,25,15,45,75.0,68.5,0.95,11.0,82.5,76.02,55.59
2016,11,25,16,0,61.0,51.0,0.8,11.0,59.0,53.4,36.64
2016,11,25,16,15,30.5,34.0,0.8,10.5,38.0,32.93,19.66
2016,11,25,16,30,0.0,17.0,0.8,10.0,17.0,16.32,0.0
2016,11,25,16,45,0.0,8.5,0.8,10.0,8.5,8.36,0.0
2016,11,25,17,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,6.0,1.55,9.0,6.0,5.9,0.0
2016,11,26,7,30,0.0,12.0,1.6,9.0,12.0,11.57,0.0
2016,11,26,7,45,0.0,24.0,1.65,9.5,24.0,23.17,13.27
2016,11,26,8,0,0.0,36.0,1.7,10.0,36.0,34.98,24.01
2016,11,26,8,15,0.0,49.5,1.75,10.0,49.5,48.88,36.32
2016,11,26,8,30,0.0,63.0,1.8,10.0,63.0,62.67,48.46
2016,11,26,8,45,0.0,76.0,1.9,10.0,76.0,75.86,59.95
2016,11,26,9,0,0.0,89.0,2.0,10.0,89.0,89.02,71.27
2016,11,26,9,15,0.0,101.0,2.05,10.0,101.0,101.07,81.52
2016,11,26,9,30,0.0,113.0,2.1,10.0,113.0,113.14,91.67
2016,11,26,9,45,17.5,138.5,2.2,10.0,146.0,150.7,123.63
2016,11,26,10,0,35.0,164.0,2.3,10.0,179.0,195.86,161.52
2016,11,26,10,15,39.0,175.0,2.4,10.0,192.5,210.03,173.07
2016,11,26,10,30,43.0,186.0,2.5,10.0,206.0,224.21,184.66
2016,11,26,10,45,53.5,197.0,2.6,10.0,222.5,242.65,199.88
2016,11,26,11,0,64.0,208.0,2.7,10.0,239.0,261.04,214.99
2016,11,26,11,15,152.5,215.0,2.75,10.0,291.0,333.79,276.01
2016,11,26,11,30,241.0,222.0,2.8,10.0,343.0,398.62,329.44
2016,11,26,11,45,164.5,224.0,2.85,10.5,307.0,347.64,286.02
2016,11,26,12,0,88.0,226.0,2.9,11.0,271.0,291.12,238.38
2016,11,26,12,15,80.5,222.5,2.95,11.0,263.0,280.44,229.73
2016,11,26,12,30,73.0,219.0,3.0,11.0,255.0,269.85,221.01
2016,11,26,12,45,36.5,187.0,3.05,11.0,205.0,211.57,172.77
2016,11,26,13,0,0.0,155.0,3.1,11.0,155.0,152.28,123.24
2016,11,26,13,15,12.5,164.5,2.95,11.0,170.0,168.67,137.29
2016,11,26,13,30,25.0,174.0,2.8,11.0,185.0,184.31,150.47
2016,11,26,13,45,12.5,94.5,2.7,11.0,100.0,97.72,77.97
2016,11,26,14,0,0.0,15.0,2.6,11.0,15.0,14.47,6.86
2016,11,26,14,15,0.0,58.0,2.5,11.0,58.0,56.04,42.74
2016,11,26,14,30,0.0,101.0,2.4,11.0,101.0,98.03,78.63
2016,11,26,14,45,0.0,89.5,2.3,11.0,89.5,86.71,69.01
2016,11,26,15,0,0.0,78.0,2.2,11.0,78.0,75.45,59.4
2016,11,26,15,15,0.0,65.5,2.15,10.5,65.5,63.27,49.0
2016,11,26,15,30,0.0,53.0,2.1,10.0,53.0,51.16,38.5
2016,11,26,15,45,0.0,41.0,2.05,10.0,41.0,39.6,28.27
2016,11,26,16,0,0.0,29.0,2.0,10.0,29.0,28.0,17.95
2016,11,26,16,15,0.0,18.5,2.05,10.0,18.5,17.85,8.42
2016,11,26,16,30,0.0,8.0,2.1,10.0,8.0,7.71,0.0
2016,11,26,16,45,0.0,4.0,2.15,10.0,4.0,3.93,0.0
2016,11,26,17,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,27,7,15,113.5,12.0,1.35,7.5,19.0,42.18,0.0
2016,11,27,7,30,227.0,24.0,1.5,8.0,38.0,108.75,33.45
2016,11,27,7,45,352.5,33.5,1.65,8.5,75.5,180.01,133.21
2016,11,27,8,0,478.0,43.0,1.8,9.0,113.0,254.27,200.8
2016,11,27,8,15,547.5,49.5,1.9,9.0,154.0,310.08,251.61
2016,11,27,8,30,617.0,56.0,2.0,9.0,195.0,369.66,304.43
2016,11,27,8,45,667.0,59.5,2.1,9.5,235.5,419.08,347.33
2016,11,27,9,0,717.0,63.0,2.2,10.0,276.0,466.99,387.84
2016,11,27,9,15,524.0,98.0,2.2,10.0,264.5,418.07,348.58
2016,11,27,9,30,331.0,133.0,2.2,10.0,253.0,349.64,292.11
2016,11,27,9,45,420.0,130.0,2.2,10.5,295.0,414.1,345.2
2016,11,27,10,0,509.0,127.0,2.2,11.0,337.0,472.97,392.21
2016,11,27,10,15,679.0,101.0,2.1,11.5,398.5,562.87,463.18
2016,11,27,10,30,849.0,75.0,2.0,12.0,460.0,648.69,528.65
2016,11,27,10,45,858.0,76.0,1.95,12.5,478.0,661.76,536.28
2016,11,27,11,0,867.0,77.0,1.9,13.0,496.0,671.88,542.14
2016,11,27,11,15,871.0,77.5,1.75,13.0,506.5,675.04,542.99
2016,11,27,11,30,875.0,78.0,1.6,13.0,517.0,675.07,541.42
2016,11,27,11,45,873.5,79.0,1.5,13.0,519.5,668.88,535.51
2016,11,27,12,0,872.0,80.0,1.4,13.0,522.0,659.62,527.29
2016,11,27,12,15,869.0,80.0,1.3,13.0,517.5,645.26,515.26
2016,11,27,12,30,866.0,80.0,1.2,13.0,513.0,628.01,500.97
2016,11,27,12,45,648.0,127.5,1.2,13.5,447.5,531.92,425.32
2016,11,27,13,0,430.0,175.0,1.2,14.0,382.0,437.68,350.58
2016,11,27,13,15,389.0,175.0,1.15,13.5,356.5,397.46,319.75
2016,11,27,13,30,348.0,175.0,1.1,13.0,331.0,363.52,292.91
2016,11,27,13,45,373.0,160.0,1.05,13.0,318.5,347.45,279.61
2016,11,27,14,0,398.0,145.0,1.0,13.0,306.0,332.25,266.3
2016,11,27,14,15,362.5,137.5,1.0,13.0,275.5,293.25,234.01
2016,11,27,14,30,327.0,130.0,1.0,13.0,245.0,253.79,201.15
2016,11,27,14,45,301.5,120.5,1.0,13.0,218.0,220.74,172.98
2016,11,27,15,0,276.0,111.0,1.0,13.0,191.0,189.34,145.9
2016,11,27,15,15,255.0,96.5,0.95,12.5,161.5,155.96,117.19
2016,11,27,15,30,234.0,82.0,0.9,12.0,132.0,124.27,89.95
2016,11,27,15,45,201.0,66.0,0.85,11.5,102.5,91.34,62.69
2016,11,27,16,0,168.0,50.0,0.8,11.0,73.0,61.67,39.16
2016,11,27,16,15,84.0,35.5,0.8,10.5,47.0,34.83,19.72
2016,11,27,16,30,0.0,21.0,0.8,10.0,21.0,19.58,0.0
2016,11,27,16,45,0.0,10.5,0.85,10.0,10.5,10.32,0.0
2016,11,27,17,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,28,7,15,34.5,11.0,1.5,9.0,13.5,19.96,0.0
2016,11,28,7,30,69.0,22.0,1.7,9.0,27.0,52.44,8.17
2016,11,28,7,45,129.5,38.0,1.95,9.5,54.0,100.45,72.66
2016,11,28,8,0,190.0,54.0,2.2,10.0,81.0,146.89,115.37
2016,11,28,8,15,222.0,69.5,2.3,10.0,111.5,184.74,149.75
2016,11,28,8,30,254.0,85.0,2.4,10.0,142.0,224.45,185.19
2016,11,28,8,45,282.0,98.5,2.5,10.5,172.5,261.19,217.19
2016,11,28,9,0,310.0,112.0,2.6,11.0,203.0,299.0,249.37
2016,11,28,9,15,336.5,120.0,2.6,11.0,230.0,330.05,275.79
2016,11,28,9,30,363.0,128.0,2.6,11.0,257.0,369.51,308.44
2016,11,28,9,45,361.0,140.5,2.65,11.5,278.5,381.41,317.63
2016,11,28,10,0,359.0,153.0,2.7,12.0,300.0,399.87,331.77
2016,11,28,10,15,489.0,134.5,2.7,12.0,347.5,474.08,392.65
2016,11,28,10,30,619.0,116.0,2.7,12.0,395.0,545.95,450.33
2016,11,28,10,45,612.0,123.5,2.75,12.5,408.5,553.62,454.71
2016,11,28,11,0,605.0,131.0,2.8,13.0,422.0,558.87,457.51
2016,11,28,11,15,643.0,123.0,2.75,13.0,438.5,574.93,470.0
2016,11,28,11,30,681.0,115.0,2.7,13.0,455.0,588.43,480.32
2016,11,28,11,45,716.5,117.5,2.65,13.0,477.5,608.99,495.52
2016,11,28,12,0,752.0,120.0,2.6,13.0,500.0,626.37,508.03
2016,11,28,12,15,749.0,119.5,2.55,13.0,495.5,612.72,496.69
2016,11,28,12,30,746.0,119.0,2.5,13.0,491.0,596.55,483.53
2016,11,28,12,45,602.5,143.5,2.45,13.5,439.0,520.47,421.94
2016,11,28,13,0,459.0,168.0,2.4,14.0,387.0,446.4,361.77
2016,11,28,13,15,582.0,141.0,2.35,14.0,408.0,471.45,381.84
2016,11,28,13,30,705.0,114.0,2.3,14.0,429.0,490.48,395.57
2016,11,28,13,45,701.0,107.0,2.25,14.0,405.5,456.98,367.32
2016,11,28,14,0,697.0,100.0,2.2,14.0,382.0,421.86,337.44
2016,11,28,14,15,671.5,96.5,2.1,13.5,350.5,380.0,302.06
2016,11,28,14,30,646.0,93.0,2.0,13.0,319.0,338.48,266.2
2016,11,28,14,45,630.0,84.5,1.9,13.0,285.5,295.7,228.0
2016,11,28,15,0,614.0,76.0,1.8,13.0,252.0,253.08,189.3
2016,11,28,15,15,562.5,70.0,1.55,12.5,213.0,204.89,147.13
2016,11,28,15,30,511.0,64.0,1.3,12.0,174.0,160.67,108.91
2016,11,28,15,45,458.0,53.5,1.1,11.5,136.0,116.18,72.12
2016,11,28,16,0,405.0,43.0,0.9,11.0,98.0,76.55,42.03
2016,11,28,16,15,279.0,32.0,0.95,10.5,63.0,38.84,18.37
2016,11,28,16,30,153.0,21.0,1.0,10.0,28.0,16.61,0.0
2016,11,28,16,45,76.5,10.5,1.1,9.5,14.0,10.32,0.0
2016,11,28,17,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
