Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,11,29,7,15,184.0,9.0,1.65,5.5,19.0,57.21,0.0
2016,11,29,7,30,368.0,18.0,1.8,6.0,38.0,140.78,13.0
2016,11,29,7,45,478.0,25.0,2.0,7.0,76.5,208.94,151.8
2016,11,29,8,0,588.0,32.0,2.2,8.0,115.0,278.79,219.33
2016,11,29,8,15,649.5,36.5,2.3,8.5,156.5,332.74,269.48
2016,11,29,8,30,711.0,41.0,2.4,9.0,198.0,389.63,320.44
2016,11,29,8,45,749.0,44.5,2.5,9.5,237.5,436.07,361.52
2016,11,29,9,0,787.0,48.0,2.6,10.0,277.0,482.83,401.45
2016,11,29,9,15,812.5,50.5,2.6,10.0,313.0,517.65,431.25
2016,11,29,9,30,838.0,53.0,2.6,10.0,349.0,554.86,461.97
2016,11,29,9,45,854.5,55.0,2.6,10.5,379.5,584.6,485.14
2016,11,29,10,0,871.0,57.0,2.6,11.0,410.0,612.22,506.05
2016,11,29,10,15,882.5,58.0,2.5,11.5,435.0,633.11,520.82
2016,11,29,10,30,894.0,59.0,2.4,12.0,460.0,651.3,533.13
2016,11,29,10,45,900.0,61.0,2.3,12.5,478.0,664.18,540.91
2016,11,29,11,0,906.0,63.0,2.2,13.0,496.0,673.97,546.09
2016,11,29,11,15,910.5,63.5,2.1,13.0,506.5,677.85,547.88
2016,11,29,11,30,915.0,64.0,2.0,13.0,517.0,678.5,547.4
2016,11,29,11,45,637.5,132.5,1.95,13.5,449.0,572.36,461.91
2016,11,29,12,0,360.0,201.0,1.9,14.0,381.0,450.96,363.89
2016,11,29,12,15,634.5,133.5,1.85,14.0,448.5,554.36,447.68
2016,11,29,12,30,909.0,66.0,1.8,14.0,516.0,633.51,509.11
2016,11,29,12,45,894.5,68.5,1.75,14.0,503.0,609.11,488.64
2016,11,29,13,0,880.0,71.0,1.7,14.0,490.0,582.36,467.03
2016,11,29,13,15,871.5,70.0,1.65,14.0,471.0,552.96,443.14
2016,11,29,13,30,863.0,69.0,1.6,14.0,452.0,522.85,418.19
2016,11,29,13,45,849.5,67.0,1.6,14.0,426.5,485.48,387.36
2016,11,29,14,0,836.0,65.0,1.6,14.0,401.0,446.67,354.64
2016,11,29,14,15,816.5,63.0,1.5,13.5,370.0,404.18,318.49
2016,11,29,14,30,797.0,61.0,1.4,13.0,339.0,361.19,280.97
2016,11,29,14,45,767.5,58.0,1.3,13.0,302.0,313.67,238.64
2016,11,29,15,0,738.0,55.0,1.2,13.0,265.0,267.09,196.5
2016,11,29,15,15,694.5,51.0,1.05,12.5,225.5,217.46,152.39
2016,11,29,15,30,651.0,47.0,0.9,12.0,186.0,170.78,111.3
2016,11,29,15,45,581.5,41.0,0.8,12.0,145.0,121.79,71.14
2016,11,29,16,0,512.0,35.0,0.7,12.0,104.0,79.13,39.72
2016,11,29,16,15,389.5,26.5,0.65,11.5,67.0,37.52,14.75
2016,11,29,16,30,267.0,18.0,0.6,11.0,30.0,14.27,0.0
2016,11,29,16,45,133.5,9.0,0.6,11.0,15.0,8.85,0.0
2016,11,29,17,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,0.65,8.0,15.5,15.24,0.0
2016,11,30,7,30,0.0,31.0,0.6,8.0,31.0,37.56,0.0
2016,11,30,7,45,215.5,36.5,0.6,8.5,66.0,134.31,95.98
2016,11,30,8,0,431.0,42.0,0.6,9.0,101.0,231.05,179.9
2016,11,30,8,15,503.5,48.5,0.7,9.0,140.5,285.84,229.0
2016,11,30,8,30,576.0,55.0,0.8,9.0,180.0,344.68,280.52
2016,11,30,8,45,627.5,59.5,0.95,9.5,219.5,394.31,323.3
2016,11,30,9,0,679.0,64.0,1.1,10.0,259.0,445.44,366.12
2016,11,30,9,15,710.5,67.5,1.15,10.0,295.0,485.3,399.17
2016,11,30,9,30,742.0,71.0,1.2,10.0,331.0,522.06,429.11
2016,11,30,9,45,406.0,120.0,1.3,10.5,264.0,391.34,323.34
2016,11,30,10,0,70.0,169.0,1.4,11.0,197.0,223.91,183.41
2016,11,30,10,15,84.0,181.0,1.4,11.0,217.0,245.99,202.22
2016,11,30,10,30,98.0,193.0,1.4,11.0,237.0,268.19,220.19
2016,11,30,10,45,143.0,201.5,1.4,11.0,268.5,313.76,257.42
2016,11,30,11,0,188.0,210.0,1.4,11.0,300.0,352.17,288.39
2016,11,30,11,15,511.0,149.5,1.4,11.0,400.0,511.12,418.2
2016,11,30,11,30,834.0,89.0,1.4,11.0,500.0,655.42,530.21
2016,11,30,11,45,838.5,88.0,1.45,11.5,504.5,651.36,524.71
2016,11,30,12,0,843.0,87.0,1.5,12.0,509.0,644.27,518.4
2016,11,30,12,15,841.5,87.0,1.55,12.0,505.0,631.46,508.6
2016,11,30,12,30,840.0,87.0,1.6,12.0,501.0,615.8,496.5
2016,11,30,12,45,835.5,86.0,1.65,12.0,489.5,594.5,479.93
2016,11,30,13,0,831.0,85.0,1.7,12.0,478.0,570.66,461.1
2016,11,30,13,15,821.5,83.5,1.7,12.0,459.5,541.15,437.25
2016,11,30,13,30,812.0,82.0,1.7,12.0,441.0,509.66,411.37
2016,11,30,13,45,800.0,79.5,1.75,12.0,416.5,474.13,381.94
2016,11,30,14,0,788.0,77.0,1.8,12.0,392.0,437.17,350.59
2016,11,30,14,15,766.5,74.0,1.75,12.0,361.0,394.62,313.75
2016,11,30,14,30,745.0,71.0,1.7,12.0,330.0,351.84,275.92
2016,11,30,14,45,713.0,67.5,1.7,12.0,294.0,304.98,234.3
2016,11,30,15,0,681.0,64.0,1.7,12.0,258.0,259.47,193.19
2016,11,30,15,15,634.0,59.0,1.5,11.5,218.5,210.51,149.72
2016,11,30,15,30,587.0,54.0,1.3,11.0,179.0,164.93,109.69
2016,11,30,15,45,511.0,47.5,1.1,10.5,138.5,117.57,71.19
2016,11,30,16,0,435.0,41.0,0.9,10.0,98.0,77.25,41.55
2016,11,30,16,15,217.5,34.5,0.85,9.5,63.0,38.24,19.18
2016,11,30,16,30,0.0,28.0,0.8,9.0,28.0,24.75,0.0
2016,11,30,16,45,0.0,14.0,0.8,9.0,14.0,13.76,0.0
2016,11,30,17,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,7,15,162.0,8.5,1.5,5.5,16.5,50.18,0.0
2016,12,1,7,30,324.0,17.0,1.7,6.0,33.0,123.59,0.0
2016,12,1,7,45,445.0,25.0,1.9,6.5,71.0,194.98,138.0
2016,12,1,8,0,566.0,33.0,2.1,7.0,109.0,268.2,210.46
2016,12,1,8,15,632.0,38.0,2.35,7.5,150.5,323.63,262.27
2016,12,1,8,30,698.0,43.0,2.6,8.0,192.0,382.32,315.23
2016,12,1,8,45,740.0,46.5,2.9,8.5,232.5,430.2,358.21
2016,12,1,9,0,782.0,50.0,3.2,9.0,273.0,478.66,400.38
2016,12,1,9,15,809.5,52.5,3.3,9.5,309.5,518.09,433.68
2016,12,1,9,30,837.0,55.0,3.4,10.0,346.0,552.74,462.27
2016,12,1,9,45,849.0,59.0,3.55,10.5,377.0,582.17,485.89
2016,12,1,10,0,861.0,63.0,3.7,11.0,408.0,613.15,509.99
2016,12,1,10,15,874.5,64.5,3.7,11.0,433.0,631.9,524.9
2016,12,1,10,30,888.0,66.0,3.7,11.0,458.0,651.89,540.41
2016,12,1,10,45,896.5,67.0,3.75,11.5,477.0,665.24,549.67
2016,12,1,11,0,905.0,68.0,3.8,12.0,496.0,675.56,556.45
2016,12,1,11,15,909.5,68.5,3.8,12.0,507.0,679.53,559.09
2016,12,1,11,30,914.0,69.0,3.8,12.0,518.0,680.29,559.21
2016,12,1,11,45,916.0,69.0,3.8,12.5,521.5,675.61,554.06
2016,12,1,12,0,918.0,69.0,3.8,13.0,525.0,667.7,546.38
2016,12,1,12,15,916.0,68.5,3.8,13.0,521.0,653.5,534.79
2016,12,1,12,30,914.0,68.0,3.8,13.0,517.0,636.25,520.69
2016,12,1,12,45,905.5,68.5,3.8,13.5,505.0,613.3,500.97
2016,12,1,13,0,897.0,69.0,3.8,14.0,493.0,587.75,478.99
2016,12,1,13,15,887.5,68.0,3.75,14.0,474.0,557.59,453.88
2016,12,1,13,30,878.0,67.0,3.7,14.0,455.0,525.25,426.56
2016,12,1,13,45,861.5,66.0,3.7,14.0,428.5,488.74,395.43
2016,12,1,14,0,845.0,65.0,3.7,14.0,402.0,449.45,361.4
2016,12,1,14,15,824.5,63.0,3.55,13.5,370.5,406.42,324.03
2016,12,1,14,30,804.0,61.0,3.4,13.0,339.0,362.93,285.35
2016,12,1,14,45,773.5,58.0,3.25,13.0,302.0,314.98,241.9
2016,12,1,15,0,743.0,55.0,3.1,13.0,265.0,268.02,198.77
2016,12,1,15,15,698.5,51.0,2.85,12.5,225.0,218.1,153.83
2016,12,1,15,30,654.0,47.0,2.6,12.0,185.0,171.18,112.11
2016,12,1,15,45,580.0,41.5,2.35,11.5,143.5,122.05,71.79
2016,12,1,16,0,506.0,36.0,2.1,11.0,102.0,78.69,39.77
2016,12,1,16,15,380.0,27.0,2.05,10.5,65.5,37.81,15.08
2016,12,1,16,30,254.0,18.0,2.0,10.0,29.0,14.33,0.0
2016,12,1,16,45,127.0,9.0,2.0,9.5,14.5,8.85,0.0
2016,12,1,17,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.6,6.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,2,7,15,156.0,8.5,2.4,5.5,15.5,48.27,0.0
2016,12,2,7,30,312.0,17.0,2.6,6.0,31.0,118.55,0.0
2016,12,2,7,45,430.0,25.0,2.85,6.5,68.0,188.63,131.45
2016,12,2,8,0,548.0,33.0,3.1,7.0,105.0,259.82,203.87
2016,12,2,8,15,615.0,38.0,3.2,7.5,146.0,314.87,255.61
2016,12,2,8,30,682.0,43.0,3.3,8.0,187.0,373.27,308.46
2016,12,2,8,45,723.5,47.0,3.45,8.5,227.0,420.88,351.24
2016,12,2,9,0,765.0,51.0,3.6,9.0,267.0,469.1,393.15
2016,12,2,9,15,792.5,53.5,3.7,9.5,303.0,508.05,426.26
2016,12,2,9,30,820.0,56.0,3.8,10.0,339.0,545.99,457.56
2016,12,2,9,45,833.0,59.5,3.9,10.5,369.5,575.14,480.95
2016,12,2,10,0,846.0,63.0,4.0,11.0,400.0,602.07,501.99
2016,12,2,10,15,859.0,64.5,3.95,11.5,425.0,620.33,515.56
2016,12,2,10,30,872.0,66.0,3.9,12.0,450.0,639.85,529.66
2016,12,2,10,45,881.0,67.0,3.9,12.5,468.5,653.45,539.0
2016,12,2,11,0,890.0,68.0,3.9,13.0,487.0,664.08,545.89
2016,12,2,11,15,491.5,142.0,3.85,13.0,374.0,488.27,402.57
2016,12,2,11,30,93.0,216.0,3.8,13.0,261.0,286.68,233.86
2016,12,2,11,45,498.5,142.5,3.8,13.0,388.5,486.92,402.59
2016,12,2,12,0,904.0,69.0,3.8,13.0,516.0,657.43,539.59
2016,12,2,12,15,901.5,69.0,3.8,13.0,512.0,643.76,527.27
2016,12,2,12,30,899.0,69.0,3.8,13.0,508.0,627.1,513.58
2016,12,2,12,45,887.5,70.0,3.8,13.5,495.5,603.32,493.18
2016,12,2,13,0,876.0,71.0,3.8,14.0,483.0,577.11,470.68
2016,12,2,13,15,866.0,70.0,3.75,14.0,464.0,549.11,447.19
2016,12,2,13,30,856.0,69.0,3.7,14.0,445.0,516.93,419.99
2016,12,2,13,45,710.5,89.5,3.65,14.0,389.5,441.01,357.59
2016,12,2,14,0,565.0,110.0,3.6,14.0,334.0,371.34,299.98
2016,12,2,14,15,545.5,105.0,3.4,13.5,307.5,335.61,269.37
2016,12,2,14,30,526.0,100.0,3.2,13.0,281.0,300.06,238.18
2016,12,2,14,45,624.0,78.0,3.0,13.0,270.0,286.23,221.46
2016,12,2,15,0,722.0,56.0,2.8,13.0,259.0,262.99,195.1
2016,12,2,15,15,677.5,51.5,2.4,12.5,219.5,213.6,150.65
2016,12,2,15,30,633.0,47.0,2.0,12.0,180.0,167.24,109.53
2016,12,2,15,45,561.5,41.0,1.7,11.5,139.5,119.05,70.01
2016,12,2,16,0,490.0,35.0,1.4,11.0,99.0,76.41,38.48
2016,12,2,16,15,365.5,26.0,1.35,10.5,63.5,36.43,14.25
2016,12,2,16,30,241.0,17.0,1.3,10.0,28.0,13.36,0.0
2016,12,2,16,45,120.5,8.5,1.3,9.5,14.0,8.36,0.0
2016,12,2,17,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,3,7,15,121.0,8.5,1.0,7.5,13.5,39.04,0.0
2016,12,3,7,30,242.0,17.0,1.0,8.0,27.0,99.09,0.0
2016,12,3,7,45,365.0,25.5,1.0,8.5,62.0,170.32,115.09
2016,12,3,8,0,488.0,34.0,1.0,9.0,97.0,240.54,185.49
2016,12,3,8,15,558.0,40.0,1.15,9.5,136.5,291.67,232.69
2016,12,3,8,30,628.0,46.0,1.3,10.0,176.0,350.43,284.5
2016,12,3,8,45,677.0,49.0,1.5,10.5,215.5,398.79,326.96
2016,12,3,9,0,726.0,52.0,1.7,11.0,255.0,448.27,369.13
2016,12,3,9,15,755.0,55.0,1.75,11.5,290.5,487.52,401.51
2016,12,3,9,30,784.0,58.0,1.8,12.0,326.0,525.96,432.27
2016,12,3,9,45,798.5,61.5,1.9,12.5,356.0,555.24,455.26
2016,12,3,10,0,813.0,65.0,2.0,13.0,386.0,582.46,476.12
2016,12,3,10,15,827.0,66.5,2.0,13.0,411.0,604.75,493.23
2016,12,3,10,30,841.0,68.0,2.0,13.0,436.0,624.56,508.17
2016,12,3,10,45,848.5,69.5,2.0,13.5,454.0,637.5,516.72
2016,12,3,11,0,856.0,71.0,2.0,14.0,472.0,647.54,522.94
2016,12,3,11,15,861.0,72.0,2.0,14.0,483.0,648.76,523.55
2016,12,3,11,30,866.0,73.0,2.0,14.0,494.0,650.66,524.53
2016,12,3,11,45,864.5,74.0,2.0,14.5,497.5,645.27,518.99
2016,12,3,12,0,863.0,75.0,2.0,15.0,501.0,639.97,513.38
2016,12,3,12,15,862.0,75.0,2.0,15.0,497.5,627.58,503.48
2016,12,3,12,30,861.0,75.0,2.0,15.0,494.0,612.26,491.26
2016,12,3,12,45,856.5,74.0,2.0,15.5,483.0,590.93,473.44
2016,12,3,13,0,852.0,73.0,2.0,16.0,472.0,567.0,453.44
2016,12,3,13,15,843.0,72.0,1.95,16.0,454.0,538.16,429.99
2016,12,3,13,30,834.0,71.0,1.9,16.0,436.0,507.24,404.48
2016,12,3,13,45,815.5,70.5,1.85,16.0,410.5,470.39,373.87
2016,12,3,14,0,797.0,70.0,1.8,16.0,385.0,432.48,341.78
2016,12,3,14,15,776.0,67.5,1.65,16.0,354.5,390.65,305.69
2016,12,3,14,30,755.0,65.0,1.5,16.0,324.0,348.52,268.63
2016,12,3,14,45,719.5,62.5,1.35,16.0,288.0,301.64,227.42
2016,12,3,15,0,684.0,60.0,1.2,16.0,252.0,256.28,187.02
2016,12,3,15,15,638.0,55.5,1.1,15.0,213.5,207.84,145.07
2016,12,3,15,30,592.0,51.0,1.0,14.0,175.0,162.97,106.44
2016,12,3,15,45,515.0,44.5,0.9,13.5,135.0,115.39,68.3
2016,12,3,16,0,438.0,38.0,0.8,13.0,95.0,74.88,38.89
2016,12,3,16,15,316.5,28.0,0.85,12.5,61.0,36.69,15.3
2016,12,3,16,30,195.0,18.0,0.9,12.0,27.0,14.37,0.0
2016,12,3,16,45,97.5,9.0,1.0,11.5,13.5,8.85,0.0
2016,12,3,17,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,12.5,0.75,7.5,12.5,12.29,0.0
2016,12,4,7,30,0.0,25.0,0.7,8.0,25.0,24.57,0.0
2016,12,4,7,45,236.0,30.0,0.7,8.5,60.0,130.36,86.03
2016,12,4,8,0,472.0,35.0,0.7,9.0,95.0,234.52,180.07
2016,12,4,8,15,544.5,41.5,0.7,9.0,134.5,289.79,230.25
2016,12,4,8,30,617.0,48.0,0.7,9.0,174.0,346.05,279.82
2016,12,4,8,45,660.0,52.5,0.7,9.5,213.0,392.85,320.03
2016,12,4,9,0,703.0,57.0,0.7,10.0,252.0,440.44,359.4
2016,12,4,9,15,508.5,91.5,0.65,10.0,242.5,395.75,324.43
2016,12,4,9,30,314.0,126.0,0.6,10.0,233.0,327.05,269.28
2016,12,4,9,45,361.0,131.5,0.55,10.5,265.5,374.48,307.37
2016,12,4,10,0,408.0,137.0,0.5,11.0,298.0,415.07,338.33
2016,12,4,10,15,606.5,108.0,0.45,11.0,364.0,514.97,416.47
2016,12,4,10,30,805.0,79.0,0.4,11.0,430.0,612.7,489.58
2016,12,4,10,45,817.5,79.5,0.35,11.5,448.5,627.47,497.38
2016,12,4,11,0,830.0,80.0,0.3,12.0,467.0,639.5,504.11
2016,12,4,11,15,835.0,81.0,0.25,12.0,478.0,644.32,506.41
2016,12,4,11,30,840.0,82.0,0.2,12.0,489.0,646.15,506.61
2016,12,4,11,45,842.0,82.0,0.2,12.5,492.5,641.89,502.16
2016,12,4,12,0,844.0,82.0,0.2,13.0,496.0,634.64,495.58
2016,12,4,12,15,676.5,121.0,0.35,13.0,451.5,563.03,443.01
2016,12,4,12,30,509.0,160.0,0.5,13.0,407.0,488.04,387.3
2016,12,4,12,45,526.0,151.5,0.7,13.5,402.0,477.64,380.93
2016,12,4,13,0,543.0,143.0,0.9,14.0,397.0,464.87,371.52
2016,12,4,13,15,504.0,145.0,1.0,14.0,373.5,430.51,344.74
2016,12,4,13,30,465.0,147.0,1.1,14.0,350.0,396.63,318.02
2016,12,4,13,45,374.0,152.0,1.2,14.0,309.5,341.83,274.36
2016,12,4,14,0,283.0,157.0,1.3,14.0,269.0,288.65,231.67
2016,12,4,14,15,263.0,149.5,1.2,13.5,247.0,261.05,209.01
2016,12,4,14,30,243.0,142.0,1.1,13.0,225.0,234.38,186.69
2016,12,4,14,45,238.5,126.5,1.05,13.0,201.0,205.81,162.06
2016,12,4,15,0,234.0,111.0,1.0,13.0,177.0,177.31,137.1
2016,12,4,15,15,214.0,96.0,0.95,12.5,149.0,145.78,110.09
2016,12,4,15,30,194.0,81.0,0.9,12.0,121.0,115.9,84.5
2016,12,4,15,45,172.0,64.5,0.85,12.0,94.0,86.11,59.37
2016,12,4,16,0,150.0,48.0,0.8,12.0,67.0,58.51,36.95
2016,12,4,16,15,75.0,33.0,0.85,11.5,42.5,32.55,17.51
2016,12,4,16,30,0.0,18.0,0.9,11.0,18.0,17.02,0.0
2016,12,4,16,45,0.0,9.0,1.0,10.5,9.0,8.85,0.0
2016,12,4,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.0,1.55,7.0,7.0,6.88,0.0
2016,12,5,7,30,0.0,14.0,1.6,7.0,14.0,13.76,0.0
2016,12,5,7,45,33.5,29.5,1.65,7.0,33.5,49.8,29.91
2016,12,5,8,0,67.0,45.0,1.7,7.0,53.0,81.61,61.94
2016,12,5,8,15,83.0,62.5,1.75,7.0,76.5,110.34,88.23
2016,12,5,8,30,99.0,80.0,1.8,7.0,100.0,139.72,114.66
2016,12,5,8,45,110.5,96.5,1.85,7.5,123.0,166.3,138.14
2016,12,5,9,0,122.0,113.0,1.9,8.0,146.0,193.29,161.48
2016,12,5,9,15,134.0,126.5,1.9,8.0,167.5,217.06,181.99
2016,12,5,9,30,146.0,140.0,1.9,8.0,189.0,241.16,202.45
2016,12,5,9,45,128.5,153.0,1.9,8.5,199.5,247.45,206.96
2016,12,5,10,0,111.0,166.0,1.9,9.0,210.0,252.63,210.39
2016,12,5,10,15,155.5,176.0,1.85,9.0,241.5,291.89,243.25
2016,12,5,10,30,200.0,186.0,1.8,9.0,273.0,331.9,276.14
2016,12,5,10,45,172.0,196.0,1.8,9.0,273.0,325.51,269.92
2016,12,5,11,0,144.0,206.0,1.8,9.0,273.0,318.14,263.11
2016,12,5,11,15,130.0,210.5,1.7,9.0,272.0,312.86,258.19
2016,12,5,11,30,116.0,215.0,1.6,9.0,271.0,307.19,252.95
2016,12,5,11,45,156.5,216.5,1.55,9.0,292.5,332.9,274.25
2016,12,5,12,0,197.0,218.0,1.5,9.0,314.0,357.54,294.28
2016,12,5,12,15,236.5,212.0,1.45,9.0,326.5,371.8,305.89
2016,12,5,12,30,276.0,206.0,1.4,9.0,339.0,390.04,320.43
2016,12,5,12,45,258.5,203.0,1.35,9.5,326.0,369.8,303.05
2016,12,5,13,0,241.0,200.0,1.3,10.0,313.0,349.48,285.85
2016,12,5,13,15,241.0,192.0,1.2,10.0,301.0,333.39,272.58
2016,12,5,13,30,241.0,184.0,1.1,10.0,289.0,316.66,258.62
2016,12,5,13,45,226.0,174.5,1.0,10.0,268.5,290.58,236.95
2016,12,5,14,0,211.0,165.0,0.9,10.0,248.0,261.8,213.0
2016,12,5,14,15,199.0,154.5,0.8,9.5,228.0,237.44,192.76
2016,12,5,14,30,187.0,144.0,0.7,9.0,208.0,213.61,172.65
2016,12,5,14,45,183.5,128.5,0.65,9.0,185.5,188.14,150.57
2016,12,5,15,0,180.0,113.0,0.6,9.0,163.0,162.76,128.22
2016,12,5,15,15,165.5,97.0,0.6,8.5,138.0,135.41,104.58
2016,12,5,15,30,151.0,81.0,0.6,8.0,113.0,107.9,80.74
2016,12,5,15,45,134.5,64.0,0.65,8.0,87.5,80.51,57.22
2016,12,5,16,0,118.0,47.0,0.7,8.0,62.0,54.83,35.77
2016,12,5,16,15,59.0,32.0,0.75,8.0,39.5,31.77,17.53
2016,12,5,16,30,0.0,17.0,0.8,8.0,17.0,16.18,0.0
2016,12,5,16,45,0.0,8.5,0.85,8.0,8.5,8.36,0.0
2016,12,5,17,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,6,7,15,111.5,7.5,1.05,3.5,11.5,7.37,0.0
2016,12,6,7,30,223.0,15.0,1.1,4.0,23.0,78.92,0.0
2016,12,6,7,45,349.0,25.0,1.2,5.0,57.5,159.65,100.45
2016,12,6,8,0,475.0,35.0,1.3,6.0,92.0,233.41,180.35
2016,12,6,8,15,551.0,41.0,1.4,6.5,132.5,289.38,232.54
2016,12,6,8,30,627.0,47.0,1.5,7.0,173.0,346.51,283.82
2016,12,6,8,45,571.0,62.0,1.65,7.5,195.0,361.12,299.51
2016,12,6,9,0,515.0,77.0,1.8,8.0,217.0,366.79,306.47
2016,12,6,9,15,550.5,80.0,1.9,8.5,248.0,403.75,338.1
2016,12,6,9,30,586.0,83.0,2.0,9.0,279.0,440.7,368.72
2016,12,6,9,45,500.0,108.5,2.1,9.5,287.0,428.28,357.84
2016,12,6,10,0,414.0,134.0,2.2,10.0,295.0,413.85,344.92
2016,12,6,10,15,631.0,103.0,2.2,10.0,366.0,522.45,434.19
2016,12,6,10,30,848.0,72.0,2.2,10.0,437.0,629.15,518.83
2016,12,6,10,45,855.5,74.0,2.2,10.5,455.5,642.91,527.42
2016,12,6,11,0,863.0,76.0,2.2,11.0,474.0,653.74,534.33
2016,12,6,11,15,868.0,76.5,2.2,11.0,485.5,658.22,537.33
2016,12,6,11,30,873.0,77.0,2.2,11.0,497.0,659.61,537.94
2016,12,6,11,45,871.0,78.5,2.2,11.0,500.5,654.5,533.5
2016,12,6,12,0,869.0,80.0,2.2,11.0,504.0,646.34,526.69
2016,12,6,12,15,867.5,80.0,2.2,11.0,500.5,633.82,516.53
2016,12,6,12,30,866.0,80.0,2.2,11.0,497.0,618.36,503.98
2016,12,6,12,45,866.0,77.5,2.25,11.0,487.0,598.19,487.94
2016,12,6,13,0,866.0,75.0,2.3,11.0,477.0,575.22,469.39
2016,12,6,13,15,857.0,74.0,2.3,11.0,459.0,546.3,445.54
2016,12,6,13,30,848.0,73.0,2.3,11.0,441.0,515.26,419.53
2016,12,6,13,45,835.0,71.0,2.35,11.0,416.5,479.28,389.2
2016,12,6,14,0,822.0,69.0,2.4,11.0,392.0,441.84,356.9
2016,12,6,14,15,801.5,66.5,2.3,10.5,361.0,399.57,320.23
2016,12,6,14,30,781.0,64.0,2.2,10.0,330.0,356.88,282.28
2016,12,6,14,45,752.5,60.5,2.15,10.0,294.5,310.41,240.14
2016,12,6,15,0,724.0,57.0,2.1,10.0,259.0,264.79,198.1
2016,12,6,15,15,678.5,53.0,1.85,9.5,219.5,215.81,153.85
2016,12,6,15,30,633.0,49.0,1.6,9.0,180.0,169.91,112.88
2016,12,6,15,45,563.0,42.5,1.35,8.5,140.0,120.82,72.15
2016,12,6,16,0,493.0,36.0,1.1,8.0,100.0,78.57,40.46
2016,12,6,16,15,365.0,27.0,1.05,7.5,64.0,38.23,15.48
2016,12,6,16,30,237.0,18.0,1.0,7.0,28.0,14.39,0.0
2016,12,6,16,45,118.5,9.0,1.0,7.0,14.0,8.85,0.0
2016,12,6,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,3.0,1.4,4.0,3.0,2.95,0.0
2016,12,7,7,30,0.0,6.0,1.4,4.0,6.0,5.9,0.0
2016,12,7,7,45,0.0,15.5,1.45,4.0,15.5,14.96,4.64
2016,12,7,8,0,0.0,25.0,1.5,4.0,25.0,24.13,14.79
2016,12,7,8,15,0.0,36.0,1.6,4.0,36.0,34.77,24.6
2016,12,7,8,30,0.0,47.0,1.7,4.0,47.0,45.83,34.64
2016,12,7,8,45,0.0,58.5,1.8,4.5,58.5,57.48,45.02
2016,12,7,9,0,0.0,70.0,1.9,5.0,70.0,69.1,55.24
2016,12,7,9,15,0.0,80.0,1.85,5.5,80.0,79.08,63.88
2016,12,7,9,30,0.0,90.0,1.8,6.0,90.0,89.09,72.4
2016,12,7,9,45,10.0,118.0,1.8,6.5,122.0,124.5,102.84
2016,12,7,10,0,20.0,146.0,1.8,7.0,154.0,160.54,133.3
2016,12,7,10,15,33.0,160.5,1.7,7.0,174.0,190.41,158.44
2016,12,7,10,30,46.0,175.0,1.6,7.0,194.0,214.28,178.31
2016,12,7,10,45,50.0,183.5,1.5,7.5,205.5,225.54,187.04
2016,12,7,11,0,54.0,192.0,1.4,8.0,217.0,236.76,195.68
2016,12,7,11,15,57.0,197.5,1.4,8.0,224.5,243.8,201.31
2016,12,7,11,30,60.0,203.0,1.4,8.0,232.0,250.72,206.85
2016,12,7,11,45,30.0,128.0,1.45,8.5,142.5,148.61,121.63
2016,12,7,12,0,0.0,53.0,1.5,9.0,53.0,51.22,38.51
2016,12,7,12,15,0.0,82.5,1.55,9.0,82.5,79.79,63.05
2016,12,7,12,30,0.0,112.0,1.6,9.0,112.0,109.19,87.96
2016,12,7,12,45,0.0,67.5,1.7,9.0,67.5,65.25,50.62
2016,12,7,13,0,0.0,23.0,1.8,9.0,23.0,22.2,13.62
2016,12,7,13,15,20.0,98.5,1.85,8.5,107.5,108.37,88.08
2016,12,7,13,30,40.0,174.0,1.9,8.0,192.0,195.84,161.95
2016,12,7,13,45,90.0,170.5,1.95,8.0,207.0,214.38,177.46
2016,12,7,14,0,140.0,167.0,2.0,8.0,222.0,232.45,192.2
2016,12,7,14,15,136.0,154.5,2.0,7.5,204.5,211.92,174.85
2016,12,7,14,30,132.0,142.0,2.0,7.0,187.0,191.5,157.44
2016,12,7,14,45,125.5,127.0,2.0,7.0,166.0,167.89,136.82
2016,12,7,15,0,119.0,112.0,2.0,7.0,145.0,144.72,116.37
2016,12,7,15,15,109.5,96.0,1.9,6.5,123.0,120.38,95.0
2016,12,7,15,30,100.0,80.0,1.8,6.0,101.0,96.89,74.3
2016,12,7,15,45,81.0,63.0,1.75,6.0,77.5,72.06,52.9
2016,12,7,16,0,62.0,46.0,1.7,6.0,54.0,49.26,33.61
2016,12,7,16,15,31.0,30.5,1.7,6.0,34.5,29.49,16.52
2016,12,7,16,30,0.0,15.0,1.7,6.0,15.0,14.48,0.0
2016,12,7,16,45,0.0,7.5,1.7,6.0,7.5,7.37,0.0
2016,12,7,17,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.5,1.1,10.0,2.5,0.0,0.0
2016,12,8,7,30,0.0,5.0,1.1,10.0,5.0,4.91,0.0
2016,12,8,7,45,0.0,15.0,1.1,10.0,15.0,14.47,3.69
2016,12,8,8,0,0.0,25.0,1.1,10.0,25.0,24.14,14.32
2016,12,8,8,15,0.0,37.5,1.15,10.0,37.5,36.45,25.37
2016,12,8,8,30,0.0,50.0,1.2,10.0,50.0,49.26,36.71
2016,12,8,8,45,0.0,62.0,1.25,10.5,62.0,61.43,47.33
2016,12,8,9,0,0.0,74.0,1.3,11.0,74.0,73.57,57.76
2016,12,8,9,15,0.0,85.0,1.3,11.0,85.0,84.6,67.21
2016,12,8,9,30,0.0,96.0,1.3,11.0,96.0,95.65,76.57
2016,12,8,9,45,0.0,105.5,1.35,11.5,105.5,105.09,84.3
2016,12,8,10,0,0.0,115.0,1.4,12.0,115.0,114.56,91.98
2016,12,8,10,15,0.0,104.5,1.4,12.0,104.5,102.86,82.02
2016,12,8,10,30,0.0,94.0,1.4,12.0,94.0,91.7,72.55
2016,12,8,10,45,0.0,113.0,1.45,12.0,113.0,111.06,88.73
2016,12,8,11,0,0.0,132.0,1.5,12.0,132.0,130.53,104.84
2016,12,8,11,15,0.0,135.0,1.5,12.0,135.0,133.34,107.04
2016,12,8,11,30,0.0,138.0,1.5,12.0,138.0,136.19,109.33
2016,12,8,11,45,0.0,139.0,1.55,12.0,139.0,137.0,109.96
2016,12,8,12,0,0.0,140.0,1.6,12.0,140.0,137.85,110.66
2016,12,8,12,15,7.0,157.5,1.55,12.0,161.0,160.05,129.15
2016,12,8,12,30,14.0,175.0,1.5,12.0,182.0,182.1,147.35
2016,12,8,12,45,7.0,137.5,1.5,12.5,141.0,139.03,111.53
2016,12,8,13,0,0.0,100.0,1.5,13.0,100.0,97.16,76.59
2016,12,8,13,15,0.0,89.0,1.45,13.0,89.0,86.25,67.59
2016,12,8,13,30,0.0,78.0,1.4,13.0,78.0,75.43,58.58
2016,12,8,13,45,0.0,87.5,1.4,13.0,87.5,84.81,66.58
2016,12,8,14,0,0.0,97.0,1.4,13.0,97.0,94.22,74.58
2016,12,8,14,15,0.0,89.5,1.35,12.5,89.5,86.83,68.56
2016,12,8,14,30,0.0,82.0,1.3,12.0,82.0,79.46,62.54
2016,12,8,14,45,0.0,73.0,1.3,12.0,73.0,70.66,55.1
2016,12,8,15,0,0.0,64.0,1.3,12.0,64.0,61.89,47.61
2016,12,8,15,15,0.0,54.0,1.25,12.0,54.0,52.18,39.22
2016,12,8,15,30,0.0,44.0,1.2,12.0,44.0,42.5,30.77
2016,12,8,15,45,0.0,34.0,1.15,12.0,34.0,32.83,22.25
2016,12,8,16,0,0.0,24.0,1.1,12.0,24.0,23.16,13.67
2016,12,8,16,15,0.0,15.0,1.1,12.0,15.0,14.47,5.38
2016,12,8,16,30,0.0,6.0,1.1,12.0,6.0,5.78,0.0
2016,12,8,16,45,0.0,3.0,1.1,12.0,3.0,2.95,0.0
2016,12,8,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,9,7,15,82.0,6.5,0.75,11.0,8.5,0.0,0.0
2016,12,9,7,30,164.0,13.0,0.8,11.0,17.0,58.89,0.0
2016,12,9,7,45,306.5,22.0,0.9,11.5,49.5,138.4,73.18
2016,12,9,8,0,449.0,31.0,1.0,12.0,82.0,216.37,161.18
2016,12,9,8,15,524.5,37.0,1.15,12.0,120.5,267.12,209.05
2016,12,9,8,30,600.0,43.0,1.3,12.0,159.0,326.26,261.51
2016,12,9,8,45,649.5,47.0,1.5,12.5,197.5,374.57,304.0
2016,12,9,9,0,699.0,51.0,1.7,13.0,236.0,424.21,346.39
2016,12,9,9,15,389.5,93.0,1.8,13.0,198.5,326.94,269.29
2016,12,9,9,30,80.0,135.0,1.9,13.0,161.0,191.06,156.26
