Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,9,45,80.0,147.5,2.05,13.0,175.5,205.45,168.62
2016,12,9,10,0,80.0,160.0,2.2,13.0,190.0,219.68,180.25
2016,12,9,10,15,79.5,171.0,2.25,13.0,202.5,231.62,189.84
2016,12,9,10,30,79.0,182.0,2.3,13.0,215.0,243.36,199.19
2016,12,9,10,45,41.0,168.5,2.4,13.5,185.5,202.7,164.7
2016,12,9,11,0,3.0,155.0,2.5,14.0,156.0,156.79,125.79
2016,12,9,11,15,13.5,169.5,2.5,14.0,175.5,178.47,143.86
2016,12,9,11,30,24.0,184.0,2.5,14.0,195.0,200.14,161.66
2016,12,9,11,45,12.0,96.0,2.55,14.0,101.5,100.91,79.65
2016,12,9,12,0,0.0,8.0,2.6,14.0,8.0,7.72,0.92
2016,12,9,12,15,0.0,51.5,2.55,14.0,51.5,49.76,36.62
2016,12,9,12,30,0.0,95.0,2.5,14.0,95.0,92.19,72.24
2016,12,9,12,45,55.0,149.0,2.5,14.0,174.5,182.45,148.0
2016,12,9,13,0,110.0,203.0,2.5,14.0,254.0,269.27,218.92
2016,12,9,13,15,96.5,194.0,2.4,14.0,237.5,249.05,201.99
2016,12,9,13,30,83.0,185.0,2.3,14.0,221.0,229.41,185.87
2016,12,9,13,45,41.5,148.0,2.25,14.0,166.0,167.9,135.37
2016,12,9,14,0,0.0,111.0,2.2,14.0,111.0,108.14,85.86
2016,12,9,14,15,0.0,102.0,2.0,13.5,102.0,99.19,78.71
2016,12,9,14,30,0.0,93.0,1.8,13.0,93.0,90.29,71.45
2016,12,9,14,45,0.0,83.0,1.65,13.0,83.0,80.45,63.17
2016,12,9,15,0,0.0,73.0,1.5,13.0,73.0,70.66,54.85
2016,12,9,15,15,0.0,61.5,1.35,13.0,61.5,59.44,45.22
2016,12,9,15,30,0.0,50.0,1.2,13.0,50.0,48.29,35.54
2016,12,9,15,45,0.0,39.0,1.05,13.0,39.0,37.67,26.23
2016,12,9,16,0,0.0,28.0,0.9,13.0,28.0,27.03,16.82
2016,12,9,16,15,0.0,18.0,0.85,12.5,18.0,17.37,7.59
2016,12,9,16,30,0.0,8.0,0.8,12.0,8.0,7.71,0.0
2016,12,9,16,45,0.0,4.0,0.8,12.0,4.0,3.93,0.0
2016,12,9,17,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.5,3.0,13.0,1.5,0.0,0.0
2016,12,10,7,30,0.0,3.0,3.0,13.0,3.0,2.95,0.0
2016,12,10,7,45,0.0,8.5,3.05,13.0,8.5,8.19,0.0
2016,12,10,8,0,0.0,14.0,3.1,13.0,14.0,13.5,5.3
2016,12,10,8,15,0.0,21.0,3.05,13.0,21.0,20.26,11.37
2016,12,10,8,30,0.0,28.0,3.0,13.0,28.0,27.02,17.35
2016,12,10,8,45,0.0,35.5,3.0,13.0,35.5,34.27,23.71
2016,12,10,9,0,0.0,43.0,3.0,13.0,43.0,41.53,30.02
2016,12,10,9,15,0.0,49.5,2.95,13.0,49.5,47.82,35.44
2016,12,10,9,30,0.0,56.0,2.9,13.0,56.0,54.11,40.81
2016,12,10,9,45,0.0,62.0,2.9,13.0,62.0,59.92,45.73
2016,12,10,10,0,0.0,68.0,2.9,13.0,68.0,65.73,50.61
2016,12,10,10,15,0.0,41.0,2.95,13.0,41.0,39.59,28.29
2016,12,10,10,30,0.0,14.0,3.0,13.0,14.0,13.51,5.94
2016,12,10,10,45,0.0,32.0,3.05,13.5,32.0,30.9,20.76
2016,12,10,11,0,0.0,50.0,3.1,14.0,50.0,48.31,35.45
2016,12,10,11,15,0.0,41.0,3.05,14.0,41.0,39.6,28.04
2016,12,10,11,30,0.0,32.0,3.0,14.0,32.0,30.9,20.65
2016,12,10,11,45,0.0,35.5,2.95,14.0,35.5,34.29,23.51
2016,12,10,12,0,0.0,39.0,2.9,14.0,39.0,37.67,26.37
2016,12,10,12,15,0.0,38.5,2.8,13.5,38.5,37.19,26.02
2016,12,10,12,30,0.0,38.0,2.7,13.0,38.0,36.7,25.68
2016,12,10,12,45,0.0,47.5,2.65,13.0,47.5,45.89,33.5
2016,12,10,13,0,0.0,57.0,2.6,13.0,57.0,55.08,41.33
2016,12,10,13,15,19.0,115.0,2.5,13.0,123.0,124.72,100.22
2016,12,10,13,30,38.0,173.0,2.4,13.0,189.0,193.91,157.54
2016,12,10,13,45,19.0,144.5,2.3,13.0,152.5,150.9,121.78
2016,12,10,14,0,0.0,116.0,2.2,13.0,116.0,113.14,90.41
2016,12,10,14,15,0.0,107.0,2.1,13.0,107.0,104.16,83.05
2016,12,10,14,30,0.0,98.0,2.0,13.0,98.0,95.24,75.62
2016,12,10,14,45,0.0,87.5,1.9,13.0,87.5,84.88,66.91
2016,12,10,15,0,0.0,77.0,1.8,13.0,77.0,74.56,58.16
2016,12,10,15,15,0.0,65.0,1.6,12.5,65.0,62.84,48.2
2016,12,10,15,30,0.0,53.0,1.4,12.0,53.0,51.18,38.14
2016,12,10,15,45,0.0,41.0,1.25,12.0,41.0,39.58,27.95
2016,12,10,16,0,0.0,29.0,1.1,12.0,29.0,28.0,17.7
2016,12,10,16,15,0.0,18.5,1.05,11.5,18.5,17.85,8.03
2016,12,10,16,30,0.0,8.0,1.0,11.0,8.0,7.71,0.0
2016,12,10,16,45,0.0,4.0,0.95,11.0,4.0,3.93,0.0
2016,12,10,17,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,6.0,0.95,5.0,6.0,0.0,0.0
2016,12,11,7,30,0.0,12.0,0.9,5.0,12.0,11.8,0.0
2016,12,11,7,45,97.0,25.0,0.85,5.5,35.5,67.14,29.55
2016,12,11,8,0,194.0,38.0,0.8,6.0,59.0,130.53,98.6
2016,12,11,8,15,228.5,52.5,0.75,6.0,88.0,167.65,134.09
2016,12,11,8,30,263.0,67.0,0.7,6.0,117.0,206.94,169.65
2016,12,11,8,45,283.5,80.5,0.7,6.5,145.0,240.23,199.19
2016,12,11,9,0,304.0,94.0,0.7,7.0,173.0,274.06,228.32
2016,12,11,9,15,314.5,107.0,0.75,7.0,199.0,294.93,246.68
2016,12,11,9,30,325.0,120.0,0.8,7.0,225.0,322.65,270.07
2016,12,11,9,45,332.0,130.5,0.9,7.5,247.5,344.8,288.11
2016,12,11,10,0,339.0,141.0,1.0,8.0,270.0,366.17,305.17
2016,12,11,10,15,361.0,148.0,1.0,8.5,293.5,391.75,325.12
2016,12,11,10,30,383.0,155.0,1.0,9.0,317.0,424.54,350.18
2016,12,11,10,45,430.0,153.5,1.05,9.5,342.5,455.1,373.92
2016,12,11,11,0,477.0,152.0,1.1,10.0,368.0,484.82,396.68
2016,12,11,11,15,461.0,160.5,1.1,10.0,373.5,483.73,394.94
2016,12,11,11,30,445.0,169.0,1.1,10.0,379.0,480.83,392.04
2016,12,11,11,45,394.5,181.0,1.1,10.5,368.5,458.07,372.63
2016,12,11,12,0,344.0,193.0,1.1,11.0,358.0,428.21,347.97
2016,12,11,12,15,264.5,202.0,1.1,11.0,328.5,383.67,311.95
2016,12,11,12,30,185.0,211.0,1.1,11.0,299.0,334.5,272.09
2016,12,11,12,45,162.0,207.0,1.15,11.0,283.0,312.21,254.36
2016,12,11,13,0,139.0,203.0,1.2,11.0,267.0,290.42,236.73
2016,12,11,13,15,134.0,195.0,1.2,11.0,255.0,274.7,224.05
2016,12,11,13,30,129.0,187.0,1.2,11.0,243.0,258.96,211.22
2016,12,11,13,45,64.5,139.5,1.25,11.0,167.5,170.16,138.39
2016,12,11,14,0,0.0,92.0,1.3,11.0,92.0,89.29,70.82
2016,12,11,14,15,0.0,85.0,1.1,10.5,85.0,82.4,65.33
2016,12,11,14,30,0.0,78.0,0.9,10.0,78.0,75.54,59.67
2016,12,11,14,45,0.0,69.5,0.75,10.0,69.5,67.24,52.6
2016,12,11,15,0,0.0,61.0,0.6,10.0,61.0,58.97,45.5
2016,12,11,15,15,0.0,51.5,0.6,9.5,51.5,49.76,37.57
2016,12,11,15,30,0.0,42.0,0.6,9.0,42.0,40.57,29.53
2016,12,11,15,45,0.0,32.5,0.65,8.5,32.5,31.38,21.39
2016,12,11,16,0,0.0,23.0,0.7,8.0,23.0,22.2,13.16
2016,12,11,16,15,0.0,14.5,0.75,7.5,14.5,13.98,5.26
2016,12,11,16,30,0.0,6.0,0.8,7.0,6.0,5.78,0.0
2016,12,11,16,45,0.0,3.0,0.85,7.0,3.0,2.95,0.0
2016,12,11,17,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,7.0,1.15,5.5,7.0,0.0,0.0
2016,12,12,7,30,0.0,14.0,1.3,6.0,14.0,13.76,0.0
2016,12,12,7,45,210.5,22.5,1.45,6.5,45.0,104.94,43.42
2016,12,12,8,0,421.0,31.0,1.6,7.0,76.0,203.75,152.84
2016,12,12,8,15,502.0,38.0,1.65,7.0,114.5,259.71,206.62
2016,12,12,8,30,583.0,45.0,1.7,7.0,153.0,320.86,261.81
2016,12,12,8,45,629.0,50.0,1.8,7.5,191.5,364.62,301.51
2016,12,12,9,0,675.0,55.0,1.9,8.0,230.0,412.97,343.66
2016,12,12,9,15,708.5,58.5,1.85,8.0,265.5,453.77,378.72
2016,12,12,9,30,742.0,62.0,1.8,8.0,301.0,494.17,412.39
2016,12,12,9,45,554.5,99.0,1.8,8.5,287.5,446.85,373.0
2016,12,12,10,0,367.0,136.0,1.8,9.0,274.0,384.43,320.7
2016,12,12,10,15,586.5,105.5,1.75,9.0,343.0,492.36,410.01
2016,12,12,10,30,806.0,75.0,1.7,9.0,412.0,599.31,494.8
2016,12,12,10,45,817.5,76.0,1.65,9.0,431.5,614.54,505.18
2016,12,12,11,0,829.0,77.0,1.6,9.0,451.0,627.05,514.1
2016,12,12,11,15,719.5,102.0,1.6,9.0,432.5,588.11,482.42
2016,12,12,11,30,610.0,127.0,1.6,9.0,414.0,543.41,446.46
2016,12,12,11,45,594.0,133.0,1.6,9.0,415.0,535.57,440.09
2016,12,12,12,0,578.0,139.0,1.6,9.0,416.0,525.66,431.76
2016,12,12,12,15,544.5,147.0,1.55,9.0,407.0,502.9,413.0
2016,12,12,12,30,511.0,155.0,1.5,9.0,398.0,481.78,395.47
2016,12,12,12,45,476.5,158.5,1.5,9.0,381.5,454.51,373.31
2016,12,12,13,0,442.0,162.0,1.5,9.0,365.0,426.93,350.77
2016,12,12,13,15,444.5,155.0,1.45,9.0,352.5,408.35,335.39
2016,12,12,13,30,447.0,148.0,1.4,9.0,340.0,388.31,318.51
2016,12,12,13,45,448.5,138.5,1.35,9.0,322.0,363.82,297.75
2016,12,12,14,0,450.0,129.0,1.3,9.0,304.0,338.05,275.54
2016,12,12,14,15,428.5,123.5,1.15,9.0,280.0,305.77,247.45
2016,12,12,14,30,407.0,118.0,1.0,9.0,256.0,274.06,219.53
2016,12,12,14,45,394.0,106.5,0.9,9.0,228.5,239.93,189.27
2016,12,12,15,0,381.0,95.0,0.8,9.0,201.0,206.15,158.91
2016,12,12,15,15,482.5,73.5,0.75,8.5,187.0,191.53,140.61
2016,12,12,15,30,584.0,52.0,0.7,8.0,173.0,165.67,111.59
2016,12,12,15,45,516.0,45.0,0.65,8.0,134.5,119.28,72.95
2016,12,12,16,0,448.0,38.0,0.6,8.0,96.0,78.95,42.27
2016,12,12,16,15,326.0,28.0,0.65,8.0,61.5,39.68,16.98
2016,12,12,16,30,204.0,18.0,0.7,8.0,27.0,14.27,0.0
2016,12,12,16,45,102.0,9.0,0.75,8.0,13.5,8.85,0.0
2016,12,12,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.5,0.75,6.0,3.5,0.0,0.0
2016,12,13,7,30,0.0,7.0,0.9,6.0,7.0,6.88,0.0
2016,12,13,7,45,14.5,21.5,1.05,6.5,23.0,27.97,6.59
2016,12,13,8,0,29.0,36.0,1.2,7.0,39.0,51.19,35.81
2016,12,13,8,15,45.5,52.5,1.2,7.0,60.0,77.15,59.68
2016,12,13,8,30,62.0,69.0,1.2,7.0,81.0,109.33,88.25
2016,12,13,8,45,71.0,85.5,1.3,7.5,102.0,133.59,109.71
2016,12,13,9,0,80.0,102.0,1.4,8.0,123.0,158.14,131.06
2016,12,13,9,15,86.0,117.0,1.35,8.5,142.5,179.45,149.19
2016,12,13,9,30,92.0,132.0,1.3,9.0,162.0,200.84,166.98
2016,12,13,9,45,96.5,145.0,1.3,9.5,179.0,218.91,181.7
2016,12,13,10,0,101.0,158.0,1.3,10.0,196.0,236.89,196.1
2016,12,13,10,15,283.5,148.5,1.25,10.0,264.5,344.29,286.24
2016,12,13,10,30,466.0,139.0,1.2,10.0,333.0,457.64,377.48
2016,12,13,10,45,466.0,146.0,1.2,10.0,348.0,468.75,384.93
2016,12,13,11,0,466.0,153.0,1.2,10.0,363.0,478.12,391.78
2016,12,13,11,15,324.5,180.5,1.15,10.0,329.0,410.37,336.15
2016,12,13,11,30,183.0,208.0,1.1,10.0,295.0,342.11,279.72
2016,12,13,11,45,300.0,193.0,1.1,10.5,336.0,404.23,330.52
2016,12,13,12,0,417.0,178.0,1.1,11.0,377.0,463.93,377.17
2016,12,13,12,15,269.5,194.5,1.05,11.0,323.0,378.48,307.65
2016,12,13,12,30,122.0,211.0,1.0,11.0,269.0,296.7,240.86
2016,12,13,12,45,61.0,138.5,1.0,11.0,167.5,174.97,142.3
2016,12,13,13,0,0.0,66.0,1.0,11.0,66.0,63.8,48.92
2016,12,13,13,15,92.5,126.0,1.0,11.0,165.5,179.48,147.28
2016,12,13,13,30,185.0,186.0,1.0,11.0,265.0,286.57,234.08
2016,12,13,13,45,92.5,111.5,1.0,11.0,151.0,158.0,128.29
2016,12,13,14,0,0.0,37.0,1.0,11.0,37.0,35.73,25.18
2016,12,13,14,15,0.0,34.0,1.0,10.5,34.0,32.82,22.87
2016,12,13,14,30,0.0,31.0,1.0,10.0,31.0,29.92,20.43
2016,12,13,14,45,0.0,27.5,1.0,10.0,27.5,26.54,17.5
2016,12,13,15,0,0.0,24.0,1.0,10.0,24.0,23.15,14.55
2016,12,13,15,15,0.0,20.0,0.9,10.0,20.0,19.29,11.16
2016,12,13,15,30,0.0,16.0,0.8,10.0,16.0,15.43,7.73
2016,12,13,15,45,0.0,12.5,0.7,10.0,12.5,12.05,4.71
2016,12,13,16,0,0.0,9.0,0.6,10.0,9.0,8.67,1.67
2016,12,13,16,15,0.0,5.5,0.6,9.5,5.5,5.3,0.0
2016,12,13,16,30,0.0,2.0,0.6,9.0,2.0,1.93,0.0
2016,12,13,16,45,0.0,1.0,0.65,9.0,1.0,0.98,0.0
2016,12,13,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,14,7,45,55.5,18.0,1.9,12.0,23.5,42.74,9.82
2016,12,14,8,0,111.0,36.0,2.0,12.0,47.0,91.12,65.33
2016,12,14,8,15,139.5,52.0,2.1,12.0,72.5,124.64,96.8
2016,12,14,8,30,168.0,68.0,2.2,12.0,98.0,159.73,128.17
2016,12,14,8,45,185.5,83.5,2.3,12.5,124.0,190.54,155.33
2016,12,14,9,0,203.0,99.0,2.4,13.0,150.0,221.94,182.41
2016,12,14,9,15,213.0,113.5,2.4,13.0,174.5,248.58,205.27
2016,12,14,9,30,223.0,128.0,2.4,13.0,199.0,275.09,227.55
2016,12,14,9,45,227.5,140.0,2.45,13.0,219.0,295.17,244.21
2016,12,14,10,0,232.0,152.0,2.5,13.0,239.0,314.71,260.16
2016,12,14,10,15,116.0,138.5,2.55,13.0,182.0,222.8,183.49
2016,12,14,10,30,0.0,125.0,2.6,13.0,125.0,124.24,99.48
2016,12,14,10,45,0.0,108.5,2.65,13.0,108.5,106.53,84.71
2016,12,14,11,0,0.0,92.0,2.7,13.0,92.0,89.45,70.32
2016,12,14,11,15,0.0,121.5,2.7,13.0,121.5,119.49,95.42
2016,12,14,11,30,0.0,151.0,2.7,13.0,151.0,149.93,120.59
2016,12,14,11,45,7.0,163.0,2.75,13.5,166.5,166.63,134.2
2016,12,14,12,0,14.0,175.0,2.8,14.0,182.0,183.24,147.67
2016,12,14,12,15,31.0,186.0,2.8,14.0,200.5,210.25,170.05
2016,12,14,12,30,48.0,197.0,2.8,14.0,219.0,231.37,187.46
2016,12,14,12,45,34.5,185.5,2.8,14.0,201.5,209.56,169.44
2016,12,14,13,0,21.0,174.0,2.8,14.0,184.0,184.2,148.6
2016,12,14,13,15,21.5,169.0,2.75,13.5,178.5,178.64,144.44
2016,12,14,13,30,22.0,164.0,2.7,13.0,173.0,173.05,140.18
2016,12,14,13,45,11.0,143.0,2.7,13.0,147.5,145.64,117.49
2016,12,14,14,0,0.0,122.0,2.7,13.0,122.0,119.18,95.53
2016,12,14,14,15,0.0,112.5,2.65,13.0,112.5,109.67,87.7
2016,12,14,14,30,0.0,103.0,2.6,13.0,103.0,100.21,79.84
2016,12,14,14,45,0.0,91.5,2.6,13.0,91.5,88.83,70.28
2016,12,14,15,0,0.0,80.0,2.6,13.0,80.0,77.51,60.67
2016,12,14,15,15,0.0,67.5,2.6,13.0,67.5,65.28,50.17
2016,12,14,15,30,0.0,55.0,2.6,13.0,55.0,53.11,39.62
2016,12,14,15,45,0.0,42.5,2.6,13.0,42.5,41.02,29.04
2016,12,14,16,0,0.0,30.0,2.6,13.0,30.0,28.97,18.42
2016,12,14,16,15,0.0,19.5,2.55,12.5,19.5,18.82,8.87
2016,12,14,16,30,0.0,9.0,2.5,12.0,9.0,8.68,0.0
2016,12,14,16,45,0.0,4.5,2.45,12.0,4.5,4.42,0.0
2016,12,14,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,0.5,3.3,12.5,0.5,0.48,0.0
2016,12,15,8,0,0.0,1.0,3.2,13.0,1.0,0.96,0.0
2016,12,15,8,15,0.0,1.5,3.1,13.0,1.5,1.44,0.0
2016,12,15,8,30,0.0,2.0,3.0,13.0,2.0,1.93,0.0
2016,12,15,8,45,0.0,3.0,2.9,13.0,3.0,2.89,0.0
2016,12,15,9,0,0.0,4.0,2.8,13.0,4.0,3.85,0.0
2016,12,15,9,15,0.0,4.5,2.8,13.0,4.5,4.34,0.0
2016,12,15,9,30,0.0,5.0,2.8,13.0,5.0,4.82,0.0
2016,12,15,9,45,0.0,5.5,2.85,13.0,5.5,5.3,0.0
2016,12,15,10,0,0.0,6.0,2.9,13.0,6.0,5.79,0.0
2016,12,15,10,15,0.0,15.5,2.85,13.0,15.5,14.95,7.21
2016,12,15,10,30,0.0,25.0,2.8,13.0,25.0,24.13,15.06
2016,12,15,10,45,0.0,40.0,2.75,13.0,40.0,38.63,27.42
2016,12,15,11,0,0.0,55.0,2.7,13.0,55.0,53.15,39.73
2016,12,15,11,15,0.0,48.5,2.65,13.0,48.5,46.86,34.34
2016,12,15,11,30,0.0,42.0,2.6,13.0,42.0,40.57,28.98
2016,12,15,11,45,0.0,42.5,2.6,13.0,42.5,41.06,29.38
2016,12,15,12,0,0.0,43.0,2.6,13.0,43.0,41.54,29.79
2016,12,15,12,15,0.0,40.5,2.55,13.0,40.5,39.12,27.73
2016,12,15,12,30,0.0,38.0,2.5,13.0,38.0,36.7,25.69
2016,12,15,12,45,0.0,27.0,2.45,13.0,27.0,26.07,16.64
2016,12,15,13,0,0.0,16.0,2.4,13.0,16.0,15.44,7.58
2016,12,15,13,15,0.0,37.5,2.35,13.0,37.5,36.22,25.35
2016,12,15,13,30,0.0,59.0,2.3,13.0,59.0,57.02,43.07
2016,12,15,13,45,0.0,50.5,2.3,13.0,50.5,48.79,36.11
2016,12,15,14,0,0.0,42.0,2.3,13.0,42.0,40.56,29.15
2016,12,15,14,15,0.0,38.5,2.2,13.0,38.5,37.17,26.3
2016,12,15,14,30,0.0,35.0,2.1,13.0,35.0,33.79,23.43
2016,12,15,14,45,0.0,31.5,2.05,13.0,31.5,30.4,20.54
2016,12,15,15,0,0.0,28.0,2.0,13.0,28.0,27.02,17.63
2016,12,15,15,15,0.0,23.5,1.9,12.5,23.5,22.67,13.89
2016,12,15,15,30,0.0,19.0,1.8,12.0,19.0,18.32,10.1
2016,12,15,15,45,0.0,14.5,1.7,12.0,14.5,13.98,6.26
2016,12,15,16,0,0.0,10.0,1.6,12.0,10.0,9.64,2.41
2016,12,15,16,15,0.0,6.5,1.5,12.0,6.5,6.26,0.0
2016,12,15,16,30,0.0,3.0,1.4,12.0,3.0,2.89,0.0
2016,12,15,16,45,0.0,1.5,1.35,12.0,1.5,1.47,0.0
2016,12,15,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,16,7,45,228.0,15.0,2.35,5.5,37.5,98.6,17.41
2016,12,16,8,0,456.0,30.0,2.5,6.0,75.0,206.98,152.25
2016,12,16,8,15,542.0,36.5,2.55,6.0,115.0,266.29,211.61
2016,12,16,8,30,628.0,43.0,2.6,6.0,155.0,330.53,270.44
2016,12,16,8,45,678.5,47.5,2.7,6.5,195.0,380.67,316.18
2016,12,16,9,0,729.0,52.0,2.8,7.0,235.0,432.16,361.64
2016,12,16,9,15,763.0,55.5,2.8,7.5,272.0,474.79,398.36
2016,12,16,9,30,797.0,59.0,2.8,8.0,309.0,516.94,433.47
2016,12,16,9,45,821.5,60.5,2.85,8.5,342.0,550.48,460.85
2016,12,16,10,0,846.0,62.0,2.9,9.0,375.0,582.38,486.19
2016,12,16,10,15,861.5,64.0,2.9,9.0,401.5,607.46,506.24
2016,12,16,10,30,877.0,66.0,2.9,9.0,428.0,630.06,523.98
2016,12,16,10,45,887.0,67.0,2.9,9.5,448.0,641.6,532.0
2016,12,16,11,0,897.0,68.0,2.9,10.0,468.0,654.02,540.41
2016,12,16,11,15,903.0,69.0,2.9,10.0,481.0,660.84,545.29
2016,12,16,11,30,909.0,70.0,2.9,10.0,494.0,664.52,547.67
2016,12,16,11,45,912.0,70.0,2.9,10.0,500.0,661.95,545.18
2016,12,16,12,0,915.0,70.0,2.9,10.0,506.0,656.17,540.16
2016,12,16,12,15,914.5,70.0,2.9,10.0,503.5,645.04,530.89
2016,12,16,12,30,914.0,70.0,2.9,10.0,501.0,630.81,519.08
2016,12,16,12,45,908.5,70.0,2.9,10.0,491.0,610.63,502.44
2016,12,16,13,0,903.0,70.0,2.9,10.0,481.0,587.7,483.36
2016,12,16,13,15,894.5,69.0,2.85,10.0,464.0,559.44,459.6
2016,12,16,13,30,886.0,68.0,2.8,10.0,447.0,528.88,433.56
2016,12,16,13,45,872.5,66.5,2.8,10.0,423.0,494.57,404.08
2016,12,16,14,0,859.0,65.0,2.8,10.0,399.0,457.05,371.36
2016,12,16,14,15,839.5,62.5,2.65,9.5,368.5,414.64,334.28
2016,12,16,14,30,820.0,60.0,2.5,9.0,338.0,371.57,295.74
2016,12,16,14,45,792.0,57.0,2.45,9.0,302.5,324.78,253.05
2016,12,16,15,0,764.0,54.0,2.4,9.0,267.0,278.61,210.22
2016,12,16,15,15,721.0,50.0,2.15,8.5,227.5,228.72,164.7
2016,12,16,15,30,678.0,46.0,1.9,8.0,188.0,181.49,121.94
2016,12,16,15,45,612.0,40.5,1.65,8.0,147.5,132.38,80.11
2016,12,16,16,0,546.0,35.0,1.4,8.0,107.0,88.96,46.41
2016,12,16,16,15,273.0,34.0,1.4,7.5,70.0,44.9,22.28
2016,12,16,16,30,0.0,33.0,1.4,7.0,33.0,28.43,0.0
2016,12,16,16,45,0.0,16.5,1.4,6.5,16.5,16.22,0.0
2016,12,16,17,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,7,45,249.0,14.0,1.3,2.5,38.0,101.62,11.09
2016,12,17,8,0,498.0,28.0,1.4,3.0,76.0,219.32,161.42
2016,12,17,8,15,581.5,34.5,1.55,3.5,117.0,278.83,222.02
2016,12,17,8,30,665.0,41.0,1.7,4.0,158.0,343.24,280.94
2016,12,17,8,45,715.5,45.0,1.85,4.5,199.0,393.99,327.37
2016,12,17,9,0,766.0,49.0,2.0,5.0,240.0,446.01,373.43
2016,12,17,9,15,798.0,52.0,2.05,5.5,277.5,488.07,409.75
2016,12,17,9,30,830.0,55.0,2.1,6.0,315.0,529.47,444.32
2016,12,17,9,45,850.0,57.5,2.15,6.5,348.0,562.4,471.11
2016,12,17,10,0,870.0,60.0,2.2,7.0,381.0,589.73,492.85
2016,12,17,10,15,884.5,62.0,2.15,7.0,407.5,614.61,512.43
2016,12,17,10,30,899.0,64.0,2.1,7.0,434.0,636.98,529.58
2016,12,17,10,45,907.5,65.5,2.05,7.5,454.0,652.26,539.93
2016,12,17,11,0,916.0,67.0,2.0,8.0,474.0,664.54,547.75
2016,12,17,11,15,921.5,67.5,1.95,8.0,487.0,670.63,551.68
2016,12,17,11,30,927.0,68.0,1.9,8.0,500.0,673.52,553.09
2016,12,17,11,45,927.5,69.0,1.85,8.5,505.5,670.54,548.94
2016,12,17,12,0,928.0,70.0,1.8,9.0,511.0,664.33,542.29
2016,12,17,12,15,927.0,70.0,1.75,9.0,508.5,652.85,532.58
2016,12,17,12,30,926.0,70.0,1.7,9.0,506.0,638.24,520.38
2016,12,17,12,45,916.5,70.5,1.65,9.0,495.5,616.17,502.28
2016,12,17,13,0,907.0,71.0,1.6,9.0,485.0,591.47,481.93
2016,12,17,13,15,898.0,70.0,1.5,9.0,467.5,562.93,458.03
2016,12,17,13,30,889.0,69.0,1.4,9.0,450.0,533.7,433.12
2016,12,17,13,45,875.0,68.0,1.35,9.0,425.5,498.07,403.02
2016,12,17,14,0,861.0,67.0,1.3,9.0,401.0,460.83,370.99
2016,12,17,14,15,841.0,64.5,1.2,9.0,370.5,418.19,333.76
2016,12,17,14,30,821.0,62.0,1.1,9.0,340.0,374.91,295.21
2016,12,17,14,45,791.0,59.5,1.0,9.0,304.5,327.94,253.06
2016,12,17,15,0,761.0,57.0,0.9,9.0,269.0,281.75,210.92
2016,12,17,15,15,717.5,52.5,0.85,8.5,229.5,231.34,165.87
2016,12,17,15,30,674.0,48.0,0.8,8.0,190.0,183.64,123.35
2016,12,17,15,45,604.0,42.5,0.75,7.5,149.0,134.06,81.8
2016,12,17,16,0,534.0,37.0,0.7,7.0,108.0,90.58,48.32
2016,12,17,16,15,267.0,35.0,0.7,6.5,70.5,45.22,22.78
2016,12,17,16,30,0.0,33.0,0.7,6.0,33.0,28.52,0.0
2016,12,17,16,45,0.0,16.5,0.75,6.0,16.5,16.22,0.0
2016,12,17,17,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,18,7,45,252.5,13.5,2.45,1.5,37.5,101.48,3.26
2016,12,18,8,0,505.0,27.0,2.6,2.0,75.0,220.11,161.98
2016,12,18,8,15,590.0,33.0,2.7,2.5,116.0,279.75,224.18
2016,12,18,8,30,675.0,39.0,2.8,3.0,157.0,344.41,284.15
2016,12,18,8,45,725.5,43.0,2.95,3.5,198.5,395.38,331.5
2016,12,18,9,0,776.0,47.0,3.1,4.0,240.0,447.68,378.49
2016,12,18,9,15,808.5,50.0,3.1,4.5,278.0,490.29,415.82
2016,12,18,9,30,841.0,53.0,3.1,5.0,316.0,532.27,451.35
2016,12,18,9,45,859.0,56.5,3.15,5.5,349.0,561.95,476.06
2016,12,18,10,0,877.0,60.0,3.2,6.0,382.0,593.16,501.17
2016,12,18,10,15,892.5,61.5,3.15,6.0,409.0,618.26,521.39
2016,12,18,10,30,908.0,63.0,3.1,6.0,436.0,640.85,539.2
2016,12,18,10,45,918.5,64.0,3.1,6.5,457.0,656.99,550.81
2016,12,18,11,0,929.0,65.0,3.1,7.0,478.0,670.14,559.85
2016,12,18,11,15,934.5,65.5,3.05,7.0,491.0,676.39,564.13
2016,12,18,11,30,940.0,66.0,3.0,7.0,504.0,679.4,565.81
2016,12,18,11,45,942.5,66.0,3.0,7.5,509.5,676.62,562.12
2016,12,18,12,0,945.0,66.0,3.0,8.0,515.0,670.55,555.82
2016,12,18,12,15,944.0,66.0,3.0,8.0,513.0,659.02,546.18
2016,12,18,12,30,943.0,66.0,3.0,8.0,511.0,644.31,533.92
2016,12,18,12,45,938.5,65.5,3.0,8.5,501.0,623.87,516.05
2016,12,18,13,0,934.0,65.0,3.0,9.0,491.0,600.56,495.69
2016,12,18,13,15,925.5,64.0,2.9,9.0,473.5,571.77,471.27
2016,12,18,13,30,917.0,63.0,2.8,9.0,456.0,540.58,444.49
2016,12,18,13,45,904.5,62.0,2.75,9.0,432.0,505.25,413.99
2016,12,18,14,0,892.0,61.0,2.7,9.0,408.0,468.13,381.35
2016,12,18,14,15,873.5,59.0,2.5,8.5,377.5,425.93,344.19
2016,12,18,14,30,855.0,57.0,2.3,8.0,347.0,383.36,305.79
2016,12,18,14,45,827.5,54.5,2.15,8.0,311.0,335.94,262.26
2016,12,18,15,0,800.0,52.0,2.0,8.0,275.0,289.0,218.5
2016,12,18,15,15,759.0,48.5,1.75,7.5,235.5,238.51,172.2
2016,12,18,15,30,718.0,45.0,1.5,7.0,196.0,190.41,128.33
2016,12,18,15,45,652.5,39.5,1.25,6.5,154.5,139.34,84.67
2016,12,18,16,0,587.0,34.0,1.0,6.0,113.0,93.84,49.0
2016,12,18,16,15,468.5,26.5,1.0,5.5,74.5,49.55,20.46
2016,12,18,16,30,350.0,19.0,1.0,5.0,36.0,16.95,0.0
2016,12,18,16,45,175.0,9.5,1.05,4.5,18.0,9.34,0.0
2016,12,18,17,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,19,7,45,218.0,14.0,1.1,2.5,34.5,92.41,0.0
2016,12,19,8,0,436.0,28.0,1.1,3.0,69.0,196.18,142.3
2016,12,19,8,15,522.0,34.5,1.2,3.5,108.0,254.17,201.66
2016,12,19,8,30,608.0,41.0,1.3,4.0,147.0,317.33,259.11
2016,12,19,8,45,659.0,46.0,1.4,4.5,186.5,367.45,304.64
2016,12,19,9,0,710.0,51.0,1.5,5.0,226.0,419.08,350.05
2016,12,19,9,15,744.0,54.0,1.5,5.5,262.5,460.67,385.65
2016,12,19,9,30,778.0,57.0,1.5,6.0,299.0,501.86,419.7
2016,12,19,9,45,787.5,62.5,1.5,6.5,329.0,531.24,443.21
2016,12,19,10,0,797.0,68.0,1.5,7.0,359.0,558.45,464.28
2016,12,19,10,15,813.5,69.5,1.5,7.5,385.5,582.99,482.83
2016,12,19,10,30,830.0,71.0,1.5,8.0,412.0,605.24,499.15
2016,12,19,10,45,840.0,72.5,1.5,8.5,432.0,620.92,510.05
2016,12,19,11,0,850.0,74.0,1.5,9.0,452.0,633.81,518.64
2016,12,19,11,15,856.5,75.0,1.45,9.0,464.5,641.0,523.29
2016,12,19,11,30,863.0,76.0,1.4,9.0,477.0,645.16,525.59
2016,12,19,11,45,780.5,90.0,1.4,9.5,456.0,604.21,492.38
2016,12,19,12,0,698.0,104.0,1.4,10.0,435.0,563.14,459.2
2016,12,19,12,15,625.0,123.5,1.3,10.0,419.5,530.53,432.4
2016,12,19,12,30,552.0,143.0,1.2,10.0,404.0,494.31,402.69
2016,12,19,12,45,703.5,109.0,1.2,10.5,434.5,538.31,436.96
2016,12,19,13,0,855.0,75.0,1.2,11.0,465.0,569.85,459.99
2016,12,19,13,15,846.0,74.0,1.15,11.0,448.5,542.43,437.01
2016,12,19,13,30,837.0,73.0,1.1,11.0,432.0,512.85,412.52
2016,12,19,13,45,823.0,71.0,1.1,11.0,408.5,477.83,383.62
2016,12,19,14,0,809.0,69.0,1.1,11.0,385.0,441.35,352.89
2016,12,19,14,15,788.0,67.0,1.0,10.5,355.5,400.76,318.32
2016,12,19,14,30,767.0,65.0,0.9,10.0,326.0,359.72,282.52
2016,12,19,14,45,737.5,61.5,0.8,10.0,291.5,314.11,241.94
2016,12,19,15,0,708.0,58.0,0.7,10.0,257.0,269.35,201.46
2016,12,19,15,15,664.0,54.0,0.7,9.5,219.0,221.66,159.25
2016,12,19,15,30,620.0,50.0,0.7,9.0,181.0,176.3,119.16
2016,12,19,15,45,548.5,44.0,0.75,8.5,142.0,128.28,79.24
2016,12,19,16,0,477.0,38.0,0.8,8.0,103.0,86.52,47.08
2016,12,19,16,15,238.5,35.0,0.8,8.0,67.5,44.66,22.99
2016,12,19,16,30,0.0,32.0,0.8,8.0,32.0,28.14,0.31
2016,12,19,16,45,0.0,16.0,0.8,8.0,16.0,15.73,0.0
2016,12,19,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
