Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,20,7,45,192.0,13.5,1.05,5.5,31.5,83.31,0.0
2016,12,20,8,0,384.0,27.0,1.0,6.0,63.0,181.31,129.25
2016,12,20,8,15,471.5,34.0,1.1,6.5,100.0,237.21,186.05
2016,12,20,8,30,559.0,41.0,1.2,7.0,137.0,295.92,239.1
2016,12,20,8,45,614.0,45.5,1.3,8.0,175.5,345.61,283.19
2016,12,20,9,0,669.0,50.0,1.4,9.0,214.0,397.19,327.39
2016,12,20,9,15,704.0,53.5,1.35,9.5,250.0,438.69,362.25
2016,12,20,9,30,739.0,57.0,1.3,10.0,286.0,479.98,395.69
2016,12,20,9,45,768.0,58.0,1.3,10.5,318.0,514.36,422.94
2016,12,20,10,0,797.0,59.0,1.3,11.0,350.0,547.49,448.44
2016,12,20,10,15,813.0,60.5,1.3,11.5,376.0,571.78,466.46
2016,12,20,10,30,829.0,62.0,1.3,12.0,402.0,593.81,482.35
2016,12,20,10,45,839.5,63.5,1.35,12.5,422.0,606.15,491.08
2016,12,20,11,0,850.0,65.0,1.4,13.0,442.0,619.57,500.37
2016,12,20,11,15,857.0,65.5,1.4,13.0,455.0,626.73,505.37
2016,12,20,11,30,864.0,66.0,1.4,13.0,468.0,630.93,508.09
2016,12,20,11,45,866.0,67.0,1.4,13.5,473.5,629.49,505.57
2016,12,20,12,0,868.0,68.0,1.4,14.0,479.0,625.01,500.75
2016,12,20,12,15,722.0,102.5,1.4,14.0,443.5,567.86,455.54
2016,12,20,12,30,576.0,137.0,1.4,14.0,408.0,505.24,406.22
2016,12,20,12,45,708.5,104.5,1.4,14.0,432.0,536.87,431.59
2016,12,20,13,0,841.0,72.0,1.4,14.0,456.0,559.32,448.51
2016,12,20,13,15,833.0,71.0,1.4,14.0,440.0,532.88,426.84
2016,12,20,13,30,825.0,70.0,1.4,14.0,424.0,504.28,403.47
2016,12,20,13,45,811.5,68.5,1.4,14.0,401.5,470.48,375.57
2016,12,20,14,0,798.0,67.0,1.4,14.0,379.0,435.22,345.86
2016,12,20,14,15,778.5,65.0,1.25,13.5,350.5,395.71,312.18
2016,12,20,14,30,759.0,63.0,1.1,13.0,322.0,355.66,277.26
2016,12,20,14,45,731.0,60.0,0.95,13.0,288.0,311.42,237.93
2016,12,20,15,0,703.0,57.0,0.8,13.0,254.0,267.91,198.66
2016,12,20,15,15,660.0,52.5,0.75,12.5,217.0,220.18,156.69
2016,12,20,15,30,617.0,48.0,0.7,12.0,180.0,175.18,117.18
2016,12,20,15,45,552.5,42.0,0.7,11.5,141.5,127.84,77.85
2016,12,20,16,0,488.0,36.0,0.7,11.0,103.0,86.54,46.03
2016,12,20,16,15,374.0,27.5,0.75,10.5,68.0,45.96,19.7
2016,12,20,16,30,260.0,19.0,0.8,10.0,33.0,16.34,0.0
2016,12,20,16,45,130.0,9.5,0.85,9.5,16.5,9.34,0.0
2016,12,20,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,7,45,205.5,13.0,2.15,7.5,31.5,86.26,0.0
2016,12,21,8,0,411.0,26.0,2.3,8.0,63.0,184.72,129.98
2016,12,21,8,15,499.0,33.0,2.35,8.5,101.5,242.52,189.42
2016,12,21,8,30,587.0,40.0,2.4,9.0,140.0,305.98,246.69
2016,12,21,8,45,641.0,44.0,2.5,9.5,179.0,355.59,291.59
2016,12,21,9,0,695.0,48.0,2.6,10.0,218.0,406.95,336.65
2016,12,21,9,15,730.5,51.5,2.75,10.0,254.5,449.48,374.09
2016,12,21,9,30,766.0,55.0,2.9,10.0,291.0,491.78,410.4
2016,12,21,9,45,791.5,57.0,3.05,10.5,323.5,526.03,438.67
2016,12,21,10,0,817.0,59.0,3.2,11.0,356.0,558.83,465.08
2016,12,21,10,15,834.0,60.5,3.2,11.5,383.0,584.15,484.56
2016,12,21,10,30,851.0,62.0,3.2,12.0,410.0,603.38,498.97
2016,12,21,10,45,863.5,63.0,3.2,12.5,430.5,620.5,511.3
2016,12,21,11,0,876.0,64.0,3.2,13.0,451.0,634.86,521.23
2016,12,21,11,15,883.0,64.5,3.15,13.0,465.0,642.22,526.38
2016,12,21,11,30,890.0,65.0,3.1,13.0,479.0,646.53,529.1
2016,12,21,11,45,894.5,65.0,3.1,13.5,485.5,645.54,526.89
2016,12,21,12,0,899.0,65.0,3.1,14.0,492.0,641.4,522.21
2016,12,21,12,15,899.5,65.0,3.1,14.0,490.5,631.62,514.07
2016,12,21,12,30,900.0,65.0,3.1,14.0,489.0,618.76,503.45
2016,12,21,12,45,891.0,66.5,3.1,14.0,480.0,598.99,487.24
2016,12,21,13,0,882.0,68.0,3.1,14.0,471.0,576.6,468.77
2016,12,21,13,15,874.0,67.0,3.05,14.0,455.0,549.58,446.29
2016,12,21,13,30,866.0,66.0,3.0,14.0,439.0,520.26,421.58
2016,12,21,13,45,853.5,65.0,2.95,14.0,416.0,488.01,394.01
2016,12,21,14,0,841.0,64.0,2.9,14.0,393.0,452.46,363.23
2016,12,21,14,15,822.5,62.0,2.7,13.5,363.5,411.92,328.18
2016,12,21,14,30,804.0,60.0,2.5,13.0,334.0,370.64,291.67
2016,12,21,14,45,776.0,57.0,2.4,13.0,300.0,324.64,250.33
2016,12,21,15,0,748.0,54.0,2.3,13.0,266.0,279.25,208.88
2016,12,21,15,15,706.5,50.5,2.1,12.5,227.5,230.91,165.38
2016,12,21,15,30,665.0,47.0,1.9,12.0,189.0,185.05,124.29
2016,12,21,15,45,599.0,41.5,1.7,11.5,149.0,136.22,83.15
2016,12,21,16,0,533.0,36.0,1.5,11.0,109.0,93.04,49.54
2016,12,21,16,15,418.0,28.0,1.5,10.5,72.5,49.67,21.19
2016,12,21,16,30,303.0,20.0,1.5,10.0,36.0,18.09,0.38
2016,12,21,16,45,151.5,10.0,1.55,9.5,18.0,9.83,0.0
2016,12,21,17,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,22,7,45,208.0,13.5,1.0,6.5,32.5,87.25,0.0
2016,12,22,8,0,416.0,27.0,1.0,7.0,65.0,186.61,130.41
2016,12,22,8,15,506.5,34.5,1.1,7.5,104.0,246.21,191.65
2016,12,22,8,30,597.0,42.0,1.2,8.0,143.0,311.59,250.11
2016,12,22,8,45,650.0,46.5,1.3,8.5,182.5,361.81,295.12
2016,12,22,9,0,703.0,51.0,1.4,9.0,222.0,413.65,340.11
2016,12,22,9,15,739.0,54.5,1.35,9.5,259.5,456.78,376.24
2016,12,22,9,30,775.0,58.0,1.3,10.0,297.0,499.67,410.83
2016,12,22,9,45,799.5,60.5,1.3,10.5,330.0,534.24,438.06
2016,12,22,10,0,824.0,63.0,1.3,11.0,363.0,567.3,463.32
2016,12,22,10,15,840.5,65.0,1.25,11.5,390.0,593.11,481.99
2016,12,22,10,30,857.0,67.0,1.2,12.0,417.0,616.59,498.38
2016,12,22,10,45,869.0,68.0,1.2,12.5,438.0,633.51,509.91
2016,12,22,11,0,881.0,69.0,1.2,13.0,459.0,643.92,516.53
2016,12,22,11,15,888.0,70.0,1.2,13.0,472.5,651.94,522.09
2016,12,22,11,30,895.0,71.0,1.2,13.0,486.0,656.88,525.28
2016,12,22,11,45,897.5,71.5,1.2,13.0,492.0,655.24,523.55
2016,12,22,12,0,900.0,72.0,1.2,13.0,498.0,650.44,519.48
2016,12,22,12,15,899.5,71.5,1.2,13.0,496.5,639.52,510.81
2016,12,22,12,30,899.0,71.0,1.2,13.0,495.0,625.54,499.79
2016,12,22,12,45,894.5,70.5,1.2,13.5,486.0,606.24,483.72
2016,12,22,13,0,890.0,70.0,1.2,14.0,477.0,584.17,465.39
2016,12,22,13,15,881.0,69.0,1.1,14.0,460.5,556.48,442.66
2016,12,22,13,30,872.0,68.0,1.0,14.0,444.0,528.18,419.06
2016,12,22,13,45,858.5,66.5,0.95,14.0,420.0,493.13,390.26
2016,12,22,14,0,845.0,65.0,0.9,14.0,396.0,456.47,359.61
2016,12,22,14,15,824.5,63.0,0.8,13.5,366.5,414.99,324.88
2016,12,22,14,30,804.0,61.0,0.7,13.0,337.0,372.9,288.79
2016,12,22,14,45,773.0,58.5,0.65,13.0,302.0,326.41,248.25
2016,12,22,15,0,742.0,56.0,0.6,13.0,267.0,280.76,207.71
2016,12,22,15,15,699.0,52.0,0.65,12.0,228.0,231.75,165.25
2016,12,22,15,30,656.0,48.0,0.7,11.0,189.0,185.39,124.77
2016,12,22,15,45,590.0,42.5,0.8,10.5,149.5,136.89,84.23
2016,12,22,16,0,524.0,37.0,0.9,10.0,110.0,94.06,50.88
2016,12,22,16,15,411.0,28.5,0.9,9.5,73.5,50.56,22.09
2016,12,22,16,30,298.0,20.0,0.9,9.0,37.0,18.63,1.68
2016,12,22,16,45,149.0,10.0,0.95,8.5,18.5,9.83,0.0
2016,12,22,17,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,23,7,45,155.5,15.0,2.4,7.0,28.5,72.95,0.0
2016,12,23,8,0,311.0,30.0,2.4,7.0,57.0,158.12,110.27
2016,12,23,8,15,404.0,38.0,2.35,7.0,93.5,214.5,168.34
2016,12,23,8,30,497.0,46.0,2.3,7.0,130.0,277.36,225.28
2016,12,23,8,45,554.5,52.0,2.25,7.0,168.0,327.44,270.87
2016,12,23,9,0,612.0,58.0,2.2,7.0,206.0,379.9,317.31
2016,12,23,9,15,651.0,62.0,2.2,7.0,242.0,422.3,354.51
2016,12,23,9,30,690.0,66.0,2.2,7.0,278.0,464.93,390.91
2016,12,23,9,45,345.0,67.5,2.25,7.5,173.5,282.16,239.71
2016,12,23,10,0,0.0,69.0,2.3,8.0,69.0,66.7,52.28
2016,12,23,10,15,57.0,122.5,2.15,8.0,146.0,161.77,134.97
2016,12,23,10,30,114.0,176.0,2.0,8.0,223.0,265.46,222.06
2016,12,23,10,45,57.0,104.5,1.95,8.5,128.0,141.91,117.35
2016,12,23,11,0,0.0,33.0,1.9,9.0,33.0,31.87,21.98
2016,12,23,11,15,0.0,34.0,1.9,9.0,34.0,32.83,22.85
2016,12,23,11,30,0.0,35.0,1.9,9.0,35.0,33.8,23.67
2016,12,23,11,45,0.0,49.0,1.95,9.5,49.0,47.34,35.25
2016,12,23,12,0,0.0,63.0,2.0,10.0,63.0,60.9,46.75
2016,12,23,12,15,0.0,85.0,2.2,10.0,85.0,82.26,64.93
2016,12,23,12,30,0.0,107.0,2.4,10.0,107.0,104.24,83.55
2016,12,23,12,45,0.0,63.5,2.6,10.0,63.5,61.38,47.14
2016,12,23,13,0,0.0,20.0,2.8,10.0,20.0,19.31,11.05
2016,12,23,13,15,0.0,30.5,2.9,10.0,30.5,29.45,19.83
2016,12,23,13,30,0.0,41.0,3.0,10.0,41.0,39.6,28.61
2016,12,23,13,45,0.0,27.5,3.2,10.0,27.5,26.55,17.36
2016,12,23,14,0,0.0,14.0,3.4,10.0,14.0,13.51,6.08
2016,12,23,14,15,363.5,44.5,3.35,9.5,169.5,202.9,166.83
2016,12,23,14,30,727.0,75.0,3.3,9.0,325.0,359.46,289.9
2016,12,23,14,45,691.5,72.0,3.25,9.0,290.5,313.74,247.84
2016,12,23,15,0,656.0,69.0,3.2,9.0,256.0,269.42,207.2
2016,12,23,15,15,610.0,64.0,3.0,8.5,219.0,222.16,164.52
2016,12,23,15,30,564.0,59.0,2.8,8.0,182.0,177.98,124.78
2016,12,23,15,45,495.5,52.0,2.6,8.0,143.5,131.68,85.26
2016,12,23,16,0,427.0,45.0,2.4,8.0,105.0,91.4,53.29
2016,12,23,16,15,310.0,34.5,2.25,7.5,70.0,51.14,25.9
2016,12,23,16,30,193.0,24.0,2.1,7.0,35.0,21.52,2.84
2016,12,23,16,45,96.5,12.0,2.0,7.0,17.5,11.8,0.0
2016,12,23,17,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,7,45,217.5,12.5,1.25,4.5,31.5,86.74,0.0
2016,12,24,8,0,435.0,25.0,1.3,5.0,63.0,190.54,132.33
2016,12,24,8,15,524.5,31.5,1.4,5.0,102.0,249.09,195.39
2016,12,24,8,30,614.0,38.0,1.5,5.0,141.0,313.43,254.46
2016,12,24,8,45,669.0,42.0,1.6,5.5,181.0,364.36,300.88
2016,12,24,9,0,724.0,46.0,1.7,6.0,221.0,417.15,347.43
2016,12,24,9,15,758.5,49.5,1.8,6.5,258.0,460.14,384.72
2016,12,24,9,30,793.0,53.0,1.9,7.0,295.0,502.82,420.58
2016,12,24,9,45,816.0,55.0,2.0,7.5,328.0,536.49,448.3
2016,12,24,10,0,839.0,57.0,2.1,8.0,361.0,564.83,471.19
2016,12,24,10,15,855.0,58.5,2.15,8.0,388.0,590.14,491.69
2016,12,24,10,30,871.0,60.0,2.2,8.0,415.0,613.13,509.99
2016,12,24,10,45,881.5,61.5,2.25,8.5,435.5,630.11,522.36
2016,12,24,11,0,892.0,63.0,2.3,9.0,456.0,644.24,532.32
2016,12,24,11,15,898.5,63.5,2.3,9.0,470.0,651.66,537.67
2016,12,24,11,30,905.0,64.0,2.3,9.0,484.0,655.98,540.57
2016,12,24,11,45,908.5,64.0,2.35,9.0,490.5,654.63,539.32
2016,12,24,12,0,912.0,64.0,2.4,9.0,497.0,650.09,535.55
2016,12,24,12,15,912.0,64.0,2.4,9.0,496.0,640.17,527.27
2016,12,24,12,30,912.0,64.0,2.4,9.0,495.0,627.15,516.48
2016,12,24,12,45,901.5,66.0,2.4,9.0,485.5,607.13,499.97
2016,12,24,13,0,891.0,68.0,2.4,9.0,476.0,584.49,481.2
2016,12,24,13,15,883.5,67.0,2.35,9.0,460.5,557.77,458.78
2016,12,24,13,30,876.0,66.0,2.3,9.0,445.0,528.69,434.08
2016,12,24,13,45,866.0,64.5,2.3,9.0,422.5,495.65,405.88
2016,12,24,14,0,856.0,63.0,2.3,9.0,400.0,461.87,376.34
2016,12,24,14,15,838.0,61.0,2.15,9.0,371.0,421.14,340.19
2016,12,24,14,30,820.0,59.0,2.0,9.0,342.0,379.59,302.61
2016,12,24,14,45,796.0,56.0,1.85,9.0,308.0,334.36,261.38
2016,12,24,15,0,772.0,53.0,1.7,9.0,274.0,289.35,219.65
2016,12,24,15,15,732.0,49.5,1.5,8.5,235.5,240.25,174.92
2016,12,24,15,30,692.0,46.0,1.3,8.0,197.0,193.43,132.33
2016,12,24,15,45,632.5,40.5,1.15,7.5,157.0,144.08,89.73
2016,12,24,16,0,573.0,35.0,1.0,7.0,117.0,99.68,54.03
2016,12,24,16,15,461.5,27.5,1.05,6.5,79.0,55.32,24.34
2016,12,24,16,30,350.0,20.0,1.1,6.0,41.0,21.71,2.95
2016,12,24,16,45,175.0,10.0,1.15,5.5,20.5,9.83,0.0
2016,12,24,17,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,25,7,45,213.5,12.5,1.35,2.5,31.0,85.19,0.0
2016,12,25,8,0,427.0,25.0,1.5,3.0,62.0,187.38,130.29
2016,12,25,8,15,517.5,32.0,1.55,3.0,101.0,246.48,194.69
2016,12,25,8,30,608.0,39.0,1.6,3.0,140.0,311.52,254.78
2016,12,25,8,45,661.0,43.5,1.7,3.5,180.0,362.0,301.23
2016,12,25,9,0,714.0,48.0,1.8,4.0,220.0,414.21,347.72
2016,12,25,9,15,749.0,51.0,1.8,4.5,257.0,456.67,384.6
2016,12,25,9,30,784.0,54.0,1.8,5.0,294.0,498.85,419.97
2016,12,25,9,45,798.5,58.5,1.85,5.5,325.5,530.55,445.98
2016,12,25,10,0,813.0,63.0,1.9,6.0,357.0,560.31,469.71
2016,12,25,10,15,829.5,65.0,1.9,6.0,384.5,586.22,490.47
2016,12,25,10,30,846.0,67.0,1.9,6.0,412.0,609.83,509.01
2016,12,25,10,45,856.0,68.5,1.95,6.5,432.5,626.27,521.02
2016,12,25,11,0,866.0,70.0,2.0,7.0,453.0,639.9,530.65
2016,12,25,11,15,872.5,71.0,2.05,7.0,466.5,647.77,536.65
2016,12,25,11,30,879.0,72.0,2.1,7.0,480.0,649.08,537.64
2016,12,25,11,45,880.5,72.5,2.15,7.5,486.0,647.15,535.02
2016,12,25,12,0,882.0,73.0,2.2,8.0,492.0,642.15,529.94
2016,12,25,12,15,881.0,73.0,2.25,8.0,490.5,631.95,521.73
2016,12,25,12,30,880.0,73.0,2.3,8.0,489.0,618.77,511.06
2016,12,25,12,45,672.0,116.0,2.35,8.5,430.5,531.18,439.05
2016,12,25,13,0,464.0,159.0,2.4,9.0,372.0,440.65,364.35
2016,12,25,13,15,658.0,114.5,2.4,9.0,405.5,489.75,404.79
2016,12,25,13,30,852.0,70.0,2.4,9.0,439.0,523.5,430.78
2016,12,25,13,45,837.5,69.0,2.45,9.0,416.0,489.25,401.36
2016,12,25,14,0,823.0,68.0,2.5,9.0,393.0,453.48,370.44
2016,12,25,14,15,803.5,66.0,2.45,8.5,364.0,413.27,335.6
2016,12,25,14,30,784.0,64.0,2.4,8.0,335.0,372.42,299.3
2016,12,25,14,45,755.0,61.0,2.35,8.0,301.0,326.87,257.92
2016,12,25,15,0,726.0,58.0,2.3,8.0,267.0,282.03,216.48
2016,12,25,15,15,684.5,54.0,2.05,7.5,229.0,233.99,172.57
2016,12,25,15,30,643.0,50.0,1.8,7.0,191.0,188.45,131.03
2016,12,25,15,45,578.5,44.5,1.6,6.5,151.5,139.9,89.14
2016,12,25,16,0,514.0,39.0,1.4,6.0,112.0,97.29,54.82
2016,12,25,16,15,405.0,30.0,1.4,5.5,76.0,54.2,25.29
2016,12,25,16,30,296.0,21.0,1.4,5.0,40.0,21.45,3.67
2016,12,25,16,45,148.0,10.5,1.45,5.0,20.0,10.32,0.0
2016,12,25,17,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,1.8,2.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,12,26,7,45,209.0,13.0,1.9,1.5,30.5,85.46,0.0
2016,12,26,8,0,418.0,26.0,2.1,2.0,61.0,184.63,128.24
2016,12,26,8,15,510.0,33.0,2.2,2.5,100.5,244.18,193.57
2016,12,26,8,30,602.0,40.0,2.3,3.0,140.0,309.64,254.07
2016,12,26,8,45,656.0,45.0,2.45,3.5,180.0,361.01,301.66
2016,12,26,9,0,710.0,50.0,2.6,4.0,220.0,414.2,349.42
2016,12,26,9,15,746.0,53.0,2.55,4.5,257.5,457.17,387.03
2016,12,26,9,30,782.0,56.0,2.5,5.0,295.0,499.92,423.15
2016,12,26,9,45,804.5,59.0,2.5,5.5,328.0,534.42,451.57
2016,12,26,10,0,827.0,62.0,2.5,6.0,361.0,567.33,477.89
2016,12,26,10,15,843.5,64.0,2.45,6.5,388.5,593.58,498.02
2016,12,26,10,30,860.0,66.0,2.4,7.0,416.0,617.5,515.8
2016,12,26,10,45,872.5,67.0,2.4,7.5,437.5,631.42,525.75
2016,12,26,11,0,885.0,68.0,2.4,8.0,459.0,646.34,536.17
2016,12,26,11,15,891.5,68.5,2.35,8.0,473.0,653.91,541.4
2016,12,26,11,30,898.0,69.0,2.3,8.0,487.0,658.4,544.18
2016,12,26,11,45,901.5,69.0,2.25,8.5,493.5,657.24,541.56
2016,12,26,12,0,905.0,69.0,2.2,9.0,500.0,652.92,536.46
2016,12,26,12,15,904.5,69.0,2.15,9.0,499.0,642.93,527.9
2016,12,26,12,30,904.0,69.0,2.1,9.0,498.0,629.87,516.87
2016,12,26,12,45,899.5,69.0,2.05,9.0,489.0,611.41,501.53
2016,12,26,13,0,895.0,69.0,2.0,9.0,480.0,590.16,483.81
2016,12,26,13,15,887.0,68.0,1.95,9.0,464.0,563.21,461.38
2016,12,26,13,30,879.0,67.0,1.9,9.0,448.0,533.91,436.7
2016,12,26,13,45,866.5,65.5,1.9,9.5,425.5,499.68,407.1
2016,12,26,14,0,854.0,64.0,1.9,10.0,403.0,464.85,376.4
2016,12,26,14,15,835.5,62.0,1.75,9.5,373.5,424.05,341.16
2016,12,26,14,30,817.0,60.0,1.6,9.0,344.0,382.44,304.39
2016,12,26,14,45,791.0,57.0,1.45,9.0,310.0,336.65,262.98
2016,12,26,15,0,765.0,54.0,1.3,9.0,276.0,291.23,221.22
2016,12,26,15,15,725.5,50.5,1.15,8.0,237.5,242.48,177.37
2016,12,26,15,30,686.0,47.0,1.0,7.0,199.0,195.97,135.35
2016,12,26,15,45,624.0,42.0,0.9,6.5,159.0,146.79,92.86
2016,12,26,16,0,562.0,37.0,0.8,6.0,119.0,102.8,57.28
2016,12,26,16,15,455.5,29.0,0.85,5.5,81.0,58.39,26.86
2016,12,26,16,30,349.0,21.0,0.9,5.0,43.0,24.2,5.2
2016,12,26,16,45,174.5,10.5,0.95,5.0,21.5,10.32,0.0
2016,12,26,17,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,1.0,4.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,27,7,45,181.5,13.5,1.1,4.5,28.5,77.65,0.0
2016,12,27,8,0,363.0,27.0,1.1,5.0,57.0,171.31,116.87
2016,12,27,8,15,456.5,34.5,1.15,5.5,95.0,229.13,178.99
2016,12,27,8,30,550.0,42.0,1.2,6.0,133.0,293.37,236.92
2016,12,27,8,45,609.0,47.0,1.25,6.5,172.5,341.64,280.61
2016,12,27,9,0,668.0,52.0,1.3,7.0,212.0,395.82,327.75
2016,12,27,9,15,705.0,56.0,1.25,7.5,249.0,439.31,364.51
2016,12,27,9,30,742.0,60.0,1.2,8.0,286.0,482.74,399.88
2016,12,27,9,45,768.5,62.5,1.15,8.5,319.0,518.09,427.7
2016,12,27,10,0,795.0,65.0,1.1,9.0,352.0,552.11,453.58
2016,12,27,10,15,812.0,67.0,1.15,9.5,379.0,578.2,473.37
2016,12,27,10,30,829.0,69.0,1.2,10.0,406.0,602.08,491.07
2016,12,27,10,45,680.5,102.5,1.25,10.5,388.5,557.45,454.52
2016,12,27,11,0,532.0,136.0,1.3,11.0,371.0,500.88,408.9
2016,12,27,11,15,697.5,105.0,1.2,11.0,423.0,577.2,469.07
2016,12,27,11,30,863.0,74.0,1.1,11.0,475.0,645.89,520.63
2016,12,27,11,45,656.0,122.0,1.0,11.0,429.5,565.53,455.71
2016,12,27,12,0,449.0,170.0,0.9,11.0,384.0,478.21,386.16
2016,12,27,12,15,443.5,171.0,0.8,11.0,382.0,469.92,379.55
2016,12,27,12,30,438.0,172.0,0.7,11.0,380.0,460.17,371.0
2016,12,27,12,45,495.0,156.0,0.65,11.5,387.0,468.0,376.36
2016,12,27,13,0,552.0,140.0,0.6,12.0,394.0,472.15,378.39
2016,12,27,13,15,536.5,137.5,0.6,12.0,378.0,446.73,358.08
2016,12,27,13,30,521.0,135.0,0.6,12.0,362.0,420.41,337.07
2016,12,27,13,45,504.0,130.5,0.65,12.0,341.0,390.56,313.28
2016,12,27,14,0,487.0,126.0,0.7,12.0,320.0,360.33,288.7
2016,12,27,14,15,611.5,99.5,0.65,11.5,325.0,369.5,293.88
2016,12,27,14,30,736.0,73.0,0.6,11.0,330.0,366.03,287.1
2016,12,27,14,45,704.5,70.0,0.6,11.0,296.0,321.43,248.19
2016,12,27,15,0,673.0,67.0,0.6,11.0,262.0,277.7,209.57
2016,12,27,15,15,629.5,62.0,0.6,10.5,225.0,230.15,168.03
2016,12,27,15,30,586.0,57.0,0.6,10.0,188.0,185.38,128.71
2016,12,27,15,45,523.0,50.0,0.65,10.0,149.5,138.48,89.06
2016,12,27,16,0,460.0,43.0,0.7,10.0,111.0,97.01,55.97
2016,12,27,16,15,351.5,33.5,0.7,9.5,75.5,55.7,27.7
2016,12,27,16,30,243.0,24.0,0.7,9.0,40.0,24.75,6.72
2016,12,27,16,45,121.5,12.0,0.75,8.5,20.0,11.8,0.0
2016,12,27,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,28,7,45,215.5,12.0,1.85,4.0,30.0,84.34,0.0
2016,12,28,8,0,431.0,24.0,2.0,5.0,60.0,186.46,126.54
2016,12,28,8,15,520.5,30.5,2.1,5.5,98.5,245.0,191.67
2016,12,28,8,30,610.0,37.0,2.2,6.0,137.0,309.12,250.6
2016,12,28,8,45,664.5,41.0,2.35,6.5,177.0,359.78,297.19
2016,12,28,9,0,719.0,45.0,2.5,7.0,217.0,412.33,344.01
2016,12,28,9,15,753.5,48.0,2.55,7.5,254.0,454.84,381.12
2016,12,28,9,30,788.0,51.0,2.6,8.0,291.0,497.08,416.8
2016,12,28,9,45,813.5,52.5,2.7,9.0,324.0,528.08,441.9
2016,12,28,10,0,839.0,54.0,2.8,10.0,357.0,561.25,467.82
2016,12,28,10,15,854.5,55.5,2.75,10.0,384.0,586.68,488.12
2016,12,28,10,30,870.0,57.0,2.7,10.0,411.0,609.8,506.16
2016,12,28,10,45,881.0,58.0,2.7,10.5,432.0,626.94,518.48
2016,12,28,11,0,892.0,59.0,2.7,11.0,453.0,641.27,528.37
2016,12,28,11,15,898.5,59.5,2.6,11.5,467.5,649.15,532.67
2016,12,28,11,30,905.0,60.0,2.5,12.0,482.0,653.94,534.47
2016,12,28,11,45,908.0,60.5,2.45,12.5,488.5,653.3,532.27
2016,12,28,12,0,911.0,61.0,2.4,13.0,495.0,649.47,527.59
2016,12,28,12,15,911.0,61.0,2.35,13.0,494.5,639.99,519.53
2016,12,28,12,30,911.0,61.0,2.3,13.0,494.0,627.4,509.0
2016,12,28,12,45,904.0,62.0,2.25,13.0,485.5,608.71,493.62
2016,12,28,13,0,897.0,63.0,2.2,13.0,477.0,587.27,475.94
2016,12,28,13,15,890.0,62.0,2.15,13.0,462.0,561.02,454.31
2016,12,28,13,30,883.0,61.0,2.1,13.0,447.0,532.34,430.41
2016,12,28,13,45,871.5,60.0,2.1,13.0,424.5,499.18,402.68
2016,12,28,14,0,860.0,59.0,2.1,13.0,402.0,464.22,372.86
2016,12,28,14,15,843.0,57.0,1.9,13.0,374.0,424.23,337.82
2016,12,28,14,30,826.0,55.0,1.7,13.0,346.0,383.29,301.31
2016,12,28,14,45,801.5,53.0,1.55,13.0,312.0,339.34,261.86
2016,12,28,15,0,777.0,51.0,1.4,13.0,278.0,295.0,221.44
2016,12,28,15,15,739.5,47.5,1.25,12.0,240.0,246.18,178.02
2016,12,28,15,30,702.0,44.0,1.1,11.0,202.0,199.38,136.13
2016,12,28,15,45,644.0,39.5,1.0,10.5,162.5,150.43,93.97
2016,12,28,16,0,586.0,35.0,0.9,10.0,123.0,106.19,58.2
2016,12,28,16,15,485.5,28.0,0.95,9.5,85.0,61.54,27.61
2016,12,28,16,30,385.0,21.0,1.0,9.0,47.0,26.46,6.61
2016,12,28,16,45,192.5,10.5,1.05,8.5,23.5,10.32,0.0
2016,12,28,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,29,7,45,187.0,13.5,2.55,4.5,29.0,78.82,0.0
2016,12,29,8,0,374.0,27.0,2.7,5.0,58.0,174.19,118.06
2016,12,29,8,15,470.5,34.5,2.75,5.5,96.5,233.91,183.5
2016,12,29,8,30,567.0,42.0,2.8,6.0,135.0,299.94,243.87
2016,12,29,8,45,625.5,47.0,2.85,6.5,175.5,348.64,288.79
2016,12,29,9,0,684.0,52.0,2.9,7.0,216.0,403.24,337.21
2016,12,29,9,15,721.5,56.0,2.9,7.5,253.5,447.61,375.83
2016,12,29,9,30,759.0,60.0,2.9,8.0,291.0,491.93,413.15
2016,12,29,9,45,775.5,64.5,2.9,8.5,323.0,524.49,439.85
2016,12,29,10,0,792.0,69.0,2.9,9.0,355.0,555.28,464.35
2016,12,29,10,15,810.5,71.0,2.85,9.5,383.0,582.44,485.22
2016,12,29,10,30,829.0,73.0,2.8,10.0,411.0,607.43,503.85
2016,12,29,10,45,843.5,74.0,2.8,10.5,433.0,626.36,517.57
2016,12,29,11,0,858.0,75.0,2.8,11.0,455.0,642.6,528.95
2016,12,29,11,15,866.0,76.0,2.75,11.0,469.5,651.81,535.46
2016,12,29,11,30,874.0,77.0,2.7,11.0,484.0,657.98,539.55
2016,12,29,11,45,879.0,77.0,2.7,11.5,491.5,657.99,538.11
2016,12,29,12,0,884.0,77.0,2.7,12.0,499.0,654.84,534.23
2016,12,29,12,15,884.0,77.0,2.65,12.0,498.5,645.4,526.19
2016,12,29,12,30,884.0,77.0,2.6,12.0,498.0,632.91,515.73
2016,12,29,12,45,887.0,74.5,2.6,12.5,491.0,616.43,501.45
2016,12,29,13,0,890.0,72.0,2.6,13.0,484.0,594.62,482.96
2016,12,29,13,15,882.5,71.0,2.5,13.0,468.5,568.26,461.02
2016,12,29,13,30,875.0,70.0,2.4,13.0,453.0,541.24,438.16
2016,12,29,13,45,864.0,68.5,2.35,13.0,431.0,507.71,409.98
2016,12,29,14,0,853.0,67.0,2.3,13.0,409.0,472.35,379.74
2016,12,29,14,15,835.0,65.0,2.15,12.5,380.0,431.85,345.16
2016,12,29,14,30,817.0,63.0,2.0,12.0,351.0,390.48,309.0
2016,12,29,14,45,791.5,60.0,1.85,12.0,317.0,344.82,268.12
2016,12,29,15,0,766.0,57.0,1.7,12.0,283.0,299.47,226.81
2016,12,29,15,15,727.0,53.0,1.5,11.0,244.5,250.12,182.8
2016,12,29,15,30,688.0,49.0,1.3,10.0,206.0,202.94,140.48
2016,12,29,15,45,627.5,44.0,1.1,9.5,165.5,153.57,97.84
2016,12,29,16,0,567.0,39.0,0.9,9.0,125.0,109.2,61.76
2016,12,29,16,15,462.5,31.0,0.9,8.5,86.5,64.0,30.42
2016,12,29,16,30,358.0,23.0,0.9,8.0,48.0,27.59,7.9
2016,12,29,16,45,179.0,11.5,0.95,7.5,24.0,11.3,0.0
2016,12,29,17,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,7,45,172.0,13.5,0.8,6.5,27.5,63.84,0.0
2016,12,30,8,0,344.0,27.0,0.7,7.0,55.0,163.79,109.22
2016,12,30,8,15,439.5,35.0,0.8,7.5,93.0,222.63,172.01
2016,12,30,8,30,535.0,43.0,0.9,8.0,131.0,287.67,229.99
2016,12,30,8,45,591.0,49.0,1.05,8.5,170.0,338.51,275.46
2016,12,30,9,0,647.0,55.0,1.2,9.0,209.0,391.69,321.64
2016,12,30,9,15,685.0,59.0,1.3,9.0,246.5,432.2,357.05
2016,12,30,9,30,723.0,63.0,1.4,9.0,284.0,475.92,394.02
2016,12,30,9,45,757.5,64.5,1.55,9.5,318.0,514.51,425.59
2016,12,30,10,0,792.0,66.0,1.7,10.0,352.0,552.15,455.69
2016,12,30,10,15,809.5,68.0,1.8,10.5,379.5,578.8,476.31
2016,12,30,10,30,827.0,70.0,1.9,11.0,407.0,603.26,494.86
2016,12,30,10,45,837.0,72.0,2.0,11.5,428.0,620.58,507.59
2016,12,30,11,0,847.0,74.0,2.1,12.0,449.0,635.15,518.03
2016,12,30,11,15,854.5,74.5,2.1,12.0,463.5,643.53,524.05
2016,12,30,11,30,862.0,75.0,2.1,12.0,478.0,648.92,527.74
2016,12,30,11,45,865.5,75.5,2.15,12.0,485.0,648.67,527.37
2016,12,30,12,0,869.0,76.0,2.2,12.0,492.0,645.33,524.6
2016,12,30,12,15,869.0,76.0,2.2,12.0,492.0,636.13,517.04
2016,12,30,12,30,869.0,76.0,2.2,12.0,492.0,623.93,507.11
2016,12,30,12,45,865.5,75.5,2.2,12.5,484.0,606.13,491.84
2016,12,30,13,0,862.0,75.0,2.2,13.0,476.0,585.58,474.3
2016,12,30,13,15,854.5,74.0,2.2,12.5,460.5,559.62,454.04
2016,12,30,13,30,847.0,73.0,2.2,12.0,445.0,531.35,431.49
2016,12,30,13,45,833.5,72.0,2.25,12.0,423.0,497.94,403.74
2016,12,30,14,0,820.0,71.0,2.3,12.0,401.0,462.93,374.04
2016,12,30,14,15,801.0,68.5,2.25,12.0,372.5,422.59,339.18
2016,12,30,14,30,782.0,66.0,2.2,12.0,344.0,381.55,302.96
2016,12,30,14,45,750.0,64.0,2.15,12.0,309.5,335.97,262.47
2016,12,30,15,0,718.0,62.0,2.1,12.0,275.0,291.29,222.07
2016,12,30,15,15,677.0,58.0,1.85,11.0,237.5,243.42,179.43
2016,12,30,15,30,636.0,54.0,1.6,10.0,200.0,197.52,138.37
2016,12,30,15,45,556.5,49.5,1.4,9.5,159.5,147.48,96.04
2016,12,30,16,0,477.0,45.0,1.2,9.0,119.0,104.35,61.71
2016,12,30,16,15,370.0,36.0,1.15,8.5,82.5,62.06,32.11
2016,12,30,16,30,263.0,27.0,1.1,8.0,46.0,30.06,11.08
2016,12,30,16,45,131.5,13.5,1.1,8.0,23.0,13.27,0.0
2016,12,30,17,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
